Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,105.485318656,23.5495687883,17.9171250959,11.137477629,4.12243109448,15.9888894789,99.1432788048,96.151548387,2.97173041782,0.02
 01/02  02:00:00,82.9209065114,19.5513715507,18.4371916281,8.79836624088,4.12243109448,15.9888894789,85.7433696693,82.7516392515,2.97173041782,0.02
 01/02  03:00:00,97.7564005683,24.4392144384,22.6278220315,11.6423931877,4.12243109448,15.9888894789,106.975885377,103.984154959,2.97173041782,0.02
 01/02  04:00:00,89.0787555522,19.5513715507,16.2529947567,10.029632482,4.12243109448,15.9888894789,86.3266127966,83.3348823788,2.97173041782,0.02
 01/02  05:00:00,131.19178144,28.8874426888,21.4280562005,10.523607934,12.3672932834,24.9413748627,121.62159796,116.648713931,4.9528840297,0.02
 01/02  06:00:00,167.829985682,28.4550797627,23.7276023704,36.6622441431,12.3672932834,24.9413748627,189.851075629,184.878191599,4.9528840297,0.02
 01/02  07:00:00,224.544761162,29.3828658721,16.8376833495,35.0505693056,24.7345865669,70.7195625826,159.323497816,149.397729757,9.90576805939,0.02
 01/02  08:00:00,241.084419456,29.4383251402,16.4969920191,25.2176698899,37.1018798503,92.3937384068,139.966342265,130.040574206,9.90576805939,0.02
 01/02  09:00:00,239.165303919,29.4610411099,15.9553012957,20.4502592146,37.1018798503,104.434947198,134.090792192,124.165024133,9.90576805939,0.02
 01/02  10:00:00,247.16493768,29.507997881,16.3892453164,16.4532002259,37.1018798503,116.476155989,135.516903823,116.980452504,9.90576805939,8.63068325965
 01/02  11:00:00,245.200709948,29.5909216985,16.9172366246,13.158162093,37.1018798503,116.476155989,117.244937884,107.319169825,9.90576805939,0.02
 01/02  12:00:00,246.485088289,29.7429039923,17.4736822328,11.4940249831,37.1018798503,116.476155989,121.19248542,102.649083575,9.90576805939,8.63763378559
 01/02  13:00:00,236.951761739,29.9499654462,18.580207559,10.0488418482,37.1018798503,104.434947198,108.618541996,98.6927739367,9.90576805939,0.02
 01/02  14:00:00,248.236245501,30.074118618,19.2708308974,8.97722016675,37.1018798503,116.476155989,115.346954751,96.8034182279,9.90576805939,8.63776846358
 01/02  15:00:00,248.01223352,29.9926736287,18.5978833497,8.19305291682,37.1018798503,116.476155989,106.959586474,97.0338184144,9.90576805939,0.02
 01/02  16:00:00,246.89305122,29.982551013,17.2352632411,7.64825940491,37.1018798503,116.476155989,115.051257502,96.511384636,9.90576805939,8.63410480697
 01/02  17:00:00,246.591629081,29.80784893,14.4232675869,7.94048397138,37.1018798503,116.476155989,111.215737368,101.289969309,9.90576805939,0.02
 01/02  18:00:00,258.476575984,29.7345105575,12.6889719326,8.83126876824,37.1018798503,116.476155989,130.434432063,111.909312835,9.90576805939,8.61935116925
 01/02  19:00:00,168.342907976,27.7151369895,11.8662627899,0.0565536293024,24.7345865669,47.5788473902,86.5192723335,81.5463883038,4.9528840297,0.02
 01/02  20:00:00,170.963257829,28.3012898392,13.0173099584,0.391217988514,24.7345865669,47.5788473902,91.5985081635,86.6256241338,4.9528840297,0.02
 01/02  21:00:00,144.184347056,27.1289841399,8.19934344121,0.360901014592,12.3672932834,38.6892022431,105.275526883,102.283796465,2.97173041782,0.02
 01/02  22:00:00,121.283166067,22.4505321952,9.17053669416,1.87378711359,12.3672932834,27.0668015668,90.7656489821,87.7739185643,2.97173041782,0.02
 01/02  23:00:00,102.742634511,19.990986188,11.1922517149,7.56691712408,4.12243109448,15.9888894789,80.0817294418,77.089999024,2.97173041782,0.02
 01/02  24:00:00,114.972242497,23.9995998011,10.9244950684,8.30206493462,4.12243109448,15.9888894789,102.492358794,99.5006283765,2.97173041782,0.02
 01/03  01:00:00,107.285016827,19.990986188,9.97442220161,13.0807269174,4.12243109448,15.9888894789,83.6569839991,80.6652535813,2.97173041782,0.02
 01/03  02:00:00,116.956129663,23.9995998011,8.99286259666,12.0474266902,4.12243109448,15.9888894789,106.140366898,103.14863648,2.97173041782,0.02
 01/03  03:00:00,110.093182914,19.990986188,9.21899730374,17.1847180011,4.12243109448,15.9888894789,86.2806117491,83.2888813312,2.97173041782,0.02
 01/03  04:00:00,117.704805568,23.9995998011,7.41506926476,14.9439783484,4.12243109448,15.9888894789,109.165113597,106.173383179,2.97173041782,0.02
 01/03  05:00:00,148.726486709,28.8874426888,7.99116587893,17.548554596,12.3672932834,24.9413748627,124.169827366,119.196943337,4.9528840297,0.02
 01/03  06:00:00,178.983194083,28.4550957091,13.0196136907,44.6333402334,12.3672932834,24.9413748627,194.859026876,189.886142846,4.9528840297,0.02
 01/03  07:00:00,231.005558607,29.3829641652,7.11782258582,45.421492143,24.7345865669,70.7195625826,195.174310029,185.248541969,9.90576805939,0.02
 01/03  08:00:00,242.364211687,29.4386666274,6.85830022118,33.8905858249,37.1018798503,92.3937384068,179.029824951,169.104056892,9.90576805939,0.02
 01/03  09:00:00,241.332002147,29.4578452767,8.28716103277,29.362178345,37.1018798503,104.434947198,176.325168657,157.793320093,9.90576805939,8.62608050443
 01/03  10:00:00,250.347990489,29.4692001295,10.6692504956,25.0171134891,37.1018798503,116.476155989,154.011360719,144.085592659,9.90576805939,0.02
 01/03  11:00:00,247.122364381,29.5308123562,12.6413891884,19.0639377987,37.1018798503,116.476155989,147.229349197,128.687516953,9.90576805939,8.63606418408
 01/03  12:00:00,246.083673453,29.6175873178,13.3530937835,15.1966751764,37.1018798503,116.476155989,127.135642927,117.209874868,9.90576805939,0.02
 01/03  13:00:00,234.15354656,29.5959434399,13.7213996451,13.2045768733,37.1018798503,104.434947198,134.624995604,116.086599579,9.90576805939,8.63262796595
 01/03  14:00:00,243.393222538,29.6090924951,14.3571331132,11.8714865716,37.1018798503,116.476155989,123.469992095,113.544224036,9.90576805939,0.02
 01/03  15:00:00,241.936671645,29.6888442737,14.6283893999,10.6188922356,37.1018798503,116.476155989,125.343471574,106.801740674,9.90576805939,8.63596284108
 01/03  16:00:00,241.079076891,29.7268780091,14.6237413338,9.6327078456,37.1018798503,116.476155989,113.590879876,103.665111817,9.90576805939,0.02
 01/03  17:00:00,243.199459852,29.7031088311,14.2549884907,9.41708549209,37.1018798503,116.476155989,125.186911963,106.651854519,9.90576805939,8.62928938407
 01/03  18:00:00,256.336345007,29.6857902228,13.9937695671,10.2767965571,37.1018798503,116.476155989,120.732464619,110.80669656,9.90576805939,0.02
 01/03  19:00:00,166.208207902,27.7151369895,14.2936062952,0.0765350397147,24.7345865669,47.5788473902,87.0465899255,82.0737058958,4.9528840297,0.02
 01/03  20:00:00,166.762913664,28.3012898392,15.1966745954,0.429926349286,24.7345865669,47.5788473902,92.3121814078,87.3392973781,4.9528840297,0.02
 01/03  21:00:00,139.422434508,27.1289841399,10.2803593845,0.374978442698,12.3672932834,38.6892022431,114.323580643,102.742472603,2.97173041782,8.60937762289
 01/03  22:00:00,115.923412041,21.9669560942,9.53961898985,0.976865870694,12.3672932834,27.0668015668,90.6884293519,87.6966989341,2.97173041782,0.02
 01/03  23:00:00,96.2310564597,19.5513715507,11.8072439192,5.50355781355,4.12243109448,15.9888894789,80.3163579276,77.3246275098,2.97173041782,0.02
 01/03  24:00:00,113.328919884,24.4392144384,14.6870517426,9.44199153863,4.12243109448,15.9888894789,103.223727285,100.231996867,2.97173041782,0.02
 01/04  01:00:00,98.6756332913,19.5513715507,11.4490337027,9.26888479285,4.12243109448,15.9888894789,84.1465816366,81.1548512188,2.97173041782,0.02
 01/04  02:00:00,115.863824219,24.4392144384,14.3803103421,13.4980328151,4.12243109448,15.9888894789,106.640846364,103.649115946,2.97173041782,0.02
 01/04  03:00:00,99.2514292396,19.5513715507,11.0505751772,12.0270286252,4.12243109448,15.9888894789,86.7834924479,83.7917620301,2.97173041782,0.02
 01/04  04:00:00,117.052581788,24.4392144384,13.3626746988,16.8033155533,4.12243109448,15.9888894789,109.19353066,106.201800242,2.97173041782,0.02
 01/04  05:00:00,136.983795282,28.4478280516,12.3193793354,11.685271633,12.3672932834,24.9413748627,122.81394109,117.84105706,4.9528840297,0.02
 01/04  06:00:00,184.219635401,28.9025237821,17.8381442236,50.9691994562,12.3672932834,24.9413748627,192.741184269,187.768300239,4.9528840297,0.02
 01/04  07:00:00,225.57663332,29.3799410449,8.24229161648,42.0097221882,24.7345865669,70.7195625826,190.61781957,180.69205151,9.90576805939,0.02
 01/04  08:00:00,239.037700686,29.4409403888,8.17343221895,31.7659982293,37.1018798503,92.3937384068,174.027501744,164.101733684,9.90576805939,0.02
 01/04  09:00:00,237.446014195,29.4604158447,11.38267212,26.7710531456,37.1018798503,104.434947198,156.30823883,146.382470771,9.90576805939,0.02
 01/04  10:00:00,247.088257023,29.4849196277,14.388464541,21.0309392969,37.1018798503,116.476155989,146.192595303,127.655997013,9.90576805939,8.63083023065
 01/04  11:00:00,248.088204577,29.5283578715,16.1456360612,17.1042809757,37.1018798503,116.476155989,125.203971175,115.278203116,9.90576805939,0.02
 01/04  12:00:00,250.639065427,29.5526258305,16.5123592837,15.0271119077,37.1018798503,116.476155989,128.558058033,110.014854867,9.90576805939,8.63743510697
 01/04  13:00:00,239.592224596,29.6069103689,17.0803899149,12.4086433331,37.1018798503,104.434947198,115.594802603,105.669034544,9.90576805939,0.02
 01/04  14:00:00,252.57403934,29.7059427047,18.1607030661,10.8447713844,37.1018798503,116.476155989,119.017993041,100.474257978,9.90576805939,8.63796700356
 01/04  15:00:00,252.820092228,29.6846723107,17.0747132578,9.76478000282,37.1018798503,116.476155989,119.054392915,100.512584757,9.90576805939,8.63604009792
 01/04  16:00:00,252.1630128,29.6675319126,15.3286066626,9.92161355171,37.1018798503,116.476155989,115.069440201,105.143672142,9.90576805939,0.02
 01/04  17:00:00,256.525444712,29.6640068273,13.9111194938,10.9223759599,37.1018798503,116.476155989,121.492315228,111.566547168,9.90576805939,0.02
 01/04  18:00:00,268.656981303,29.6606500895,12.7003133144,12.3185109432,37.1018798503,116.476155989,135.404014601,116.878669824,9.90576805939,8.6195767177
 01/04  19:00:00,174.598055277,27.8616752019,11.2510664105,0.243100360345,24.7345865669,47.5788473902,89.2513111004,84.2784270707,4.9528840297,0.02
 01/04  20:00:00,174.604294198,28.3012898392,10.6996416864,0.831637542381,24.7345865669,47.5788473902,93.8019515604,88.8290675307,4.9528840297,0.02
 01/04  21:00:00,151.227778109,27.5685987771,7.59733379156,1.71554003907,12.3672932834,38.6892022431,107.000702596,104.008972178,2.97173041782,0.02
 01/04  22:00:00,134.731793701,23.5495687883,10.5826690627,7.25691444606,12.3672932834,27.0668015668,91.8883107378,88.8965803199,2.97173041782,0.02
 01/04  23:00:00,105.505954334,19.5513715507,8.12639396178,9.42144330798,4.12243109448,15.9888894789,81.7907290913,78.7989986735,2.97173041782,0.02
 01/04  24:00:00,126.192562213,24.4392144384,9.40415044186,14.3366806516,4.12243109448,15.9888894789,104.906647975,101.914917557,2.97173041782,0.02
 01/05  01:00:00,109.232753123,19.5513715507,6.7404616422,13.7918462001,4.12243109448,15.9888894789,85.7037909941,82.7120605763,2.97173041782,0.02
 01/05  02:00:00,129.135578918,24.4392144384,7.94190050597,18.7188579727,4.12243109448,15.9888894789,108.543188477,105.551458059,2.97173041782,0.02
 01/05  03:00:00,111.499221308,19.5513715507,5.78869891882,17.185612128,4.12243109448,15.9888894789,88.2948164578,85.30308604,2.97173041782,0.02
 01/05  04:00:00,131.332260794,24.4392144384,7.01764318382,21.9286228135,4.12243109448,15.9888894789,111.286881798,108.29515138,2.97173041782,0.02
 01/05  05:00:00,152.710379118,28.4478280516,5.13679509331,16.453805781,12.3672932834,24.9413748627,133.755083057,120.200315693,4.9528840297,8.6018833349
 01/05  06:00:00,203.220441666,28.8942276187,11.536873267,60.1114856315,12.3672932834,24.9413748627,196.149882723,191.176998693,4.9528840297,0.02
 01/05  07:00:00,243.95791556,29.3597491993,3.01505560237,52.8013084612,24.7345865669,70.7195625826,205.993409917,196.067641858,9.90576805939,0.02
 01/05  08:00:00,254.735645682,29.4135616897,3.12577522359,39.7867508023,37.1018798503,92.3937384068,191.298263265,181.372495206,9.90576805939,0.02
 01/05  09:00:00,253.002490619,29.4499029591,4.44736797459,33.5044277111,37.1018798503,104.434947198,182.710134501,172.784366442,9.90576805939,0.02
 01/05  10:00:00,262.324159501,29.4622376364,6.18820708879,29.2627695424,37.1018798503,116.476155989,180.072617068,161.536041743,9.90576805939,8.63080726618
 01/05  11:00:00,259.457049386,29.4713607238,7.58110376994,24.9480669832,37.1018798503,116.476155989,161.03713234,151.111364281,9.90576805939,0.02
 01/05  12:00:00,256.082823459,29.5199295117,8.81398716871,19.8842913766,37.1018798503,116.476155989,158.550969619,140.007327927,9.90576805939,8.63787363179
 01/05  13:00:00,241.687405213,29.6101386645,10.0186795882,16.2734650484,37.1018798503,104.434947198,137.80316844,127.877400381,9.90576805939,0.02
 01/05  14:00:00,252.852078524,29.7366253105,10.8190601196,14.2415802846,37.1018798503,116.476155989,136.560905372,118.018571411,9.90576805939,8.63656590173
 01/05  15:00:00,251.864138927,29.749488056,11.4159831264,12.2287828049,37.1018798503,116.476155989,123.660898599,113.73513054,9.90576805939,0.02
 01/05  16:00:00,251.010075731,29.6907207083,11.6828784365,10.9269488273,37.1018798503,116.476155989,132.20944172,113.669357097,9.90576805939,8.63431656339
 01/05  17:00:00,251.992599531,29.6488259603,10.3182894363,10.920711486,37.1018798503,116.476155989,130.755737224,120.829969165,9.90576805939,0.02
 01/05  18:00:00,263.145537467,29.6279965437,8.60386019188,12.1783240825,37.1018798503,116.476155989,140.979184607,131.053416547,9.90576805939,0.02
 01/05  19:00:00,167.936786314,27.7151369895,7.24211021027,0.346469099924,24.7345865669,47.5788473902,99.722893418,86.1605557935,4.9528840297,8.60945359479
 01/05  20:00:00,167.163126646,28.1547516267,6.84235406671,1.06952333704,24.7345865669,47.5788473902,94.8020585615,89.8291745318,4.9528840297,0.02
 01/05  21:00:00,152.606904458,28.8874426888,7.774458441,5.67748848085,12.3672932834,38.6892022431,108.5485229,105.556792482,2.97173041782,0.02
 01/05  22:00:00,126.635324271,23.1099541511,6.50799744593,7.3315297384,12.3672932834,27.0668015668,93.6619832516,90.6702528338,2.97173041782,0.02
 01/05  23:00:00,106.738490604,19.990986188,7.06741292633,13.7705524717,4.12243109448,15.9888894789,82.3274198513,79.3356894335,2.97173041782,0.02
 01/05  24:00:00,117.142311578,23.9995998011,5.40472301029,13.7946820384,4.12243109448,15.9888894789,106.14959483,103.157864412,2.97173041782,0.02
 01/06  01:00:00,111.020757382,19.990986188,6.37215190584,18.9502156383,4.12243109448,15.9888894789,88.0279343969,85.0362039791,2.97173041782,0.02
 01/06  02:00:00,121.073184396,23.9995998011,5.11266422962,17.6393047761,4.12243109448,15.9888894789,112.542929739,109.551199321,2.97173041782,0.02
 01/06  03:00:00,115.332708016,19.990986188,6.17820072328,22.8032231876,4.12243109448,15.9888894789,93.0462939011,90.0545634832,2.97173041782,0.02
 01/06  04:00:00,124.725012312,23.9995998011,5.21701301347,20.5454268103,4.12243109448,15.9888894789,113.873297799,110.881567381,2.97173041782,0.02
 01/06  05:00:00,155.851862265,28.8874426888,6.12582697392,22.1234083347,12.3672932834,24.9413748627,130.67479442,125.70191039,4.9528840297,0.02
 01/06  06:00:00,186.447948954,28.4599682091,8.48976791963,51.6323544184,12.3672932834,24.9413748627,199.342219034,194.369335004,4.9528840297,0.02
 01/06  07:00:00,244.76404275,29.3502377383,2.50892771889,59.1533038295,24.7345865669,70.7195625826,207.143071028,197.217302969,9.90576805939,0.02
 01/06  08:00:00,252.287989392,29.4169696011,4.83475032107,41.6286262834,37.1018798503,92.3937384068,189.246227826,179.320459766,9.90576805939,0.02
 01/06  09:00:00,252.928598903,29.4421522803,8.07846539334,35.9116353551,37.1018798503,104.434947198,179.97133618,161.438252858,9.90576805939,8.62731526225
 01/06  10:00:00,261.892445611,29.4546873357,10.6799478237,30.0964516375,37.1018798503,116.476155989,155.719355517,145.793587457,9.90576805939,0.02
 01/06  11:00:00,256.913364863,29.4749730562,12.6447831231,23.4137775471,37.1018798503,116.476155989,149.8372321,131.297005254,9.90576805939,8.63445878642
 01/06  12:00:00,255.878544807,29.5494379774,15.0712406302,17.7640238353,37.1018798503,116.476155989,124.74354397,114.81777591,9.90576805939,0.02
 01/06  13:00:00,245.868733337,29.6145713301,17.1177129921,14.8296856593,37.1018798503,104.434947198,121.597373197,103.058717995,9.90576805939,8.63288714207
 01/06  14:00:00,256.302846368,29.6585184585,18.5410657116,12.7658446572,37.1018798503,116.476155989,110.329077223,100.403309164,9.90576805939,0.02
 01/06  15:00:00,247.439336706,29.69356241,17.0899294315,11.1847031483,37.1018798503,116.476155989,117.784645649,99.2427145602,9.90576805939,8.63616302958
 01/06  16:00:00,234.588167672,29.6071363291,15.0941708005,10.7389546794,37.1018798503,116.476155989,116.924434643,106.998666584,9.90576805939,0.02
 01/06  17:00:00,231.716762733,29.592366692,14.2335624953,11.2644426976,37.1018798503,116.476155989,132.262762826,113.727613718,9.90576805939,8.6293810487
 01/06  18:00:00,241.373729174,29.5978171531,13.9592026183,12.2684643122,37.1018798503,116.476155989,126.040994989,116.115226929,9.90576805939,0.02
 01/06  19:00:00,148.721194565,28.0082134143,15.5617721155,0.291562463381,24.7345865669,47.5788473902,89.8596640745,84.8867800448,4.9528840297,0.02
 01/06  20:00:00,147.628351185,27.8616752019,14.9401658265,0.374800793945,24.7345865669,47.5788473902,94.2218793489,89.2489953192,4.9528840297,0.02
 01/06  21:00:00,125.51841349,27.5685987771,13.7069688839,0.866446485047,12.3672932834,38.6892022431,107.190086297,104.198355879,2.97173041782,0.02
 01/06  22:00:00,99.3380479384,21.3514956021,8.89896718013,0.0,12.3672932834,27.0668015668,100.560698241,88.9830744878,2.97173041782,8.60589333532
 01/06  23:00:00,87.3217157691,19.8151403331,14.2096657848,5.86589835587,4.12243109448,15.9888894789,81.0573999775,78.0656695597,2.97173041782,0.02
 01/06  24:00:00,96.6722995453,23.9995998011,14.8999312443,7.15765144239,4.12243109448,15.9888894789,103.015099551,100.023369133,2.97173041782,0.02
 01/07  01:00:00,92.1178809789,19.990986188,14.0751907451,10.9442285248,4.12243109448,15.9888894789,83.8191776478,80.82744723,2.97173041782,0.02
 01/07  02:00:00,99.0833041306,23.9995998011,14.5307043371,9.97518832753,4.12243109448,15.9888894789,105.895282641,102.903552223,2.97173041782,0.02
 01/07  03:00:00,94.8370263586,19.990986188,13.9545136614,13.8759992364,4.12243109448,15.9888894789,85.7858515909,82.7941211731,2.97173041782,0.02
 01/07  04:00:00,101.032565373,23.9995998011,14.7532839658,11.8800922605,4.12243109448,15.9888894789,107.869104282,104.877373864,2.97173041782,0.02
 01/07  05:00:00,115.398910854,28.8874426888,17.4221924761,15.9986633308,4.12243109448,16.0517297156,128.591446193,125.599715775,2.97173041782,0.02
 01/07  06:00:00,110.879442915,28.4478280516,16.045127668,13.2705237423,4.12243109448,16.0517297156,129.857991739,126.866261321,2.97173041782,0.02
 01/07  07:00:00,137.824881428,29.3270573261,11.0298893997,20.7507479139,4.12243109448,39.6058045677,128.890553838,125.89882342,2.97173041782,0.02
 01/07  08:00:00,207.854401022,29.3270573261,14.774551676,61.807189114,12.3672932834,65.3531420225,184.935182332,179.962298302,4.9528840297,0.02
 01/07  09:00:00,192.459038239,29.3270573261,15.437455783,51.6791886131,12.3672932834,68.2430321324,179.527997725,174.555113695,4.9528840297,0.02
 01/07  10:00:00,209.698201453,29.3296653135,15.9928057644,42.3864917249,16.4897243779,93.1370602926,166.582230563,158.637616115,7.92461444751,0.02
 01/07  11:00:00,203.992826126,29.3350240461,16.5532913858,38.9278900782,16.4897243779,93.1370602926,159.937205444,151.992590996,7.92461444751,0.02
 01/07  12:00:00,200.231770386,29.3383014142,17.4476402696,36.1780037468,16.4897243779,93.1370602926,162.899297276,146.359917246,7.92461444751,8.61476558249
 01/07  13:00:00,188.306087656,29.3399361443,17.9032155733,33.4100090568,16.4897243779,83.9857416113,149.825132706,141.880518259,7.92461444751,0.02
 01/07  14:00:00,184.510295389,29.3410174813,19.2456812237,29.5160148089,16.4897243779,83.9857416113,145.022712396,137.078097949,7.92461444751,0.02
 01/07  15:00:00,181.646789454,29.3416900672,20.9204759123,24.5918064689,16.4897243779,83.9857416113,139.620870028,131.676255581,7.92461444751,0.02
 01/07  16:00:00,144.580473846,29.3270573261,16.587061712,1.04948593099,12.3672932834,70.6512738906,79.9560571653,74.9831731357,4.9528840297,0.02
 01/07  17:00:00,153.500782237,29.3270573261,15.6252160075,2.70055547194,12.3672932834,70.6512738906,92.2853505532,78.7208539661,4.9528840297,8.61161255737
 01/07  18:00:00,157.570768262,29.3270573261,14.998929907,5.01459723613,12.3672932834,58.1284167478,90.8408653752,85.8679813455,4.9528840297,0.02
 01/07  19:00:00,119.276978498,26.6893695026,13.9235596343,0.0,12.3672932834,24.9413748627,107.707543498,102.734659468,4.9528840297,0.02
 01/07  20:00:00,119.449409064,26.6893695026,13.0899053849,0.0,12.3672932834,24.9413748627,113.268602411,108.295718381,4.9528840297,0.02
 01/07  21:00:00,118.879140567,28.594366264,18.1562842147,8.09315546477,4.12243109448,16.0517297156,121.916167069,118.924436651,2.97173041782,0.02
 01/07  22:00:00,106.298611088,23.1099541511,15.2777509859,9.35516298629,4.12243109448,15.9888894789,101.022782908,98.0310524904,2.97173041782,0.02
 01/07  23:00:00,103.420544865,19.990986188,15.0470039127,13.2294135835,4.12243109448,15.9888894789,86.4741434334,83.4824130156,2.97173041782,0.02
 01/07  24:00:00,112.294261714,23.9995998011,15.7834354793,11.442781878,4.12243109448,15.9888894789,108.590494562,105.598764144,2.97173041782,0.02
 01/08  01:00:00,103.985063475,19.990986188,14.2717150288,16.1794811267,2.06121554724,15.9888894789,88.6468752778,85.65514486,2.97173041782,0.02
 01/08  02:00:00,112.768795253,23.9995998011,15.2107553386,13.7486235879,2.06121554724,15.9888894789,111.613922189,108.622191772,2.97173041782,0.02
 01/08  03:00:00,108.305547084,19.990986188,14.161426396,18.6124358435,2.06121554724,15.9888894789,90.2365823644,87.2448519466,2.97173041782,0.02
 01/08  04:00:00,116.160533661,23.9995998011,14.5638637359,15.5072123816,2.06121554724,15.9888894789,113.173028906,110.181298488,2.97173041782,0.02
 01/08  05:00:00,110.414342673,19.990986188,13.7220875155,20.6937387991,2.06121554724,15.9888894789,91.4894525748,88.497722157,2.97173041782,0.02
 01/08  06:00:00,118.112153013,23.9995998011,14.4971972033,17.0952841119,2.06121554724,15.9888894789,114.506653621,111.514923203,2.97173041782,0.02
 01/08  07:00:00,112.117159978,19.990986188,13.4357301256,22.5435294189,2.06121554724,15.9888894789,92.4870834301,89.4953530123,2.97173041782,0.02
 01/08  08:00:00,112.625538512,23.9995998011,14.2131111721,18.440572082,2.06121554724,15.9888894789,115.569849963,112.578119546,2.97173041782,0.02
 01/08  09:00:00,124.97278968,19.990986188,13.4717187621,20.6778098415,4.12243109448,41.7362269337,90.8196998316,85.8468158019,4.9528840297,0.02
 01/08  10:00:00,132.869536832,23.9995998011,15.1693018738,15.3523080001,4.12243109448,41.7362269337,110.106479052,105.133595023,4.9528840297,0.02
 01/08  11:00:00,125.451560434,19.990986188,15.1086427589,18.641712152,4.12243109448,41.7362269337,88.5691241235,83.5962400938,4.9528840297,0.02
 01/08  12:00:00,133.068605983,23.9995998011,17.0438323579,13.6058093084,4.12243109448,41.7362269337,107.899474145,102.926590115,4.9528840297,0.02
 01/08  13:00:00,123.230979113,19.990986188,16.0698220459,15.236717389,4.12243109448,41.7362269337,86.2131043021,81.2402202724,4.9528840297,0.02
 01/08  14:00:00,132.20505839,23.9995998011,17.7733046554,11.1202088955,4.12243109448,41.7362269337,105.292574384,100.319690354,4.9528840297,0.02
 01/08  15:00:00,120.279669937,19.990986188,16.2900499359,12.1945217316,4.12243109448,41.7362269337,84.2822039687,79.309319939,4.9528840297,0.02
 01/08  16:00:00,128.553926937,23.9995998011,17.2302060665,10.0572363512,4.12243109448,41.7362269337,104.630215397,99.6573313675,4.9528840297,0.02
 01/08  17:00:00,103.913288378,19.990986188,15.2451566255,13.2712540709,4.12243109448,24.8785346261,86.0439142379,81.0710302082,4.9528840297,0.02
 01/08  18:00:00,113.610191269,23.9995998011,14.4822891386,14.5055645035,2.06121554724,15.9888894789,120.198000958,108.624382963,2.97173041782,8.60188757638
 01/08  19:00:00,107.536667188,19.990986188,11.6979280348,21.1566551332,2.06121554724,15.9888894789,92.8267975673,89.8350671494,2.97173041782,0.02
 01/08  20:00:00,114.67339371,23.9995998011,11.1459680522,18.6184119655,2.06121554724,15.9888894789,117.056826822,114.065096404,2.97173041782,0.02
 01/08  21:00:00,110.492508747,19.990986188,10.9248324904,25.5272625408,2.06121554724,15.9888894789,95.1188456869,92.1271152691,2.97173041782,0.02
 01/08  22:00:00,116.16514143,23.9995998011,11.9012553304,21.1517924495,2.06121554724,15.9888894789,118.835261825,115.843531407,2.97173041782,0.02
 01/08  23:00:00,112.333618436,19.990986188,11.8357517601,27.9226366873,2.06121554724,15.9888894789,95.9828539432,92.9911235254,2.97173041782,0.02
 01/08  24:00:00,116.900683657,23.9995998011,12.6002782128,22.6976172039,2.06121554724,15.9888894789,119.68459224,116.692861822,2.97173041782,0.02
 01/09  01:00:00,114.868649463,19.990986188,12.017830429,28.7182248223,4.12243109448,15.9888894789,95.7148184529,92.7230880351,2.97173041782,0.02
 01/09  02:00:00,117.976667971,23.9995998011,12.0473485734,23.1902005078,4.12243109448,15.9888894789,119.116283473,116.124553056,2.97173041782,0.02
 01/09  03:00:00,116.150283057,19.990986188,11.4161198471,30.1206882698,4.12243109448,15.9888894789,96.024357639,93.0326272211,2.97173041782,0.02
 01/09  04:00:00,119.876088423,23.9995998011,11.2476612859,24.3441619969,4.12243109448,15.9888894789,119.531676147,116.539945729,2.97173041782,0.02
 01/09  05:00:00,149.106119508,28.8874426888,13.6257642129,26.1413413977,12.3672932834,24.9413748627,136.574901729,131.6020177,4.9528840297,0.02
 01/09  06:00:00,186.369168194,28.4478280516,18.2895672427,59.8406337029,12.3672932834,24.9413748627,207.984940552,203.012056522,4.9528840297,0.02
 01/09  07:00:00,241.188022716,29.3271378078,12.5090743418,63.0367707785,24.7345865669,70.7195625826,192.698553985,182.772785925,9.90576805939,0.02
 01/09  08:00:00,247.804254611,29.3296458968,13.0939027593,45.6676844217,37.1018798503,92.3937384068,170.352519964,160.426751905,9.90576805939,0.02
 01/09  09:00:00,240.662168673,29.3370124542,14.0583191382,36.2343553599,37.1018798503,104.434947198,166.277999368,147.746096826,9.90576805939,8.62613448171
 01/09  10:00:00,246.11421932,29.3433894943,15.5525810601,27.7042959485,37.1018798503,116.476155989,144.45837111,134.53260305,9.90576805939,0.02
 01/09  11:00:00,244.750659279,29.3493811724,17.9531940433,22.4004161426,37.1018798503,116.476155989,139.74370505,121.201513582,9.90576805939,8.63642340881
 01/09  12:00:00,242.524013257,29.3593995157,19.5009451693,17.9556671359,37.1018798503,116.476155989,122.641196465,112.715428406,9.90576805939,0.02
 01/09  13:00:00,231.248041459,29.4924062799,22.0397501502,14.3195058446,37.1018798503,104.434947198,125.384577648,106.847080961,9.90576805939,8.63172862783
 01/09  14:00:00,241.470111765,29.6813999677,24.617004789,11.6642008681,37.1018798503,116.476155989,112.567024032,102.641255972,9.90576805939,0.02
 01/09  15:00:00,240.902113388,29.7703878051,26.3115681491,9.55123462824,37.1018798503,116.476155989,118.332060446,99.7899607643,9.90576805939,8.63633162219
 01/09  16:00:00,240.080851546,29.7598037028,26.4860267358,8.21991386179,37.1018798503,116.476155989,108.405702512,98.4799344526,9.90576805939,0.02
 01/09  17:00:00,235.053272544,29.5599193943,22.5380874273,7.76642113216,37.1018798503,116.476155989,119.554154272,101.018722418,9.90576805939,8.6296637948
 01/09  18:00:00,244.281145434,29.4634088179,16.5861685117,8.45429463245,37.1018798503,116.476155989,117.543202356,107.617434296,9.90576805939,0.02
 01/09  19:00:00,150.005191022,26.6893695026,11.0424150858,0.0,24.7345865669,47.5788473902,88.233707886,83.2608238563,4.9528840297,0.02
 01/09  20:00:00,156.693370684,28.0082134143,14.9713137196,0.149851479403,24.7345865669,47.5788473902,93.6610964136,88.6882123839,4.9528840297,0.02
 01/09  21:00:00,128.423423789,26.6893695026,9.30897026424,0.0,12.3672932834,38.6892022431,107.641337663,104.649607245,2.97173041782,0.02
 01/09  22:00:00,105.110399654,21.3514956021,8.13740739475,0.0,12.3672932834,27.0668015668,92.2452591991,89.2535287813,2.97173041782,0.02
 01/09  23:00:00,78.5281825973,17.7929130017,6.55035878947,0.0,4.12243109448,15.9888894789,81.7338483082,78.7421178904,2.97173041782,0.02
 01/09  24:00:00,100.018917113,23.7797924825,13.0606182548,3.61226421216,4.12243109448,15.9888894789,104.313470072,101.321739654,2.97173041782,0.02
 01/10  01:00:00,94.8840572785,19.990986188,12.9556312665,8.17815608218,4.12243109448,15.9888894789,84.4752108095,81.4834803917,2.97173041782,0.02
 01/10  02:00:00,103.953189164,23.9995998011,13.2947128161,8.41730321713,4.12243109448,15.9888894789,106.709958815,103.718228397,2.97173041782,0.02
 01/10  03:00:00,99.6727120685,19.990986188,13.7302997542,12.1757173471,4.12243109448,15.9888894789,94.9961888611,83.4225720571,2.97173041782,8.60188638616
 01/10  04:00:00,110.781103944,23.9995998011,14.9411859225,10.9863129623,4.12243109448,15.9888894789,108.258668787,105.266938369,2.97173041782,0.02
 01/10  05:00:00,141.601009913,28.8874426888,16.0527097028,11.7522751035,12.3672932834,24.9413748627,122.503597065,117.530713035,4.9528840297,0.02
 01/10  06:00:00,175.084209001,28.4589953065,19.0137597146,39.9261009326,12.3672932834,24.9413748627,193.449838718,188.476954689,4.9528840297,0.02
 01/10  07:00:00,227.056488953,29.361561161,13.1101463001,39.334835547,24.7345865669,70.7195625826,175.5922016,165.66643354,9.90576805939,0.02
 01/10  08:00:00,241.096225323,29.3991403885,13.7139853576,27.8451623607,37.1018798503,92.3937384068,154.425631187,144.499863128,9.90576805939,0.02
 01/10  09:00:00,240.160509855,29.4147692539,14.3518076249,22.4671202765,37.1018798503,104.434947198,143.740404934,133.814636874,9.90576805939,0.02
 01/10  10:00:00,249.014316914,29.4374050447,14.9291580106,17.8340481829,37.1018798503,116.476155989,143.606209964,125.069326704,9.90576805939,8.63111520059
 01/10  11:00:00,245.912404712,29.506917923,15.4941385977,14.3453925179,37.1018798503,116.476155989,125.783789487,115.858021428,9.90576805939,0.02
 01/10  12:00:00,243.652482226,29.6589048554,15.7502938258,12.0841538896,37.1018798503,116.476155989,124.833641968,106.291191861,9.90576805939,8.63668204793
 01/10  13:00:00,231.51914346,29.8524006921,16.5328032212,10.3185660944,37.1018798503,104.434947198,110.198962937,100.273194878,9.90576805939,0.02
 01/10  14:00:00,241.320985607,29.9828747665,17.8154967305,8.97258982944,37.1018798503,116.476155989,116.737246731,98.1932049117,9.90576805939,8.63827376006
 01/10  15:00:00,240.375747271,30.013210531,18.7777936102,7.73986928334,37.1018798503,116.476155989,106.975143064,97.0493750046,9.90576805939,0.02
 01/10  16:00:00,237.834418641,29.8157119015,18.0842678917,7.02832247754,37.1018798503,116.476155989,117.311553655,98.7711786405,9.90576805939,8.63460695553
 01/10  17:00:00,236.249961489,29.68429111,16.7672178563,6.97124729479,37.1018798503,116.476155989,111.116088147,101.190320088,9.90576805939,0.02
 01/10  18:00:00,249.879651178,29.6601899808,15.6070287405,7.64343443456,37.1018798503,116.476155989,114.762766268,104.836998209,9.90576805939,0.02
 01/10  19:00:00,162.477224055,28.0082134143,16.5761530539,0.00231879280501,24.7345865669,47.5788473902,94.650797774,81.0883854206,4.9528840297,8.60952832366
 01/10  20:00:00,162.261547647,27.8616752019,15.5171702726,0.0692373536282,24.7345865669,47.5788473902,91.3994537989,86.4265697692,4.9528840297,0.02
 01/10  21:00:00,142.685424545,27.5685987771,14.2559608796,0.437862564559,12.3672932834,38.6892022431,104.657231593,101.665501175,2.97173041782,0.02
 01/10  22:00:00,113.466960837,21.3514956021,9.10203406777,0.0,12.3672932834,27.0668015668,90.1737237059,87.181993288,2.97173041782,0.02
 01/10  23:00:00,86.2734243724,18.1446047115,8.44721238557,0.51758030482,4.12243109448,15.9888894789,80.1263553983,77.1346249804,2.97173041782,0.02
 01/10  24:00:00,111.974197156,24.4392144384,16.020072584,5.8146715633,4.12243109448,15.9888894789,102.403859192,99.4121287743,2.97173041782,0.02
 01/11  01:00:00,96.9217594297,19.5513715507,12.4189146688,6.47053234416,4.12243109448,15.9888894789,83.4321968445,80.4404664267,2.97173041782,0.02
 01/11  02:00:00,114.728005643,24.4392144384,15.4185217216,10.2582089405,4.12243109448,15.9888894789,105.34491687,102.353186453,2.97173041782,0.02
 01/11  03:00:00,99.5082478195,19.5513715507,12.1049049611,9.76551776276,4.12243109448,15.9888894789,85.5184986256,82.5267682078,2.97173041782,0.02
 01/11  04:00:00,117.325010957,24.4392144384,14.9973556516,13.5960015643,4.12243109448,15.9888894789,106.76346582,103.771735402,2.97173041782,0.02
 01/11  05:00:00,139.15197786,28.4478280516,15.4753535512,9.45062013677,12.3672932834,24.9413748627,121.07760719,116.10472316,4.9528840297,0.02
 01/11  06:00:00,183.574243675,28.8976662671,22.5274829663,47.5792683795,12.3672932834,24.9413748627,192.049127695,187.076243665,4.9528840297,0.02
 01/11  07:00:00,221.159035779,29.3848872596,14.5921517295,36.517824297,24.7345865669,70.7195625826,168.657569775,158.731801715,9.90576805939,0.02
 01/11  08:00:00,234.962680034,29.4352872029,14.604330289,27.0588623138,37.1018798503,92.3937384068,149.156463245,139.230695185,9.90576805939,0.02
 01/11  09:00:00,232.018659908,29.4551071745,14.6026213807,24.2420258134,37.1018798503,104.434947198,151.622836289,133.089567273,9.90576805939,8.62750095665
 01/11  10:00:00,237.588298467,29.4682648913,14.898879768,21.6525518431,37.1018798503,116.476155989,138.420434028,128.494665969,9.90576805939,0.02
 01/11  11:00:00,230.502193767,29.5217228314,15.4676367345,16.7988823765,37.1018798503,116.476155989,138.441233217,119.900714915,9.90576805939,8.63475024231
 01/11  12:00:00,226.673784916,29.5880192937,15.725437348,12.9859466081,37.1018798503,116.476155989,121.630464905,111.704696846,9.90576805939,0.02
 01/11  13:00:00,210.983278871,29.6269893626,16.9023688303,10.9982409903,37.1018798503,104.434947198,125.605003968,107.066101921,9.90576805939,8.63313398766
 01/11  14:00:00,218.508621954,29.8149277929,19.712690554,9.49331970023,37.1018798503,116.476155989,112.114816826,102.189048766,9.90576805939,0.02
 01/11  15:00:00,218.348960493,30.005695632,21.6790229904,7.82946158999,37.1018798503,116.476155989,117.461155924,98.9189617485,9.90576805939,8.63642611594
 01/11  16:00:00,218.012937413,30.0523257291,22.2387991586,6.72294723545,37.1018798503,116.476155989,107.302238435,97.3764703753,9.90576805939,0.02
 01/11  17:00:00,217.270218907,29.8848890311,20.698660549,6.32057620823,37.1018798503,116.476155989,117.451355495,98.915872695,9.90576805939,8.62971474051
 01/11  18:00:00,232.63262235,29.7438550565,18.3761671171,6.79520236084,37.1018798503,116.476155989,111.939436882,102.013668823,9.90576805939,0.02
 01/11  19:00:00,145.772445285,27.8616752019,17.6576772713,0.000495749166386,24.7345865669,47.5788473902,85.3664664606,80.3935824309,4.9528840297,0.02
 01/11  20:00:00,147.542165767,28.3012898392,18.4554460971,0.116120861726,24.7345865669,47.5788473902,91.667008536,86.6941245063,4.9528840297,0.02
 01/11  21:00:00,122.082531968,27.1289841399,13.0334087812,0.21251167361,12.3672932834,38.6892022431,113.907210917,102.325935487,2.97173041782,8.60954501201
 01/11  22:00:00,102.659178786,22.0548790217,12.0474809984,0.512367448932,12.3672932834,27.0668015668,90.6248538466,87.6331234287,2.97173041782,0.02
 01/11  23:00:00,75.0855210732,18.232527639,9.32962535018,0.527582500922,4.12243109448,15.9888894789,80.2741791659,77.2824487481,2.97173041782,0.02
 01/11  24:00:00,96.2434814976,24.2633685835,16.8242158035,4.45204971214,4.12243109448,15.9888894789,102.682049791,99.6903193732,2.97173041782,0.02
 01/12  01:00:00,85.6516344246,19.5513715507,13.4070204343,5.5350547732,4.12243109448,15.9888894789,83.6222995175,80.6305690996,2.97173041782,0.02
 01/12  02:00:00,100.454013011,24.4392144384,16.7073691018,8.5975109892,4.12243109448,15.9888894789,105.524407698,102.53267728,2.97173041782,0.02
 01/12  03:00:00,87.4216202705,19.5513715507,13.1002080216,8.19731371695,4.12243109448,15.9888894789,85.9967500417,83.0050196239,2.97173041782,0.02
 01/12  04:00:00,101.691544557,24.4392144384,16.3832833015,11.6818815204,4.12243109448,15.9888894789,108.062791245,105.071060827,2.97173041782,0.02
 01/12  05:00:00,120.662629843,28.4478280516,16.7629024912,7.76167555976,12.3672932834,24.9413748627,121.5390148,116.56613077,4.9528840297,0.02
 01/12  06:00:00,161.994866409,28.9064300565,23.8454864373,42.5323261776,12.3672932834,24.9413748627,190.988342233,186.015458203,4.9528840297,0.02
 01/12  07:00:00,201.158590495,29.3884303564,16.2004859651,32.7754797133,24.7345865669,70.7195625826,163.30682644,153.38105838,9.90576805939,0.02
 01/12  08:00:00,216.60474218,29.4471780377,16.558824148,23.899166269,37.1018798503,92.3937384068,141.763278057,131.837509998,9.90576805939,0.02
 01/12  09:00:00,213.106365189,29.4759326768,17.1017556729,19.0396703518,37.1018798503,104.434947198,140.264450401,121.731108749,9.90576805939,8.62757359256
 01/12  10:00:00,217.94560143,29.5356404498,19.18411723,14.3324815238,37.1018798503,116.476155989,124.40919966,114.483431601,9.90576805939,0.02
 01/12  11:00:00,219.407888204,29.632691925,24.4741749665,10.994959231,37.1018798503,116.476155989,127.292109389,108.749820439,9.90576805939,8.63652089083
 01/12  12:00:00,227.370133718,29.8133533791,34.8190354011,8.4315204389,37.1018798503,116.476155989,113.393748605,103.467980546,9.90576805939,0.02
 01/12  13:00:00,221.3300666,30.0336822404,42.6858647339,6.34604827585,37.1018798503,104.434947198,118.365962377,99.8270032793,9.90576805939,8.63319103877
 01/12  14:00:00,236.456275164,30.2880408771,46.9453185144,4.91669146615,37.1018798503,116.476155989,106.331489859,96.4057218,9.90576805939,0.02
 01/12  15:00:00,238.261223799,30.4763288708,49.826881536,3.65195156063,37.1018798503,116.476155989,112.225150754,93.6829238715,9.90576805939,8.63645882293
 01/12  16:00:00,237.046486712,30.4984019338,49.4448361979,2.79746014702,37.1018798503,116.476155989,102.47597604,92.5502079806,9.90576805939,0.02
 01/12  17:00:00,233.212069168,30.2837225905,46.2475260349,2.37557797766,37.1018798503,116.476155989,113.124471964,94.5889200442,9.90576805939,8.6297838601
 01/12  18:00:00,243.913202505,30.0712753346,43.0121527109,2.43078487013,37.1018798503,116.476155989,107.290411008,97.3646429483,9.90576805939,0.02
 01/12  19:00:00,149.184125456,28.0082134143,34.0427712235,0.0,24.7345865669,47.5788473902,80.5075467034,75.5346626737,4.9528840297,0.02
 01/12  20:00:00,149.673549902,28.3379243923,34.2024797326,0.0,24.7345865669,47.5788473902,86.6796313177,81.706747288,4.9528840297,0.02
 01/12  21:00:00,122.037836471,27.1289841399,29.0326393869,0.0,12.3672932834,38.6892022431,100.518301665,97.5265712471,2.97173041782,0.02
 01/12  22:00:00,88.2650380949,14.937713821,19.4116889489,0.0,12.3672932834,27.0668015668,64.1450476385,61.1533172207,2.97173041782,0.02
 01/12  23:00:00,78.2274403213,20.0118189392,23.4785115598,0.0,4.12243109448,15.9888894789,88.5172086616,85.5254782438,2.97173041782,0.02
 01/12  24:00:00,65.9750659303,15.1239760515,16.2346013796,0.0,4.12243109448,15.9888894789,72.6325654372,69.6408350194,2.97173041782,0.02
 01/13  01:00:00,86.6758052081,23.5599851639,28.1610257157,0.14531162137,4.12243109448,15.9888894789,100.493136369,97.5014059514,2.97173041782,0.02
 01/13  02:00:00,70.5545332501,17.7929130017,18.0727588913,0.0,4.12243109448,15.9888894789,89.6729282875,78.0993077827,2.97173041782,8.60189008695
 01/13  03:00:00,83.5523091768,23.3401778453,25.1683565631,0.23429216678,4.12243109448,15.9888894789,102.038946905,99.047216487,2.97173041782,0.02
 01/13  04:00:00,71.3242249869,18.5842193488,17.6085985684,0.323528556025,4.12243109448,15.9888894789,83.2678931402,80.2761627224,2.97173041782,0.02
 01/13  05:00:00,105.486128586,28.1547516267,24.64243749,0.561488129983,12.3672932834,24.9413748627,117.101801343,112.128917313,4.9528840297,0.02
 01/13  06:00:00,134.823459504,28.9698973683,31.9998682217,21.7262426495,12.3672932834,24.9413748627,186.235076674,181.262192644,4.9528840297,0.02
 01/13  07:00:00,181.490272604,29.4426109304,25.2260427923,16.5486866773,24.7345865669,70.7195625826,152.731153471,142.805385412,9.90576805939,0.02
 01/13  08:00:00,203.55193799,29.6380433482,24.7843454065,11.8617735962,37.1018798503,92.3937384068,133.689063208,123.763295149,9.90576805939,0.02
 01/13  09:00:00,209.284656021,29.7055117343,26.8058166482,10.5095982475,37.1018798503,104.434947198,127.985727816,118.059959757,9.90576805939,0.02
 01/13  10:00:00,228.563902891,29.7570495516,35.7915202348,8.70993491213,37.1018798503,116.476155989,132.524056731,113.987033008,9.90576805939,8.63125566406
 01/13  11:00:00,236.812780849,29.8278051417,46.0461381375,6.63282115981,37.1018798503,116.476155989,119.618047185,109.692279126,9.90576805939,0.02
 01/13  12:00:00,241.334243447,30.0847725936,52.3721533849,4.57104819396,37.1018798503,116.476155989,121.439515502,102.895354954,9.90576805939,8.63839248866
 01/13  13:00:00,230.132120408,30.2517310873,54.7805229081,2.83543424945,37.1018798503,104.434947198,109.524717834,99.5989497747,9.90576805939,0.02
 01/13  14:00:00,242.293387027,30.399407492,55.5099794415,2.07773497074,37.1018798503,116.476155989,116.066679441,97.5224394584,9.90576805939,8.63847192318
 01/13  15:00:00,242.801890885,30.6095686334,56.2935981861,1.59269247355,37.1018798503,116.476155989,104.989464673,95.0636966133,9.90576805939,0.02
 01/13  16:00:00,240.132722305,30.5816944655,53.9239409627,1.32126652799,37.1018798503,116.476155989,113.170445186,94.629891743,9.90576805939,8.63478538356
 01/13  17:00:00,236.953369468,30.5000136299,50.8801581445,1.26799024313,37.1018798503,116.476155989,105.040237256,95.1144691969,9.90576805939,0.02
 01/13  18:00:00,241.588358528,30.2931274895,41.3171408268,1.57905601857,37.1018798503,116.476155989,115.808448978,97.2846019641,9.90576805939,8.6180789542
 01/13  19:00:00,143.502743629,27.898309755,28.4712907067,0.0,24.7345865669,47.5788473902,80.3771228878,75.4042388581,4.9528840297,0.02
 01/13  20:00:00,146.495698222,28.6676353702,30.6949244324,0.0,24.7345865669,47.5788473902,86.8208428142,81.8479587845,4.9528840297,0.02
 01/13  21:00:00,116.372925472,26.6893695026,23.8073534859,0.0,12.3672932834,38.6892022431,100.718575075,97.7268446571,2.97173041782,0.02
 01/13  22:00:00,90.2862465368,15.5531743131,20.8174432275,0.0,12.3672932834,27.0668015668,62.5388051155,59.5470746977,2.97173041782,0.02
 01/13  23:00:00,72.7496877141,19.5722043019,18.4112044463,0.0,4.12243109448,15.9888894789,88.5238257311,85.5320953133,2.97173041782,0.02
 01/13  24:00:00,72.6083945902,18.8479881311,18.6367091725,0.0482790916777,4.12243109448,15.9888894789,80.6172113406,77.6254809228,2.97173041782,0.02
 01/14  01:00:00,79.0170285189,23.1203705267,20.7322561907,0.197705974303,4.12243109448,15.9888894789,100.622023877,97.6302934595,2.97173041782,0.02
 01/14  02:00:00,69.916180495,18.232527639,16.7463493847,0.138043813752,4.12243109448,15.9888894789,82.0618722645,79.0701418467,2.97173041782,0.02
 01/14  03:00:00,82.5085630421,23.3401778453,23.9854289104,0.373474166073,4.12243109448,15.9888894789,102.849784309,99.8580538917,2.97173041782,0.02
 01/14  04:00:00,76.5019573531,18.6721422762,22.7279703768,0.412983890964,4.12243109448,15.9888894789,82.4037481005,79.4120176827,2.97173041782,0.02
 01/14  05:00:00,95.5287356919,27.1289841399,33.1217865026,0.285021271617,4.12243109448,16.0517297156,122.388315107,119.39658469,2.97173041782,0.02
 01/14  06:00:00,100.092947685,28.0082134143,36.1326676362,0.959122815805,4.12243109448,16.0517297156,123.19616256,120.204432143,2.97173041782,0.02
 01/14  07:00:00,129.929627809,29.3270573261,39.4382317625,2.6173200059,4.12243109448,39.6058045677,104.056734389,101.065003971,2.97173041782,0.02
 01/14  08:00:00,186.947428844,29.3687373508,44.0148130504,28.0721600379,12.3672932834,65.3531420225,162.44717079,157.474286761,4.9528840297,0.02
 01/14  09:00:00,177.067810793,29.3554452142,46.0486152524,20.3285965003,12.3672932834,68.2430321324,165.474760078,151.911509493,4.9528840297,8.61036655503
 01/14  10:00:00,201.550057314,29.3971027178,50.3892799104,11.4116420994,16.4897243779,93.1370602926,142.977998066,135.033383618,7.92461444751,0.02
 01/14  11:00:00,204.51147044,29.4984635729,55.9553442352,8.70551743158,16.4897243779,93.1370602926,135.25832167,127.313707222,7.92461444751,0.02
 01/14  12:00:00,206.255001261,29.6349289023,59.0587012096,7.20921272214,16.4897243779,93.1370602926,131.205130857,123.26051641,7.92461444751,0.02
 01/14  13:00:00,197.049170133,29.7810824236,59.6961765454,6.37138986084,16.4897243779,83.9857416113,128.119164981,120.174550534,7.92461444751,0.02
 01/14  14:00:00,197.889041152,29.85450846,61.2471105121,5.58690276005,16.4897243779,83.9857416113,134.60410093,118.067284936,7.92461444751,8.61220154676
 01/14  15:00:00,196.188978807,29.6304182712,60.3139877771,5.04412933915,16.4897243779,83.9857416113,127.991546669,120.046932222,7.92461444751,0.02
 01/14  16:00:00,167.693511083,29.3270573261,54.6229081873,0.0,12.3672932834,70.6512738906,68.9933805758,64.0204965461,4.9528840297,0.02
 01/14  17:00:00,163.137197005,29.3270573261,50.0665868873,0.0,12.3672932834,70.6512738906,70.2996484961,65.3267644664,4.9528840297,0.02
 01/14  18:00:00,161.661584842,29.3270573261,47.0195399371,0.0,12.3672932834,58.1284167478,75.5691324328,70.5962484031,4.9528840297,0.02
 01/14  19:00:00,114.556239046,26.6893695026,35.739418268,0.0,12.3672932834,24.9413748627,98.7400409663,93.7671569366,4.9528840297,0.02
 01/14  20:00:00,117.948986204,27.3487914585,38.472743448,0.0,12.3672932834,24.9413748627,105.394631001,100.421746971,4.9528840297,0.02
 01/14  21:00:00,98.8748561742,27.1289841399,36.752928046,0.0,4.12243109448,16.0517297156,114.232757353,111.241026936,2.97173041782,0.02
 01/14  22:00:00,62.6120811066,11.8619420012,16.2221064795,0.0,4.12243109448,15.9888894789,59.4324837636,56.4407533458,2.97173041782,0.02
 01/14  23:00:00,68.3089117964,14.2343304014,19.4822173508,0.0,4.12243109448,15.9888894789,68.4114257941,65.4196953763,2.97173041782,0.02
 01/14  24:00:00,73.6070152384,16.0084135138,22.943809155,0.0262420849082,4.12243109448,15.9888894789,72.7796445502,69.7879141324,2.97173041782,0.02
 01/15  01:00:00,73.0686487782,15.7066567759,24.8147605593,0.0,2.06121554724,15.9888894789,74.9337087707,71.9419783529,2.97173041782,0.02
 01/15  02:00:00,59.5160546317,11.1205706261,15.9487703372,0.0,2.06121554724,15.9888894789,68.6946940277,57.1210821093,2.97173041782,8.60188150056
 01/15  03:00:00,65.0491605637,12.2196072192,20.3569461779,0.0258935856672,2.06121554724,15.9888894789,56.2345685588,53.242838141,2.97173041782,0.02
 01/15  04:00:00,70.4881747203,15.5687988765,22.352041003,0.0,2.06121554724,15.9888894789,79.9040272027,76.9122967849,2.97173041782,0.02
 01/15  05:00:00,78.076105648,17.3324656133,27.9804020261,0.183841108906,2.06121554724,15.9888894789,76.5203784797,73.5286480619,2.97173041782,0.02
 01/15  06:00:00,71.2456393405,15.7886061951,22.8877989657,0.00189948003025,2.06121554724,15.9888894789,81.4104988283,78.4187684104,2.97173041782,0.02
 01/15  07:00:00,79.9823809275,18.6721422762,28.540130474,0.142462859918,2.06121554724,15.9888894789,87.8949114307,84.9031810129,2.97173041782,0.02
 01/15  08:00:00,85.3076001764,23.4720622365,35.8478754802,0.286895842437,2.06121554724,15.9888894789,108.161590034,105.169859616,2.97173041782,0.02
 01/15  09:00:00,96.9470640607,19.2876027684,31.0647447442,0.253518313948,4.12243109448,41.7362269337,83.6985181145,78.7256340848,4.9528840297,0.02
 01/15  10:00:00,109.03729712,23.9995998011,38.2040471505,0.371830617808,4.12243109448,41.7362269337,103.060080507,98.0871964775,4.9528840297,0.02
