Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  11:00:00,96.7424883333,19.1117569135,31.0263692574,0.263163982648,4.12243109448,41.7362269337,82.5054037986,77.5325197689,4.9528840297,0.02
 01/15  12:00:00,108.029316341,23.5599851639,37.7630402856,0.244471382191,4.12243109448,41.7362269337,102.384395659,97.411511629,4.9528840297,0.02
 01/15  13:00:00,99.1169475891,19.6392944782,32.8151444251,0.321310533699,4.12243109448,41.7362269337,82.2148447002,77.2419606705,4.9528840297,0.02
 01/15  14:00:00,108.898767562,23.9995998011,38.0702814718,0.367066794676,4.12243109448,41.7362269337,102.6685316,97.6956475702,4.9528840297,0.02
 01/15  15:00:00,95.4636441403,19.1117569135,29.7328557492,0.277833329558,4.12243109448,41.7362269337,82.1057985711,77.1329145414,4.9528840297,0.02
 01/15  16:00:00,105.556910721,23.5599851639,35.2383677584,0.296738298375,4.12243109448,41.7362269337,102.399884862,97.427000832,4.9528840297,0.02
 01/15  17:00:00,80.9793729785,19.6392944782,31.374545723,0.482026920914,4.12243109448,24.8785346261,82.9988550758,78.0259710461,4.9528840297,0.02
 01/15  18:00:00,66.439441502,13.7842993885,19.931288662,0.216829621147,2.06121554724,15.9888894789,65.0415641153,62.0498336974,2.97173041782,0.02
 01/15  19:00:00,66.5126913969,13.7842993885,20.0010570352,0.220311123728,2.06121554724,15.9888894789,66.779460485,63.7877300672,2.97173041782,0.02
 01/15  20:00:00,83.2943960048,20.4514335764,29.6344438995,0.532624771045,2.06121554724,15.9888894789,99.3873503923,96.3956199744,2.97173041782,0.02
 01/15  21:00:00,65.7509651804,12.4394145378,19.9058722729,0.958965143988,2.06121554724,15.9888894789,57.4997698085,54.5080393907,2.97173041782,0.02
 01/15  22:00:00,82.5785575848,21.3514956021,28.5029196292,0.0,2.06121554724,15.9888894789,104.883858616,101.892128199,2.97173041782,0.02
 01/15  23:00:00,80.676652329,19.1117569135,27.6559247226,1.28132538342,2.06121554724,15.9888894789,89.7779393109,86.7862088931,2.97173041782,0.02
 01/15  24:00:00,86.3405268938,23.0104668673,29.7449494968,0.836843836944,2.06121554724,15.9888894789,112.42985561,109.438125192,2.97173041782,0.02
 01/16  01:00:00,73.6154711352,18.232527639,22.1220347747,0.633263313134,2.06121554724,15.9888894789,90.9890222934,87.9972918756,2.97173041782,0.02
 01/16  02:00:00,85.8661832036,23.230274186,28.5276274969,1.36001472351,2.06121554724,15.9888894789,113.250869047,110.259138629,2.97173041782,0.02
 01/16  03:00:00,76.5228710338,19.0018532542,22.4798651494,2.41350713529,2.06121554724,15.9888894789,92.0898191447,89.0980887269,2.97173041782,0.02
 01/16  04:00:00,79.9141578472,22.7906595487,23.2659511009,1.10928030894,2.06121554724,15.9888894789,114.834527083,111.842796666,2.97173041782,0.02
 01/16  05:00:00,70.3900759526,18.232527639,18.2696903713,1.26021235285,2.06121554724,15.9888894789,101.048989879,89.4753699986,2.97173041782,8.6018894624
 01/16  06:00:00,83.843762291,23.4500815046,23.9584475934,3.68696629731,2.06121554724,15.9888894789,116.010712209,113.018981791,2.97173041782,0.02
 01/16  07:00:00,72.828933474,18.7820459355,17.9290272859,3.49021478802,2.06121554724,15.9888894789,93.4155929849,90.4238625671,2.97173041782,0.02
 01/16  08:00:00,78.8174802876,23.5599851639,24.2943318266,5.26239655905,2.06121554724,15.9888894789,115.787668387,112.795937969,2.97173041782,0.02
 01/16  09:00:00,89.6162435402,19.1996798409,19.7119996355,4.130192848,4.12243109448,41.7362269337,90.378836035,85.4059520053,4.9528840297,0.02
 01/16  10:00:00,102.491754899,24.0875227286,22.5851688467,4.61878771345,4.12243109448,41.7362269337,108.235148516,103.262264486,4.9528840297,0.02
 01/16  11:00:00,92.16850109,19.1117569135,17.3409537942,3.26590946646,4.12243109448,41.7362269337,87.1429587086,82.1700746789,4.9528840297,0.02
 01/16  12:00:00,102.239027609,23.6479080913,21.0223491764,2.97747984039,4.12243109448,41.7362269337,106.796603706,101.823719677,4.9528840297,0.02
 01/16  13:00:00,95.0942617315,19.5513715507,18.6418722055,3.46029067453,4.12243109448,41.7362269337,85.6181301789,80.6452461492,4.9528840297,0.02
 01/16  14:00:00,106.725369035,23.9995998011,21.9635555521,3.32285213282,4.12243109448,41.7362269337,105.029053926,100.056169896,4.9528840297,0.02
 01/16  15:00:00,91.137394916,18.7600652037,16.2326321858,1.49758609934,4.12243109448,41.7362269337,84.6328649065,79.6599808768,4.9528840297,0.02
 01/16  16:00:00,106.689272016,23.9995998011,21.9450371441,2.82563215464,4.12243109448,41.7362269337,104.499448342,99.5265643124,4.9528840297,0.02
 01/16  17:00:00,79.6219662079,19.5513715507,18.0014209885,3.62726955511,4.12243109448,24.8785346261,85.7211800454,80.7482960157,4.9528840297,0.02
 01/16  18:00:00,86.2668298576,22.6807558894,16.5000664127,1.47068673847,2.06121554724,15.9888894789,110.961933946,107.970203528,2.97173041782,0.02
 01/16  19:00:00,83.3116705889,19.1117569135,15.410766001,5.56214257822,2.06121554724,15.9888894789,91.8026223299,88.8108919121,2.97173041782,0.02
 01/16  20:00:00,102.501637746,24.3293107791,20.5382431748,10.3618742687,2.06121554724,15.9888894789,114.950096825,111.958366407,2.97173041782,0.02
 01/16  21:00:00,89.5363614876,19.5513715507,16.4991228646,9.92584649124,2.06121554724,15.9888894789,93.156816967,90.1650865492,2.97173041782,0.02
 01/16  22:00:00,104.68575539,24.4392144384,20.4559874276,13.6420467401,2.06121554724,15.9888894789,116.209204916,113.217474499,2.97173041782,0.02
 01/16  23:00:00,90.403273988,19.5513715507,16.0348720779,11.7016571334,2.06121554724,15.9888894789,94.1280524245,91.1363220066,2.97173041782,0.02
 01/16  24:00:00,106.469574619,24.4392144384,19.6063771428,15.7151565984,2.06121554724,15.9888894789,117.244244997,114.252514579,2.97173041782,0.02
 01/17  01:00:00,93.478360388,19.5513715507,15.2539127175,12.6422848128,4.12243109448,15.9888894789,94.0926456749,91.1009152571,2.97173041782,0.02
 01/17  02:00:00,109.095773906,24.4392144384,18.9038047126,16.6884513853,4.12243109448,15.9888894789,116.771121619,113.779391201,2.97173041782,0.02
 01/17  03:00:00,94.2919364358,19.5513715507,15.051304743,13.7276967065,4.12243109448,15.9888894789,94.3307066175,91.3389761997,2.97173041782,0.02
 01/17  04:00:00,109.588738027,24.4392144384,19.1557588682,17.8163820469,4.12243109448,15.9888894789,117.10412929,114.112398873,2.97173041782,0.02
 01/17  05:00:00,126.021980527,28.4478280516,20.65206542,11.277820555,12.3672932834,24.9413748627,133.66400008,128.69111605,4.9528840297,0.02
 01/17  06:00:00,176.702175107,28.8927870703,27.4529999149,54.634607909,12.3672932834,24.9413748627,203.762988929,198.7901049,4.9528840297,0.02
 01/17  07:00:00,216.018577524,29.3377785333,20.3543118641,42.8833203115,24.7345865669,70.7195625826,168.595585501,158.669817441,9.90576805939,0.02
 01/17  08:00:00,227.003595271,29.3755312605,20.5173916686,29.7983615767,37.1018798503,92.3937384068,155.568299788,137.053427832,9.90576805939,8.60910389643
 01/17  09:00:00,224.428194633,29.3878192926,21.6542498907,24.9263773234,37.1018798503,104.434947198,139.958007552,130.032239492,9.90576805939,0.02
 01/17  10:00:00,233.650008005,29.3953636108,23.4994191498,21.5348088956,37.1018798503,116.476155989,135.671825969,125.746057909,9.90576805939,0.02
 01/17  11:00:00,230.715952162,29.4021009381,24.7686384946,18.8694690198,37.1018798503,116.476155989,140.815205574,122.273237841,9.90576805939,8.63619967358
 01/17  12:00:00,228.387308747,29.4092430552,25.7319658805,16.5804086166,37.1018798503,116.476155989,137.704489068,119.160169437,9.90576805939,8.63855157166
 01/17  13:00:00,216.585126143,29.4152182939,26.1844799592,14.7560494593,37.1018798503,104.434947198,126.296869771,116.371101711,9.90576805939,0.02
 01/17  14:00:00,225.392965857,29.420829126,26.2375720991,13.2995333612,37.1018798503,116.476155989,132.800530488,114.25737304,9.90576805939,8.63738938845
 01/17  15:00:00,224.778780077,29.4255571936,26.2791047234,12.1780037394,37.1018798503,116.476155989,122.398220628,112.472452568,9.90576805939,0.02
 01/17  16:00:00,224.733442144,29.433000801,25.7502641199,11.4689957693,37.1018798503,116.476155989,129.64014257,111.099485853,9.90576805939,8.63488865791
 01/17  17:00:00,225.061270534,29.452292553,25.4157639511,11.0322207408,37.1018798503,116.476155989,120.023797282,110.098029222,9.90576805939,0.02
 01/17  18:00:00,239.631426519,29.4712562005,25.0165292596,10.7423288403,37.1018798503,116.476155989,119.148744708,109.222976648,9.90576805939,0.02
 01/17  19:00:00,147.125553024,27.7884060957,22.7239966075,0.000797449986212,24.7345865669,47.5788473902,89.6049718197,84.63208779,4.9528840297,0.02
 01/17  20:00:00,146.961581369,27.8616752019,21.9607564918,0.042620705862,24.7345865669,47.5788473902,102.96203362,89.401167268,4.9528840297,8.60798232252
 01/17  21:00:00,123.3498032,27.5685987771,20.4844880773,0.382529291556,12.3672932834,38.6892022431,107.670056507,104.678326089,2.97173041782,0.02
 01/17  22:00:00,95.7464493164,20.461849952,14.2790895392,0.0,12.3672932834,27.0668015668,89.6755296357,86.6837992179,2.97173041782,0.02
 01/17  23:00:00,71.0435646762,17.7929130017,12.5335889197,0.0,4.12243109448,15.9888894789,81.1681401842,78.1764097663,2.97173041782,0.02
 01/17  24:00:00,87.1132423251,23.2082934541,19.4863898911,1.42641981855,4.12243109448,15.9888894789,102.708768989,99.7170385717,2.97173041782,0.02
 01/18  01:00:00,72.3723950505,18.0566817841,13.6612789501,0.391556930053,4.12243109448,15.9888894789,84.1682584605,81.1765280427,2.97173041782,0.02
 01/18  02:00:00,84.6732897768,23.1203705267,18.7960804528,2.05022877367,4.12243109448,15.9888894789,104.587320975,101.595590557,2.97173041782,0.02
 01/18  03:00:00,75.8700220839,18.6721422762,15.4983462635,2.42967074968,4.12243109448,15.9888894789,84.5953107383,81.6035803205,2.97173041782,0.02
 01/18  04:00:00,82.7247580568,22.6807558894,17.3568201156,1.40337800688,4.12243109448,15.9888894789,107.470061643,104.478331225,2.97173041782,0.02
 01/18  05:00:00,116.842243086,28.7409044764,25.3122601069,4.91296171649,12.3672932834,24.9413748627,120.719666443,115.746782413,4.9528840297,0.02
 01/18  06:00:00,144.644855719,28.4842582007,28.7149478032,29.6030478266,12.3672932834,24.9413748627,191.070921397,186.098037368,4.9528840297,0.02
 01/18  07:00:00,195.104688847,29.4247858375,25.250168328,25.8440350846,24.7345865669,70.7195625826,156.063011786,146.137243726,9.90576805939,0.02
 01/18  08:00:00,211.809038561,29.4598814372,25.4800825182,18.1360011904,37.1018798503,92.3937384068,136.394391809,126.46862375,9.90576805939,0.02
 01/18  09:00:00,213.460714213,29.481729,25.6616572005,15.9139480133,37.1018798503,104.434947198,139.307678487,120.774109001,9.90576805939,8.6278014269
 01/18  10:00:00,223.968972947,29.5099390419,25.8479311766,14.3057362674,37.1018798503,116.476155989,127.568611991,117.642843932,9.90576805939,0.02
 01/18  11:00:00,222.417146867,29.5425002638,25.6160133142,12.9525656915,37.1018798503,116.476155989,133.666714126,115.124071373,9.90576805939,8.63687469417
 01/18  12:00:00,221.810658796,29.5789274013,26.3223629916,11.6031228049,37.1018798503,116.476155989,122.950088069,113.024320009,9.90576805939,0.02
 01/18  13:00:00,209.282481139,29.6116223159,27.0105001862,10.3958901268,37.1018798503,104.434947198,129.690504184,111.151268077,9.90576805939,8.63346804833
 01/18  14:00:00,221.025230906,29.6491107455,27.7753685721,9.29450066613,37.1018798503,116.476155989,119.200267676,109.274499617,9.90576805939,0.02
 01/18  15:00:00,220.986636752,29.683432704,28.5400032929,8.45714811355,37.1018798503,116.476155989,126.489365832,107.946860431,9.90576805939,8.63673734191
 01/18  16:00:00,221.050373145,29.7093919999,29.0689344998,7.96622594879,37.1018798503,116.476155989,116.909770657,106.984002598,9.90576805939,0.02
 01/18  17:00:00,220.649181189,29.7273808952,28.8372664864,7.77930120519,37.1018798503,116.476155989,124.845346042,106.309559015,9.90576805939,8.63001896774
 01/18  18:00:00,234.367719905,29.7410975788,28.4721990805,7.75542540425,37.1018798503,116.476155989,115.812057137,105.886289078,9.90576805939,0.02
 01/18  19:00:00,140.565082423,28.0082134143,25.4237189362,0.0,24.7345865669,47.5788473902,87.1534366587,82.180552629,4.9528840297,0.02
 01/18  20:00:00,142.077765737,28.4478280516,26.4858931248,0.0108889387927,24.7345865669,47.5788473902,92.3556398527,87.382755823,4.9528840297,0.02
 01/18  21:00:00,113.544295659,27.1289841399,20.4492782505,0.089810225992,12.3672932834,38.6892022431,105.52037856,102.528648142,2.97173041782,0.02
 01/18  22:00:00,93.3426016482,20.5979717888,18.0228275737,0.399192675928,12.3672932834,27.0668015668,93.7026226998,82.1249268932,2.97173041782,8.60596538875
 01/18  23:00:00,64.9800949037,17.7929130017,12.1165483828,0.0,4.12243109448,15.9888894789,80.1062233014,77.1144928836,2.97173041782,0.02
 01/18  24:00:00,79.7993777068,23.384139309,19.3577076808,1.48908254607,4.12243109448,15.9888894789,102.446112021,99.4543816028,2.97173041782,0.02
 01/19  01:00:00,68.8429525753,18.4523349576,14.1931197226,1.13794627818,4.12243109448,15.9888894789,83.8095616023,80.8178311845,2.97173041782,0.02
 01/19  02:00:00,75.4343696387,22.6807558894,16.2857541949,0.932691905097,4.12243109448,15.9888894789,104.718101378,101.72637096,2.97173041782,0.02
 01/19  03:00:00,73.5115156095,19.1117569135,15.9470725739,3.36000222603,4.12243109448,15.9888894789,85.439361821,82.4476314032,2.97173041782,0.02
 01/19  04:00:00,81.8893409115,23.5599851639,18.3758885052,4.15705617368,4.12243109448,15.9888894789,106.159133105,103.167402687,2.97173041782,0.02
 01/19  05:00:00,106.134792085,28.2426745542,21.5358293546,3.56086057394,12.3672932834,24.9413748627,120.401814982,115.428930952,4.9528840297,0.02
 01/19  06:00:00,135.539644226,28.4927771219,26.6414848693,27.872044589,12.3672932834,24.9413748627,190.749426583,185.776542553,4.9528840297,0.02
 01/19  07:00:00,187.419751061,29.4360575568,21.2942717795,25.6637760281,24.7345865669,70.7195625826,155.923769041,145.998000982,9.90576805939,0.02
 01/19  08:00:00,206.463993223,29.5094872387,21.3384768751,18.3408548194,37.1018798503,92.3937384068,136.345010747,126.419242688,9.90576805939,0.02
 01/19  09:00:00,210.319610733,29.5595955733,22.1102740759,16.3859825672,37.1018798503,104.434947198,130.799642718,120.873874658,9.90576805939,0.02
 01/19  10:00:00,222.01830709,29.6053074483,23.245333004,14.8622905729,37.1018798503,116.476155989,136.231588125,117.694325719,9.90576805939,8.63149434629
 01/19  11:00:00,221.447582114,29.6415496707,23.9562700437,13.5437050538,37.1018798503,116.476155989,125.110464981,115.184696921,9.90576805939,0.02
 01/19  12:00:00,220.578989271,29.6727320418,24.2926508485,12.3073543048,37.1018798503,116.476155989,131.607061075,113.06267248,9.90576805939,8.63862053614
 01/19  13:00:00,207.805577643,29.6994919708,24.6016397246,11.2399732821,37.1018798503,104.434947198,121.262985638,111.337217579,9.90576805939,0.02
 01/19  14:00:00,219.801199969,29.7253122138,25.4477853033,10.3218561519,37.1018798503,116.476155989,128.132510924,109.588798491,9.90576805939,8.63794437328
 01/19  15:00:00,219.583712857,29.7501233671,25.9099043098,9.61760981191,37.1018798503,116.476155989,126.911657638,108.37070735,9.90576805939,8.6351822285
 01/19  16:00:00,219.443496247,29.7713884973,26.1753657441,9.19094357988,37.1018798503,116.476155989,117.366307839,107.44053978,9.90576805939,0.02
 01/19  17:00:00,219.293822197,29.7855484582,26.2116889109,8.9913387106,37.1018798503,116.476155989,116.69496566,106.769197601,9.90576805939,0.02
 01/19  18:00:00,230.776469533,29.7945711687,26.0152866503,8.91676996876,37.1018798503,116.476155989,124.933946317,106.408176017,9.90576805939,8.62000224127
 01/19  19:00:00,138.939083666,28.0082134143,23.795922981,0.00180568956121,24.7345865669,47.5788473902,87.7851784303,82.8122944006,4.9528840297,0.02
 01/19  20:00:00,140.924301895,28.4478280516,25.2810506999,0.0622773086164,24.7345865669,47.5788473902,92.862510471,87.8896264413,4.9528840297,0.02
 01/19  21:00:00,112.819542039,27.1289841399,19.6850866887,0.129258436592,12.3672932834,38.6892022431,105.872301988,102.88057157,2.97173041782,0.02
 01/19  22:00:00,95.7680067675,21.6048480088,19.1789384255,0.678302711435,12.3672932834,27.0668015668,88.6612459917,85.6695155739,2.97173041782,0.02
 01/19  23:00:00,65.419142822,17.7929130017,12.6677497602,0.0,4.12243109448,15.9888894789,80.290067152,77.2983367341,2.97173041782,0.02
 01/19  24:00:00,80.6269138334,23.384139309,20.2430410368,1.66639901932,4.12243109448,15.9888894789,102.365309704,99.373579286,2.97173041782,0.02
 01/20  01:00:00,69.6384271027,18.4523349576,15.0654407755,1.17783609875,4.12243109448,15.9888894789,83.6280203707,80.6362899529,2.97173041782,0.02
 01/20  02:00:00,76.3944873237,22.6807558894,17.5342538337,0.940144084674,4.12243109448,15.9888894789,104.332728273,101.340997856,2.97173041782,0.02
 01/20  03:00:00,74.6085105604,19.1117569135,17.266353185,3.35236103685,4.12243109448,15.9888894789,85.0758845338,82.084154116,2.97173041782,0.02
 01/20  04:00:00,83.0834052215,23.5599851639,20.1580462997,4.09986054164,4.12243109448,15.9888894789,114.244303002,102.67069638,2.97173041782,8.60187620416
 01/20  05:00:00,105.011716302,27.8616752019,22.6073574149,2.41523209368,12.3672932834,24.9413748627,119.732504731,114.759620701,4.9528840297,0.02
 01/20  06:00:00,143.663379986,28.9508898638,30.8195410373,31.7654975846,12.3672932834,24.9413748627,190.102508048,185.129624018,4.9528840297,0.02
 01/20  07:00:00,189.223671445,29.4379083497,25.650595295,23.8622353771,24.7345865669,70.7195625826,155.079719181,145.153951122,9.90576805939,0.02
 01/20  08:00:00,208.23033696,29.5523631966,26.6090829563,17.1502797945,37.1018798503,92.3937384068,135.435019723,125.509251663,9.90576805939,0.02
 01/20  09:00:00,214.282191245,29.6194973226,27.1406450076,15.2583192035,37.1018798503,104.434947198,129.772132123,119.846364064,9.90576805939,0.02
 01/20  10:00:00,225.600379825,29.6658285599,27.8926514665,13.7364840248,37.1018798503,116.476155989,135.14501789,116.608562097,9.90576805939,8.63068773327
 01/20  11:00:00,224.235178189,29.7012257599,27.9124891073,12.315441686,37.1018798503,116.476155989,123.939210138,114.013442079,9.90576805939,0.02
 01/20  12:00:00,221.053136373,29.7321823999,25.9638525253,11.0508127046,37.1018798503,116.476155989,130.355460555,111.811007292,9.90576805939,8.63868520346
 01/20  13:00:00,209.844115828,29.7626376716,25.5276788056,9.78480000464,37.1018798503,104.434947198,119.540362389,109.61459433,9.90576805939,0.02
 01/20  14:00:00,221.153973912,29.8019381763,25.3491732917,8.46617014172,37.1018798503,116.476155989,125.817233775,107.272794428,9.90576805939,8.63867128807
 01/20  15:00:00,222.663574001,29.8411160017,24.5408599431,7.31296113444,37.1018798503,116.476155989,114.814457726,104.888689666,9.90576805939,0.02
 01/20  16:00:00,222.899410497,29.8560099265,23.6602346993,6.98385551015,37.1018798503,116.476155989,122.566103262,104.025264701,9.90576805939,8.63507050132
 01/20  17:00:00,222.553872659,29.8651952601,23.2804380638,6.82338689835,37.1018798503,116.476155989,113.27184319,103.346075131,9.90576805939,0.02
 01/20  18:00:00,233.931260173,29.857258524,22.8127999906,7.3002399429,37.1018798503,116.476155989,122.39167603,103.86604268,9.90576805939,8.61986529041
 01/20  19:00:00,145.881473884,28.0082134143,21.4330181302,0.0,24.7345865669,47.5788473902,86.2534845449,81.2806005152,4.9528840297,0.02
 01/20  20:00:00,151.508595229,28.4478280516,22.9076573991,0.0593569553086,24.7345865669,47.5788473902,91.6647793322,86.6918953025,4.9528840297,0.02
 01/20  21:00:00,128.570599993,27.1289841399,17.504614075,0.124699096831,12.3672932834,38.6892022431,104.491096826,101.499366409,2.97173041782,0.02
 01/20  22:00:00,110.177081302,21.6927709363,17.449128671,0.830673019546,12.3672932834,27.0668015668,87.7282449265,84.7365145087,2.97173041782,0.02
 01/20  23:00:00,78.0837194671,17.7929130017,10.9398967756,0.0,4.12243109448,15.9888894789,79.5362257274,76.5444953095,2.97173041782,0.02
 01/20  24:00:00,95.7839663541,23.2082934541,16.9701753931,1.60839357523,4.12243109448,15.9888894789,100.950788612,97.9590581941,2.97173041782,0.02
 01/21  01:00:00,83.869267717,18.6721422762,13.3286743328,2.14124446163,4.12243109448,15.9888894789,82.8413998868,79.849669469,2.97173041782,0.02
 01/21  02:00:00,102.6584923,23.9995998011,18.1318127796,5.48491280937,4.12243109448,15.9888894789,103.413682464,100.421952047,2.97173041782,0.02
 01/21  03:00:00,96.2775207291,19.990986188,16.1624190798,8.5882278884,4.12243109448,15.9888894789,83.943508018,80.9517776002,2.97173041782,0.02
 01/21  04:00:00,107.219343101,23.9995998011,16.8328155234,8.08810341733,4.12243109448,15.9888894789,105.738087844,102.746357427,2.97173041782,0.02
 01/21  05:00:00,123.192274495,28.8874426888,19.1141712137,11.6536189183,4.12243109448,16.0517297156,126.345085199,123.353354782,2.97173041782,0.02
 01/21  06:00:00,119.367149085,28.4478280516,17.6020337445,10.3182682384,4.12243109448,16.0517297156,127.941857915,124.950127497,2.97173041782,0.02
 01/21  07:00:00,145.057776378,29.3270573261,12.17318245,16.9416070998,4.12243109448,39.6058045677,122.621332242,119.629601824,2.97173041782,0.02
 01/21  08:00:00,209.336505286,29.331167696,16.3444967129,52.9707198549,12.3672932834,65.3531420225,176.95509803,171.982214,4.9528840297,0.02
 01/21  09:00:00,196.185479446,29.3308944181,18.3580063366,40.7506748801,12.3672932834,68.2430321324,172.601993867,159.038705249,4.9528840297,8.61040458884
 01/21  10:00:00,213.39047447,29.3559380616,18.8485428493,28.3185396958,16.4897243779,93.1370602926,148.022588757,140.077974309,7.92461444751,0.02
 01/21  11:00:00,207.526434081,29.3584021912,20.0630689471,23.4800204393,16.4897243779,93.1370602926,141.169594387,133.224979939,7.92461444751,0.02
 01/21  12:00:00,204.984486361,29.367678188,21.7894594593,19.5102774889,16.4897243779,93.1370602926,136.403087325,128.458472877,7.92461444751,0.02
 01/21  13:00:00,196.935912975,29.4072694497,22.7884773784,16.9827118184,16.4897243779,83.9857416113,132.730301075,124.785686627,7.92461444751,0.02
 01/21  14:00:00,196.457821432,29.4859647194,24.3853114189,15.0130817597,16.4897243779,83.9857416113,139.107466716,122.570526658,7.92461444751,8.6123256108
 01/21  15:00:00,195.982799295,29.4963665601,24.6851293169,13.4108801041,16.4897243779,83.9857416113,128.901655073,120.957040626,7.92461444751,0.02
 01/21  16:00:00,162.484918781,29.3270573261,18.5194396593,0.120703393656,12.3672932834,70.6512738906,70.706993774,65.7341097443,4.9528840297,0.02
 01/21  17:00:00,161.621773644,29.3270573261,15.573448501,0.756011819321,12.3672932834,70.6512738906,73.0886077137,68.115723684,4.9528840297,0.02
 01/21  18:00:00,161.056034141,29.3270573261,13.7916562899,1.44259415621,12.3672932834,58.1284167478,86.3638735049,81.3909894752,4.9528840297,0.02
 01/21  19:00:00,126.21930826,26.6893695026,12.913579408,0.0,12.3672932834,24.9413748627,103.678526072,98.7056420423,4.9528840297,0.02
 01/21  20:00:00,125.71630633,26.6893695026,11.8246526573,0.0,12.3672932834,24.9413748627,109.856556548,104.883672518,4.9528840297,0.02
 01/21  21:00:00,112.503857249,27.3487914585,12.8967558269,1.16883490598,4.12243109448,16.0517297156,119.272183566,116.280453148,2.97173041782,0.02
 01/21  22:00:00,104.072976744,23.1099541511,12.7446615817,5.26091288958,4.12243109448,15.9888894789,99.6910969672,96.6993665494,2.97173041782,0.02
 01/21  23:00:00,100.246084058,19.990986188,12.1123907409,9.50046951004,4.12243109448,15.9888894789,85.924550013,82.9328195951,2.97173041782,0.02
 01/21  24:00:00,111.423753087,23.9995998011,12.5722023767,9.36095559131,4.12243109448,15.9888894789,108.305927445,105.314197027,2.97173041782,0.02
 01/22  01:00:00,104.551570098,19.990986188,12.7379473532,13.9373072477,2.06121554724,15.9888894789,88.3423577126,85.3506272948,2.97173041782,0.02
 01/22  02:00:00,116.184533451,23.9995998011,13.5910733964,12.2763322398,2.06121554724,15.9888894789,119.62487084,108.051247587,2.97173041782,8.60189283551
 01/22  03:00:00,109.704488355,19.990986188,12.7103877256,17.2276791124,2.06121554724,15.9888894789,89.9402846012,86.9485541834,2.97173041782,0.02
 01/22  04:00:00,116.287306973,23.9995998011,12.1258599951,14.6935253564,2.06121554724,15.9888894789,113.2106903,110.218959882,2.97173041782,0.02
 01/22  05:00:00,110.245970574,19.990986188,11.8787571028,19.9833463639,2.06121554724,15.9888894789,91.6792758381,88.6875454203,2.97173041782,0.02
 01/22  06:00:00,118.844696209,23.9995998011,12.2767695251,16.6080584144,2.06121554724,15.9888894789,114.84491343,111.853183012,2.97173041782,0.02
 01/22  07:00:00,112.499237431,19.990986188,11.7543420967,22.3726613481,2.06121554724,15.9888894789,92.8863533104,89.8946228926,2.97173041782,0.02
 01/22  08:00:00,109.003650145,23.9995998011,12.5597158876,17.9891956746,2.06121554724,15.9888894789,115.937000218,112.9452698,2.97173041782,0.02
 01/22  09:00:00,121.492101776,19.990986188,12.5926239693,18.1474181983,4.12243109448,41.7362269337,89.7505855257,84.777701496,4.9528840297,0.02
 01/22  10:00:00,128.893282851,23.9995998011,14.2931132923,13.1494437745,4.12243109448,41.7362269337,108.299650794,103.326766765,4.9528840297,0.02
 01/22  11:00:00,120.756619731,19.990986188,14.4558947862,15.1352543315,4.12243109448,41.7362269337,86.692371662,81.7194876323,4.9528840297,0.02
 01/22  12:00:00,130.588638777,23.9995998011,15.9437160424,10.6466851889,4.12243109448,41.7362269337,104.888401549,99.9155175196,4.9528840297,0.02
 01/22  13:00:00,119.459152052,19.990986188,15.3548371297,10.8224034842,4.12243109448,41.7362269337,82.6372890097,77.66440498,4.9528840297,0.02
 01/22  14:00:00,129.833368387,23.9995998011,17.0933481187,7.81250497093,4.12243109448,41.7362269337,100.010077131,95.0371931011,4.9528840297,0.02
 01/22  15:00:00,118.637217663,19.990986188,15.9221842668,9.01507861153,4.12243109448,41.7362269337,80.4726915692,75.4998075395,4.9528840297,0.02
 01/22  16:00:00,128.700153582,23.9995998011,17.306331774,7.00921750544,4.12243109448,41.7362269337,100.999890444,96.027006414,4.9528840297,0.02
 01/22  17:00:00,99.6966790914,19.990986188,15.2012110227,9.13280259187,4.12243109448,24.8785346261,83.6296046295,78.6567205998,4.9528840297,0.02
 01/22  18:00:00,110.155432732,23.9995998011,13.8759878356,11.291955893,2.06121554724,15.9888894789,109.337867624,106.346137206,2.97173041782,0.02
 01/22  19:00:00,106.26751811,19.990986188,12.8808724611,16.7222037657,2.06121554724,15.9888894789,91.1507207778,88.15899036,2.97173041782,0.02
 01/22  20:00:00,118.095707842,23.9995998011,14.1573939212,14.8894373237,2.06121554724,15.9888894789,114.426903193,111.435172775,2.97173041782,0.02
 01/22  21:00:00,108.634447838,19.990986188,12.6936295818,20.7066216289,2.06121554724,15.9888894789,93.288273519,90.2965431012,2.97173041782,0.02
 01/22  22:00:00,112.175745253,23.9995998011,12.3220496474,17.6393543036,2.06121554724,15.9888894789,117.235207164,114.243476746,2.97173041782,0.02
 01/22  23:00:00,108.466844024,19.990986188,11.0762928988,24.1024838717,2.06121554724,15.9888894789,95.0361126172,92.0443821994,2.97173041782,0.02
 01/22  24:00:00,114.617792442,23.9995998011,10.3286066289,20.269478645,2.06121554724,15.9888894789,118.836267464,115.844537046,2.97173041782,0.02
 01/23  01:00:00,112.146334383,19.990986188,10.3344886535,26.2263636472,4.12243109448,15.9888894789,95.3591591167,92.3674286989,2.97173041782,0.02
 01/23  02:00:00,116.555175205,23.9995998011,10.5676330795,21.3336103231,4.12243109448,15.9888894789,118.668017677,115.67628726,2.97173041782,0.02
 01/23  03:00:00,114.107626876,19.990986188,10.4754369649,28.0361766222,4.12243109448,15.9888894789,95.7342576007,92.7425271829,2.97173041782,0.02
 01/23  04:00:00,119.727267672,23.9995998011,10.5515269582,22.8267337153,4.12243109448,15.9888894789,119.256379263,116.264648845,2.97173041782,0.02
 01/23  05:00:00,151.767310008,28.8874426888,12.0337881206,24.9292165282,12.3672932834,24.9413748627,136.104036165,131.131152135,4.9528840297,0.02
 01/23  06:00:00,189.289417419,28.4478280516,15.6498153541,58.2296007794,12.3672932834,24.9413748627,216.018864204,202.464086413,4.9528840297,8.60189376172
 01/23  07:00:00,243.399653477,29.3272065916,8.92025387965,61.6961415271,24.7345865669,70.7195625826,203.854677276,193.928909217,9.90576805939,0.02
 01/23  08:00:00,248.102492095,29.3325095993,9.70604049834,45.6126780603,37.1018798503,92.3937384068,183.074227034,173.148458974,9.90576805939,0.02
 01/23  09:00:00,246.397991525,29.3411122011,11.817155572,39.2192365672,37.1018798503,104.434947198,168.08606926,158.160301201,9.90576805939,0.02
 01/23  10:00:00,250.792486091,29.3486430676,13.8395342588,32.9096031633,37.1018798503,116.476155989,163.635296107,145.09839682,9.90576805939,8.63113122793
 01/23  11:00:00,247.933678818,29.3580119535,15.9156201367,24.6484331996,37.1018798503,116.476155989,139.519887054,129.594118995,9.90576805939,0.02
 01/23  12:00:00,247.686500438,29.3687609269,17.1376875823,18.7152326466,37.1018798503,116.476155989,135.047599513,116.503076414,9.90576805939,8.63875503979
 01/23  13:00:00,234.528498278,29.3762331837,17.3473774671,15.5748626748,37.1018798503,104.434947198,123.631948273,113.706180213,9.90576805939,0.02
 01/23  14:00:00,242.790544178,29.426863701,18.1859656019,13.0933031789,37.1018798503,116.476155989,126.504656519,107.960022275,9.90576805939,8.63886618454
 01/23  15:00:00,242.696491,29.4262760462,18.8828679939,11.2776502883,37.1018798503,116.476155989,115.919135645,105.993367585,9.90576805939,0.02
 01/23  16:00:00,241.213443393,29.4221475526,18.4152702382,10.462229019,37.1018798503,116.476155989,124.479882735,105.938991755,9.90576805939,8.63512292139
 01/23  17:00:00,238.309215879,29.4268767354,17.3025315648,10.3916810032,37.1018798503,116.476155989,117.883216373,107.957448314,9.90576805939,0.02
 01/23  18:00:00,250.152671414,29.4411609968,15.5545879596,11.3924673213,37.1018798503,116.476155989,124.446147595,114.520379536,9.90576805939,0.02
 01/23  19:00:00,154.264510389,26.6893695026,11.0423948816,0.0,24.7345865669,47.5788473902,99.0983772685,85.5358407897,4.9528840297,8.60965244912
 01/23  20:00:00,159.064145451,28.0082134143,15.3785081785,0.349095535218,24.7345865669,47.5788473902,95.0233540156,90.0504699859,4.9528840297,0.02
 01/23  21:00:00,133.922276273,26.6893695026,10.2119541824,0.0,12.3672932834,38.6892022431,108.341621942,105.349891525,2.97173041782,0.02
 01/23  22:00:00,110.739545291,21.3514956021,7.80304535131,0.0,12.3672932834,27.0668015668,92.735147437,89.7434170192,2.97173041782,0.02
 01/23  23:00:00,92.9957926528,19.1117569135,10.9313920165,3.72468442918,4.12243109448,15.9888894789,81.8542445318,78.862514114,2.97173041782,0.02
 01/23  24:00:00,111.761687909,23.9995998011,13.9787048206,6.84929125764,4.12243109448,15.9888894789,103.992751174,101.001020756,2.97173041782,0.02
 01/24  01:00:00,104.331801312,19.990986188,12.9975928063,10.8766274748,4.12243109448,15.9888894789,84.583053802,81.5913233842,2.97173041782,0.02
 01/24  02:00:00,114.341993496,23.9995998011,13.3068347624,10.3288983474,4.12243109448,15.9888894789,106.731991414,103.740260996,2.97173041782,0.02
 01/24  03:00:00,106.921096315,19.990986188,12.6857748925,14.1179616588,4.12243109448,15.9888894789,86.56295009,83.5712196721,2.97173041782,0.02
 01/24  04:00:00,116.260356454,23.9995998011,12.8337390657,12.7054534269,4.12243109448,15.9888894789,108.790986514,105.799256097,2.97173041782,0.02
 01/24  05:00:00,144.768257544,28.8874426888,14.9654588125,13.3918161015,12.3672932834,24.9413748627,123.335997557,118.363113528,4.9528840297,0.02
 01/24  06:00:00,174.791798988,28.458474027,19.0275357732,41.5180418824,12.3672932834,24.9413748627,194.518065562,189.545181533,4.9528840297,0.02
 01/24  07:00:00,226.171300791,29.3595885988,12.7927038163,41.4078798467,24.7345865669,70.7195625826,177.524330806,167.598562746,9.90576805939,0.02
 01/24  08:00:00,236.895272665,29.3977110687,12.7998052803,29.7757103844,37.1018798503,92.3937384068,158.486159142,148.560391083,9.90576805939,0.02
 01/24  09:00:00,240.397104371,29.4142905553,13.8623335711,25.9530875701,37.1018798503,104.434947198,157.287527131,138.753833909,9.90576805939,8.62792516188
 01/24  10:00:00,248.632251551,29.4300619924,15.2764817341,20.4091294527,37.1018798503,116.476155989,136.467747545,126.541979486,9.90576805939,0.02
 01/24  11:00:00,245.978060044,29.4432820624,16.0356461985,17.4778383137,37.1018798503,116.476155989,138.026257587,119.483399104,9.90576805939,8.63709042281
 01/24  12:00:00,243.020045709,29.4894298506,17.3418584321,13.9644142714,37.1018798503,116.476155989,120.805261765,110.879493706,9.90576805939,0.02
 01/24  13:00:00,230.802000815,29.5595774255,19.0165450588,11.6653822639,37.1018798503,104.434947198,123.104022495,104.564617028,9.90576805939,8.63363740795
 01/24  14:00:00,241.443362576,29.6672957235,19.2967926848,10.2539802801,37.1018798503,116.476155989,111.363189564,101.437421505,9.90576805939,0.02
 01/24  15:00:00,241.954588088,29.7547227003,19.727466738,8.91060845841,37.1018798503,116.476155989,117.59329976,99.0505184777,9.90576805939,8.63701322255
 01/24  16:00:00,240.824851841,29.7395411133,19.5722163364,7.95209132909,37.1018798503,116.476155989,108.24924578,98.3234777208,9.90576805939,0.02
 01/24  17:00:00,239.160577334,29.6619521964,17.9819102529,7.7788300688,37.1018798503,116.476155989,117.915800649,99.3798904445,9.90576805939,8.63014214546
 01/24  18:00:00,251.838456279,29.637717027,16.5865005684,8.33156522923,37.1018798503,116.476155989,111.585638375,101.659870316,9.90576805939,0.02
 01/24  19:00:00,165.895645404,27.8616752019,16.5145040065,0.0320504782951,24.7345865669,47.5788473902,85.298503577,80.3256195473,4.9528840297,0.02
 01/24  20:00:00,164.570564013,27.8616752019,15.1526594058,0.14304247977,24.7345865669,47.5788473902,94.4182700273,86.5818671998,4.9528840297,2.88351879778
 01/24  21:00:00,143.067717541,27.5685987771,13.6576471517,0.558578139309,12.3672932834,38.6892022431,110.837835292,102.121539656,2.97173041782,5.74456521785
 01/24  22:00:00,112.82748522,21.3514956021,8.91948989556,0.0,12.3672932834,27.0668015668,90.5883754067,87.5966449889,2.97173041782,0.02
 01/24  23:00:00,91.9037396643,19.023833986,11.2994713496,2.67720286383,4.12243109448,15.9888894789,80.4610799052,77.4693494874,2.97173041782,0.02
 01/24  24:00:00,112.544556003,24.4392144384,15.8239748809,7.29108431667,4.12243109448,15.9888894789,102.874856731,99.8831263128,2.97173041782,0.02
 01/25  01:00:00,98.1774439111,19.5513715507,12.2957827482,7.66124434727,4.12243109448,15.9888894789,83.8863503363,80.8946199185,2.97173041782,0.02
 01/25  02:00:00,116.871503179,24.4392144384,15.3775316449,11.4864947518,4.12243109448,15.9888894789,105.820251988,102.82852157,2.97173041782,0.02
 01/25  03:00:00,100.92535284,19.5513715507,11.854841333,10.4416873775,4.12243109448,15.9888894789,86.2740294926,83.2822990748,2.97173041782,0.02
 01/25  04:00:00,118.692475581,24.4392144384,14.6021419946,14.6895541983,4.12243109448,15.9888894789,108.504815486,105.513085069,2.97173041782,0.02
 01/25  05:00:00,138.242856278,28.4478280516,14.0739291406,10.1082031627,12.3672932834,24.9413748627,122.188810917,117.215926887,4.9528840297,0.02
 01/25  06:00:00,184.456864031,28.9027166362,20.9580238018,48.1579262989,12.3672932834,24.9413748627,192.026804172,187.053920143,4.9528840297,0.02
 01/25  07:00:00,224.328316738,29.3793774245,13.3305747551,38.3127689668,24.7345865669,70.7195625826,173.625479824,163.699711765,9.90576805939,0.02
 01/25  08:00:00,235.670970665,29.4301571103,14.0717070802,27.5234834744,37.1018798503,92.3937384068,151.695502052,141.769733992,9.90576805939,0.02
 01/25  09:00:00,236.445281928,29.4521211842,15.2753240532,21.1266062566,37.1018798503,104.434947198,146.712178997,128.179553378,9.90576805939,8.62685756007
 01/25  10:00:00,244.653231917,29.5137480853,16.3855846284,15.5490637972,37.1018798503,116.476155989,125.444580576,115.518812517,9.90576805939,0.02
 01/25  11:00:00,247.266080167,29.6278426916,18.5265839925,12.6157845514,37.1018798503,116.476155989,124.308941095,105.766173233,9.90576805939,8.63699980289
 01/25  12:00:00,251.09320441,29.8407307361,21.3725212952,10.6380873402,37.1018798503,116.476155989,110.568332044,100.642563984,9.90576805939,0.02
 01/25  13:00:00,241.044646003,30.0759440495,23.3085275451,8.9215566356,37.1018798503,104.434947198,115.416323779,96.8768834916,9.90576805939,8.63367222841
 01/25  14:00:00,252.450078088,30.2796236202,24.198177407,7.76016422062,37.1018798503,116.476155989,104.378385428,94.4526173688,9.90576805939,0.02
 01/25  15:00:00,251.897400298,30.3683337442,23.4471450639,6.65893719015,37.1018798503,116.476155989,111.240858532,92.6980888072,9.90576805939,8.63700166588
 01/25  16:00:00,251.57466701,30.3361263362,23.6765032146,5.83855083652,37.1018798503,116.476155989,101.871933912,91.9461658531,9.90576805939,0.02
 01/25  17:00:00,248.983460982,30.1075467054,21.7995555351,5.49066432366,37.1018798503,116.476155989,112.215144651,93.6791622126,9.90576805939,8.63021437937
 01/25  18:00:00,255.686802071,29.8147014274,16.6033667538,5.89519081353,37.1018798503,116.476155989,108.252089376,98.3263213167,9.90576805939,0.02
 01/25  19:00:00,166.953364291,27.8616752019,13.9571281911,0.0,24.7345865669,47.5788473902,83.1921485345,78.2192645048,4.9528840297,0.02
 01/25  20:00:00,165.027791815,28.3012898392,13.134447565,0.112625094252,24.7345865669,47.5788473902,90.4235224837,85.450638454,4.9528840297,0.02
 01/25  21:00:00,140.984397833,27.1289841399,8.98771856333,0.234916511726,12.3672932834,38.6892022431,104.327978964,101.336248546,2.97173041782,0.02
 01/25  22:00:00,117.664138697,21.5713029207,8.61913332469,0.149635485321,12.3672932834,27.0668015668,98.4858683962,86.9081573071,2.97173041782,8.60598067124
 01/25  23:00:00,99.9510196184,19.6979097631,13.2165280117,3.21780936054,4.12243109448,15.9888894789,79.6067634117,76.6150329939,2.97173041782,0.02
 01/25  24:00:00,114.527110356,23.9995998011,13.7592879487,5.25879875015,4.12243109448,15.9888894789,101.039205869,98.0474754511,2.97173041782,0.02
 01/26  01:00:00,104.429561997,19.990986188,12.481400049,9.01257933706,4.12243109448,15.9888894789,82.5060554747,79.5143250569,2.97173041782,0.02
 01/26  02:00:00,115.366435114,23.9995998011,12.2295503398,9.04689966226,4.12243109448,15.9888894789,104.597980385,101.606249967,2.97173041782,0.02
 01/26  03:00:00,107.357612212,19.990986188,11.2880337524,13.1396652876,4.12243109448,15.9888894789,85.1335772004,82.1418467826,2.97173041782,0.02
 01/26  04:00:00,117.285497545,23.9995998011,11.1155551659,12.2480549757,4.12243109448,15.9888894789,107.506322815,104.514592397,2.97173041782,0.02
 01/26  05:00:00,148.091874751,28.8874426888,13.3309128291,13.1673172935,12.3672932834,24.9413748627,121.781462407,116.808578377,4.9528840297,0.02
 01/26  06:00:00,178.075642278,28.4639315294,16.9886294801,39.6273989427,12.3672932834,24.9413748627,192.278947394,187.306063365,4.9528840297,0.02
 01/26  07:00:00,229.866350142,29.3826986623,10.777362211,39.7726454397,24.7345865669,70.7195625826,181.466703213,171.540935154,9.90576805939,0.02
 01/26  08:00:00,241.109779246,29.4418817614,11.3810812026,29.0691037306,37.1018798503,92.3937384068,160.882959588,150.957191528,9.90576805939,0.02
 01/26  09:00:00,241.67149204,29.461181167,12.6393380492,23.9501456418,37.1018798503,104.434947198,148.824802596,138.899034537,9.90576805939,0.02
 01/26  10:00:00,248.876449294,29.5073155208,14.3938735426,18.3066654649,37.1018798503,116.476155989,143.807381653,125.271689451,9.90576805939,8.62992414297
 01/26  11:00:00,246.647323543,29.5589143148,16.1375382004,14.6947899719,37.1018798503,116.476155989,122.88066888,112.95490082,9.90576805939,0.02
 01/26  12:00:00,245.562114058,29.6077652077,16.9460322012,12.4037792266,37.1018798503,116.476155989,124.297872932,105.753262083,9.90576805939,8.63884279009
 01/26  13:00:00,233.972933112,29.759575919,17.5245902114,10.897092566,37.1018798503,104.434947198,111.476810923,101.551042864,9.90576805939,0.02
 01/26  14:00:00,244.320648998,29.960573434,19.1670746919,9.41857556868,37.1018798503,116.476155989,116.744440343,98.1996196444,9.90576805939,8.63905263938
 01/26  15:00:00,244.390744775,30.0446729114,20.1384366969,8.02167244685,37.1018798503,116.476155989,112.51003194,96.3975440675,9.90576805939,6.20671981292
 01/26  16:00:00,242.792207217,29.9735966292,18.9361234814,7.24421599918,37.1018798503,116.476155989,108.669594408,96.315483794,9.90576805939,2.44834255445
 01/26  17:00:00,240.620884542,29.8246227491,16.2529003305,7.1601638574,37.1018798503,116.476155989,107.910719015,97.9849509551,9.90576805939,0.02
 01/26  18:00:00,252.628421333,29.7354682682,13.7980973827,8.01526823532,37.1018798503,116.476155989,125.240392343,106.714513645,9.90576805939,8.62011063819
 01/26  19:00:00,167.007085033,27.8616752019,14.0676031127,0.0267785986513,24.7345865669,47.5788473902,85.7774271825,80.8045431528,4.9528840297,0.02
 01/26  20:00:00,169.732523353,28.3012898392,15.0673476134,0.241182223202,24.7345865669,47.5788473902,91.0069899261,86.0341058964,4.9528840297,0.02
 01/26  21:00:00,143.753734597,27.1289841399,9.94562070156,0.295695765718,12.3672932834,38.6892022431,104.686097471,101.694367053,2.97173041782,0.02
 01/26  22:00:00,117.591472395,21.8790331668,8.51201347369,0.636034810573,12.3672932834,27.0668015668,90.2396055959,87.2478751781,2.97173041782,0.02
 01/26  23:00:00,98.0097937069,19.5513715507,10.8409386751,4.6592230887,4.12243109448,15.9888894789,80.0226962756,77.0309658578,2.97173041782,0.02
 01/26  24:00:00,116.658721268,24.4392144384,12.4096208191,8.85193212825,4.12243109448,15.9888894789,103.091210661,100.099480243,2.97173041782,0.02
 01/27  01:00:00,101.207531248,19.5513715507,9.53648978147,9.11401205239,4.12243109448,15.9888894789,84.2564746988,81.264744281,2.97173041782,0.02
 01/27  02:00:00,119.674916497,24.4392144384,11.2686913281,13.7648659997,4.12243109448,15.9888894789,106.898553222,103.906822804,2.97173041782,0.02
 01/27  03:00:00,102.5042921,19.5513715507,7.6666941224,12.6079200679,4.12243109448,15.9888894789,87.3276601362,84.3359297184,2.97173041782,0.02
 01/27  04:00:00,120.68172839,24.4392144384,8.91710585182,18.0690554083,4.12243109448,15.9888894789,110.15259097,107.160860552,2.97173041782,0.02
 01/27  05:00:00,141.027084909,28.4478280516,7.37452592868,12.8924131193,12.3672932834,24.9413748627,132.748639724,119.193857787,4.9528840297,8.60189790735
 01/27  06:00:00,189.397659005,28.9030307404,14.1911010236,53.2025735915,12.3672932834,24.9413748627,194.082381586,189.109497556,4.9528840297,0.02
 01/27  07:00:00,229.473942701,29.3814868988,5.95395114457,44.0065184877,24.7345865669,70.7195625826,199.039533256,189.113765196,9.90576805939,0.02
 01/27  08:00:00,239.84392324,29.4419911603,6.06685947821,32.8975363508,37.1018798503,92.3937384068,181.837876238,171.912108178,9.90576805939,0.02
 01/27  09:00:00,238.121493899,29.4626131948,9.73522083943,25.5752532314,37.1018798503,104.434947198,161.060818976,151.135050917,9.90576805939,0.02
 01/27  10:00:00,245.799473653,29.521438532,13.5954830536,18.8469783083,37.1018798503,116.476155989,145.870543857,127.333087149,9.90576805939,8.63168864846
 01/27  11:00:00,245.319897689,29.6188969581,15.9894863462,15.0229759604,37.1018798503,116.476155989,120.881669372,110.955901313,9.90576805939,0.02
 01/27  12:00:00,246.421152422,29.7915494623,18.8897005673,12.3750242512,37.1018798503,116.476155989,120.573992753,102.029358954,9.90576805939,8.63886573907
 01/27  13:00:00,235.023623763,29.9624811601,21.0684597278,10.0201035227,37.1018798503,104.434947198,108.6574402,98.731672141,9.90576805939,0.02
 01/27  14:00:00,245.905151167,30.1319539027,22.6299830122,8.48712357845,37.1018798503,116.476155989,114.867970835,96.3231908395,9.90576805939,8.63901193661
 01/27  15:00:00,247.355364971,30.2623182206,23.8446052709,7.08844048943,37.1018798503,116.476155989,104.136089139,94.2103210796,9.90576805939,0.02
 01/27  16:00:00,247.405742751,30.2980255235,24.2859084907,6.10347820032,37.1018798503,116.476155989,111.346124779,92.8051087512,9.90576805939,8.63524796881
 01/27  17:00:00,245.540996224,30.0998900571,22.7689397419,5.61351536977,37.1018798503,116.476155989,104.187604601,94.261836542,9.90576805939,0.02
 01/27  18:00:00,253.174749208,29.8416858464,19.3006279309,5.79346958572,37.1018798503,116.476155989,116.497082967,97.9713644357,9.90576805939,8.61995047165
 01/27  19:00:00,163.989112594,27.8616752019,16.9964979623,0.0,24.7345865669,47.5788473902,82.708105686,77.7352216563,4.9528840297,0.02
 01/27  20:00:00,162.950427467,28.3012898392,17.0280998707,0.0350462677149,24.7345865669,47.5788473902,89.7352622358,84.7623782061,4.9528840297,0.02
 01/27  21:00:00,136.643981319,27.1289841399,12.4629623543,0.141151307749,12.3672932834,38.6892022431,103.579439433,100.587709015,2.97173041782,0.02
 01/27  22:00:00,110.780217728,21.5713029207,10.1944441587,0.0840013902911,12.3672932834,27.0668015668,89.5217357253,86.5300053075,2.97173041782,0.02
 01/27  23:00:00,85.5112536902,18.6721422762,10.8336670074,0.822379896585,4.12243109448,15.9888894789,79.5689582107,76.5772277929,2.97173041782,0.02
 01/27  24:00:00,98.4247177487,23.3401778453,13.297217513,2.04815976863,4.12243109448,15.9888894789,101.902139383,98.9104089647,2.97173041782,0.02
 01/28  01:00:00,94.4986115977,19.990986188,14.4665174958,6.35359829737,4.12243109448,15.9888894789,82.1566611167,79.1649306989,2.97173041782,0.02
 01/28  02:00:00,104.516403205,23.9995998011,15.1010387556,6.65601190343,4.12243109448,15.9888894789,103.780277892,100.788547474,2.97173041782,0.02
 01/28  03:00:00,100.306477082,19.990986188,14.6739847945,10.0373162584,4.12243109448,15.9888894789,84.0945868596,81.1028564418,2.97173041782,0.02
 01/28  04:00:00,114.065290352,23.9995998011,15.8294855763,9.14341982702,4.12243109448,15.9888894789,105.440159742,102.448429324,2.97173041782,0.02
 01/28  05:00:00,132.428523309,28.8874426888,18.6954485821,12.8074677892,4.12243109448,16.0517297156,125.636208848,122.64447843,2.97173041782,0.02
 01/28  06:00:00,129.89971922,28.4478280516,16.9831563309,11.106208567,4.12243109448,16.0517297156,127.068478755,124.076748337,2.97173041782,0.02
 01/28  07:00:00,156.58953263,29.3270573261,11.7019543076,17.7024125792,4.12243109448,39.6058045677,123.584313074,120.592582656,2.97173041782,0.02
 01/28  08:00:00,222.281488274,29.3270573261,15.4247402271,56.298528754,12.3672932834,65.3531420225,179.493522243,174.520638214,4.9528840297,0.02
 01/28  09:00:00,210.31515516,29.3270573261,16.0111146131,46.5286582931,12.3672932834,68.2430321324,182.26405488,168.700728165,4.9528840297,8.61044268586
 01/28  10:00:00,225.228650843,29.3396520802,16.2370296582,33.4587725654,16.4897243779,93.1370602926,158.317404629,150.372790181,7.92461444751,0.02
 01/28  11:00:00,218.628690802,29.3454303744,16.2394570089,27.974771201,16.4897243779,93.1370602926,150.622585948,142.677971501,7.92461444751,0.02
 01/28  12:00:00,217.026441039,29.3472948627,16.2367952549,26.7181400053,16.4897243779,93.1370602926,149.531979803,141.587365356,7.92461444751,0.02
 01/28  13:00:00,207.554983026,29.3480375659,16.2379549,26.729491104,16.4897243779,83.9857416113,150.260708822,142.316094374,7.92461444751,0.02
 01/28  14:00:00,203.974126018,29.3483523876,15.7081736401,26.7080173716,16.4897243779,83.9857416113,160.676425318,144.139408107,7.92461444751,8.61240276343
 01/28  15:00:00,198.361906245,29.3484520088,14.5300191528,26.988345634,16.4897243779,83.9857416113,156.21321254,148.268598092,7.92461444751,0.02
 01/28  16:00:00,150.881236516,29.3270573261,10.0194060204,2.02853487671,12.3672932834,70.6512738906,106.392577097,101.419693067,4.9528840297,0.02
 01/28  17:00:00,153.041770796,29.3270573261,9.132097035,5.26140380814,12.3672932834,70.6512738906,109.786562832,104.813678802,4.9528840297,0.02
 01/28  18:00:00,152.258277959,29.3270573261,8.89244239435,7.78677568034,12.3672932834,58.1284167478,114.480569423,109.507685393,4.9528840297,0.02
 01/28  19:00:00,114.824127735,26.9091768212,9.06310700587,0.530513252684,12.3672932834,24.9413748627,112.133626424,107.160742394,4.9528840297,0.02
