Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  20:00:00,131.334983321,28.8874426888,14.2805504583,8.91916842109,12.3672932834,24.9413748627,115.618930665,110.646046636,4.9528840297,0.02
 01/28  21:00:00,116.931717796,28.4478280516,12.5880792724,11.0705872538,4.12243109448,16.0517297156,124.087145005,121.095414587,2.97173041782,0.02
 01/28  22:00:00,111.320135581,23.5495687883,12.1206892559,15.5391891141,4.12243109448,15.9888894789,103.392352848,100.40062243,2.97173041782,0.02
 01/28  23:00:00,100.400449931,19.5513715507,9.73254290678,14.1239231664,4.12243109448,15.9888894789,88.0526058087,85.0608753909,2.97173041782,0.02
 01/28  24:00:00,118.426990653,24.4392144384,12.217654997,18.4157867209,4.12243109448,15.9888894789,110.807938001,107.816207584,2.97173041782,0.02
 01/29  01:00:00,101.029405667,19.5513715507,9.61051058039,16.9035996684,2.06121554724,15.9888894789,90.4099996621,87.4182692443,2.97173041782,0.02
 01/29  02:00:00,120.401959681,24.4392144384,12.0654686853,21.7952265566,2.06121554724,15.9888894789,122.449757346,110.876130407,2.97173041782,8.60189652119
 01/29  03:00:00,106.488643976,19.5513715507,9.5341381374,19.2625596152,2.06121554724,15.9888894789,91.9788822911,88.9871518732,2.97173041782,0.02
 01/29  04:00:00,126.707245833,24.4392144384,11.7321572306,24.4865299834,2.06121554724,15.9888894789,115.250069442,112.258339024,2.97173041782,0.02
 01/29  05:00:00,109.226056456,19.5513715507,8.89181045008,21.3543432204,2.06121554724,15.9888894789,93.1740036118,90.182273194,2.97173041782,0.02
 01/29  06:00:00,129.991085403,24.4392144384,10.698429332,27.0664578574,2.06121554724,15.9888894789,116.884297133,113.892566715,2.97173041782,0.02
 01/29  07:00:00,112.106041144,19.5513715507,7.84355339285,23.3651357711,2.06121554724,15.9888894789,94.4707711838,91.479040766,2.97173041782,0.02
 01/29  08:00:00,122.498813493,24.4392144384,9.39538495765,28.8099867701,2.06121554724,15.9888894789,118.248887537,115.257157119,2.97173041782,0.02
 01/29  09:00:00,122.093526816,19.5513715507,8.0303617687,18.9071247266,4.12243109448,41.7362269337,91.8998666751,86.9269826454,4.9528840297,0.02
 01/29  10:00:00,138.559843316,24.4392144384,10.9297631688,20.0590303954,4.12243109448,41.7362269337,109.610881368,104.637997338,4.9528840297,0.02
 01/29  11:00:00,117.557771827,19.5513715507,9.21359127548,14.2551556891,4.12243109448,41.7362269337,86.2784941258,81.3056100961,4.9528840297,0.02
 01/29  12:00:00,134.209895117,24.4392144384,12.6710121787,15.4591481969,4.12243109448,41.7362269337,104.17034267,99.1974586407,4.9528840297,0.02
 01/29  13:00:00,114.397207529,19.5513715507,10.4756630459,11.1062010704,4.12243109448,41.7362269337,83.1209228152,78.1480387855,4.9528840297,0.02
 01/29  14:00:00,130.956875839,24.4392144384,13.5642732653,12.8457190874,4.12243109448,41.7362269337,101.635341775,96.6624577455,4.9528840297,0.02
 01/29  15:00:00,112.389723347,19.5513715507,11.0893779107,9.77463755813,4.12243109448,41.7362269337,83.6164403815,78.6435563518,4.9528840297,0.02
 01/29  16:00:00,129.960474467,24.4392144384,14.020099299,12.9433325264,4.12243109448,41.7362269337,105.656571484,100.683687455,4.9528840297,0.02
 01/29  17:00:00,96.3190957145,19.5513715507,11.1339545732,11.3030402241,4.12243109448,24.8785346261,87.3971362859,82.4242522562,4.9528840297,0.02
 01/29  18:00:00,116.255390973,24.4392144384,13.9077759726,18.5643794734,2.06121554724,15.9888894789,112.744043771,109.752313353,2.97173041782,0.02
 01/29  19:00:00,103.324411456,19.5513715507,10.7575723559,16.8952025795,2.06121554724,15.9888894789,93.0124323765,90.0207019587,2.97173041782,0.02
 01/29  20:00:00,122.524215596,24.4392144384,13.265884128,22.5091366612,2.06121554724,15.9888894789,116.539289725,113.547559307,2.97173041782,0.02
 01/29  21:00:00,104.76427756,19.5513715507,10.5376894849,19.8080944482,2.06121554724,15.9888894789,94.5751855366,91.5834551188,2.97173041782,0.02
 01/29  22:00:00,122.427729694,24.4392144384,13.2204685576,25.5593904147,2.06121554724,15.9888894789,118.400797491,115.409067074,2.97173041782,0.02
 01/29  23:00:00,106.652757515,19.5513715507,10.5084826481,21.9195236778,2.06121554724,15.9888894789,95.5991655149,92.6074350971,2.97173041782,0.02
 01/29  24:00:00,126.297791228,24.4392144384,13.1947775812,27.6857755847,2.06121554724,15.9888894789,119.105610314,116.113879896,2.97173041782,0.02
 01/30  01:00:00,108.692734783,19.5513715507,10.4994362597,22.7197506461,4.12243109448,15.9888894789,95.4767218369,92.4849914191,2.97173041782,0.02
 01/30  02:00:00,129.058840542,24.4392144384,13.1922918978,28.4906727002,4.12243109448,15.9888894789,118.601171562,115.609441144,2.97173041782,0.02
 01/30  03:00:00,111.064206804,19.5513715507,10.4879225949,23.7569997316,4.12243109448,15.9888894789,95.563414621,92.5716842032,2.97173041782,0.02
 01/30  04:00:00,129.391025848,24.4392144384,13.1750409321,29.5364331981,4.12243109448,15.9888894789,118.960475273,115.968744855,2.97173041782,0.02
 01/30  05:00:00,145.575214515,28.4478280516,13.3401065312,19.8470346068,12.3672932834,24.9413748627,135.91885296,130.94596893,4.9528840297,0.02
 01/30  06:00:00,205.043911885,28.8874426888,20.2523202549,73.0579897161,12.3672932834,24.9413748627,216.109915305,202.555135666,4.9528840297,8.6018956094
 01/30  07:00:00,239.813679629,29.3270573261,12.1448163774,60.0641542036,24.7345865669,70.7195625826,193.288994949,183.363226889,9.90576805939,0.02
 01/30  08:00:00,244.63903145,29.3289285228,12.1478222772,44.3252479082,37.1018798503,92.3937384068,173.412890556,163.487122497,9.90576805939,0.02
 01/30  09:00:00,242.018422468,29.3356860117,12.5149466673,36.8035905176,37.1018798503,104.434947198,163.784773482,153.859005422,9.90576805939,0.02
 01/30  10:00:00,248.413098674,29.3422791251,12.7844428145,31.4635584224,37.1018798503,116.476155989,165.892072979,147.354536733,9.90576805939,8.63176818696
 01/30  11:00:00,242.978247226,29.347618539,13.4757013395,26.6971499411,37.1018798503,116.476155989,150.887427477,140.961659417,9.90576805939,0.02
 01/30  12:00:00,237.776556731,29.3556968014,14.3362591049,21.0535405086,37.1018798503,116.476155989,150.350699192,131.805955854,9.90576805939,8.63897527934
 01/30  13:00:00,223.609403341,29.3687903757,14.9085368766,16.8459176539,37.1018798503,104.434947198,132.907731147,122.981963087,9.90576805939,0.02
 01/30  14:00:00,231.242952833,29.4050559817,15.1225133064,14.1737779469,37.1018798503,116.476155989,136.438566574,117.893708027,9.90576805939,8.63909048742
 01/30  15:00:00,228.119388953,29.396493204,15.1244622113,12.3474054654,37.1018798503,116.476155989,127.618948695,117.693180636,9.90576805939,0.02
 01/30  16:00:00,225.413029185,29.3881445855,15.1219043577,11.9264234494,37.1018798503,116.476155989,137.728632742,119.187609437,9.90576805939,8.63525524532
 01/30  17:00:00,224.939477105,29.4013340801,14.8137091026,11.259896341,37.1018798503,116.476155989,128.484539481,118.558771421,9.90576805939,0.02
 01/30  18:00:00,236.421256101,29.4196829987,14.5934746615,11.7473620367,37.1018798503,116.476155989,129.532601124,119.606833065,9.90576805939,0.02
 01/30  19:00:00,145.221627005,26.6893695026,11.0205660073,0.0,24.7345865669,47.5788473902,99.2879156666,85.7253207719,4.9528840297,8.60971086501
 01/30  20:00:00,152.008400088,28.0082134143,15.66719227,0.358861745612,24.7345865669,47.5788473902,95.3542500051,90.3813659754,4.9528840297,0.02
 01/30  21:00:00,124.824461981,26.6893695026,10.1929019869,0.0,12.3672932834,38.6892022431,108.786436396,105.794705978,2.97173041782,0.02
 01/30  22:00:00,103.029273436,21.3514956021,7.78826874714,0.0,12.3672932834,27.0668015668,93.1318044638,90.140074046,2.97173041782,0.02
 01/30  23:00:00,84.8137999735,18.8479881311,8.97854004388,2.81174864292,4.12243109448,15.9888894789,82.4682421249,79.4765117071,2.97173041782,0.02
 01/30  24:00:00,108.63965771,24.4392144384,11.8103299149,9.15233233351,4.12243109448,15.9888894789,105.547553751,102.555823333,2.97173041782,0.02
 01/31  01:00:00,96.381821841,19.5513715507,8.53755340046,9.54345312111,4.12243109448,15.9888894789,86.1727921479,83.1810617301,2.97173041782,0.02
 01/31  02:00:00,115.320115884,24.4392144384,10.5213745299,14.2796452211,4.12243109448,15.9888894789,108.731108202,105.739377785,2.97173041782,0.02
 01/31  03:00:00,100.731748317,19.5513715507,9.91872183834,12.3779123785,4.12243109448,15.9888894789,88.3523770414,85.3606466236,2.97173041782,0.02
 01/31  04:00:00,121.146302606,24.4392144384,13.0767654789,17.0209108442,4.12243109448,15.9888894789,110.490730764,107.499000346,2.97173041782,0.02
 01/31  05:00:00,141.417632822,28.4478280516,9.28208654036,12.0943212318,12.3672932834,24.9413748627,124.478354254,119.505470225,4.9528840297,0.02
 01/31  06:00:00,190.322518089,28.896575684,13.9711208113,55.093085122,12.3672932834,24.9413748627,195.586724673,190.613840644,4.9528840297,0.02
 01/31  07:00:00,229.988362837,29.3525203906,5.68847379936,45.2333571778,24.7345865669,70.7195625826,202.19121287,192.265444811,9.90576805939,0.02
 01/31  08:00:00,239.772769802,29.3913401763,6.06133375996,34.0217232201,37.1018798503,92.3937384068,184.837703103,174.911935044,9.90576805939,0.02
 01/31  09:00:00,239.681710256,29.4046027874,8.36387062102,30.1460749943,37.1018798503,104.434947198,179.94284193,161.409023429,9.90576805939,8.62805044103
 01/31  10:00:00,246.071106558,29.418931518,11.8661350932,25.720888855,37.1018798503,116.476155989,153.923272643,143.997504584,9.90576805939,0.02
 01/31  11:00:00,240.880774237,29.4315043635,14.7399151863,20.5502210952,37.1018798503,116.476155989,146.174918728,127.631880505,9.90576805939,8.63727016342
 01/31  12:00:00,241.076001796,29.4608130346,17.4643423636,15.8178099055,37.1018798503,116.476155989,122.913054006,112.987285947,9.90576805939,0.02
 01/31  13:00:00,230.130901574,29.4958097966,19.6320978054,12.5058668918,37.1018798503,104.434947198,125.273539118,106.733721432,9.90576805939,8.63404962599
 01/31  14:00:00,240.150197142,29.552216136,21.2711497507,10.3125647687,37.1018798503,116.476155989,113.175284367,103.249516308,9.90576805939,0.02
 01/31  15:00:00,241.79143301,29.6446703544,23.3455129804,8.42495988948,37.1018798503,116.476155989,118.274170219,99.7312207108,9.90576805939,8.63718144925
 01/31  16:00:00,241.260743949,29.6832626289,24.2055633714,7.02178337293,37.1018798503,116.476155989,116.835714057,98.2946012208,9.90576805939,8.6353447769
 01/31  17:00:00,240.800190991,29.6550524595,23.6623538105,6.39063209828,37.1018798503,116.476155989,108.812605263,98.8868372038,9.90576805939,0.02
 01/31  18:00:00,247.777708361,29.6421637911,21.1714113718,6.69654176353,37.1018798503,116.476155989,110.820337151,100.894569091,9.90576805939,0.02
 01/31  19:00:00,160.287636104,27.8616752019,17.2066965524,0.0,24.7345865669,47.5788473902,84.6435647435,79.6706807138,4.9528840297,0.02
 01/31  20:00:00,159.610775824,28.0082134143,16.1994061868,0.113638880374,24.7345865669,47.5788473902,99.884399778,86.3218501794,4.9528840297,8.60966556896
 01/31  21:00:00,131.373673817,26.6893695026,10.3558916936,0.0,12.3672932834,38.6892022431,105.283047773,102.291317355,2.97173041782,0.02
 01/31  22:00:00,113.773866032,22.6703395138,12.0279631933,1.25435510994,12.3672932834,27.0668015668,91.0144561936,88.0227257758,2.97173041782,0.02
 01/31  23:00:00,82.5520466506,18.232527639,6.96102496179,0.943622128094,4.12243109448,15.9888894789,80.9175294088,77.9257989909,2.97173041782,0.02
 01/31  24:00:00,108.032233551,24.4392144384,12.9353397223,7.17850643666,4.12243109448,15.9888894789,103.762393122,100.770662704,2.97173041782,0.02
 02/01  01:00:00,99.0016416066,19.5513715507,9.23039443497,8.11546604659,4.12243109448,15.9888894789,84.454342812,81.4626123941,2.97173041782,0.02
 02/01  02:00:00,121.981580032,24.4392144384,10.436348106,12.737425536,4.12243109448,15.9888894789,106.553884604,103.562154186,2.97173041782,0.02
 02/01  03:00:00,105.852077489,19.5513715507,7.34465988846,12.4236131557,4.12243109448,15.9888894789,86.8616021027,83.8698716849,2.97173041782,0.02
 02/01  04:00:00,125.169610341,24.4392144384,8.10124620071,17.3036520603,4.12243109448,15.9888894789,109.772988106,106.781257688,2.97173041782,0.02
 02/01  05:00:00,145.595659171,28.4478280516,5.83967076821,13.1553980192,12.3672932834,24.9413748627,124.484916855,119.512032826,4.9528840297,0.02
 02/01  06:00:00,193.503664685,28.8960722109,12.0890954428,54.8407587375,12.3672932834,24.9413748627,195.28163909,190.308755061,4.9528840297,0.02
 02/01  07:00:00,232.513192794,29.379519007,4.31506270049,44.9906261548,24.7345865669,70.7195625826,204.975458971,195.049690912,9.90576805939,0.02
 02/01  08:00:00,243.000005233,29.4302829661,4.54112591096,33.4562423774,37.1018798503,92.3937384068,188.191581768,178.265813709,9.90576805939,0.02
 02/01  09:00:00,244.040738667,29.4506660681,5.90851439752,27.6534138226,37.1018798503,104.434947198,183.89389805,165.360067319,9.90576805939,8.62806267207
 02/01  10:00:00,251.713280776,29.468089557,7.56289228098,21.7939910003,37.1018798503,116.476155989,161.556004846,151.630236786,9.90576805939,0.02
 02/01  11:00:00,249.626556945,29.5115330124,9.10571266365,18.4042607569,37.1018798503,116.476155989,159.534714767,140.991760581,9.90576805939,8.63718612664
 02/01  12:00:00,247.717228702,29.5877883549,9.85168913175,14.9779163047,37.1018798503,116.476155989,140.879225358,130.953457299,9.90576805939,0.02
 02/01  13:00:00,235.85683142,29.6590456523,10.5437426759,12.8842583771,37.1018798503,104.434947198,142.107929942,123.568412431,9.90576805939,8.63374945134
 02/01  14:00:00,245.859119437,29.6016423908,10.7219667675,11.4299813551,37.1018798503,116.476155989,134.482682395,124.556914335,9.90576805939,0.02
 02/01  15:00:00,246.019738516,29.5990715321,10.5046116982,10.9812234344,37.1018798503,116.476155989,145.374326787,126.831352242,9.90576805939,8.63720648642
 02/01  16:00:00,245.325557288,29.6380799436,10.8146097474,10.3514976098,37.1018798503,116.476155989,132.824567043,122.898798983,9.90576805939,0.02
 02/01  17:00:00,245.684649118,29.6392511411,11.0305049876,10.6342524974,37.1018798503,116.476155989,141.157296601,122.621195539,9.90576805939,8.63033300251
 02/01  18:00:00,257.10677648,29.6334245868,10.7232229664,11.7848300658,37.1018798503,116.476155989,134.730714856,124.804946797,9.90576805939,0.02
 02/01  19:00:00,169.227173054,27.8616752019,11.2253874938,0.16045646434,24.7345865669,47.5788473902,90.2854626875,85.3125786578,4.9528840297,0.02
 02/01  20:00:00,170.681979068,28.3012898392,12.2629677136,0.623902798807,24.7345865669,47.5788473902,93.8682153459,88.8953313162,4.9528840297,0.02
 02/01  21:00:00,145.58672548,27.1289841399,7.92784771053,0.560067970497,12.3672932834,38.6892022431,106.873665485,103.881935067,2.97173041782,0.02
 02/01  22:00:00,125.46664171,22.6703395138,9.70615098701,3.32591074815,12.3672932834,27.0668015668,99.9509142481,88.3731503991,2.97173041782,8.60603343127
 02/01  23:00:00,105.763769345,19.990986188,11.2651255125,9.28881165823,4.12243109448,15.9888894789,80.7931865773,77.8014561595,2.97173041782,0.02
 02/01  24:00:00,117.277130902,23.9995998011,11.0810946756,9.52159739851,4.12243109448,15.9888894789,103.270987298,100.27925688,2.97173041782,0.02
 02/02  01:00:00,107.89621209,19.990986188,10.5454924743,14.1104835259,4.12243109448,15.9888894789,84.1914969825,81.1997665647,2.97173041782,0.02
 02/02  02:00:00,113.711637373,23.9995998011,9.57840355997,12.5593766174,4.12243109448,15.9888894789,106.798645678,103.80691526,2.97173041782,0.02
 02/02  03:00:00,107.487181303,19.990986188,9.57022072929,17.5923841392,4.12243109448,15.9888894789,86.7848600054,83.7931295876,2.97173041782,0.02
 02/02  04:00:00,114.952955238,23.9995998011,9.18640610082,14.8516594945,4.12243109448,15.9888894789,109.297446288,106.30571587,2.97173041782,0.02
 02/02  05:00:00,145.848525851,28.8874426888,10.8915012725,17.4815840517,12.3672932834,24.9413748627,124.502755781,119.529871751,4.9528840297,0.02
 02/02  06:00:00,176.905880532,28.4550679321,14.9294722297,45.110239865,12.3672932834,24.9413748627,195.487858965,190.514974936,4.9528840297,0.02
 02/02  07:00:00,228.791730764,29.382557969,9.02760734511,45.32494339,24.7345865669,70.7195625826,189.708367523,179.782599463,9.90576805939,0.02
 02/02  08:00:00,238.200725582,29.4338047175,9.29713077531,32.5752760964,37.1018798503,92.3937384068,170.247700925,160.321932866,9.90576805939,0.02
 02/02  09:00:00,236.959332346,29.4534334405,9.3000030958,26.1144163591,37.1018798503,104.434947198,161.40263926,151.476871201,9.90576805939,0.02
 02/02  10:00:00,243.01268033,29.4748746414,9.97681350346,20.558518783,37.1018798503,116.476155989,161.082924451,142.546222837,9.90576805939,8.63093355442
 02/02  11:00:00,240.10315415,29.5334268353,11.1483430448,16.6413835481,37.1018798503,116.476155989,141.799414858,131.873646799,9.90576805939,0.02
 02/02  12:00:00,239.801550987,29.5945042435,11.9479033828,13.9902372062,37.1018798503,116.476155989,141.922614472,123.377787258,9.90576805939,8.63905915493
 02/02  13:00:00,229.803965699,29.5881683277,11.8668859062,12.201374084,37.1018798503,104.434947198,132.175820628,122.250052569,9.90576805939,0.02
 02/02  14:00:00,241.48971184,29.69126642,11.6462290036,11.0256602963,37.1018798503,116.476155989,135.97406244,117.4290868,9.90576805939,8.63920757969
 02/02  15:00:00,240.923516349,29.7111538979,11.2824268796,9.96795499971,37.1018798503,116.476155989,134.778378404,116.237185961,9.90576805939,8.63542438265
 02/02  16:00:00,240.748590909,29.6707644984,10.7161997585,9.48006016546,37.1018798503,116.476155989,129.867821087,119.942053028,9.90576805939,0.02
 02/02  17:00:00,239.147642632,29.6532761209,9.43559582228,9.87490210898,37.1018798503,116.476155989,144.985461848,126.449593886,9.90576805939,8.63009990246
 02/02  18:00:00,248.036573246,29.6389064811,8.31288920032,11.5124671764,37.1018798503,116.476155989,143.398879587,133.473111528,9.90576805939,0.02
 02/02  19:00:00,161.002255967,27.7151369895,7.55555010045,0.155386276285,24.7345865669,47.5788473902,91.8185863844,86.8457023547,4.9528840297,0.02
 02/02  20:00:00,164.096713996,28.3012898392,8.62056116364,0.775893160629,24.7345865669,47.5788473902,94.8631690085,89.8902849788,4.9528840297,0.02
 02/02  21:00:00,138.372567749,27.1289841399,4.29646799926,0.641941347772,12.3672932834,38.6892022431,108.229734281,105.238003863,2.97173041782,0.02
 02/02  22:00:00,126.41307338,23.5495687883,9.4570716129,6.75150556684,12.3672932834,27.0668015668,93.5710559996,90.5793255818,2.97173041782,0.02
 02/02  23:00:00,98.767102064,19.5513715507,7.21391056492,9.07992500344,4.12243109448,15.9888894789,82.6493336836,79.6576032658,2.97173041782,0.02
 02/02  24:00:00,118.359802507,24.4392144384,8.71549825189,14.3016040828,4.12243109448,15.9888894789,105.939287443,102.947557025,2.97173041782,0.02
 02/03  01:00:00,102.8653979,19.5513715507,6.5673692538,13.0416235345,4.12243109448,15.9888894789,86.6227833773,83.6310529595,2.97173041782,0.02
 02/03  02:00:00,122.751666203,24.4392144384,8.25525391351,18.576005453,4.12243109448,15.9888894789,118.158040251,106.584412925,2.97173041782,8.60189690915
 02/03  03:00:00,105.673792199,19.5513715507,6.22511280537,15.834196228,4.12243109448,15.9888894789,88.996928503,86.0051980852,2.97173041782,0.02
 02/03  04:00:00,125.577015712,24.4392144384,7.61099031815,21.7996573915,4.12243109448,15.9888894789,111.967550616,108.975820198,2.97173041782,0.02
 02/03  05:00:00,145.824188672,28.4478280516,6.11266063975,15.3187778065,12.3672932834,24.9413748627,125.78374826,120.810864231,4.9528840297,0.02
 02/03  06:00:00,196.481092045,28.9008584399,13.0320746597,58.1050160104,12.3672932834,24.9413748627,195.838981651,190.866097622,4.9528840297,0.02
 02/03  07:00:00,236.422163837,29.3712032127,4.49479837638,48.9515950098,24.7345865669,70.7195625826,205.302197706,195.376429647,9.90576805939,0.02
 02/03  08:00:00,244.070875691,29.4291683848,4.01572303803,37.2222444487,37.1018798503,92.3937384068,191.180258425,181.254490366,9.90576805939,0.02
 02/03  09:00:00,248.123110317,29.450555465,4.32721438432,33.0140318724,37.1018798503,104.434947198,183.642959831,173.717191772,9.90576805939,0.02
 02/03  10:00:00,254.815598694,29.4621969297,4.55018745792,27.015256655,37.1018798503,116.476155989,184.274050969,165.736481136,9.90576805939,8.63180177368
 02/03  11:00:00,251.608823078,29.4877388956,5.24009798485,22.2067962546,37.1018798503,116.476155989,167.116309681,157.190541621,9.90576805939,0.02
 02/03  12:00:00,249.335859605,29.5453483661,5.72379863186,18.5823821858,37.1018798503,116.476155989,167.452948738,148.908168297,9.90576805939,8.63901238179
 02/03  13:00:00,237.636825596,29.5445644292,6.10120815927,17.3292412883,37.1018798503,104.434947198,156.973858035,147.048089976,9.90576805939,0.02
 02/03  14:00:00,248.271085022,29.5440959687,6.36777518516,16.3414732576,37.1018798503,116.476155989,163.91978998,145.376263377,9.90576805939,8.63775854449
 02/03  15:00:00,249.382615689,29.5325853477,6.3729395111,16.7967099613,37.1018798503,116.476155989,156.009486918,146.083718858,9.90576805939,0.02
 02/03  16:00:00,250.049592452,29.5359998884,6.36865712419,17.3841937803,37.1018798503,116.476155989,164.800552002,146.25946716,9.90576805939,8.63531678196
 02/03  17:00:00,251.821155506,29.5464786747,5.9998727761,17.8963036012,37.1018798503,116.476155989,156.72192645,146.79615839,9.90576805939,0.02
 02/03  18:00:00,262.265585655,29.5507285562,5.739144096,18.772581369,37.1018798503,116.476155989,166.623641633,148.097796691,9.90576805939,8.62007688277
 02/03  19:00:00,169.097722841,27.7151369895,5.72392298131,0.721520270413,24.7345865669,47.5788473902,95.6117342074,90.6388501777,4.9528840297,0.02
 02/03  20:00:00,172.400346436,28.1547516267,6.67286258859,2.19844429847,24.7345865669,47.5788473902,97.0742390279,92.1013549982,4.9528840297,0.02
 02/03  21:00:00,161.483493184,28.8874426888,7.84361778384,9.21895575864,12.3672932834,38.6892022431,110.204005374,107.212274956,2.97173041782,0.02
 02/03  22:00:00,133.487951227,23.1099541511,6.1283703355,10.3181411097,12.3672932834,27.0668015668,94.943547528,91.9518171101,2.97173041782,0.02
 02/03  23:00:00,112.737855572,19.990986188,6.78657115259,16.7392784652,4.12243109448,15.9888894789,83.2676400973,80.2759096795,2.97173041782,0.02
 02/03  24:00:00,123.721381453,23.9995998011,5.48800863818,15.8775254482,4.12243109448,15.9888894789,106.457221572,103.465491154,2.97173041782,0.02
 02/04  01:00:00,116.78499005,19.990986188,6.35033371095,20.9127538135,4.12243109448,15.9888894789,87.3155441874,84.3238137696,2.97173041782,0.02
 02/04  02:00:00,126.969264064,23.9995998011,5.04226254045,19.1519756359,4.12243109448,15.9888894789,114.362578644,111.370848226,2.97173041782,0.02
 02/04  03:00:00,120.617993694,19.990986188,6.1143982119,24.4736703556,4.12243109448,15.9888894789,95.7390914036,92.7473609857,2.97173041782,0.02
 02/04  04:00:00,130.14917545,23.9995998011,4.86792465363,22.0188209146,4.12243109448,15.9888894789,120.418129905,117.426399487,2.97173041782,0.02
 02/04  05:00:00,150.759090499,28.8874426888,6.00059110517,27.8752459499,4.12243109448,16.0517297156,147.359333769,144.367603351,2.97173041782,0.02
 02/04  06:00:00,145.800786765,28.4478280516,4.76586128472,24.6096825445,4.12243109448,16.0517297156,151.131805918,148.1400755,2.97173041782,0.02
 02/04  07:00:00,186.517801751,29.3270573261,0.0,45.5797687437,4.12243109448,39.6058045677,175.88869969,172.896969272,2.97173041782,0.02
 02/04  08:00:00,252.621646469,29.3270573261,0.996948755056,88.9982313524,12.3672932834,65.3531420225,236.73726022,223.182484151,4.9528840297,8.60189203946
 02/04  09:00:00,237.638585435,29.3270573261,1.34830097571,73.9458145014,12.3672932834,68.2430321324,221.502488542,216.529604512,4.9528840297,0.02
 02/04  10:00:00,251.084223204,29.3270573261,1.59498313685,59.1487846606,16.4897243779,93.1370602926,207.455354941,199.510740494,7.92461444751,0.02
 02/04  11:00:00,244.703050514,29.3270573261,1.97415560645,52.7160177367,16.4897243779,93.1370602926,200.914444955,192.969830508,7.92461444751,0.02
 02/04  12:00:00,239.961581479,29.3270573261,2.54652847273,47.5163548929,16.4897243779,93.1370602926,197.50226113,189.557646683,7.92461444751,0.02
 02/04  13:00:00,225.727032357,29.3272303579,3.12193404086,41.9197475913,16.4897243779,83.9857416113,202.007701358,185.470693527,7.92461444751,8.61239338342
 02/04  14:00:00,223.076076114,29.3278295437,3.39011906409,38.5692680294,16.4897243779,83.9857416113,190.946978402,183.002363954,7.92461444751,0.02
 02/04  15:00:00,222.483031777,29.3281726513,3.39903960976,37.6522821537,16.4897243779,83.9857416113,190.542000474,182.597386027,7.92461444751,0.02
 02/04  16:00:00,171.816373392,29.3270573261,0.156355262227,7.01870029031,12.3672932834,70.6512738906,128.847419612,123.874535583,4.9528840297,0.02
 02/04  17:00:00,178.198497073,29.3270573261,0.0,13.0678011839,12.3672932834,70.6512738906,132.360994531,127.388110501,4.9528840297,0.02
 02/04  18:00:00,183.391138288,29.3270573261,0.0,20.3967130386,12.3672932834,58.1284167478,147.983924421,143.011040391,4.9528840297,0.02
 02/04  19:00:00,152.69137349,28.7115968339,5.60532285664,12.7770614501,12.3672932834,24.9413748627,134.669810848,129.696926819,4.9528840297,0.02
 02/04  20:00:00,151.943711456,28.4478280516,4.85940249652,13.2664594475,12.3672932834,24.9413748627,137.385526223,132.412642193,4.9528840297,0.02
 02/04  21:00:00,147.647046393,28.8874426888,5.98064938743,23.6213456858,4.12243109448,16.0517297156,154.184664725,151.192934308,2.97173041782,0.02
 02/04  22:00:00,127.078779448,23.1099541511,4.71974026477,21.3490179961,4.12243109448,15.9888894789,133.406076728,130.41434631,2.97173041782,0.02
 02/04  23:00:00,127.426386648,19.990986188,5.86783056239,30.3529075164,4.12243109448,15.9888894789,122.883723635,111.310094359,2.97173041782,8.60189885754
 02/04  24:00:00,134.945886834,23.9995998011,4.68457345046,25.6003272813,4.12243109448,15.9888894789,147.382891379,144.391160961,2.97173041782,0.02
 02/05  01:00:00,133.048943993,19.990986188,5.81883901567,36.8714300764,2.06121554724,15.9888894789,132.869989572,129.878259154,2.97173041782,0.02
 02/05  02:00:00,140.123242905,23.9995998011,4.65057811125,30.9243823557,2.06121554724,15.9888894789,182.537864661,179.546134243,2.97173041782,0.02
 02/05  03:00:00,138.467110596,19.990986188,5.77397906584,42.3483290279,2.06121554724,15.9888894789,149.889787597,146.898057179,2.97173041782,0.02
 02/05  04:00:00,143.159825165,23.9995998011,4.62282944552,34.9440601871,2.06121554724,15.9888894789,198.748149151,195.756418733,2.97173041782,0.02
 02/05  05:00:00,143.54143281,19.990986188,5.73036965388,47.5284530776,2.06121554724,15.9888894789,165.701560094,162.709829676,2.97173041782,0.02
 02/05  06:00:00,147.083867284,23.9995998011,4.596841818,38.6896287695,2.06121554724,15.9888894789,213.467194163,210.475463745,2.97173041782,0.02
 02/05  07:00:00,147.763594499,19.990986188,5.69206007155,51.8836217898,2.06121554724,15.9888894789,174.836394496,171.844664078,2.97173041782,0.02
 02/05  08:00:00,137.724529667,23.9995998011,4.57522239871,41.1507913712,2.06121554724,15.9888894789,220.733576811,217.741846394,2.97173041782,0.02
 02/05  09:00:00,156.298318896,19.990986188,5.71047569651,46.4553873067,4.12243109448,41.7362269337,165.749874314,160.776990284,4.9528840297,0.02
 02/05  10:00:00,153.354566533,23.9995998011,4.60655326889,32.6117903206,4.12243109448,41.7362269337,181.245172074,176.272288045,4.9528840297,0.02
 02/05  11:00:00,143.262930719,19.990986188,5.75536473678,36.2356587692,4.12243109448,41.7362269337,125.42323061,120.45034658,4.9528840297,0.02
 02/05  12:00:00,144.747549296,23.9995998011,4.83957817334,24.5178637902,4.12243109448,41.7362269337,122.892041796,117.919157767,4.9528840297,0.02
 02/05  13:00:00,135.605733688,19.990986188,6.55690769667,26.9827518995,4.12243109448,41.7362269337,88.4937332627,83.520849233,4.9528840297,0.02
 02/05  14:00:00,140.605713841,23.9995998011,6.21494349101,19.0758185305,4.12243109448,41.7362269337,107.775617481,102.802733452,4.9528840297,0.02
 02/05  15:00:00,130.749997696,19.990986188,7.56979534018,21.6870156696,4.12243109448,41.7362269337,86.5037818771,81.5308978474,4.9528840297,0.02
 02/05  16:00:00,138.438848952,23.9995998011,7.37385867013,16.4278938736,4.12243109448,41.7362269337,106.707672411,101.734788381,4.9528840297,0.02
 02/05  17:00:00,113.709323421,19.990986188,8.10936581911,21.2091162022,4.12243109448,24.8785346261,87.4901718893,82.5172878596,4.9528840297,0.02
 02/05  18:00:00,122.1291206,23.9995998011,7.45946067016,20.9145600053,2.06121554724,15.9888894789,113.784154835,110.792424417,2.97173041782,0.02
 02/05  19:00:00,124.483151679,19.990986188,7.29407721492,29.6891228327,2.06121554724,15.9888894789,94.807064606,91.8153341882,2.97173041782,0.02
 02/05  20:00:00,131.843528709,23.9995998011,4.92852258036,25.8443627421,2.06121554724,15.9888894789,122.015816299,119.024085881,2.97173041782,0.02
 02/05  21:00:00,130.405844285,19.990986188,5.70064511536,36.2543531661,2.06121554724,15.9888894789,110.763065451,107.771335033,2.97173041782,0.02
 02/05  22:00:00,136.436371777,23.9995998011,4.5656895653,30.7288790022,2.06121554724,15.9888894789,154.384974571,151.393244153,2.97173041782,0.02
 02/05  23:00:00,136.090968585,19.990986188,5.67500091941,42.1396230101,2.06121554724,15.9888894789,133.235678239,130.243947822,2.97173041782,0.02
 02/05  24:00:00,141.407626744,23.9995998011,4.55185308819,34.990521591,2.06121554724,15.9888894789,175.165061709,172.173331291,2.97173041782,0.02
 02/06  01:00:00,142.214171514,19.990986188,5.65662913125,46.2022041274,4.12243109448,15.9888894789,145.909310176,142.917579758,2.97173041782,0.02
 02/06  02:00:00,145.656012439,23.9995998011,4.54410686536,37.45829064,4.12243109448,15.9888894789,195.743294575,184.170059363,2.97173041782,8.60150479495
 02/06  03:00:00,146.644984449,19.990986188,5.63792978825,50.0094787645,4.12243109448,15.9888894789,157.055295867,154.063565449,2.97173041782,0.02
 02/06  04:00:00,150.657132153,23.9995998011,4.5312066544,40.5434641043,4.12243109448,15.9888894789,204.762743068,201.77101265,2.97173041782,0.02
 02/06  05:00:00,190.64931791,28.8874426888,5.64818930566,47.8440083428,12.3672932834,24.9413748627,240.567296909,235.594412879,4.9528840297,0.02
 02/06  06:00:00,220.289372503,28.4478280516,6.22905363334,78.3635368541,12.3672932834,24.9413748627,265.981623815,261.008739786,4.9528840297,0.02
 02/06  07:00:00,317.874785222,29.3270573261,0.0,125.319299915,24.7345865669,70.7195625826,271.27333283,261.347564771,9.90576805939,0.02
 02/06  08:00:00,320.043147752,29.3270573261,0.0,108.718890821,37.1018798503,92.3937384068,271.27333283,261.347564771,9.90576805939,0.02
 02/06  09:00:00,309.15861039,29.3270573261,0.0,88.8481844567,37.1018798503,104.434947198,271.27333283,261.347564771,9.90576805939,0.02
 02/06  10:00:00,297.415524973,29.3270573261,0.0,67.8666897534,37.1018798503,116.476155989,247.198349321,228.660770276,9.90576805939,8.63181098576
 02/06  11:00:00,276.079178852,29.3291182131,1.85667233859,48.3419449492,37.1018798503,116.476155989,190.414576957,180.488808897,9.90576805939,0.02
 02/06  12:00:00,265.673493587,29.3407128337,8.70272402802,33.794802598,37.1018798503,116.476155989,177.410266963,158.865349527,9.90576805939,8.63914937663
 02/06  13:00:00,253.472037853,29.3462643239,11.9754636107,28.3963046091,37.1018798503,104.434947198,150.943379632,141.017611572,9.90576805939,0.02
 02/06  14:00:00,260.010593819,29.3518014522,12.1999107207,24.1944048731,37.1018798503,116.476155989,155.368777611,136.823827909,9.90576805939,8.63918164336
 02/06  15:00:00,256.972835406,29.3598076906,12.5692826087,20.7547689215,37.1018798503,116.476155989,142.616658489,132.690890429,9.90576805939,0.02
 02/06  16:00:00,254.275600442,29.3669806245,12.8311218573,18.300019618,37.1018798503,116.476155989,147.627837088,129.088352407,9.90576805939,8.63371662199
 02/06  17:00:00,253.144991799,29.3750034058,12.1467808656,17.4804976196,37.1018798503,116.476155989,140.072395156,130.146627097,9.90576805939,0.02
 02/06  18:00:00,259.004835216,29.3831974455,8.20437567465,18.6084618086,37.1018798503,116.476155989,161.724652822,143.198623433,9.90576805939,8.62026132948
 02/06  19:00:00,160.897532791,26.6893695026,1.84273679548,0.0,24.7345865669,47.5788473902,97.5175822613,92.5446982316,4.9528840297,0.02
 02/06  20:00:00,160.902637912,26.6893695026,0.215380966709,0.0,24.7345865669,47.5788473902,101.085465109,96.1125810789,4.9528840297,0.02
 02/06  21:00:00,158.728581591,28.8874426888,6.74425558595,8.0233770757,12.3672932834,38.6892022431,126.292948423,123.301218005,2.97173041782,0.02
 02/06  22:00:00,130.77346056,23.1099541511,5.07903163319,9.87705908263,12.3672932834,27.0668015668,110.431257863,107.439527445,2.97173041782,0.02
 02/06  23:00:00,111.44792161,19.990986188,6.17132357979,17.8267021005,4.12243109448,15.9888894789,100.019478977,97.0277485587,2.97173041782,0.02
 02/06  24:00:00,123.022829219,23.9995998011,4.83231390655,16.8222485339,4.12243109448,15.9888894789,135.600267829,132.608537411,2.97173041782,0.02
 02/07  01:00:00,120.228027383,19.990986188,5.97490953266,24.7638102239,4.12243109448,15.9888894789,114.81369724,111.821966822,2.97173041782,0.02
 02/07  02:00:00,128.078386151,23.9995998011,4.73306262773,21.1808447681,4.12243109448,15.9888894789,143.449465561,140.457735144,2.97173041782,0.02
 02/07  03:00:00,124.560877235,19.990986188,5.88183940467,29.613332889,4.12243109448,15.9888894789,113.478440376,110.486709959,2.97173041782,0.02
 02/07  04:00:00,131.205064797,23.9995998011,4.69112575978,24.8389094183,4.12243109448,15.9888894789,145.663083457,142.671353039,2.97173041782,0.02
 02/07  05:00:00,166.088705079,28.8874426888,5.88113366776,28.726724769,12.3672932834,24.9413748627,167.484782948,162.511898918,4.9528840297,0.02
 02/07  06:00:00,196.567322148,28.449547575,6.43265273718,59.6809715663,12.3672932834,24.9413748627,210.395624471,205.422740441,4.9528840297,0.02
 02/07  07:00:00,260.363565355,29.3298669356,0.511179880537,72.6461617494,24.7345865669,70.7195625826,211.799216644,201.873448584,9.90576805939,0.02
 02/07  08:00:00,257.486331325,29.3523472187,2.77973965061,51.5538001721,37.1018798503,92.3937384068,203.981888604,185.466904428,9.90576805939,8.6092161161
 02/07  09:00:00,253.921200385,29.379405956,5.67529420468,41.634522867,37.1018798503,104.434947198,184.629142568,174.703374509,9.90576805939,0.02
 02/07  10:00:00,261.478795395,29.3881053794,8.97134938523,36.6698792418,37.1018798503,116.476155989,168.775154375,158.849386316,9.90576805939,0.02
 02/07  11:00:00,257.695916064,29.3989398802,11.4669717964,32.146036671,37.1018798503,116.476155989,163.987833969,145.444756824,9.90576805939,8.63730908579
 02/07  12:00:00,254.25405153,29.4105858532,12.8559039479,28.0313292016,37.1018798503,116.476155989,155.3907763,136.84593394,9.90576805939,8.63907430118
 02/07  13:00:00,240.376639912,29.4206099876,14.7590322176,24.1575200806,37.1018798503,104.434947198,137.032753999,127.106985939,9.90576805939,0.02
 02/07  14:00:00,246.229617502,29.4310045177,16.3884954581,18.4960402719,37.1018798503,116.476155989,133.12026059,114.577114943,9.90576805939,8.63737758773
 02/07  15:00:00,242.592194761,29.4678062886,17.1360997389,14.1882041672,37.1018798503,116.476155989,115.658992017,105.733223958,9.90576805939,0.02
 02/07  16:00:00,239.766938112,29.4948935649,17.9105296639,11.8141336556,37.1018798503,116.476155989,120.430778679,101.89033803,9.90576805939,8.63467258971
 02/07  17:00:00,238.266410727,29.4865259922,17.7071409772,11.3238584409,37.1018798503,116.476155989,113.15157977,103.22581171,9.90576805939,0.02
 02/07  18:00:00,246.364054685,29.4893969384,17.3442095538,12.0809228921,37.1018798503,116.476155989,114.827960445,104.902192386,9.90576805939,0.02
 02/07  19:00:00,159.514569869,27.3487914585,16.3913034763,0.033058713443,24.7345865669,47.5788473902,96.0880694398,82.5266400612,4.9528840297,8.6085453489
 02/07  20:00:00,163.898990806,28.4478280516,19.3701023895,0.583280345792,24.7345865669,47.5788473902,93.3088242402,88.3359402105,4.9528840297,0.02
 02/07  21:00:00,132.668650603,26.6893695026,12.9461415734,0.0,12.3672932834,38.6892022431,106.745773292,103.754042874,2.97173041782,0.02
 02/07  22:00:00,106.686134691,21.3514956021,11.0168835874,0.0,12.3672932834,27.0668015668,91.678348679,88.6866182611,2.97173041782,0.02
 02/07  23:00:00,84.4813503224,18.8186804886,12.5613232657,2.69632428497,4.12243109448,15.9888894789,81.2104598556,78.2187294378,2.97173041782,0.02
 02/07  24:00:00,99.9263866749,23.9995998011,16.5802727344,6.62232866455,4.12243109448,15.9888894789,103.517770419,100.526040001,2.97173041782,0.02
 02/08  01:00:00,93.4078390193,19.990986188,15.3673550774,10.347920333,4.12243109448,15.9888894789,84.4797223575,81.4879919397,2.97173041782,0.02
 02/08  02:00:00,100.427824783,23.9995998011,16.4668759811,9.36297912265,4.12243109448,15.9888894789,106.13973772,103.148007303,2.97173041782,0.02
 02/08  03:00:00,95.9741171591,19.990986188,15.2645382706,12.814430231,4.12243109448,15.9888894789,85.9782136533,82.9864832355,2.97173041782,0.02
 02/08  04:00:00,102.875616752,23.9995998011,16.2495822738,11.3252359204,4.12243109448,15.9888894789,108.072380504,105.080650087,2.97173041782,0.02
 02/08  05:00:00,129.316404177,28.8874426888,18.9029218301,11.7637935066,12.3672932834,24.9413748627,122.523668561,117.550784532,4.9528840297,0.02
 02/08  06:00:00,159.378819671,28.4620477005,22.4368793778,38.9238838435,12.3672932834,24.9413748627,193.089152281,188.116268251,4.9528840297,0.02
 02/08  07:00:00,211.907115596,29.3746691146,15.2654234306,38.9233930202,24.7345865669,70.7195625826,167.941779389,158.016011329,9.90576805939,0.02
 02/08  08:00:00,220.716881631,29.4216669223,14.8938225453,27.8798721993,37.1018798503,92.3937384068,149.940357165,140.014589106,9.90576805939,0.02
 02/08  09:00:00,221.923686205,29.4424981372,16.1068800305,24.3956244438,37.1018798503,104.434947198,148.106328934,129.572463521,9.90576805939,8.62809735352
 02/08  10:00:00,229.718911279,29.4560614472,16.8143561354,21.4150717756,37.1018798503,116.476155989,132.170989313,122.245221254,9.90576805939,0.02
 02/08  11:00:00,224.341107565,29.4666121215,17.9698341117,17.9566289435,37.1018798503,116.476155989,134.898187448,116.35511668,9.90576805939,8.63730270915
 02/08  12:00:00,220.576369536,29.4826425409,19.7283770746,14.2150157611,37.1018798503,116.476155989,121.705367341,111.779599282,9.90576805939,0.02
 02/08  13:00:00,209.384382949,29.5105326195,19.1978625353,12.0871871446,37.1018798503,104.434947198,127.832680087,109.293179256,9.90576805939,8.63373277129
 02/08  14:00:00,220.243642562,29.5708241391,21.3791724001,9.80103860357,37.1018798503,116.476155989,116.62054721,106.694779151,9.90576805939,0.02
 02/08  15:00:00,220.516051269,29.636917282,24.0431447026,7.84815824242,37.1018798503,116.476155989,121.860972118,103.318215747,9.90576805939,8.63698831173
 02/08  16:00:00,220.865965376,29.6986599472,24.6228888075,6.44839932116,37.1018798503,116.476155989,110.087166844,100.161398784,9.90576805939,0.02
 02/08  17:00:00,221.20085569,29.7101243671,24.6377045162,5.63387414063,37.1018798503,116.476155989,118.233612463,99.6974676468,9.90576805939,8.63037675725
 02/08  18:00:00,227.46778974,29.706978282,23.5814562713,5.85704681058,37.1018798503,116.476155989,111.456157953,101.530389894,9.90576805939,0.02
 02/08  19:00:00,145.583119678,27.8616752019,21.1574039048,0.0,24.7345865669,47.5788473902,84.7537210921,79.7808370624,4.9528840297,0.02
 02/08  20:00:00,145.700623829,28.1547516267,21.7567978075,0.0104030629073,24.7345865669,47.5788473902,91.1321178647,86.159233835,4.9528840297,0.02
 02/08  21:00:00,121.674093881,27.5685987771,18.8741788566,0.199431280281,12.3672932834,38.6892022431,113.513226849,101.931773439,2.97173041782,8.60972299269
 02/08  22:00:00,95.1663006137,20.461849952,12.3738569664,0.0,12.3672932834,27.0668015668,88.2492330114,85.2575025936,2.97173041782,0.02
 02/08  23:00:00,71.2459710349,18.0566817841,11.7841550849,0.127119207884,4.12243109448,15.9888894789,80.2242947381,77.2325643202,2.97173041782,0.02
 02/08  24:00:00,85.3893215921,23.1203705267,16.171559945,1.16477636854,4.12243109448,15.9888894789,102.244408797,99.2526783792,2.97173041782,0.02
 02/09  01:00:00,73.532836216,18.232527639,11.5594891142,0.836145379626,4.12243109448,15.9888894789,83.6775381687,80.6858077508,2.97173041782,0.02
 02/09  02:00:00,96.4809145719,24.3512915109,18.37166834,5.71027680066,4.12243109448,15.9888894789,105.072815345,102.081084927,2.97173041782,0.02
 02/09  03:00:00,87.6901114713,19.5513715507,13.2977946865,6.49186568045,4.12243109448,15.9888894789,85.1536968235,82.1619664057,2.97173041782,0.02
 02/09  04:00:00,100.723396437,24.4392144384,17.285147552,9.7370175619,4.12243109448,15.9888894789,106.552806068,103.561075651,2.97173041782,0.02
 02/09  05:00:00,119.018043954,28.4478280516,18.896556853,6.3198773724,12.3672932834,24.9413748627,121.031685826,116.058801796,4.9528840297,0.02
 02/09  06:00:00,161.809925277,28.9132599178,25.0348204339,40.7868678294,12.3672932834,24.9413748627,191.559425525,186.586541495,4.9528840297,0.02
 02/09  07:00:00,202.298592847,29.403555653,15.8147328967,30.302393713,24.7345865669,70.7195625826,163.589681999,153.66391394,9.90576805939,0.02
 02/09  08:00:00,212.388659935,29.4689174413,16.8002588427,21.6042239272,37.1018798503,92.3937384068,140.649945083,130.724177023,9.90576805939,0.02
 02/09  09:00:00,217.093943594,29.4989964911,22.5432886223,15.7349281442,37.1018798503,104.434947198,136.744138547,118.210265054,9.90576805939,8.62810543372
 02/09  10:00:00,230.944954349,29.5544356707,25.6462340158,12.2543218503,37.1018798503,116.476155989,123.014647221,113.088879162,9.90576805939,0.02
 02/09  11:00:00,231.300295867,29.657792578,26.9357318963,9.19022292246,37.1018798503,116.476155989,126.11953651,107.576580319,9.90576805939,8.63718813184
 02/09  12:00:00,229.917696207,29.8523922715,26.8256359792,7.75812990215,37.1018798503,116.476155989,112.564851151,102.639083092,9.90576805939,0.02
 02/09  13:00:00,220.24229717,30.0205508211,26.6847599272,6.4555640578,37.1018798503,104.434947198,118.098707443,99.5590860757,9.90576805939,8.63385330803
 02/09  14:00:00,231.892754793,29.9107767402,26.6494923199,5.46757470174,37.1018798503,116.476155989,110.01668296,100.090914901,9.90576805939,0.02
 02/09  15:00:00,230.219720159,29.8811964253,26.5891875305,4.9481193725,37.1018798503,116.476155989,118.886448808,100.343465467,9.90576805939,8.63721528146
 02/09  16:00:00,230.904426411,29.9524604549,27.3119940466,4.40878122877,37.1018798503,116.476155989,108.74697116,98.8212031007,9.90576805939,0.02
 02/09  17:00:00,231.785280811,29.9701852152,26.7471177925,3.95829739425,37.1018798503,116.476155989,115.91242573,97.3763636777,9.90576805939,8.63029399252
 02/09  18:00:00,238.179523823,29.866114786,24.2484069004,4.25101613485,37.1018798503,116.476155989,108.746071209,98.8203031492,9.90576805939,0.02
 02/09  19:00:00,158.020797887,28.0082134143,19.9555863829,0.0,24.7345865669,47.5788473902,82.4454465459,77.4725625162,4.9528840297,0.02
 02/09  20:00:00,158.674318617,28.3012898392,19.0153318847,0.0,24.7345865669,47.5788473902,89.3727648519,84.3998808222,4.9528840297,0.02
 02/09  21:00:00,131.405365289,27.1289841399,12.9655047079,0.0388335982094,12.3672932834,38.6892022431,103.647355544,100.655625126,2.97173041782,0.02
 02/09  22:00:00,109.837040735,22.4505321952,13.5381795326,0.418170814432,12.3672932834,27.0668015668,98.0159280885,86.4381659125,2.97173041782,8.6060317582
 02/09  23:00:00,77.7206122075,17.7929130017,7.97221061384,0.0,4.12243109448,15.9888894789,79.2194486399,76.2277182221,2.97173041782,0.02
 02/09  24:00:00,96.2834609556,23.2962163816,14.1912772373,1.49418657455,4.12243109448,15.9888894789,101.934024332,98.9422939141,2.97173041782,0.02
 02/10  01:00:00,83.200787662,18.4523349576,11.0277431416,1.27779709343,4.12243109448,15.9888894789,82.8390979285,79.8473675106,2.97173041782,0.02
 02/10  02:00:00,104.009129214,23.9995998011,16.6239852232,4.96607171809,4.12243109448,15.9888894789,103.71579917,100.724068752,2.97173041782,0.02
 02/10  03:00:00,97.3476868334,19.990986188,14.8799133723,8.10313227113,4.12243109448,15.9888894789,84.0542828882,81.0625524704,2.97173041782,0.02
 02/10  04:00:00,107.903341053,23.9995998011,13.6005564202,8.27764357882,4.12243109448,15.9888894789,106.203382748,103.21165233,2.97173041782,0.02
 02/10  05:00:00,137.78742146,28.8874426888,14.1672836996,9.55794603925,12.3672932834,24.9413748627,120.979079777,116.006195747,4.9528840297,0.02
 02/10  06:00:00,165.807794623,28.4703933973,16.9551304249,35.2161872459,12.3672932834,24.9413748627,191.99435118,187.02146715,4.9528840297,0.02
 02/10  07:00:00,217.333503306,29.4104021697,10.4533538315,34.3253024058,24.7345865669,70.7195625826,181.608798416,171.683030357,9.90576805939,0.02
 02/10  08:00:00,226.3081057,29.4784244824,11.4430021838,24.7570383776,37.1018798503,92.3937384068,159.325113522,149.399345462,9.90576805939,0.02
 02/10  09:00:00,225.711456112,29.5095438753,13.2046189169,18.6265750435,37.1018798503,104.434947198,144.04875282,134.12298476,9.90576805939,0.02
 02/10  10:00:00,230.385053181,29.5849594276,14.3284287156,13.4187075647,37.1018798503,116.476155989,140.378624932,121.841016565,9.90576805939,8.63184030773
 02/10  11:00:00,226.417978585,29.6859437882,15.596024209,10.798366996,37.1018798503,116.476155989,120.889042756,110.963274696,9.90576805939,0.02
 02/10  12:00:00,226.774628576,29.8566260944,18.9787841932,8.99061457499,37.1018798503,116.476155989,122.396425781,103.851584622,9.90576805939,8.63907309933
 02/10  13:00:00,216.443593205,29.9639373605,21.3426510082,7.4864048538,37.1018798503,104.434947198,111.628384179,101.70261612,9.90576805939,0.02
 02/10  14:00:00,227.228542104,30.1691367498,23.8451935617,6.25855051189,37.1018798503,116.476155989,117.596377563,99.0513611902,9.90576805939,8.63924831337
 02/10  15:00:00,227.170063275,30.3193386547,25.3438901761,5.04093233397,37.1018798503,116.476155989,115.153859812,96.6108417953,9.90576805939,8.63724995783
 02/10  16:00:00,226.332291728,30.2920472835,25.3111050539,4.18925884931,37.1018798503,116.476155989,105.944334358,96.018566299,9.90576805939,0.02
 02/10  17:00:00,224.998855324,30.1724503917,24.0505186958,3.79469493028,37.1018798503,116.476155989,106.582489246,96.6567211863,9.90576805939,0.02
 02/10  18:00:00,230.935007926,29.9732161644,21.7181608882,3.89272543369,37.1018798503,116.476155989,117.41474828,98.8887743768,9.90576805939,8.62020584413
 02/10  19:00:00,152.414113494,28.0082134143,19.9955921576,0.0,24.7345865669,47.5788473902,82.6012049669,77.6283209372,4.9528840297,0.02
 02/10  20:00:00,154.067304483,28.3012898392,20.0213489917,0.0,24.7345865669,47.5788473902,89.4093450587,84.436461029,4.9528840297,0.02
 02/10  21:00:00,127.935769157,27.1289841399,13.5648729306,0.0251657564373,12.3672932834,38.6892022431,103.550141959,100.558411541,2.97173041782,0.02
 02/10  22:00:00,109.984707493,22.4505321952,17.3005394219,0.249215939712,12.3672932834,27.0668015668,88.9169349618,85.9252045439,2.97173041782,0.02
 02/10  23:00:00,79.1187555053,17.7929130017,13.4945562673,0.0,4.12243109448,15.9888894789,78.1306722902,75.1389418724,2.97173041782,0.02
 02/10  24:00:00,95.0594689881,23.2082934541,21.041926837,0.525531894702,4.12243109448,15.9888894789,100.222604506,97.2308740884,2.97173041782,0.02
 02/11  01:00:00,77.431472857,17.7929130017,13.8209342009,0.0,4.12243109448,15.9888894789,81.318952325,78.3272219071,2.97173041782,0.02
 02/11  02:00:00,93.9310577196,23.3401778453,21.2583787153,1.01879393346,4.12243109448,15.9888894789,102.495659119,99.5039287014,2.97173041782,0.02
 02/11  03:00:00,80.2350100358,18.4523349576,16.3208546277,0.737878762532,4.12243109448,15.9888894789,83.3330573186,80.3413269008,2.97173041782,0.02
 02/11  04:00:00,88.9511481064,22.6807558894,19.173898045,0.764641443668,4.12243109448,15.9888894789,112.213010895,100.639382538,2.97173041782,8.60189793943
