Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  05:00:00,99.414344801,27.744444632,23.6331014301,1.95353946893,4.12243109448,16.0517297156,123.536240578,120.544510161,2.97173041782,0.02
 02/11  06:00:00,100.065035531,28.0082134143,23.6228784897,2.96783017963,4.12243109448,16.0517297156,125.436932983,122.445202565,2.97173041782,0.02
 02/11  07:00:00,126.515492501,29.3270573261,21.9756095476,8.28823328036,4.12243109448,39.6058045677,106.701203554,103.709473136,2.97173041782,0.02
 02/11  08:00:00,181.110955709,29.3651730944,25.2371551703,39.6829106233,12.3672932834,65.3531420225,165.677227294,160.704343264,4.9528840297,0.02
 02/11  09:00:00,171.891403023,29.353518105,23.4948470663,32.5224411326,12.3672932834,68.2430321324,162.19417683,157.221292801,4.9528840297,0.02
 02/11  10:00:00,188.558479275,29.3782506055,24.2919792392,21.8101042569,16.4897243779,93.1370602926,148.774309949,140.829695502,7.92461444751,0.02
 02/11  11:00:00,192.057215842,29.3896524735,29.3702876451,16.6252909204,16.4897243779,93.1370602926,140.704061043,132.759446596,7.92461444751,0.02
 02/11  12:00:00,197.874480571,29.4387327482,32.0597383575,13.6800617495,16.4897243779,93.1370602926,135.150841915,127.206227467,7.92461444751,0.02
 02/11  13:00:00,192.110188404,29.5101461645,31.682128299,11.7839498168,16.4897243779,83.9857416113,140.4739937,123.936906107,7.92461444751,8.61247314532
 02/11  14:00:00,196.953793854,29.5718340418,31.3127917178,10.7820706174,16.4897243779,83.9857416113,129.567640977,121.62302653,7.92461444751,0.02
 02/11  15:00:00,198.497881647,29.5429529022,29.0773858003,10.0781251032,16.4897243779,83.9857416113,128.484784535,120.540170087,7.92461444751,0.02
 02/11  16:00:00,166.727757759,29.3270573261,23.1212798596,0.0,12.3672932834,70.6512738906,68.7757558081,63.8028717784,4.9528840297,0.02
 02/11  17:00:00,165.509393286,29.3270573261,21.8028373507,0.0482881326318,12.3672932834,70.6512738906,69.6117417366,64.6388577069,4.9528840297,0.02
 02/11  18:00:00,159.096106403,29.3270573261,19.7201157291,0.475034858441,12.3672932834,58.1284167478,84.720778046,71.1618955356,4.9528840297,8.60599848071
 02/11  19:00:00,126.785804887,26.6893695026,16.8073371416,0.0,12.3672932834,24.9413748627,100.361154734,95.3882707043,4.9528840297,0.02
 02/11  20:00:00,131.422665428,27.3487914585,18.1102948186,0.155148204403,12.3672932834,24.9413748627,107.691576005,102.718691976,4.9528840297,0.02
 02/11  21:00:00,114.255810245,27.1289841399,16.2984983814,0.297097690715,4.12243109448,16.0517297156,116.977942566,113.986212148,2.97173041782,0.02
 02/11  22:00:00,94.9690238343,21.3514956021,11.8022718134,0.0,4.12243109448,15.9888894789,99.3748783378,96.3831479199,2.97173041782,0.02
 02/11  23:00:00,85.7872894071,17.9687588566,10.1683197472,0.171866523623,4.12243109448,15.9888894789,85.6348837368,82.643153319,2.97173041782,0.02
 02/11  24:00:00,111.478291793,24.4392144384,18.3906562468,5.20069588332,4.12243109448,15.9888894789,106.085843357,103.094112939,2.97173041782,0.02
 02/12  01:00:00,95.6392365813,19.5513715507,13.7844928729,6.29207028391,2.06121554724,15.9888894789,86.6984186734,83.7066882556,2.97173041782,0.02
 02/12  02:00:00,115.363582346,24.4392144384,15.966746097,10.212342311,2.06121554724,15.9888894789,109.535571726,106.543841309,2.97173041782,0.02
 02/12  03:00:00,101.1794364,19.5513715507,12.0671716492,9.78929894611,2.06121554724,15.9888894789,88.8880898748,85.896359457,2.97173041782,0.02
 02/12  04:00:00,120.636180884,24.4392144384,14.8240902285,13.7380229509,2.06121554724,15.9888894789,111.736547635,108.744817217,2.97173041782,0.02
 02/12  05:00:00,103.905674863,19.5513715507,11.5066651992,12.5245641537,2.06121554724,15.9888894789,90.5656745776,87.5739441597,2.97173041782,0.02
 02/12  06:00:00,123.2214033,24.4392144384,13.8929227922,16.6807779309,2.06121554724,15.9888894789,113.727610377,110.73587996,2.97173041782,0.02
 02/12  07:00:00,106.048997228,19.5513715507,10.8554522154,14.9250620063,2.06121554724,15.9888894789,92.076986545,89.0852561272,2.97173041782,0.02
 02/12  08:00:00,112.547852857,24.4392144384,13.8953294033,17.8050487976,2.06121554724,15.9888894789,114.905012861,111.913282443,2.97173041782,0.02
 02/12  09:00:00,117.588254754,19.5513715507,11.3498934693,10.5508530152,4.12243109448,41.7362269337,88.6414812869,83.6685972572,4.9528840297,0.02
 02/12  10:00:00,135.231830453,24.4392144384,14.9264563346,10.6881809632,4.12243109448,41.7362269337,105.51332338,100.54043935,4.9528840297,0.02
 02/12  11:00:00,115.825142002,19.5513715507,12.2659265818,7.55426462195,4.12243109448,41.7362269337,83.020924526,78.0480404963,4.9528840297,0.02
 02/12  12:00:00,134.216747767,24.4392144384,15.5304760044,8.94139912078,4.12243109448,41.7362269337,100.283285587,95.3104015571,4.9528840297,0.02
 02/12  13:00:00,116.339675017,19.5513715507,12.4291824115,6.98797588339,4.12243109448,41.7362269337,80.8125734498,75.8396894202,4.9528840297,0.02
 02/12  14:00:00,135.226355261,24.4392144384,15.8691752602,8.64617912564,4.12243109448,41.7362269337,99.8202194232,94.8473353935,4.9528840297,0.02
 02/12  15:00:00,116.370347721,19.5513715507,13.029729325,6.60459083934,4.12243109448,41.7362269337,80.9764173187,76.003533289,4.9528840297,0.02
 02/12  16:00:00,134.392164623,24.4392144384,15.6821525374,8.18274059268,4.12243109448,41.7362269337,100.108418398,95.1355343686,4.9528840297,0.02
 02/12  17:00:00,99.4352101571,19.5513715507,11.9250613584,6.73086953154,4.12243109448,24.8785346261,82.4276738073,77.4547897776,4.9528840297,0.02
 02/12  18:00:00,117.212043079,24.4392144384,14.1621596748,12.3099478138,2.06121554724,15.9888894789,107.725650372,104.733919954,2.97173041782,0.02
 02/12  19:00:00,107.215751442,19.5513715507,10.769308409,12.5830842529,2.06121554724,15.9888894789,90.2065420114,87.2148115935,2.97173041782,0.02
 02/12  20:00:00,128.755772535,24.4392144384,12.8895058252,18.2513488934,2.06121554724,15.9888894789,113.915054243,110.923323825,2.97173041782,0.02
 02/12  21:00:00,110.880255275,19.5513715507,9.46396473549,16.9447707998,2.06121554724,15.9888894789,93.052552289,90.0608218712,2.97173041782,0.02
 02/12  22:00:00,131.571663039,24.4392144384,11.4065692717,22.5930589627,2.06121554724,15.9888894789,125.394077825,113.820450237,2.97173041782,8.60189717036
 02/12  23:00:00,113.299400232,19.5513715507,8.62837862387,19.9904297884,2.06121554724,15.9888894789,94.7112762011,91.7195457832,2.97173041782,0.02
 02/12  24:00:00,135.198411668,24.4392144384,10.0693506597,25.9553826166,2.06121554724,15.9888894789,118.653990922,115.662260504,2.97173041782,0.02
 02/13  01:00:00,116.86186891,19.5513715507,7.39146311309,21.9471321188,4.12243109448,15.9888894789,95.2875720726,92.2958416548,2.97173041782,0.02
 02/13  02:00:00,137.043159499,24.4392144384,8.53896277372,27.8855291732,4.12243109448,15.9888894789,118.863376716,115.871646298,2.97173041782,0.02
 02/13  03:00:00,117.755968779,19.5513715507,6.58029129748,24.1238997447,4.12243109448,15.9888894789,96.1260990376,93.1343686198,2.97173041782,0.02
 02/13  04:00:00,136.935798371,24.4392144384,7.46575956957,30.5745536833,4.12243109448,15.9888894789,120.191067108,117.19933669,2.97173041782,0.02
 02/13  05:00:00,153.111737619,28.4478280516,5.39128612046,21.8045139646,12.3672932834,24.9413748627,137.635939182,132.663055152,4.9528840297,0.02
 02/13  06:00:00,212.580692931,28.8874772437,13.0429379408,73.8127193124,12.3672932834,24.9413748627,209.329988047,204.357104017,4.9528840297,0.02
 02/13  07:00:00,250.463972103,29.3272198657,5.40017479127,62.146027411,24.7345865669,70.7195625826,216.262700255,206.336932196,9.90576805939,0.02
 02/13  08:00:00,254.356212019,29.3371852793,7.59846711075,46.2406810171,37.1018798503,92.3937384068,191.641922847,181.716154788,9.90576805939,0.02
 02/13  09:00:00,259.213129651,29.3479552054,10.3098821343,37.7320725037,37.1018798503,104.434947198,171.17371406,161.247946001,9.90576805939,0.02
 02/13  10:00:00,265.304793703,29.3594811843,11.3911842891,30.522065169,37.1018798503,116.476155989,168.416150369,149.878541364,9.90576805939,8.63184094617
 02/13  11:00:00,261.011804973,29.3681652262,12.3463948263,25.5206633355,37.1018798503,116.476155989,151.393874286,141.468106227,9.90576805939,0.02
 02/13  12:00:00,258.461775322,29.3753706098,13.514318077,21.8203667648,37.1018798503,116.476155989,152.423132215,133.87821461,9.90576805939,8.63914954629
 02/13  13:00:00,244.307635715,29.3872672883,14.3725603226,17.3313942554,37.1018798503,104.434947198,135.142629802,125.216861742,9.90576805939,0.02
 02/13  14:00:00,253.010266163,29.4603433361,14.9454431809,14.3955107778,37.1018798503,116.476155989,134.798947917,116.255289134,9.90576805939,8.63789072375
 02/13  15:00:00,252.50912853,29.5674217063,15.8060691766,11.9305144197,37.1018798503,116.476155989,125.58283789,107.03982681,9.90576805939,8.63724302048
 02/13  16:00:00,251.438653147,29.5820957728,16.2663106199,10.1430521835,37.1018798503,116.476155989,112.206948595,102.281180535,9.90576805939,0.02
 02/13  17:00:00,250.978523966,29.5050624702,15.9743274022,9.38244375426,37.1018798503,116.476155989,114.901682269,104.97591421,9.90576805939,0.02
 02/13  18:00:00,257.76750301,29.4923755979,15.1167768642,9.60757618177,37.1018798503,116.476155989,129.300586011,110.774601705,9.90576805939,8.62021624612
 02/13  19:00:00,165.771787618,26.6893695026,9.34811144908,0.0,24.7345865669,47.5788473902,87.7929776229,82.8200935932,4.9528840297,0.02
 02/13  20:00:00,170.395890669,28.0082134143,12.4714722974,0.307786627315,24.7345865669,47.5788473902,93.8735566919,88.9006726622,4.9528840297,0.02
 02/13  21:00:00,153.087709108,28.0082134143,13.435885335,1.07164018707,12.3672932834,38.6892022431,107.415600046,104.423869628,2.97173041782,0.02
 02/13  22:00:00,120.299248057,21.3514956021,8.37189363284,0.0,12.3672932834,27.0668015668,91.728176016,88.7364455982,2.97173041782,0.02
 02/13  23:00:00,100.341461687,19.2876027684,11.8510682703,3.77737837829,4.12243109448,15.9888894789,81.1696911545,78.1779607367,2.97173041782,0.02
 02/13  24:00:00,121.605450287,24.4392144384,15.5442652866,8.49525560076,4.12243109448,15.9888894789,103.583502551,100.591772133,2.97173041782,0.02
 02/14  01:00:00,104.634235789,19.5513715507,12.0389670095,8.64220402277,4.12243109448,15.9888894789,84.4075385005,81.4158080827,2.97173041782,0.02
 02/14  02:00:00,123.811966856,24.4392144384,15.2144755194,12.4196654285,4.12243109448,15.9888894789,105.442829508,102.45109909,2.97173041782,0.02
 02/14  03:00:00,106.231643448,19.5513715507,12.4022853524,11.2404071712,4.12243109448,15.9888894789,85.498471198,82.5067407802,2.97173041782,0.02
 02/14  04:00:00,124.324167467,24.4392144384,15.7132930215,14.9986756094,4.12243109448,15.9888894789,116.091624807,104.51799342,2.97173041782,8.60190096891
 02/14  05:00:00,145.828589132,28.4478280516,15.385338415,10.4022957537,12.3672932834,24.9413748627,122.11119525,117.138311221,4.9528840297,0.02
 02/14  06:00:00,193.054320179,28.8926700632,21.9508881411,51.6968109012,12.3672932834,24.9413748627,193.764051164,188.791167135,4.9528840297,0.02
 02/14  07:00:00,229.85564259,29.3572282123,13.2930204968,40.2736478894,24.7345865669,70.7195625826,175.072937158,165.147169098,9.90576805939,0.02
 02/14  08:00:00,232.616010491,29.3962272264,13.1197808192,28.2652362377,37.1018798503,92.3937384068,156.37361059,146.447842531,9.90576805939,0.02
 02/14  09:00:00,237.403586205,29.4145666307,16.3984936019,22.5832645767,37.1018798503,104.434947198,138.457106321,128.531338261,9.90576805939,0.02
 02/14  10:00:00,248.458189537,29.429094359,21.3459226154,18.0907699193,37.1018798503,116.476155989,133.861924814,115.324340996,9.90576805939,8.63181575887
 02/14  11:00:00,245.02459248,29.4762690973,25.3218796776,13.3173553461,37.1018798503,116.476155989,119.645225877,109.719457818,9.90576805939,0.02
 02/14  12:00:00,244.783103087,29.5262401191,28.4992138162,10.2319409786,37.1018798503,116.476155989,124.042193991,105.497425169,9.90576805939,8.63900076175
 02/14  13:00:00,235.139888218,29.5891542403,30.6013353354,8.27093060401,37.1018798503,104.434947198,112.098772495,102.173004436,9.90576805939,0.02
 02/14  14:00:00,248.612500725,29.6908272088,31.9759539477,6.74584431618,37.1018798503,116.476155989,118.120001501,99.5751094604,9.90576805939,8.63912398114
 02/14  15:00:00,248.535569207,29.7319663936,31.3168043838,5.48101065345,37.1018798503,116.476155989,108.274288056,98.3485199971,9.90576805939,0.02
 02/14  16:00:00,246.068598091,29.7251344541,29.9323671295,4.84197902261,37.1018798503,116.476155989,116.876259617,98.3350915838,9.90576805939,8.63539997415
 02/14  17:00:00,241.589382425,29.7003865107,27.9567872211,4.82311998931,37.1018798503,116.476155989,109.363278653,99.4375105939,9.90576805939,0.02
 02/14  18:00:00,243.148954047,29.6948230967,23.8565561109,5.34188589207,37.1018798503,116.476155989,119.383451702,100.857617915,9.90576805939,8.62006572729
 02/14  19:00:00,165.23512228,27.8616752019,20.1458436171,0.0,24.7345865669,47.5788473902,83.5229032801,78.5500192504,4.9528840297,0.02
 02/14  20:00:00,164.818554113,28.0082134143,18.6734397558,0.00446884825486,24.7345865669,47.5788473902,89.6195679012,84.6466838715,4.9528840297,0.02
 02/14  21:00:00,136.4472496,26.6893695026,12.5771397532,0.0,12.3672932834,38.6892022431,103.528454328,100.53672391,2.97173041782,0.02
 02/14  22:00:00,118.074261527,22.6703395138,14.814696822,0.580041526749,12.3672932834,27.0668015668,89.4605946743,86.4688642565,2.97173041782,0.02
 02/14  23:00:00,83.0161008744,17.7929130017,7.80222445839,0.0,4.12243109448,15.9888894789,79.5813537956,76.5896233778,2.97173041782,0.02
 02/14  24:00:00,93.7602381567,22.2411412522,8.90103072881,0.0,4.12243109448,15.9888894789,102.433419104,99.4416886863,2.97173041782,0.02
 02/15  01:00:00,91.324282523,19.5513715507,12.3335022324,3.96521475374,4.12243109448,15.9888894789,83.4789948856,80.4872644678,2.97173041782,0.02
 02/15  02:00:00,104.663633962,23.9995998011,14.0203625536,6.10907139496,4.12243109448,15.9888894789,104.860686613,101.868956195,2.97173041782,0.02
 02/15  03:00:00,97.9678063607,19.990986188,13.545158765,9.65172202432,4.12243109448,15.9888894789,85.054217521,82.0624871032,2.97173041782,0.02
 02/15  04:00:00,106.473202513,23.9995998011,13.8925314736,9.21297595703,4.12243109448,15.9888894789,107.155915567,104.164185149,2.97173041782,0.02
 02/15  05:00:00,136.371174501,28.8874426888,16.8824129184,10.1155888529,12.3672932834,24.9413748627,121.58666546,116.61378143,4.9528840297,0.02
 02/15  06:00:00,166.667537168,28.4643904726,20.8489733428,36.4058928896,12.3672932834,24.9413748627,192.046904202,187.074020172,4.9528840297,0.02
 02/15  07:00:00,215.611549611,29.4012465376,14.9033628567,34.5875717053,24.7345865669,70.7195625826,167.660039902,157.734271843,9.90576805939,0.02
 02/15  08:00:00,221.183219188,29.4554681112,15.1182943008,24.9333772092,37.1018798503,92.3937384068,155.114599579,136.599629114,9.90576805939,8.60920240572
 02/15  09:00:00,225.564484613,29.4748416934,14.8094257458,21.9369067266,37.1018798503,104.434947198,141.075530456,131.149762396,9.90576805939,0.02
 02/15  10:00:00,232.025415617,29.4900432845,14.8966694794,18.5783618409,37.1018798503,116.476155989,136.648773013,126.723004953,9.90576805939,0.02
 02/15  11:00:00,227.170599016,29.5208223487,16.11094439,15.6670389715,37.1018798503,116.476155989,137.457433807,118.914380407,9.90576805939,8.63728534082
 02/15  12:00:00,227.198799669,29.5944756386,19.0123890531,11.7935263445,37.1018798503,116.476155989,128.204514475,109.65972671,9.90576805939,8.63901970583
 02/15  13:00:00,215.260873687,29.6256703304,17.5633337226,10.6007618117,37.1018798503,104.434947198,118.155475999,108.22970794,9.90576805939,0.02
 02/15  14:00:00,225.723633361,29.7243911109,18.2081450158,8.87170359943,37.1018798503,116.476155989,122.496299005,103.951506891,9.90576805939,8.63902405439
 02/15  15:00:00,229.067733185,29.8321211455,20.9593931319,7.36056483536,37.1018798503,116.476155989,109.930457121,100.004689061,9.90576805939,0.02
 02/15  16:00:00,229.695764483,29.8756558381,22.02304215,6.07227262839,37.1018798503,116.476155989,117.084001422,98.5428629767,9.90576805939,8.63537038562
 02/15  17:00:00,229.557469267,29.829054266,21.1715513966,5.50434051872,37.1018798503,116.476155989,108.5396909,98.6139228408,9.90576805939,0.02
 02/15  18:00:00,235.897256044,29.7816747249,17.1597621601,5.96070481357,37.1018798503,116.476155989,110.447902855,100.522134795,9.90576805939,0.02
 02/15  19:00:00,160.362453323,28.0082134143,16.6079147745,0.0,24.7345865669,47.5788473902,84.1673092286,79.1944251989,4.9528840297,0.02
 02/15  20:00:00,160.959976262,28.3012898392,17.7093749685,0.0603198819325,24.7345865669,47.5788473902,99.2094471473,85.6468839027,4.9528840297,8.60967921486
 02/15  21:00:00,135.480240659,27.1289841399,13.3785018259,0.14999708806,12.3672932834,38.6892022431,104.290884614,101.299154196,2.97173041782,0.02
 02/15  22:00:00,115.797440799,22.5824165864,13.9969305589,0.866364523038,12.3672932834,27.0668015668,89.8697354009,86.8780049831,2.97173041782,0.02
 02/15  23:00:00,81.2523703726,17.7929130017,7.79628525605,0.0,4.12243109448,15.9888894789,79.8637991576,76.8720687398,2.97173041782,0.02
 02/15  24:00:00,103.716911352,23.5599851639,14.0404516671,2.91362279199,4.12243109448,15.9888894789,101.856383263,98.864652845,2.97173041782,0.02
 02/16  01:00:00,99.2925472096,19.990986188,14.3312963866,6.84688706162,4.12243109448,15.9888894789,82.2572784411,79.2655480233,2.97173041782,0.02
 02/16  02:00:00,110.737359535,23.9995998011,14.6825116852,7.05302080889,4.12243109448,15.9888894789,103.947487498,100.95575708,2.97173041782,0.02
 02/16  03:00:00,102.594121397,19.990986188,13.6691183787,10.7473964713,4.12243109448,15.9888894789,84.5262062685,81.5344758507,2.97173041782,0.02
 02/16  04:00:00,109.609353327,23.9995998011,13.5627931587,9.92025292349,4.12243109448,15.9888894789,106.789167883,103.797437465,2.97173041782,0.02
 02/16  05:00:00,137.101792571,28.8874426888,15.5522736861,10.9328158532,12.3672932834,24.9413748627,121.593751632,116.620867603,4.9528840297,0.02
 02/16  06:00:00,165.458945089,28.4626177401,19.0474479231,36.8121858507,12.3672932834,24.9413748627,192.25807235,187.28518832,4.9528840297,0.02
 02/16  07:00:00,215.111737583,29.3992216499,12.4170284487,35.5018611428,24.7345865669,70.7195625826,175.847175404,165.921407345,9.90576805939,0.02
 02/16  08:00:00,222.844603758,29.4591402615,12.1546037306,26.2174437009,37.1018798503,92.3937384068,157.578897067,147.653129008,9.90576805939,0.02
 02/16  09:00:00,230.202188324,29.4780884637,12.1547716758,23.6956291354,37.1018798503,104.434947198,160.029544319,141.495745251,9.90576805939,8.62803100885
 02/16  10:00:00,239.585274653,29.4889881715,12.1548756694,21.6167434329,37.1018798503,116.476155989,147.896775862,137.971007802,9.90576805939,0.02
 02/16  11:00:00,237.543056667,29.5056024545,11.8533501239,18.6832542604,37.1018798503,116.476155989,153.162877182,134.619936596,9.90576805939,8.63717252637
 02/16  12:00:00,236.936559877,29.5337614856,11.638703347,16.9777232882,37.1018798503,116.476155989,142.427059374,132.501291315,9.90576805939,0.02
 02/16  13:00:00,226.007723204,29.5561062296,11.2550035325,16.4570558831,37.1018798503,104.434947198,150.436084758,131.896558831,9.90576805939,8.63375786729
 02/16  14:00:00,236.786174755,29.5784177932,10.9909580801,16.2171231125,37.1018798503,116.476155989,141.655879907,131.730111848,9.90576805939,0.02
 02/16  15:00:00,236.671721559,29.5987645948,10.994664439,15.9894174935,37.1018798503,116.476155989,148.996117884,130.453157259,9.90576805939,8.63719256633
 02/16  16:00:00,235.727951983,29.6159804163,10.9872048021,15.8057504647,37.1018798503,116.476155989,139.195480545,129.269712485,9.90576805939,0.02
 02/16  17:00:00,237.029735235,29.6291361767,10.9947781472,15.6905768596,37.1018798503,116.476155989,146.859639987,128.323620382,9.90576805939,8.63025154597
 02/16  18:00:00,243.472153275,29.6406225308,11.0082105603,15.5005736955,37.1018798503,116.476155989,137.182896238,127.257128179,9.90576805939,0.02
 02/16  19:00:00,161.477413697,27.8616752019,12.3234674798,0.374151084797,24.7345865669,47.5788473902,92.2045630629,87.2316790332,4.9528840297,0.02
 02/16  20:00:00,168.319000266,28.3012898392,13.8426837878,1.3168513099,24.7345865669,47.5788473902,95.1327241194,90.1598400897,4.9528840297,0.02
 02/16  21:00:00,147.978124784,27.5685987771,10.4633893179,2.17505547461,12.3672932834,38.6892022431,116.485265512,104.903872593,2.97173041782,8.60966250167
 02/16  22:00:00,133.946479987,23.5495687883,12.7526144019,8.15888023381,12.3672932834,27.0668015668,92.463935441,89.4722050231,2.97173041782,0.02
 02/16  23:00:00,105.152078054,19.5513715507,9.4375523229,10.0164237927,4.12243109448,15.9888894789,82.2600619192,79.2683315014,2.97173041782,0.02
 02/16  24:00:00,125.617522805,24.4392144384,10.4710094839,14.8165096238,4.12243109448,15.9888894789,105.351460623,102.359730205,2.97173041782,0.02
 02/17  01:00:00,108.791210282,19.5513715507,7.7738936067,13.9911686345,4.12243109448,15.9888894789,86.0348638207,83.0431334029,2.97173041782,0.02
 02/17  02:00:00,128.757438397,24.4392144384,9.16256425412,18.7809360298,4.12243109448,15.9888894789,108.833905065,105.842174647,2.97173041782,0.02
 02/17  03:00:00,110.943862404,19.5513715507,6.58075810576,17.1205665054,4.12243109448,15.9888894789,88.4849311656,85.4932007478,2.97173041782,0.02
 02/17  04:00:00,130.772811135,24.4392144384,7.75351588514,21.9770387925,4.12243109448,15.9888894789,111.579730574,108.588000156,2.97173041782,0.02
 02/17  05:00:00,152.494822629,28.4478280516,6.17081355735,16.4586956233,12.3672932834,24.9413748627,126.010541321,121.037657291,4.9528840297,0.02
 02/17  06:00:00,202.410257027,28.8945893097,12.6950365272,59.809596588,12.3672932834,24.9413748627,196.579569894,191.606685864,4.9528840297,0.02
 02/17  07:00:00,241.448779165,29.37547876,4.91510715878,49.6186906931,24.7345865669,70.7195625826,204.749061157,194.823293097,9.90576805939,0.02
 02/17  08:00:00,244.985234308,29.4342566261,5.86936256575,35.6632711265,37.1018798503,92.3937384068,183.740392567,173.814624507,9.90576805939,0.02
 02/17  09:00:00,247.756149538,29.4548782582,7.03965354688,27.8607731332,37.1018798503,104.434947198,178.425325029,159.891489083,9.90576805939,8.62806788689
 02/17  10:00:00,254.143375914,29.4687844682,8.57989046757,21.4883971666,37.1018798503,116.476155989,157.280799919,147.355031859,9.90576805939,0.02
 02/17  11:00:00,250.924382124,29.5098801221,10.0096206301,17.8417226061,37.1018798503,116.476155989,155.013624359,136.470685629,9.90576805939,8.6371706702
 02/17  12:00:00,249.5148524,29.5463565295,10.802928955,15.2504673685,37.1018798503,116.476155989,139.522172225,129.596404166,9.90576805939,0.02
 02/17  13:00:00,236.975060291,29.6175368688,11.0320947368,13.008106516,37.1018798503,104.434947198,141.869137835,123.329533438,9.90576805939,8.6338363374
 02/17  14:00:00,246.318392891,29.7440020622,11.3958168817,11.2602121983,37.1018798503,116.476155989,126.221470175,116.295702115,9.90576805939,0.02
 02/17  15:00:00,245.341419914,29.825041961,11.6655940455,9.6677663954,37.1018798503,116.476155989,129.741844918,111.198887655,9.90576805939,8.63718920317
 02/17  16:00:00,244.312448876,29.7982822393,11.6645953179,8.61230318993,37.1018798503,116.476155989,120.6482337,110.72246564,9.90576805939,0.02
 02/17  17:00:00,243.630930484,29.717299279,11.6665683268,8.17456221765,37.1018798503,116.476155989,132.034004082,113.497994458,9.90576805939,8.63024156407
 02/17  18:00:00,248.941535696,29.6977830414,11.2949216013,8.48428359226,37.1018798503,116.476155989,127.222262375,117.296494315,9.90576805939,0.02
 02/17  19:00:00,167.012494629,27.7151369895,10.0026401725,0.0217084581304,24.7345865669,47.5788473902,87.4029490424,82.4300650127,4.9528840297,0.02
 02/17  20:00:00,167.223663934,28.1547516267,9.69945353763,0.354369590526,24.7345865669,47.5788473902,92.812537077,87.8396530473,4.9528840297,0.02
 02/17  21:00:00,143.001862627,27.5685987771,6.34639463054,0.762946795438,12.3672932834,38.6892022431,106.760891748,103.76916133,2.97173041782,0.02
 02/17  22:00:00,119.720049649,22.4944936589,6.99314439696,2.42843588425,12.3672932834,27.0668015668,92.493740303,89.5020098852,2.97173041782,0.02
 02/17  23:00:00,97.8461695076,19.5513715507,8.40663080533,6.75955556244,4.12243109448,15.9888894789,81.6843133344,78.6925829166,2.97173041782,0.02
 02/17  24:00:00,116.467896899,24.4392144384,10.4585952246,11.4462845253,4.12243109448,15.9888894789,113.09935455,101.525725014,2.97173041782,8.60189911865
 02/18  01:00:00,100.75696017,19.5513715507,7.53338285816,11.4017291153,4.12243109448,15.9888894789,85.2915030096,82.2997725918,2.97173041782,0.02
 02/18  02:00:00,119.532371721,24.4392144384,9.02038210511,15.9278351127,4.12243109448,15.9888894789,107.875457952,104.883727534,2.97173041782,0.02
 02/18  03:00:00,104.353694749,19.5513715507,6.77008282451,14.8083474645,4.12243109448,15.9888894789,87.6434857845,84.6517553666,2.97173041782,0.02
 02/18  04:00:00,123.566951209,24.4392144384,9.94343768834,19.0576063341,4.12243109448,15.9888894789,110.020612273,107.028881856,2.97173041782,0.02
 02/18  05:00:00,132.261937759,28.4478280516,8.67905696666,17.0907941025,4.12243109448,16.0517297156,130.298354317,127.306623899,2.97173041782,0.02
 02/18  06:00:00,137.734385894,28.8874426888,7.67551623569,22.2090625493,4.12243109448,16.0517297156,132.127075479,129.135345061,2.97173041782,0.02
 02/18  07:00:00,166.197226495,29.3270573261,0.114994257919,33.1774552616,4.12243109448,39.6058045677,158.807483728,155.815753311,2.97173041782,0.02
 02/18  08:00:00,227.387444131,29.3270573261,4.50043085729,72.6322511175,12.3672932834,65.3531420225,222.450002011,217.477117981,4.9528840297,0.02
 02/18  09:00:00,213.450595797,29.3270573261,8.04184311197,55.9508570456,12.3672932834,68.2430321324,206.538522896,201.565638866,4.9528840297,0.02
 02/18  10:00:00,230.592109139,29.3278992702,12.0260623041,41.2138232655,16.4897243779,93.1370602926,177.972338482,170.027724035,7.92461444751,0.02
 02/18  11:00:00,227.416118394,29.3317430379,14.3576308468,34.0712696985,16.4897243779,93.1370602926,160.288011923,152.343397475,7.92461444751,0.02
 02/18  12:00:00,223.428794118,29.3354832453,14.6215663276,29.3741370122,16.4897243779,93.1370602926,163.227896925,146.688953215,7.92461444751,8.61432926237
 02/18  13:00:00,210.292439314,29.3380549168,15.2809883731,25.3682797167,16.4897243779,83.9857416113,149.4576456,141.513031152,7.92461444751,0.02
 02/18  14:00:00,207.693427058,29.3428154084,16.0320200061,22.5253436973,16.4897243779,83.9857416113,143.943047788,135.99843334,7.92461444751,0.02
 02/18  15:00:00,206.508572062,29.3486510487,16.2485432612,19.9681783525,16.4897243779,83.9857416113,139.743358127,131.79874368,7.92461444751,0.02
 02/18  16:00:00,167.943523104,29.3270573261,13.1826682401,0.668510211987,12.3672932834,70.6512738906,82.5660506928,77.5931666631,4.9528840297,0.02
 02/18  17:00:00,167.016045043,29.3270573261,12.7569982221,1.67994739455,12.3672932834,70.6512738906,94.051521056,80.4867823358,4.9528840297,8.61185469055
 02/18  18:00:00,158.767082699,29.3270573261,10.727631168,2.88071072815,12.3672932834,58.1284167478,98.0717455868,93.0988615571,4.9528840297,0.02
 02/18  19:00:00,128.381907158,26.6893695026,7.27762619217,0.0,12.3672932834,24.9413748627,106.443363774,101.470479744,4.9528840297,0.02
 02/18  20:00:00,125.780686412,26.6893695026,5.46175925644,0.0,12.3672932834,24.9413748627,112.011859124,107.038975094,4.9528840297,0.02
 02/18  21:00:00,122.331104912,28.7409044764,11.3909049436,7.22615655361,4.12243109448,16.0517297156,121.776357403,118.784626985,2.97173041782,0.02
 02/18  22:00:00,107.856414847,23.1099541511,9.06585955542,9.10974252555,4.12243109448,15.9888894789,101.734861597,98.7431311789,2.97173041782,0.02
 02/18  23:00:00,104.953452463,19.990986188,9.72385031972,14.1552176314,4.12243109448,15.9888894789,87.5295734407,84.5378430229,2.97173041782,0.02
 02/18  24:00:00,114.510618068,23.9995998011,9.36680463163,12.9755443021,4.12243109448,15.9888894789,110.404988303,107.413257885,2.97173041782,0.02
 02/19  01:00:00,108.393150515,19.990986188,9.07974735747,19.527279547,2.06121554724,15.9888894789,90.3018661827,87.3101357649,2.97173041782,0.02
 02/19  02:00:00,117.106529014,23.9995998011,8.74815029602,17.0804794366,2.06121554724,15.9888894789,114.042126893,111.050396476,2.97173041782,0.02
 02/19  03:00:00,113.039814777,19.990986188,8.35346610601,24.0143969335,2.06121554724,15.9888894789,92.3764879822,89.3847575644,2.97173041782,0.02
 02/19  04:00:00,119.881774947,23.9995998011,6.63289424838,20.4696682369,2.06121554724,15.9888894789,116.493774233,113.502043815,2.97173041782,0.02
 02/19  05:00:00,116.652364875,19.990986188,6.93977489884,28.1670810053,2.06121554724,15.9888894789,94.3200579796,91.3283275618,2.97173041782,0.02
 02/19  06:00:00,123.224264565,23.9995998011,5.5912732959,23.4880649014,2.06121554724,15.9888894789,118.569847363,115.578116945,2.97173041782,0.02
 02/19  07:00:00,120.083354034,19.990986188,7.13461289149,31.3250189739,2.06121554724,15.9888894789,95.6656289035,92.6738984857,2.97173041782,0.02
 02/19  08:00:00,108.264214772,23.9995998011,9.49833149976,24.2369491608,2.06121554724,15.9888894789,119.020537924,116.028807507,2.97173041782,0.02
 02/19  09:00:00,127.688645218,19.990986188,11.9236783411,25.9394515606,4.12243109448,41.7362269337,92.5355818301,87.5626978004,4.9528840297,0.02
 02/19  10:00:00,130.498574893,23.9995998011,13.8992896115,16.5623798908,4.12243109448,41.7362269337,109.582911308,104.610027278,4.9528840297,0.02
 02/19  11:00:00,119.25833733,19.990986188,13.5443027496,16.7874621405,4.12243109448,41.7362269337,85.9124550465,80.9395710168,4.9528840297,0.02
 02/19  12:00:00,124.234424895,23.9995998011,15.8699258301,10.7679262881,4.12243109448,41.7362269337,102.998140159,98.0252561293,4.9528840297,0.02
 02/19  13:00:00,113.670019974,19.990986188,16.4560068281,11.1289692301,4.12243109448,41.7362269337,81.3920877739,76.4192037442,4.9528840297,0.02
 02/19  14:00:00,121.749019627,23.9995998011,19.3938503864,7.70078817252,4.12243109448,41.7362269337,99.2586556258,94.2857715961,4.9528840297,0.02
 02/19  15:00:00,111.406286534,19.990986188,18.685614211,7.96260713439,4.12243109448,41.7362269337,79.6888025463,74.7159185166,4.9528840297,0.02
 02/19  16:00:00,118.544067228,23.8530615887,20.3627993683,5.11915712087,4.12243109448,41.7362269337,98.2128840214,93.2399999917,4.9528840297,0.02
 02/19  17:00:00,79.1174122044,18.232527639,13.2691044193,0.980592794765,4.12243109448,24.8785346261,81.2240056768,76.2511216471,4.9528840297,0.02
 02/19  18:00:00,97.9888044334,24.4392144384,20.4691666223,8.47053484483,2.06121554724,15.9888894789,115.510850698,103.937228899,2.97173041782,8.60189138121
 02/19  19:00:00,91.2101965116,19.5513715507,15.7072978471,8.27981948226,2.06121554724,15.9888894789,89.8691345012,86.8774040834,2.97173041782,0.02
 02/19  20:00:00,106.624705931,24.4392144384,18.9948039316,12.5724347133,2.06121554724,15.9888894789,112.821687883,109.829957466,2.97173041782,0.02
 02/19  21:00:00,92.7943028347,19.5513715507,14.5273536351,11.6697811141,2.06121554724,15.9888894789,91.891023001,88.8992925832,2.97173041782,0.02
 02/19  22:00:00,109.619999542,24.4392144384,16.8713428187,16.5563796352,2.06121554724,15.9888894789,115.11420932,112.122478903,2.97173041782,0.02
 02/19  23:00:00,94.4588195973,19.5513715507,13.133577788,14.668170177,2.06121554724,15.9888894789,93.4325516501,90.4408212323,2.97173041782,0.02
 02/19  24:00:00,111.137247695,24.4392144384,16.6946579838,19.4873373188,2.06121554724,15.9888894789,116.590423056,113.598692638,2.97173041782,0.02
 02/20  01:00:00,95.5139521955,19.5513715507,13.2965592404,16.8208754672,2.06121554724,15.9888894789,94.3727133764,91.3809829586,2.97173041782,0.02
 02/20  02:00:00,110.147406508,24.4392144384,17.2162397117,21.5645793214,2.06121554724,15.9888894789,117.62122703,114.629496612,2.97173041782,0.02
 02/20  03:00:00,94.3160791593,19.5513715507,13.8246689926,18.221249108,2.06121554724,15.9888894789,95.1033716172,92.1116411993,2.97173041782,0.02
 02/20  04:00:00,110.408712459,24.4392144384,17.0904468444,23.1440912699,2.06121554724,15.9888894789,118.388996333,115.397265915,2.97173041782,0.02
 02/20  05:00:00,94.5252303903,19.5513715507,13.6109826018,19.3083158544,2.06121554724,15.9888894789,95.590291617,92.5985611991,2.97173041782,0.02
 02/20  06:00:00,109.720548628,24.4392144384,17.0686562295,24.249275806,2.06121554724,15.9888894789,118.983892203,115.992161785,2.97173041782,0.02
 02/20  07:00:00,94.6774184264,19.5513715507,13.594447208,20.1679981102,2.06121554724,15.9888894789,96.0229296524,93.0311992346,2.97173041782,0.02
 02/20  08:00:00,95.730000955,24.4392144384,17.3586656887,25.0489799477,2.06121554724,15.9888894789,119.462001048,116.47027063,2.97173041782,0.02
 02/20  09:00:00,104.590404431,19.5513715507,14.3001678771,17.513483523,4.12243109448,41.7362269337,94.0651605948,89.0922765651,4.9528840297,0.02
 02/20  10:00:00,117.92954741,24.4392144384,18.5017676808,20.9109042436,4.12243109448,41.7362269337,114.373115576,109.400231546,4.9528840297,0.02
 02/20  11:00:00,99.2190522989,19.5513715507,15.2784937803,15.909202362,4.12243109448,41.7362269337,92.1569361447,87.184052115,4.9528840297,0.02
 02/20  12:00:00,111.333571143,24.4392144384,20.1932571118,18.7476951311,4.12243109448,41.7362269337,112.731686573,107.758802543,4.9528840297,0.02
 02/20  13:00:00,97.2413810279,19.5513715507,16.7609869594,14.0125631387,4.12243109448,41.7362269337,90.9676931955,85.9948091658,4.9528840297,0.02
 02/20  14:00:00,110.745739018,24.4392144384,21.3907295146,17.435690473,4.12243109448,41.7362269337,112.064723688,107.091839658,4.9528840297,0.02
 02/20  15:00:00,97.2512600505,19.5513715507,17.3323895196,13.5787128641,4.12243109448,41.7362269337,91.1283138549,86.1554298252,4.9528840297,0.02
 02/20  16:00:00,110.56853867,24.4392144384,22.1856692652,16.6194108742,4.12243109448,41.7362269337,111.613766694,106.640882664,4.9528840297,0.02
 02/20  17:00:00,80.4508692384,19.5513715507,18.0512684178,12.9712450022,4.12243109448,24.8785346261,90.8261590103,85.8532749806,4.9528840297,0.02
 02/20  18:00:00,90.6244955258,24.4392144384,22.9441499031,19.4781540104,2.06121554724,15.9888894789,115.697970406,112.706239988,2.97173041782,0.02
 02/20  19:00:00,87.2913374494,19.5513715507,19.1732016834,15.9391185805,2.06121554724,15.9888894789,94.6502712356,91.6585408178,2.97173041782,0.02
 02/20  20:00:00,101.192185238,24.4392144384,23.5446961225,20.4303995566,2.06121554724,15.9888894789,117.970806406,114.979075988,2.97173041782,0.02
 02/20  21:00:00,86.5841728616,19.5513715507,17.3433596962,16.9298938602,2.06121554724,15.9888894789,95.3446352229,92.3529048051,2.97173041782,0.02
 02/20  22:00:00,100.489800503,24.4392144384,21.365200995,21.590904296,2.06121554724,15.9888894789,127.327080478,115.753456966,2.97173041782,8.60189309446
 02/20  23:00:00,87.0696220244,19.5513715507,17.0007728989,17.720595138,2.06121554724,15.9888894789,95.7616163517,92.7698859339,2.97173041782,0.02
 02/20  24:00:00,101.043004184,24.4392144384,20.9542740269,22.5232434764,2.06121554724,15.9888894789,119.219750944,116.228020526,2.97173041782,0.02
 02/21  01:00:00,88.7972735236,19.5513715507,16.756834593,17.6061333485,4.12243109448,15.9888894789,95.3769850884,92.3852546706,2.97173041782,0.02
 02/21  02:00:00,103.018781771,24.4392144384,21.3876498605,22.0559489589,4.12243109448,15.9888894789,118.180001939,115.188271521,2.97173041782,0.02
 02/21  03:00:00,89.1116705219,19.5513715507,16.767420503,17.9235832897,4.12243109448,15.9888894789,95.2257962192,92.2340658014,2.97173041782,0.02
 02/21  04:00:00,102.989939335,24.4392144384,20.7271168099,22.5709325726,4.12243109448,15.9888894789,118.385157605,115.393427187,2.97173041782,0.02
 02/21  05:00:00,117.02454517,28.4478280516,22.7876197614,13.6616462054,12.3672932834,24.9413748627,134.97855113,130.005667101,4.9528840297,0.02
 02/21  06:00:00,175.659964262,28.8874426888,29.2285943259,65.4164761192,12.3672932834,24.9413748627,205.556675997,200.583791967,4.9528840297,0.02
 02/21  07:00:00,211.333100114,29.3270573261,22.5989358149,51.4833415238,24.7345865669,70.7195625826,170.20923077,160.283462711,9.90576805939,0.02
 02/21  08:00:00,220.136669177,29.3270573261,24.517162455,36.0721703798,37.1018798503,92.3937384068,147.995832966,138.070064907,9.90576805939,0.02
 02/21  09:00:00,228.973364451,29.3281465892,27.2736104498,30.1078460911,37.1018798503,104.434947198,140.589326442,130.663558382,9.90576805939,0.02
 02/21  10:00:00,237.998384456,29.329732204,28.755418908,25.6078430172,37.1018798503,116.476155989,144.76203962,126.224537804,9.90576805939,8.63173375741
 02/21  11:00:00,235.080371541,29.3330226605,30.1307670881,21.3105199983,37.1018798503,116.476155989,132.105038098,122.179270038,9.90576805939,0.02
 02/21  12:00:00,231.426502566,29.3384100187,32.4377413943,15.3440846375,37.1018798503,116.476155989,134.177548775,115.632775292,9.90576805939,8.63900542324
 02/21  13:00:00,219.752232449,29.3448913763,36.3812957038,11.7615677482,37.1018798503,104.434947198,120.424423494,110.498655434,9.90576805939,0.02
 02/21  14:00:00,233.748378088,29.4486255914,40.8341588582,9.15933372649,37.1018798503,116.476155989,124.523504397,105.978647772,9.90576805939,8.63908856482
 02/21  15:00:00,232.861124579,29.6140240175,42.3272411449,6.61377633591,37.1018798503,116.476155989,120.394391877,101.851534797,9.90576805939,8.63708902109
 02/21  16:00:00,230.481965828,29.7158506037,41.5564970074,4.90380887874,37.1018798503,116.476155989,109.429014621,99.5032465617,9.90576805939,0.02
 02/21  17:00:00,228.325653052,29.6999145638,40.4920959515,3.828390127,37.1018798503,116.476155989,109.18214269,99.2563746304,9.90576805939,0.02
 02/21  18:00:00,229.694967542,29.6038189046,37.6848387412,3.40396139922,37.1018798503,116.476155989,119.353342314,100.827369358,9.90576805939,8.62020489644
 02/21  19:00:00,143.301715226,27.7151369895,28.4534345009,0.0,24.7345865669,47.5788473902,83.1917546404,78.2188706107,4.9528840297,0.02
 02/21  20:00:00,140.802579452,27.7884060957,25.8810254599,0.0,24.7345865669,47.5788473902,90.344722782,85.3718387523,4.9528840297,0.02
 02/21  21:00:00,118.522158,28.0082134143,24.5864189753,0.0513107969799,12.3672932834,38.6892022431,105.119613087,102.127882669,2.97173041782,0.02
 02/21  22:00:00,88.5768699588,19.5722043019,14.7186640981,0.0,12.3672932834,27.0668015668,85.8852952387,82.8935648208,2.97173041782,0.02
 02/21  23:00:00,65.9505978048,17.7929130017,13.2392988752,0.0,4.12243109448,15.9888894789,80.1607203022,77.1689898844,2.97173041782,0.02
 02/21  24:00:00,74.1959268118,22.2411412522,16.7238710683,0.0,4.12243109448,15.9888894789,102.43371592,99.4419855018,2.97173041782,0.02
 02/22  01:00:00,66.1783765358,17.7929130017,13.5223510647,0.0,4.12243109448,15.9888894789,83.4326422199,80.4409118021,2.97173041782,0.02
 02/22  02:00:00,74.5024817063,22.2411412522,17.1997971777,0.0,4.12243109448,15.9888894789,103.701993644,100.710263226,2.97173041782,0.02
 02/22  03:00:00,66.2313753872,17.7929130017,13.6368737852,0.0,4.12243109448,15.9888894789,83.9222875158,80.930557098,2.97173041782,0.02
 02/22  04:00:00,74.2268668152,22.2411412522,16.9756903681,0.0,4.12243109448,15.9888894789,114.668627834,103.095002631,2.97173041782,8.60189478563
 02/22  05:00:00,107.551088038,28.2719821967,26.2663365055,0.885317646616,12.3672932834,24.9413748627,119.889212511,114.916328482,4.9528840297,0.02
 02/22  06:00:00,141.058793257,28.915614487,32.0868456541,27.9288815198,12.3672932834,24.9413748627,190.553834065,185.580950035,4.9528840297,0.02
 02/22  07:00:00,182.856346387,29.391284886,26.3213459889,19.219949661,24.7345865669,70.7195625826,155.441712759,145.5159447,9.90576805939,0.02
 02/22  08:00:00,201.260881224,29.4585920357,28.1181957834,13.4638141799,37.1018798503,92.3937384068,135.640316393,125.714548334,9.90576805939,0.02
 02/22  09:00:00,213.173749738,29.4882526814,29.8141755075,11.6075867222,37.1018798503,104.434947198,129.68533537,119.759567311,9.90576805939,0.02
 02/22  10:00:00,225.492003846,29.5333122635,31.6813421153,9.97192784284,37.1018798503,116.476155989,134.877679379,116.340220683,9.90576805939,8.63169063594
 02/22  11:00:00,226.535425998,29.5900901436,34.223648355,8.41565831899,37.1018798503,116.476155989,123.215720531,113.289952471,9.90576805939,0.02
 02/22  12:00:00,226.134502152,29.6492583095,35.4609467488,6.71800149012,37.1018798503,116.476155989,128.727879956,110.183218298,9.90576805939,8.63889359854
 02/22  13:00:00,212.830103411,29.7109082704,35.65899274,5.19575899227,37.1018798503,104.434947198,117.056538306,107.130770247,9.90576805939,0.02
 02/22  14:00:00,224.428287269,29.7551654656,36.1223237162,4.24450762249,37.1018798503,116.476155989,123.897631663,105.352889902,9.90576805939,8.63897370161
 02/22  15:00:00,224.26939234,29.8187692292,36.600474891,3.54410292141,37.1018798503,116.476155989,113.023154597,103.097386537,9.90576805939,0.02
 02/22  16:00:00,224.105581731,29.949850945,37.0524409477,2.79744694658,37.1018798503,116.476155989,118.39562737,99.8546789642,9.90576805939,8.6351803464
 02/22  17:00:00,222.267427476,29.9250454328,35.6129533871,2.424208569,37.1018798503,116.476155989,109.704423954,99.7786558945,9.90576805939,0.02
 02/22  18:00:00,226.019735843,29.8892867056,34.4270405579,2.70103133237,37.1018798503,116.476155989,119.257115439,100.731223463,9.90576805939,8.62012391668
 02/22  19:00:00,143.625807672,27.7884060957,28.7042520242,0.0,24.7345865669,47.5788473902,82.7375764206,77.7646923909,4.9528840297,0.02
 02/22  20:00:00,146.718490627,28.5577317109,31.0276158459,0.0,24.7345865669,47.5788473902,88.8057038931,83.8328198634,4.9528840297,0.02
 02/22  21:00:00,114.76618265,26.6893695026,22.2006064908,0.0,12.3672932834,38.6892022431,102.635757216,99.6440267979,2.97173041782,0.02
 02/22  22:00:00,87.0914988884,15.3333669945,17.8425006431,0.0,12.3672932834,27.0668015668,65.1386610256,62.1469306078,2.97173041782,0.02
 02/22  23:00:00,76.2129189601,22.2411412522,19.1238179555,0.0,4.12243109448,15.9888894789,99.0394617064,96.0477312886,2.97173041782,0.02
 02/22  24:00:00,71.8914636756,18.5842193488,18.5037272799,0.0793443660621,4.12243109448,15.9888894789,80.6738726838,77.6821422659,2.97173041782,0.02
 02/23  01:00:00,78.0376056262,22.6807558894,20.4461412359,0.101226256779,4.12243109448,15.9888894789,101.696746602,98.7050161837,2.97173041782,0.02
 02/23  02:00:00,74.4491649128,19.1117569135,20.1281318756,0.52041519734,4.12243109448,15.9888894789,82.5793405843,79.5876101664,2.97173041782,0.02
 02/23  03:00:00,75.2164549738,22.2411412522,18.1641936359,0.0,4.12243109448,15.9888894789,102.982187095,99.9904566767,2.97173041782,0.02
 02/23  04:00:00,72.5776571194,18.8479881311,18.3198424229,0.696296420067,4.12243109448,15.9888894789,83.4977119746,80.5059815568,2.97173041782,0.02
 02/23  05:00:00,109.538686759,28.5064433365,27.8698364636,1.03495566012,12.3672932834,24.9413748627,118.3872076,113.41432357,4.9528840297,0.02
 02/23  06:00:00,131.733680449,28.4961690407,31.452985584,19.6570744844,12.3672932834,24.9413748627,187.839739596,182.866855566,4.9528840297,0.02
 02/23  07:00:00,183.451864955,29.447094756,29.000990455,17.0800140232,24.7345865669,70.7195625826,153.239286018,143.313517958,9.90576805939,0.02
 02/23  08:00:00,200.936117797,29.5979405554,29.3264976403,11.7913906113,37.1018798503,92.3937384068,142.453342469,123.938408782,9.90576805939,8.60916562757
 02/23  09:00:00,212.514927311,29.6615903419,30.2389790944,10.3506370413,37.1018798503,104.434947198,128.248024042,118.322255982,9.90576805939,0.02
 02/23  10:00:00,224.95088242,29.7053728021,31.7525055755,9.18760069447,37.1018798503,116.476155989,125.089818897,115.164050838,9.90576805939,0.02
 02/23  11:00:00,226.048773872,29.7473074627,33.9453714174,8.05004863995,37.1018798503,116.476155989,131.069627206,112.526762624,9.90576805939,8.63709652262
 02/23  12:00:00,226.127355063,29.7850947516,35.0375139278,6.99845348844,37.1018798503,116.476155989,120.114561833,110.188793774,9.90576805939,0.02
 02/23  13:00:00,213.057749033,29.8188595081,34.9276919538,6.04675664558,37.1018798503,104.434947198,126.866599054,108.326946022,9.90576805939,8.63388497231
 02/23  14:00:00,225.680076129,29.856079669,36.4456700016,5.07202714763,37.1018798503,116.476155989,124.831486754,106.286874795,9.90576805939,8.63884389899
 02/23  15:00:00,225.919257696,29.902521312,37.6525165775,4.05819232115,37.1018798503,116.476155989,113.726143119,103.80037506,9.90576805939,0.02
 02/23  16:00:00,225.599219679,29.9385032612,37.8117209952,3.5431320993,37.1018798503,116.476155989,120.540838926,101.99988644,9.90576805939,8.63518442667
 02/23  17:00:00,224.685268764,29.9594795216,37.1242626076,3.29632403393,37.1018798503,116.476155989,111.260303731,101.334535671,9.90576805939,0.02
 02/23  18:00:00,226.133155116,29.9644259135,36.1175409864,3.39799883772,37.1018798503,116.476155989,111.577211978,101.651443919,9.90576805939,0.02
 02/23  19:00:00,145.940016123,28.0082134143,30.798640505,0.0,24.7345865669,47.5788473902,83.4796915785,78.5068075488,4.9528840297,0.02
 02/23  20:00:00,147.889332916,28.4478280516,32.3083431276,0.0,24.7345865669,47.5788473902,97.8125901161,84.2500487813,4.9528840297,8.6096573051
 02/23  21:00:00,119.493368695,27.1289841399,26.4881774219,0.0,12.3672932834,38.6892022431,102.595809231,99.6040788128,2.97173041782,0.02
 02/23  22:00:00,88.1346433069,15.3773284582,18.8416868538,0.0,12.3672932834,27.0668015668,63.4667774327,60.4750470149,2.97173041782,0.02
 02/23  23:00:00,78.1530310454,22.2411412522,21.1024079784,0.0,4.12243109448,15.9888894789,98.3263200171,95.3345895993,2.97173041782,0.02
 02/23  24:00:00,75.1321435932,18.9359110586,21.367030209,0.140341845587,4.12243109448,15.9888894789,80.1048701909,77.113139773,2.97173041782,0.02
 02/24  01:00:00,81.4679557773,22.900563208,23.6259091526,0.132001588543,4.12243109448,15.9888894789,101.409550162,98.4178197443,2.97173041782,0.02
 02/24  02:00:00,71.9902499229,18.232527639,18.8596478961,0.209213886165,4.12243109448,15.9888894789,82.2458186832,79.2540882653,2.97173041782,0.02
 02/24  03:00:00,85.4141588092,23.5599851639,26.1881356629,0.856556109896,4.12243109448,15.9888894789,102.880738743,99.8890083255,2.97173041782,0.02
 02/24  04:00:00,73.9415489234,18.5842193488,20.0664081783,0.602060842808,4.12243109448,15.9888894789,82.9643953229,79.9726649051,2.97173041782,0.02
 02/24  05:00:00,111.728139115,28.1547516267,30.6020414191,0.843895218375,12.3672932834,24.9413748627,117.239955588,112.267071558,4.9528840297,0.02
 02/24  06:00:00,139.645206574,28.9712299643,37.6634719465,20.883053778,12.3672932834,24.9413748627,185.855018806,180.882134776,4.9528840297,0.02
 02/24  07:00:00,189.103564412,29.4424150523,35.9999909444,15.7373931566,24.7345865669,70.7195625826,152.037980164,142.112212105,9.90576805939,0.02
 02/24  08:00:00,203.69939047,29.658810952,32.8265409529,9.36085746255,37.1018798503,92.3937384068,131.378385528,121.452617469,9.90576805939,0.02
 02/24  09:00:00,219.934238468,29.7615364231,32.6612179609,5.46148666951,37.1018798503,104.434947198,130.92264325,112.388943982,9.90576805939,8.62793120891
 02/24  10:00:00,239.481749571,29.923336498,33.625960285,3.76832630655,37.1018798503,116.476155989,115.761530479,105.83576242,9.90576805939,0.02
 02/24  11:00:00,244.910101447,30.2070758879,35.2385157888,2.74620271364,37.1018798503,116.476155989,119.241806563,100.699094806,9.90576805939,8.63694369769
 02/24  12:00:00,249.253563003,30.5629002582,37.7987075282,1.8974328077,37.1018798503,116.476155989,106.46695588,96.5411878211,9.90576805939,0.02
 02/24  13:00:00,242.260718495,30.8930245917,41.2923955726,1.36059532217,37.1018798503,104.434947198,111.672716747,93.1333162578,9.90576805939,8.6336324302
 02/24  14:00:00,256.500984565,31.1439360355,44.1810282471,1.21660475127,37.1018798503,116.476155989,100.439571075,90.5138030161,9.90576805939,0.02
