Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  15:00:00,258.316931623,31.2936746544,45.0555185072,1.07195603864,37.1018798503,116.476155989,106.982675485,88.4405671768,9.90576805939,8.63634024919
 02/24  16:00:00,259.448404793,31.2846140927,44.3764819847,0.961804450758,37.1018798503,116.476155989,97.4808641019,87.5550960425,9.90576805939,0.02
 02/24  17:00:00,259.431346151,31.0479684094,42.558116536,0.985216103212,37.1018798503,116.476155989,106.91900282,88.3840782354,9.90576805939,8.62915652505
 02/24  18:00:00,259.929742039,30.6965419865,39.7613008438,1.12685947611,37.1018798503,116.476155989,100.665146907,90.7393788475,9.90576805939,0.02
 02/24  19:00:00,180.529137082,28.0082134143,30.4145054962,0.0,24.7345865669,47.5788473902,75.2162417603,70.2433577306,4.9528840297,0.02
 02/24  20:00:00,182.635111036,28.6676353702,30.918107889,0.0,24.7345865669,47.5788473902,81.9900010023,77.0171169726,4.9528840297,0.02
 02/24  21:00:00,153.827002435,27.1289841399,23.1863890874,0.0,12.3672932834,38.6892022431,96.3978788807,93.4061484629,2.97173041782,0.02
 02/24  22:00:00,109.735295058,16.8928509761,15.191781687,0.0,12.3672932834,27.0668015668,73.7044580952,62.1278218468,2.97173041782,8.60490583056
 02/24  23:00:00,103.401163053,22.3876794646,14.6082987513,0.0,4.12243109448,15.9888894789,93.9573272793,90.9655968615,2.97173041782,0.02
 02/24  24:00:00,93.7053703691,18.6721422762,15.2665422035,0.0694116312494,4.12243109448,15.9888894789,77.68811593,74.6963855121,2.97173041782,0.02
 02/25  01:00:00,108.123225078,23.2082934541,19.7959731622,0.19127549885,4.12243109448,15.9888894789,98.9571175209,95.9653871031,2.97173041782,0.02
 02/25  02:00:00,90.8452509664,18.1446047115,14.2379899011,0.0968844174766,4.12243109448,15.9888894789,80.5282687382,77.5365383203,2.97173041782,0.02
 02/25  03:00:00,105.676698543,23.1203705267,18.4787174176,0.510514343149,4.12243109448,15.9888894789,101.919140349,98.9274099315,2.97173041782,0.02
 02/25  04:00:00,95.0765600238,18.8919495948,17.6045001901,0.843419040474,4.12243109448,15.9888894789,82.2693323006,79.2776018828,2.97173041782,0.02
 02/25  05:00:00,118.839667537,27.3487914585,22.3477508039,0.651879811156,4.12243109448,16.0517297156,121.630503932,118.638773514,2.97173041782,0.02
 02/25  06:00:00,115.371585351,27.1289841399,18.8898859718,0.609540947096,4.12243109448,16.0517297156,122.986514812,119.994784394,2.97173041782,0.02
 02/25  07:00:00,139.04018796,29.3270573261,15.7181642473,5.63031885201,4.12243109448,39.6058045677,106.311164666,103.319434248,2.97173041782,0.02
 02/25  08:00:00,194.369299299,29.3767461116,24.6748176056,32.6346192736,12.3672932834,65.3531420225,162.936452104,157.963568074,4.9528840297,0.02
 02/25  09:00:00,194.887972583,29.3602867856,33.3319317922,23.2504340495,12.3672932834,68.2430321324,155.66824315,150.69535912,4.9528840297,0.02
 02/25  10:00:00,216.781950865,29.3918700125,39.7568709069,13.2965719548,16.4897243779,93.1370602926,141.848770227,133.90415578,7.92461444751,0.02
 02/25  11:00:00,217.366312343,29.432889074,43.7383611851,10.137594044,16.4897243779,93.1370602926,143.801150323,127.261485764,7.92461444751,8.61505011223
 02/25  12:00:00,220.248181089,29.5600264389,48.1248630979,8.26225654606,16.4897243779,93.1370602926,130.331821112,122.387206665,7.92461444751,0.02
 02/25  13:00:00,216.418219289,29.7288018326,52.650644054,6.86310591723,16.4897243779,83.9857416113,126.44195578,118.497341332,7.92461444751,0.02
 02/25  14:00:00,221.116511965,29.8337880435,56.4805470745,5.7713549317,16.4897243779,83.9857416113,123.814023604,115.869409157,7.92461444751,0.02
 02/25  15:00:00,221.292351811,29.8874310337,57.2136976233,4.72287458425,16.4897243779,83.9857416113,121.816392948,113.8717785,7.92461444751,0.02
 02/25  16:00:00,191.435570921,29.3270573261,49.5135116542,0.0,12.3672932834,70.6512738906,62.4183555189,57.4454714892,4.9528840297,0.02
 02/25  17:00:00,188.031970864,29.3270573261,45.4445440059,0.0,12.3672932834,70.6512738906,71.1283864628,57.5636527019,4.9528840297,8.61184973123
 02/25  18:00:00,174.864652294,29.3270573261,42.5456760605,0.0,12.3672932834,58.1284167478,68.8260473865,63.8531633568,4.9528840297,0.02
 02/25  19:00:00,144.601566489,27.2755223523,34.7061519883,0.0,12.3672932834,24.9413748627,93.433616163,88.4607321333,4.9528840297,0.02
 02/25  20:00:00,141.795011683,27.1289841399,32.2760421367,0.0,12.3672932834,24.9413748627,101.134511079,96.1616270494,4.9528840297,0.02
 02/25  21:00:00,116.661127182,26.6893695026,26.2814334521,0.0,4.12243109448,16.0517297156,110.998980595,108.007250177,2.97173041782,0.02
 02/25  22:00:00,75.1037739096,14.2343304014,11.7321726251,0.0,4.12243109448,15.9888894789,67.4367762497,64.4450458319,2.97173041782,0.02
 02/25  23:00:00,91.9601104808,22.2411412522,14.5812589375,0.0,4.12243109448,15.9888894789,103.639266222,100.647535804,2.97173041782,0.02
 02/25  24:00:00,84.6484270436,19.1117569135,14.8084668982,0.235949284481,4.12243109448,15.9888894789,84.7632856398,81.771555222,2.97173041782,0.02
 02/26  01:00:00,85.527615297,22.2411412522,11.9045438337,0.0,2.06121554724,15.9888894789,107.701629482,104.709899064,2.97173041782,0.02
 02/26  02:00:00,76.7649010653,18.0566817841,10.5589900754,0.104715191578,2.06121554724,15.9888894789,88.1037543058,85.112023888,2.97173041782,0.02
 02/26  03:00:00,89.3460744684,23.1203705267,14.0487492815,0.773985352658,2.06121554724,15.9888894789,109.828623434,106.836893017,2.97173041782,0.02
 02/26  04:00:00,81.3582709941,18.6721422762,10.9942998649,1.65565417238,2.06121554724,15.9888894789,88.8919454467,85.9002150289,2.97173041782,0.02
 02/26  05:00:00,97.8209596027,23.9995998011,15.0748206578,4.79603139551,2.06121554724,15.9888894789,111.524420823,108.532690405,2.97173041782,0.02
 02/26  06:00:00,91.8433663947,19.990986188,14.8942344353,7.84268620901,2.06121554724,15.9888894789,90.4333625724,87.4416321546,2.97173041782,0.02
 02/26  07:00:00,96.8845357836,23.9995998011,15.4951052325,7.7620778791,2.06121554724,15.9888894789,113.216273897,110.224543479,2.97173041782,0.02
 02/26  08:00:00,77.0763581464,19.990986188,15.5875369897,9.88184702553,2.06121554724,15.9888894789,90.9200888857,87.9283584679,2.97173041782,0.02
 02/26  09:00:00,106.725564343,23.9116768737,17.9944135516,5.01357112468,4.12243109448,41.7362269337,108.893462799,103.92057877,4.9528840297,0.02
 02/26  10:00:00,99.4918075349,19.8151403331,17.5751343453,4.52339856286,4.12243109448,41.7362269337,85.4144336247,80.441549595,4.9528840297,0.02
 02/26  11:00:00,105.260665592,23.7358310188,20.8559526497,2.47805077219,4.12243109448,41.7362269337,102.525336266,97.5524522361,4.9528840297,0.02
 02/26  12:00:00,88.3049467352,17.7929130017,14.5440764255,0.0,4.12243109448,41.7362269337,80.5495682772,75.5766842475,4.9528840297,0.02
 02/26  13:00:00,100.413729639,23.4720622365,22.8386546211,0.709267872002,4.12243109448,41.7362269337,98.5359141872,93.5630301575,4.9528840297,0.02
 02/26  14:00:00,92.0697023899,19.5513715507,21.5391712566,1.18005863834,4.12243109448,41.7362269337,78.1537683161,73.1808842864,4.9528840297,0.02
 02/26  15:00:00,99.8247165568,24.4393046095,26.507651404,1.17861338431,4.12243109448,41.7362269337,105.299044767,91.7442648878,4.9528840297,8.60189584923
 02/26  16:00:00,89.8358455974,19.551470255,21.5577199461,0.773361700445,4.12243109448,41.7362269337,78.2376485266,73.2647644969,4.9528840297,0.02
 02/26  17:00:00,75.0678019805,23.1203705267,21.3347193616,0.36665743468,4.12243109448,24.8785346261,99.8479887205,94.8751046908,4.9528840297,0.02
 02/26  18:00:00,53.5671983215,17.7929130017,14.294330374,0.0,2.06121554724,15.9888894789,85.6110581952,82.6193277773,2.97173041782,0.02
 02/26  19:00:00,72.3223454696,22.2411412522,17.07654992,0.0,2.06121554724,15.9888894789,111.053303294,108.061572876,2.97173041782,0.02
 02/26  20:00:00,64.4240214306,17.7929130017,13.5255969102,0.0,2.06121554724,15.9888894789,90.3619241044,87.3701936866,2.97173041782,0.02
 02/26  21:00:00,78.2025919523,23.4500815046,20.4719160651,1.32196060598,2.06121554724,15.9888894789,113.792485278,110.80075486,2.97173041782,0.02
 02/26  22:00:00,63.4770532226,17.7929130017,12.4758235369,0.0,2.06121554724,15.9888894789,92.0258290068,89.034098589,2.97173041782,0.02
 02/26  23:00:00,76.6277804957,23.3401778453,18.0360523682,2.00727942467,2.06121554724,15.9888894789,115.289502263,112.297771846,2.97173041782,0.02
 02/26  24:00:00,63.2336409359,17.7929130017,12.0571479895,0.0,2.06121554724,15.9888894789,92.8795765697,89.8878461519,2.97173041782,0.02
 02/27  01:00:00,81.2833404826,23.5599851639,19.6182063566,3.0426070868,4.12243109448,15.9888894789,115.074980909,112.083250491,2.97173041782,0.02
 02/27  02:00:00,76.3904906083,19.3755256958,17.6845257704,4.17471273311,4.12243109448,15.9888894789,92.2126000862,89.2208696683,2.97173041782,0.02
 02/27  03:00:00,84.5831973143,23.8237539462,20.4392440809,5.28007181228,4.12243109448,15.9888894789,115.33959394,112.347863522,2.97173041782,0.02
 02/27  04:00:00,82.8631986645,19.990986188,19.1024950337,8.63610609508,4.12243109448,15.9888894789,92.8373313929,89.8456009751,2.97173041782,0.02
 02/27  05:00:00,103.21039677,27.5685987771,21.0117887871,2.50255822512,12.3672932834,24.9413748627,131.555924329,126.5830403,4.9528840297,0.02
 02/27  06:00:00,150.985605865,28.906377158,29.8513385206,40.1004391883,12.3672932834,24.9413748627,201.144543123,196.171659093,4.9528840297,0.02
 02/27  07:00:00,191.414695126,29.3877701534,25.3150478863,28.7881117306,24.7345865669,70.7195625826,165.838706193,155.912938134,9.90576805939,0.02
 02/27  08:00:00,205.346696591,29.4218538779,26.2506063986,19.4539549608,37.1018798503,92.3937384068,144.228096242,134.302328183,9.90576805939,0.02
 02/27  09:00:00,215.769422638,29.4472448749,27.9060942042,16.152320765,37.1018798503,104.434947198,145.800994152,127.269119443,9.90576805939,8.62610664928
 02/27  10:00:00,227.122199601,29.4914346921,31.1689922478,12.156407888,37.1018798503,116.476155989,131.350087272,121.424319212,9.90576805939,0.02
 02/27  11:00:00,228.447730937,29.5713771194,35.6729943246,8.89728285876,37.1018798503,116.476155989,133.034301505,114.49154878,9.90576805939,8.63698466515
 02/27  12:00:00,229.877202672,29.6305209003,39.0026253189,6.93781281357,37.1018798503,116.476155989,120.714593888,110.788825828,9.90576805939,0.02
 02/27  13:00:00,219.454065386,29.9573828547,42.0564867639,5.17571685831,37.1018798503,104.434947198,123.975741342,105.436593469,9.90576805939,8.63337981418
 02/27  14:00:00,234.893141324,30.2258165814,46.8937531636,3.46732348934,37.1018798503,116.476155989,111.321262447,101.395494387,9.90576805939,0.02
 02/27  15:00:00,236.871829232,30.3395490877,49.9512600802,2.27495625364,37.1018798503,116.476155989,117.723580388,99.1808835983,9.90576805939,8.63692872987
 02/27  16:00:00,237.698582798,30.3945568923,51.2324037522,1.76580478847,37.1018798503,116.476155989,107.538965879,97.6131978192,9.90576805939,0.02
 02/27  17:00:00,235.81495672,30.2784165929,49.7704132351,1.46088383708,37.1018798503,116.476155989,116.851982702,98.3161504172,9.90576805939,8.63006422525
 02/27  18:00:00,234.297575327,30.1580230332,46.0601605762,1.42622755342,37.1018798503,116.476155989,109.538474864,99.6127068049,9.90576805939,0.02
 02/27  19:00:00,150.325314174,27.898309755,35.2938552165,0.0,24.7345865669,47.5788473902,80.8545116755,75.8816276458,4.9528840297,0.02
 02/27  20:00:00,154.372164312,28.6676353702,38.5713742654,0.0,24.7345865669,47.5788473902,87.1241995599,82.1513155302,4.9528840297,0.02
 02/27  21:00:00,121.464668543,26.6893695026,28.8990769772,0.0,12.3672932834,38.6892022431,101.412778299,98.4210478809,2.97173041782,0.02
 02/27  22:00:00,90.4525164894,15.3773284582,21.1595479918,0.0,12.3672932834,27.0668015668,71.3467144939,59.7689976565,2.97173041782,8.60598641956
 02/27  23:00:00,73.7881800338,18.6825586518,20.3926357117,0.0,4.12243109448,15.9888894789,83.8644968728,80.8727664549,2.97173041782,0.02
 02/27  24:00:00,62.7856858418,11.8187458579,16.4710728338,0.0,4.12243109448,15.9888894789,51.2902829163,48.2985524985,2.97173041782,0.02
 02/28  01:00:00,80.5390668508,21.5713029207,24.1824056503,0.0,4.12243109448,15.9888894789,101.096797333,98.1050669156,2.97173041782,0.02
 02/28  02:00:00,74.9425446598,18.6721422762,21.5685993163,0.0129419379991,4.12243109448,15.9888894789,81.984607585,78.9928771672,2.97173041782,0.02
 02/28  03:00:00,85.0103989607,23.384139309,26.6648818378,0.151895400669,4.12243109448,15.9888894789,101.79413148,98.8024010624,2.97173041782,0.02
 02/28  04:00:00,73.0424137828,18.232527639,19.9967994331,0.124225697493,4.12243109448,15.9888894789,82.7219150425,79.7301846246,2.97173041782,0.02
 02/28  05:00:00,115.753309559,28.7409044764,34.4713628682,0.41359097909,12.3672932834,24.9413748627,117.109298867,112.136414837,4.9528840297,0.02
 02/28  06:00:00,132.122009881,28.5127101014,36.2010251351,15.2808234461,12.3672932834,24.9413748627,186.888183983,181.915299953,4.9528840297,0.02
 02/28  07:00:00,183.564657081,29.4356946349,34.9169191059,13.6374445004,24.7345865669,70.7195625826,152.351044041,142.425275982,9.90576805939,0.02
 02/28  08:00:00,204.316104671,29.6207802503,37.2135581075,7.26148762208,37.1018798503,92.3937384068,131.178286017,121.252517957,9.90576805939,0.02
 02/28  09:00:00,216.452564006,29.7299650111,39.9913998782,4.46744433149,37.1018798503,104.434947198,123.594642177,113.668874117,9.90576805939,0.02
 02/28  10:00:00,229.983641397,29.9435091174,42.7702157951,2.9645315989,37.1018798503,116.476155989,126.31465349,107.778079422,9.90576805939,8.63080600843
 02/28  11:00:00,233.851302527,30.3808774544,47.5542696928,1.61010438998,37.1018798503,116.476155989,111.836110002,101.910341942,9.90576805939,0.02
 02/28  12:00:00,234.735462547,30.7642023916,48.8058504445,0.85914986323,37.1018798503,116.476155989,116.347251801,97.8028280248,9.90576805939,8.63865571708
 02/28  13:00:00,221.589392094,31.1181152089,46.9202286817,0.587265554228,37.1018798503,104.434947198,104.510646092,94.5848780328,9.90576805939,0.02
 02/28  14:00:00,236.051021949,31.4618481468,47.6839430988,0.445016875377,37.1018798503,116.476155989,110.261088694,91.7164713432,9.90576805939,8.63884929181
 02/28  15:00:00,246.270394704,31.6818653035,50.1206136556,0.37730841579,37.1018798503,116.476155989,106.062102136,88.8646646813,9.90576805939,7.29166939489
 02/28  16:00:00,254.930140702,31.7335028598,50.9508528939,0.31181448004,37.1018798503,116.476155989,98.5787255203,87.3090369132,9.90576805939,1.36392054768
 02/28  17:00:00,258.293817702,31.5781598195,50.0844494656,0.304220742239,37.1018798503,116.476155989,97.4530080392,87.5272399798,9.90576805939,0.02
 02/28  18:00:00,252.012166995,31.1397606508,40.7790426788,0.570748911893,37.1018798503,116.476155989,108.494519238,89.9687054796,9.90576805939,8.62004569915
 02/28  19:00:00,170.964219593,28.228020733,27.6557202087,0.0,24.7345865669,47.5788473902,75.1682102571,70.1953262274,4.9528840297,0.02
 02/28  20:00:00,172.809259225,28.7775390295,27.4567143048,0.0,24.7345865669,47.5788473902,82.7839204174,77.8110363877,4.9528840297,0.02
 02/28  21:00:00,147.290771961,27.5685987771,20.7357008057,0.0,12.3672932834,38.6892022431,97.7200426626,94.7283122448,2.97173041782,0.02
 02/28  22:00:00,114.65663279,20.0118189392,13.5270009716,0.0,12.3672932834,27.0668015668,79.3559072124,76.3641767946,2.97173041782,0.02
 02/28  23:00:00,88.0751745656,17.7929130017,9.29067658226,0.0,4.12243109448,15.9888894789,76.5933202442,73.6015898264,2.97173041782,0.02
 02/28  24:00:00,109.090767486,23.4720622365,14.8416022706,0.172305089825,4.12243109448,15.9888894789,98.7142260051,95.7224955873,2.97173041782,0.02
 03/01  01:00:00,88.4401672676,18.4523349576,9.07678580376,0.330504870553,4.12243109448,15.9888894789,81.3715633592,78.3798329414,2.97173041782,0.02
 03/01  02:00:00,97.5687928468,22.6807558894,8.13842597612,0.40013676187,4.12243109448,15.9888894789,102.930903135,99.9391727173,2.97173041782,0.02
 03/01  03:00:00,92.9457425727,19.3755256958,9.26332890604,2.86943286157,4.12243109448,15.9888894789,84.6154122056,81.6236817878,2.97173041782,0.02
 03/01  04:00:00,110.70761248,24.4392144384,10.1624113511,6.03826452874,4.12243109448,15.9888894789,106.844287077,103.85255666,2.97173041782,0.02
 03/01  05:00:00,134.335590932,28.4478280516,7.94026595158,5.00483325384,12.3672932834,24.9413748627,130.04287699,116.489337668,4.9528840297,8.60065529302
 03/01  06:00:00,172.805269152,28.9291099234,13.9243449419,36.9044681923,12.3672932834,24.9413748627,192.025995776,187.053111746,4.9528840297,0.02
 03/01  07:00:00,209.769079144,29.4181203079,5.69035733859,28.69733196,24.7345865669,70.7195625826,196.705639221,186.779871162,9.90576805939,0.02
 03/01  08:00:00,223.041604648,29.4953617339,6.74761319613,20.1835247334,37.1018798503,92.3937384068,174.550967405,164.625199345,9.90576805939,0.02
 03/01  09:00:00,229.809247798,29.5510169572,9.91491298436,14.8097558132,37.1018798503,104.434947198,154.12176808,144.19600002,9.90576805939,0.02
 03/01  10:00:00,239.941161008,29.65141936,12.6373438786,10.1123343375,37.1018798503,116.476155989,143.72577603,125.188581231,9.90576805939,8.63142673981
 03/01  11:00:00,240.238750652,29.7891193328,14.3992143228,8.45387523487,37.1018798503,116.476155989,120.576521365,110.650753305,9.90576805939,0.02
 03/01  12:00:00,242.997034982,29.9452909527,17.0250836402,7.2389917406,37.1018798503,116.476155989,120.783743908,102.239338241,9.90576805939,8.63863760784
 03/01  13:00:00,233.800333085,29.9920489602,19.3019400147,6.04259504419,37.1018798503,104.434947198,110.853398001,100.927629941,9.90576805939,0.02
 03/01  14:00:00,245.475788567,30.208924117,21.0870653806,5.14857088118,37.1018798503,116.476155989,116.807431168,98.262927804,9.90576805939,8.6387353044
 03/01  15:00:00,246.034722346,30.329372591,22.292502,4.06653972461,37.1018798503,116.476155989,105.84626193,95.9204938706,9.90576805939,0.02
 03/01  16:00:00,245.186428621,30.1237876917,22.14917828,3.63470208592,37.1018798503,116.476155989,115.961367618,97.4205885582,9.90576805939,8.63501100037
 03/01  17:00:00,244.179614917,30.0065263053,20.8231416192,3.50299694478,37.1018798503,116.476155989,108.59190783,98.6661397709,9.90576805939,0.02
 03/01  18:00:00,243.150121584,29.9321185706,18.8640924269,4.17935914285,37.1018798503,116.476155989,110.090675034,100.164906975,9.90576805939,0.02
 03/01  19:00:00,167.836568189,28.0082134143,18.2815442194,0.0,24.7345865669,47.5788473902,91.9029689162,78.3404505335,4.9528840297,8.60963435298
 03/01  20:00:00,167.692516727,28.4478280516,18.8997357218,0.0,24.7345865669,47.5788473902,89.7837407427,84.810856713,4.9528840297,0.02
 03/01  21:00:00,139.144098548,27.1289841399,13.333116344,0.0640101473006,12.3672932834,38.6892022431,103.503013718,100.5112833,2.97173041782,0.02
 03/01  22:00:00,116.621484333,22.5238013014,14.0299350171,0.409390363506,12.3672932834,27.0668015668,89.1566742205,86.1649438027,2.97173041782,0.02
 03/01  23:00:00,82.5018107532,17.7929130017,8.22235996867,0.0,4.12243109448,15.9888894789,79.2914153775,76.2996849597,2.97173041782,0.02
 03/01  24:00:00,98.4117700486,23.3401778453,13.6074811942,1.49394799587,4.12243109448,15.9888894789,101.862547135,98.8708167169,2.97173041782,0.02
 03/02  01:00:00,84.7769054613,18.8479881311,10.6219262395,2.3027604381,4.12243109448,15.9888894789,82.6720652078,79.68033479,2.97173041782,0.02
 03/02  02:00:00,104.246075512,24.4392144384,15.8114182094,6.78609397197,4.12243109448,15.9888894789,104.974278714,101.982548296,2.97173041782,0.02
 03/02  03:00:00,90.6088164704,19.5513715507,12.3426203381,6.81716695116,4.12243109448,15.9888894789,85.3711510674,82.3794206496,2.97173041782,0.02
 03/02  04:00:00,106.838522508,24.4392144384,15.4913091106,10.2390075412,4.12243109448,15.9888894789,107.627720132,104.635989714,2.97173041782,0.02
 03/02  05:00:00,127.365202465,28.4478280516,15.2979193398,6.97821596092,12.3672932834,24.9413748627,121.198796427,116.225912397,4.9528840297,0.02
 03/02  06:00:00,166.999391527,28.9201327892,21.855559766,39.5913168824,12.3672932834,24.9413748627,190.756089302,185.783205272,4.9528840297,0.02
 03/02  07:00:00,200.806414289,29.4047725777,14.3050686628,30.5317526502,24.7345865669,70.7195625826,168.855691191,158.929923131,9.90576805939,0.02
 03/02  08:00:00,214.704457195,29.474969314,14.8911424971,22.3244757873,37.1018798503,92.3937384068,146.680643788,136.754875728,9.90576805939,0.02
 03/02  09:00:00,223.01153198,29.5020729418,15.1138106155,19.7583724378,37.1018798503,104.434947198,147.677017619,129.143468176,9.90576805939,8.62778138369
 03/02  10:00:00,232.460157342,29.5467063213,15.4712687734,17.1957929293,37.1018798503,116.476155989,133.244556933,123.318788874,9.90576805939,0.02
 03/02  11:00:00,230.645832224,29.5829605228,15.7305707117,15.2826081575,37.1018798503,116.476155989,137.180645036,118.638011345,9.90576805939,8.63686563209
 03/02  12:00:00,228.346848218,29.6315879988,16.4324330103,13.1771753138,37.1018798503,116.476155989,123.035019136,113.109251076,9.90576805939,0.02
 03/02  13:00:00,216.584539937,29.6649098488,17.651520866,11.9285178112,37.1018798503,104.434947198,128.549468039,110.01028634,9.90576805939,8.63341363955
 03/02  14:00:00,226.230349337,29.7083804313,19.1959149217,10.3836353726,37.1018798503,116.476155989,117.887029903,107.961261843,9.90576805939,0.02
 03/02  15:00:00,224.460247252,29.7821480668,21.3797351593,7.93120446593,37.1018798503,116.476155989,122.00799416,103.465464979,9.90576805939,8.6367611218
 03/02  16:00:00,224.684290643,29.8213534218,22.3451046788,6.55048973519,37.1018798503,116.476155989,110.555460903,100.629692843,9.90576805939,0.02
 03/02  17:00:00,225.51824665,29.8316140724,21.7901502929,5.78208339446,37.1018798503,116.476155989,118.674156108,100.138369655,9.90576805939,8.63001839414
 03/02  18:00:00,228.483157136,29.8280262421,20.3304948709,6.12635933644,37.1018798503,116.476155989,111.156687381,101.230919321,9.90576805939,0.02
 03/02  19:00:00,154.541001084,28.0082134143,17.1718016026,0.0,24.7345865669,47.5788473902,84.6151343501,79.6422503204,4.9528840297,0.02
 03/02  20:00:00,157.273618799,28.3012898392,16.2929404456,0.0842817550418,24.7345865669,47.5788473902,91.5017151825,86.5288311528,4.9528840297,0.02
 03/02  21:00:00,130.083310302,27.1289841399,11.9565016104,0.178385998739,12.3672932834,38.6892022431,113.947305756,102.36662547,2.97173041782,8.60894986819
 03/02  22:00:00,111.442124654,22.4505321952,11.7503087363,1.11971130682,12.3672932834,27.0668015668,90.6278715614,87.6361411436,2.97173041782,0.02
 03/02  23:00:00,84.9717376336,18.5256040638,8.15554053464,1.69128475336,4.12243109448,15.9888894789,80.3371335532,77.3454031354,2.97173041782,0.02
 03/02  24:00:00,105.763510231,23.9995998011,12.0834820838,5.7456989576,4.12243109448,15.9888894789,102.613018555,99.6212881374,2.97173041782,0.02
 03/03  01:00:00,96.5125579049,19.990986188,12.7525000988,9.47624768737,4.12243109448,15.9888894789,83.6908355117,80.6991050938,2.97173041782,0.02
 03/03  02:00:00,104.52831219,23.9995998011,14.4190143668,8.9572281843,4.12243109448,15.9888894789,105.725798495,102.734068077,2.97173041782,0.02
 03/03  03:00:00,100.863153302,19.990986188,12.5875535622,13.0572219981,4.12243109448,15.9888894789,85.5573621944,82.5656317766,2.97173041782,0.02
 03/03  04:00:00,110.318260662,23.9995998011,11.1242938021,11.7709230462,4.12243109448,15.9888894789,107.937081943,104.945351525,2.97173041782,0.02
 03/03  05:00:00,140.010630718,28.8874426888,13.6576966042,13.2906562554,12.3672932834,24.9413748627,122.606768156,117.633884127,4.9528840297,0.02
 03/03  06:00:00,169.268463507,28.4611439728,19.9162943183,38.6438484462,12.3672932834,24.9413748627,192.953991493,187.981107463,4.9528840297,0.02
 03/03  07:00:00,217.749547105,29.396981241,14.4453439094,37.2573636782,24.7345865669,70.7195625826,169.089598741,159.163830682,9.90576805939,0.02
 03/03  08:00:00,230.945910552,29.458249691,13.9695029832,26.1607156845,37.1018798503,92.3937384068,149.850676457,139.924908398,9.90576805939,0.02
 03/03  09:00:00,240.232496793,29.4766051985,15.0234835144,21.2798535096,37.1018798503,104.434947198,147.470798205,128.937275268,9.90576805939,8.62775487722
 03/03  10:00:00,248.968405705,29.5179002675,15.3974357924,15.8694054426,37.1018798503,116.476155989,129.724866784,119.799098724,9.90576805939,0.02
 03/03  11:00:00,247.407792092,29.5972437965,15.5095585252,11.9129163289,37.1018798503,116.476155989,131.012730573,112.470240169,9.90576805939,8.63672234425
 03/03  12:00:00,248.523069797,29.6583850685,15.5839157,10.327665852,37.1018798503,116.476155989,117.124202895,107.198434835,9.90576805939,0.02
 03/03  13:00:00,237.558817676,29.8042124031,14.6823412286,9.49510456878,37.1018798503,104.434947198,122.070507187,103.53148261,9.90576805939,8.63325651809
 03/03  14:00:00,248.166526809,29.9465863079,13.3649472852,8.89470570702,37.1018798503,116.476155989,112.704522085,102.778754025,9.90576805939,0.02
 03/03  15:00:00,247.286787947,30.0267908078,13.1525829672,7.97353786592,37.1018798503,116.476155989,119.499387967,100.956931335,9.90576805939,8.63668857225
 03/03  16:00:00,247.479078477,29.9616564581,12.6911265226,7.34843775091,37.1018798503,116.476155989,112.02343116,102.097663101,9.90576805939,0.02
 03/03  17:00:00,248.628259211,29.8010686913,11.899643737,7.40946635607,37.1018798503,116.476155989,128.543693023,110.008160748,9.90576805939,8.6297642156
 03/03  18:00:00,251.122446644,29.7639526553,10.3227696827,7.92594174815,37.1018798503,116.476155989,127.378310875,117.452542816,9.90576805939,0.02
 03/03  19:00:00,174.295461282,27.8616752019,9.90908036726,0.0485336026875,24.7345865669,47.5788473902,86.7095061528,81.7366221231,4.9528840297,0.02
 03/03  20:00:00,175.731874684,28.3012898392,10.3576109202,0.343102642451,24.7345865669,47.5788473902,91.393763989,86.4208799593,4.9528840297,0.02
 03/03  21:00:00,148.091938319,27.1289841399,4.87751781976,0.340269856893,12.3672932834,38.6892022431,105.369666239,102.377935821,2.97173041782,0.02
 03/03  22:00:00,124.410232114,22.6703395138,6.20180599658,2.64985742846,12.3672932834,27.0668015668,91.2702344855,88.2785040677,2.97173041782,0.02
 03/03  23:00:00,104.655585324,19.990986188,7.84871952841,8.56445345285,4.12243109448,15.9888894789,80.7738538021,77.7821233843,2.97173041782,0.02
 03/03  24:00:00,116.324334673,23.9995998011,6.42348392221,9.49937349234,4.12243109448,15.9888894789,112.34466107,100.771036753,2.97173041782,8.60189389877
 03/04  01:00:00,108.740059609,19.990986188,6.73598895475,15.019454016,4.12243109448,15.9888894789,84.996693624,82.0049632062,2.97173041782,0.02
 03/04  02:00:00,118.240109864,23.9995998011,5.2396467574,13.8922136163,4.12243109448,15.9888894789,110.725608441,107.733878023,2.97173041782,0.02
 03/04  03:00:00,113.559054581,19.990986188,6.35744009427,20.0849242672,4.12243109448,15.9888894789,90.9902244381,87.9984940203,2.97173041782,0.02
 03/04  04:00:00,122.035253276,23.9995998011,5.05484282168,17.2780556671,4.12243109448,15.9888894789,115.471131407,112.47940099,2.97173041782,0.02
 03/04  05:00:00,141.892682649,28.8874426888,6.17443292949,24.1187468477,4.12243109448,16.0517297156,142.038453332,139.046722914,2.97173041782,0.02
 03/04  06:00:00,136.430115696,28.4478280516,4.88378298129,20.17526649,4.12243109448,16.0517297156,143.76142688,140.769696462,2.97173041782,0.02
 03/04  07:00:00,170.770705402,29.3270573261,0.0,39.1857563893,4.12243109448,39.6058045677,169.910201626,166.918471208,2.97173041782,0.02
 03/04  08:00:00,231.030660078,29.3270573261,3.93402097945,73.0935477408,12.3672932834,65.3531420225,222.105221145,217.132337115,4.9528840297,0.02
 03/04  09:00:00,218.717062187,29.3270573261,7.80204792122,55.1054854069,12.3672932834,68.2430321324,205.504531994,200.531647964,4.9528840297,0.02
 03/04  10:00:00,240.939316086,29.3286590351,12.042232159,43.4835004471,16.4897243779,93.1370602926,178.051907379,170.107292932,7.92461444751,0.02
 03/04  11:00:00,236.79744364,29.3334851303,14.3648560565,36.4526989526,16.4897243779,93.1370602926,161.179424369,153.234809922,7.92461444751,0.02
 03/04  12:00:00,231.828242264,29.3372877342,15.9374409021,29.8757347569,16.4897243779,93.1370602926,158.765216845,142.225653182,7.92461444751,8.61494921549
 03/04  13:00:00,218.739797889,29.3403260758,16.8560069802,24.5629487321,16.4897243779,83.9857416113,141.260787386,133.316172939,7.92461444751,0.02
 03/04  14:00:00,215.95197573,29.346924774,17.7827482669,21.1648721407,16.4897243779,83.9857416113,135.298380767,127.353766319,7.92461444751,0.02
 03/04  15:00:00,213.916439699,29.3492649518,19.626496417,18.0904318911,16.4897243779,83.9857416113,130.595458512,122.650844064,7.92461444751,0.02
 03/04  16:00:00,175.720611433,29.3270573261,16.4532909162,0.311056634938,12.3672932834,70.6512738906,70.5747342659,65.6018502362,4.9528840297,0.02
 03/04  17:00:00,175.845394545,29.3270573261,16.0619111412,1.01038551212,12.3672932834,70.6512738906,79.613811536,66.0491931812,4.9528840297,8.61173432513
 03/04  18:00:00,161.013599813,29.3270573261,13.9812826065,1.64217050759,12.3672932834,58.1284167478,83.1557606744,78.1828766447,4.9528840297,0.02
 03/04  19:00:00,131.792909532,26.6893695026,10.5608667081,0.0,12.3672932834,24.9413748627,102.872549749,97.8996657192,4.9528840297,0.02
 03/04  20:00:00,128.696733031,26.6893695026,8.60022702118,0.0,12.3672932834,24.9413748627,110.123913081,105.151029052,4.9528840297,0.02
 03/04  21:00:00,116.717403256,27.7884060957,10.4928615466,2.65067842741,4.12243109448,16.0517297156,120.200162575,117.208432158,2.97173041782,0.02
 03/04  22:00:00,107.235231164,23.1099541511,10.7372439965,6.56624321843,4.12243109448,15.9888894789,100.753448041,97.7617176235,2.97173041782,0.02
 03/04  23:00:00,105.012179268,19.990986188,12.6757249963,10.7311378924,4.12243109448,15.9888894789,86.4589969438,83.467266526,2.97173041782,0.02
 03/04  24:00:00,118.874540191,23.9995998011,15.0054849658,10.1580293424,4.12243109448,15.9888894789,108.364457743,105.372727325,2.97173041782,0.02
 03/05  01:00:00,109.504831336,19.990986188,14.1706283652,14.5646308132,2.06121554724,15.9888894789,88.268270048,85.2765396302,2.97173041782,0.02
 03/05  02:00:00,118.784058751,23.9995998011,15.2911622288,13.1528481185,2.06121554724,15.9888894789,111.16059462,108.168864202,2.97173041782,0.02
 03/05  03:00:00,110.056333818,19.990986188,14.4006281102,17.2167815673,2.06121554724,15.9888894789,89.9955616925,87.0038312747,2.97173041782,0.02
 03/05  04:00:00,118.492172604,23.9995998011,16.4773257996,14.7504807887,2.06121554724,15.9888894789,112.621131878,109.62940146,2.97173041782,0.02
 03/05  05:00:00,109.307420909,19.990986188,16.3251082446,18.3655280076,2.06121554724,15.9888894789,90.7795270961,87.7877966783,2.97173041782,0.02
 03/05  06:00:00,114.302609199,23.9995998011,18.2596125287,15.3477218088,2.06121554724,15.9888894789,113.47442813,110.482697712,2.97173041782,0.02
 03/05  07:00:00,99.7394211714,19.990986188,16.8153080539,18.9756331383,2.06121554724,15.9888894789,91.7535301504,88.7617997326,2.97173041782,0.02
 03/05  08:00:00,92.4775003545,23.9995998011,18.9419556303,13.6551166425,2.06121554724,15.9888894789,112.946086584,109.954356166,2.97173041782,0.02
 03/05  09:00:00,107.273376852,19.990986188,18.0497664333,11.3807939298,4.12243109448,41.7362269337,87.009070187,82.0361861573,4.9528840297,0.02
 03/05  10:00:00,111.348140627,23.9995998011,21.8594453849,6.50588846012,4.12243109448,41.7362269337,103.517396335,98.5445123057,4.9528840297,0.02
 03/05  11:00:00,102.652689204,19.990986188,20.4446497633,6.85796609882,4.12243109448,41.7362269337,82.1179819214,77.1450978917,4.9528840297,0.02
 03/05  12:00:00,109.249635127,23.9995998011,26.2372825714,4.28977013162,4.12243109448,41.7362269337,99.5683281068,94.5954440771,4.9528840297,0.02
 03/05  13:00:00,98.2300301515,19.66127521,24.6186859207,3.79466632625,4.12243109448,41.7362269337,79.0353347303,74.0624507006,4.9528840297,0.02
 03/05  14:00:00,97.3529799198,22.2411412522,24.5909653432,0.0,4.12243109448,41.7362269337,96.1996069166,91.2267228869,4.9528840297,0.02
 03/05  15:00:00,95.775717838,19.5513715507,26.3034528998,1.65888384261,4.12243109448,41.7362269337,77.756995239,72.7841112093,4.9528840297,0.02
 03/05  16:00:00,104.356198861,23.5599851639,29.4340263955,1.13723940918,4.12243109448,41.7362269337,95.7393526537,90.766468624,4.9528840297,0.02
 03/05  17:00:00,73.9971841178,18.6721422762,22.4765607439,0.817465732607,4.12243109448,24.8785346261,79.3971255334,74.4242415037,4.9528840297,0.02
 03/05  18:00:00,60.4402132994,17.7929130017,20.0489204478,0.0,2.06121554724,15.9888894789,82.2184402969,79.2267098791,2.97173041782,0.02
 03/05  19:00:00,82.3701778357,21.3514956021,24.2986275334,0.0,2.06121554724,15.9888894789,109.540901261,97.9672810688,2.97173041782,8.6018897744
 03/05  20:00:00,75.6464450079,17.7929130017,20.4347428118,0.0,2.06121554724,15.9888894789,87.5815628204,84.5898324026,2.97173041782,0.02
 03/05  21:00:00,84.085794636,22.2411412522,24.991532675,0.0,2.06121554724,15.9888894789,110.282094384,107.290363967,2.97173041782,0.02
 03/05  22:00:00,74.6054856896,17.7929130017,20.22785784,0.0,2.06121554724,15.9888894789,89.502740988,86.5110105702,2.97173041782,0.02
 03/05  23:00:00,82.6042633511,22.2411412522,25.0464618308,0.0,2.06121554724,15.9888894789,112.442040619,109.450310201,2.97173041782,0.02
 03/05  24:00:00,71.5771667034,17.7929130017,20.1127160297,0.0,2.06121554724,15.9888894789,90.0556078631,87.0638774453,2.97173041782,0.02
 03/06  01:00:00,81.8897088673,22.2411412522,24.5132692901,0.0,4.12243109448,15.9888894789,111.675301356,108.683570938,2.97173041782,0.02
 03/06  02:00:00,72.0604126521,17.7929130017,19.1747128955,0.0,4.12243109448,15.9888894789,89.8121067266,86.8203763088,2.97173041782,0.02
 03/06  03:00:00,80.1621178591,22.2411412522,23.0311012721,0.0,4.12243109448,15.9888894789,112.257586764,109.265856347,2.97173041782,0.02
 03/06  04:00:00,70.1193274034,17.7929130017,17.5914149706,0.0,4.12243109448,15.9888894789,90.5628843501,87.5711539322,2.97173041782,0.02
 03/06  05:00:00,107.996396566,27.6565217045,27.5557815185,0.656642493156,12.3672932834,24.9413748627,128.396598907,123.423714877,4.9528840297,0.02
 03/06  06:00:00,146.486540147,28.9126802707,34.3341557092,31.1122533234,12.3672932834,24.9413748627,198.086727205,193.113843175,4.9528840297,0.02
 03/06  07:00:00,189.488000655,29.3717813183,31.3133058963,23.2283149273,24.7345865669,70.7195625826,163.20838618,153.282618121,9.90576805939,0.02
 03/06  08:00:00,207.477890131,29.4069755548,34.3923932748,13.4582451977,37.1018798503,92.3937384068,140.262196048,130.336427989,9.90576805939,0.02
 03/06  09:00:00,220.041939536,29.4283913156,38.7489032852,9.60088673747,37.1018798503,104.434947198,131.507235644,121.581467585,9.90576805939,0.02
 03/06  10:00:00,233.321497305,29.4645706142,41.3307394271,8.22082772565,37.1018798503,116.476155989,135.856753511,117.319675201,9.90576805939,8.63131025033
 03/06  11:00:00,233.035301218,29.4802298713,41.8506438552,7.39837122909,37.1018798503,116.476155989,124.930801392,115.005033332,9.90576805939,0.02
 03/06  12:00:00,232.699224621,29.5371550134,42.6658906648,6.18994293948,37.1018798503,116.476155989,130.825970168,112.28195105,9.90576805939,8.6382510585
 03/06  13:00:00,220.266883862,29.6639380701,43.7574962152,4.58097876809,37.1018798503,104.434947198,122.238587476,108.953328673,9.90576805939,3.3794907429
 03/06  14:00:00,233.481322522,29.8053726306,46.235164762,3.13455412908,37.1018798503,116.476155989,120.810259526,105.629228686,9.90576805939,5.27526278019
 03/06  15:00:00,235.502115889,30.0724472199,48.9401828412,2.18341848094,37.1018798503,116.476155989,119.905959869,101.3635801,9.90576805939,8.6366117094
 03/06  16:00:00,234.065261183,30.009491673,48.0001373248,1.74984283552,37.1018798503,116.476155989,111.035577597,101.109809537,9.90576805939,0.02
 03/06  17:00:00,232.781888931,29.958167411,46.961483827,1.55699525621,37.1018798503,116.476155989,120.187077475,101.651521185,9.90576805939,8.62978823118
 03/06  18:00:00,230.162395042,29.9119280731,44.1487256802,1.79774242274,37.1018798503,116.476155989,111.970452838,102.044684779,9.90576805939,0.02
 03/06  19:00:00,147.142411764,27.7884060957,32.2208656255,0.0,24.7345865669,47.5788473902,82.6769477825,77.7040637528,4.9528840297,0.02
 03/06  20:00:00,149.742619196,28.5577317109,34.0517429613,0.0,24.7345865669,47.5788473902,88.7796930817,83.806809052,4.9528840297,0.02
 03/06  21:00:00,117.109019166,26.6893695026,24.5434381331,0.0,12.3672932834,38.6892022431,102.963773341,99.9720429228,2.97173041782,0.02
 03/06  22:00:00,87.1043510012,15.3333669945,17.8553494987,0.0,12.3672932834,27.0668015668,63.5789111621,60.5871807443,2.97173041782,0.02
 03/06  23:00:00,74.3290982446,22.2411412522,16.9805736763,0.0,4.12243109448,15.9888894789,99.1748894825,96.1831590647,2.97173041782,0.02
 03/06  24:00:00,68.4184849722,18.232527639,14.6025518761,0.0194545216715,4.12243109448,15.9888894789,81.4448495109,78.4531190931,2.97173041782,0.02
 03/07  01:00:00,77.2016190943,23.1203705267,18.6355802738,0.086050394743,4.12243109448,15.9888894789,103.055896025,100.064165607,2.97173041782,0.02
 03/07  02:00:00,69.7735097876,18.5842193488,14.965314181,0.203105530059,4.12243109448,15.9888894789,83.8548492214,80.8631188036,2.97173041782,0.02
 03/07  03:00:00,75.0899928323,22.6807558894,15.8885451768,0.191157588378,4.12243109448,15.9888894789,112.703953743,101.130338296,2.97173041782,8.60188503001
 03/07  04:00:00,71.8817992809,18.7600652037,15.2469355737,0.582703237242,4.12243109448,15.9888894789,85.0159026424,82.0241722246,2.97173041782,0.02
 03/07  05:00:00,108.312714099,28.4185204091,22.5633807796,0.91425992062,12.3672932834,24.9413748627,120.221762949,115.24887892,4.9528840297,0.02
 03/07  06:00:00,134.663145555,28.4900593772,26.2774477808,21.6817731871,12.3672932834,24.9413748627,189.949654764,184.976770735,4.9528840297,0.02
 03/07  07:00:00,177.267276158,29.4384319665,20.9454791591,19.0704047643,24.7345865669,70.7195625826,155.302796342,145.377028283,9.90576805939,0.02
 03/07  08:00:00,195.710033154,29.5255842484,20.7982119178,13.479213059,37.1018798503,92.3937384068,135.995228569,126.069460509,9.90576805939,0.02
 03/07  09:00:00,206.480749851,29.5810170535,20.6136536366,12.116481549,37.1018798503,104.434947198,130.322331048,120.396562989,9.90576805939,0.02
 03/07  10:00:00,218.50193804,29.6240735315,20.7606406294,10.7513435616,37.1018798503,116.476155989,135.400030903,116.863049274,9.90576805939,8.63121356931
 03/07  11:00:00,216.306946827,29.6600379618,20.3211784175,9.54821318992,37.1018798503,116.476155989,124.16471865,114.238950591,9.90576805939,0.02
 03/07  12:00:00,215.710810723,29.6989292882,20.5403001172,8.51629425595,37.1018798503,116.476155989,130.441941923,111.897817176,9.90576805939,8.63835668686
 03/07  13:00:00,204.208563234,29.7297138961,20.5304189014,7.78188609153,37.1018798503,104.434947198,120.192079903,110.266311843,9.90576805939,0.02
 03/07  14:00:00,214.084702401,29.7586564336,20.2880372785,7.28741436823,37.1018798503,116.476155989,127.444291649,108.90019751,9.90576805939,8.63832607946
 03/07  15:00:00,216.515902602,29.7780911076,20.3417478986,7.05080146291,37.1018798503,116.476155989,117.661972389,107.736204329,9.90576805939,0.02
 03/07  16:00:00,218.645515267,29.7906096825,19.8639790217,7.07748739722,37.1018798503,116.476155989,125.319518795,106.779017108,9.90576805939,8.63473362758
 03/07  17:00:00,220.960785149,29.7919912531,17.3418406176,7.57163065285,37.1018798503,116.476155989,116.111419398,106.185651339,9.90576805939,0.02
 03/07  18:00:00,226.633799929,29.7803896082,15.0771135313,8.48010352005,37.1018798503,116.476155989,117.484643802,107.558875743,9.90576805939,0.02
 03/07  19:00:00,155.733243606,28.0082134143,15.9502100036,0.00822754852464,24.7345865669,47.5788473902,96.7383248778,83.1765501473,4.9528840297,8.60889070082
 03/07  20:00:00,159.967862609,28.4478280516,16.958114511,0.241133634702,24.7345865669,47.5788473902,93.2464759591,88.2735919294,4.9528840297,0.02
 03/07  21:00:00,136.955408707,27.1289841399,11.1648315436,0.354276678095,12.3672932834,38.6892022431,106.22716356,103.235433143,2.97173041782,0.02
 03/07  22:00:00,118.965723302,22.5238013014,11.5120151744,1.78999131459,12.3672932834,27.0668015668,91.1353193002,88.1435888824,2.97173041782,0.02
 03/07  23:00:00,91.2171372168,18.9359110586,9.50326537387,3.09037812184,4.12243109448,15.9888894789,81.0414888945,78.0497584767,2.97173041782,0.02
 03/07  24:00:00,110.919469631,24.4392144384,13.1835127242,8.34283478701,4.12243109448,15.9888894789,104.019788813,101.028058396,2.97173041782,0.02
 03/08  01:00:00,97.0790448628,19.5513715507,9.46154758156,8.51347440722,4.12243109448,15.9888894789,84.9793757736,81.9876453558,2.97173041782,0.02
 03/08  02:00:00,116.631186106,24.4392144384,11.3193711424,12.9803148362,4.12243109448,15.9888894789,107.782250124,104.790519706,2.97173041782,0.02
 03/08  03:00:00,100.927264832,19.5513715507,8.3830699279,11.8432752907,4.12243109448,15.9888894789,87.8183264581,84.8265960403,2.97173041782,0.02
 03/08  04:00:00,119.474581577,24.4392144384,10.2207356031,16.7525253148,4.12243109448,15.9888894789,110.401445304,107.409714887,2.97173041782,0.02
 03/08  05:00:00,142.13489165,28.4478280516,8.83405050018,11.9256667824,12.3672932834,24.9413748627,124.27121915,119.29833512,4.9528840297,0.02
 03/08  06:00:00,189.348713874,28.9065599758,14.9963190397,50.6793825181,12.3672932834,24.9413748627,194.412807019,189.43992299,4.9528840297,0.02
 03/08  07:00:00,222.778356692,29.388781308,6.56180389427,41.2726453244,24.7345865669,70.7195625826,197.103931583,187.178163523,9.90576805939,0.02
 03/08  08:00:00,236.969487778,29.4463285267,6.35059387126,29.6540024177,37.1018798503,92.3937384068,179.278825641,169.353057582,9.90576805939,0.02
 03/08  09:00:00,243.680009759,29.4655572408,6.6673473908,24.5367145666,37.1018798503,104.434947198,178.559602501,160.026292163,9.90576805939,8.62754227899
 03/08  10:00:00,252.198095484,29.477842054,7.2635713572,20.4738574004,37.1018798503,116.476155989,162.425331393,152.499563334,9.90576805939,0.02
 03/08  11:00:00,248.494794743,29.513548925,7.83975760122,17.0677303182,37.1018798503,116.476155989,163.809204102,145.267908814,9.90576805939,8.63552722889
 03/08  12:00:00,247.464467661,29.5469262584,8.4276189311,15.0380825449,37.1018798503,116.476155989,149.581975712,139.656207653,9.90576805939,0.02
 03/08  13:00:00,235.072252242,29.5935844765,9.07135422876,12.7615264666,37.1018798503,104.434947198,151.63990944,133.100960825,9.90576805939,8.63318055546
 03/08  14:00:00,245.77815168,29.6255354493,10.0111998102,11.7977261559,37.1018798503,116.476155989,138.170730979,128.244962919,9.90576805939,0.02
 03/08  15:00:00,245.817706036,29.6668141998,10.506069282,10.7458405874,37.1018798503,116.476155989,141.655894011,123.113649636,9.90576805939,8.63647631564
 03/08  16:00:00,244.478671775,29.680396765,10.1330437325,10.1029542375,37.1018798503,116.476155989,132.870018282,122.944250222,9.90576805939,0.02
 03/08  17:00:00,244.817914266,29.6799880989,9.18442701806,10.4647908258,37.1018798503,116.476155989,144.938712052,126.403180361,9.90576805939,8.62976363241
 03/08  18:00:00,247.682253447,29.6728285148,8.3372327178,11.5435494232,37.1018798503,116.476155989,140.809954944,130.884186885,9.90576805939,0.02
 03/08  19:00:00,170.797677585,27.8616752019,8.48590969097,0.151546085663,24.7345865669,47.5788473902,90.4317219943,85.4588379646,4.9528840297,0.02
 03/08  20:00:00,172.964791922,28.3012898392,9.26787323411,0.729805460955,24.7345865669,47.5788473902,94.018594273,89.0457102433,4.9528840297,0.02
 03/08  21:00:00,153.268075227,28.0082134143,7.0937893324,3.11769168254,12.3672932834,38.6892022431,116.293705964,104.714142833,2.97173041782,8.60783271362
 03/08  22:00:00,131.060425033,23.1099541511,7.6183123156,6.44835404098,12.3672932834,27.0668015668,92.5038373744,89.5121069566,2.97173041782,0.02
 03/08  23:00:00,109.791519575,19.990986188,8.19974531762,12.6465445408,4.12243109448,15.9888894789,81.9048389484,78.9131085305,2.97173041782,0.02
 03/08  24:00:00,120.82057331,23.9995998011,6.80521349346,12.2400852956,4.12243109448,15.9888894789,105.063587608,102.071857191,2.97173041782,0.02
 03/09  01:00:00,113.812045079,19.990986188,7.15207787369,17.7931049342,4.12243109448,15.9888894789,85.5855211872,82.5937907694,2.97173041782,0.02
 03/09  02:00:00,122.628164651,23.9995998011,5.29748021495,15.7066770436,4.12243109448,15.9888894789,109.726992272,106.735261854,2.97173041782,0.02
 03/09  03:00:00,117.095970523,19.990986188,6.23114073955,22.250463796,4.12243109448,15.9888894789,94.5661221654,91.5743917475,2.97173041782,0.02
 03/09  04:00:00,125.210473715,23.9995998011,4.90135015915,18.8847585551,4.12243109448,15.9888894789,125.341427608,122.349697191,2.97173041782,0.02
 03/09  05:00:00,159.264477848,28.8874426888,6.18947722375,22.8009954019,12.3672932834,24.9413748627,149.833200633,144.860316603,4.9528840297,0.02
 03/09  06:00:00,186.639228894,28.4546405611,7.1524937954,50.949178472,12.3672932834,24.9413748627,201.691442364,196.718558335,4.9528840297,0.02
 03/09  07:00:00,241.33573747,29.3530986743,1.04069851652,60.9298629127,24.7345865669,70.7195625826,207.770035239,197.84426718,9.90576805939,0.02
 03/09  08:00:00,249.340632449,29.4168300677,3.77933475656,41.4434891392,37.1018798503,92.3937384068,190.454400225,180.528632166,9.90576805939,0.02
 03/09  09:00:00,255.762485686,29.4496599329,6.40807575944,34.7792449153,37.1018798503,104.434947198,184.498211129,165.964900303,9.90576805939,8.62754276641
 03/09  10:00:00,264.347287126,29.4615409038,7.26459155499,30.8104923079,37.1018798503,116.476155989,168.069986117,158.144218058,9.90576805939,0.02
 03/09  11:00:00,259.333665989,29.4700255992,8.51763762897,25.3309034654,37.1018798503,116.476155989,166.841757237,148.299525691,9.90576805939,8.63646348701
 03/09  12:00:00,254.609611364,29.4989135213,10.2798216685,19.8956041464,37.1018798503,116.476155989,145.990670099,136.06490204,9.90576805939,0.02
 03/09  13:00:00,237.657777128,29.5655623748,11.7150716729,15.3272354895,37.1018798503,104.434947198,142.832003552,124.293094233,9.90576805939,8.63314126029
 03/09  14:00:00,247.780330285,29.6241474095,12.193838264,12.9806714075,37.1018798503,116.476155989,127.049935817,117.124167758,9.90576805939,0.02
 03/09  15:00:00,246.223498815,29.6257079261,12.2002849027,11.1099532384,37.1018798503,116.476155989,134.311959908,115.769797853,9.90576805939,8.63639399574
 03/09  16:00:00,244.343690884,29.6393453038,12.199186019,9.9187506792,37.1018798503,116.476155989,124.665080662,114.739312603,9.90576805939,0.02
 03/09  17:00:00,243.646006925,29.6472576262,11.8885298451,9.25909251298,37.1018798503,116.476155989,134.279404466,115.743910519,9.90576805939,8.62972588725
 03/09  18:00:00,245.286219295,29.6514528979,10.9833818721,9.83407169813,37.1018798503,116.476155989,129.78441851,119.858650451,9.90576805939,0.02
 03/09  19:00:00,168.871514402,27.7151369895,9.70973502827,0.1622915013,24.7345865669,47.5788473902,88.0712393639,83.0983553342,4.9528840297,0.02
 03/09  20:00:00,170.023768707,28.1547516267,9.29278446137,0.638444204183,24.7345865669,47.5788473902,93.2188336186,88.2459495889,4.9528840297,0.02
 03/09  21:00:00,147.176995039,27.5685987771,6.44437602819,1.17043577087,12.3672932834,38.6892022431,107.023504877,104.03177446,2.97173041782,0.02
 03/09  22:00:00,131.443572359,23.5495687883,9.87804591879,6.44799672268,12.3672932834,27.0668015668,92.6718173898,89.680086972,2.97173041782,0.02
 03/09  23:00:00,102.565701689,19.5513715507,7.33212356534,8.75493952809,4.12243109448,15.9888894789,82.2315157282,79.2397853104,2.97173041782,0.02
 03/09  24:00:00,122.397221147,24.4392144384,8.47014469583,14.2029468204,4.12243109448,15.9888894789,105.527370857,102.53564044,2.97173041782,0.02
 03/10  01:00:00,105.307747286,19.5513715507,5.98842004541,13.1541866937,4.12243109448,15.9888894789,86.5414062906,83.5496758728,2.97173041782,0.02
