Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  02:00:00,124.979185675,24.4392144384,6.73040232505,19.1016565014,4.12243109448,15.9888894789,118.076037348,106.502431721,2.97173041782,8.60187520911
 03/10  03:00:00,107.823075895,19.5513715507,5.01331705557,16.6341837767,4.12243109448,15.9888894789,91.3404400619,88.3487096441,2.97173041782,0.02
 03/10  04:00:00,129.096998389,24.4392144384,6.2062095607,23.4125084424,4.12243109448,15.9888894789,118.027351152,115.035620734,2.97173041782,0.02
 03/10  05:00:00,149.466418417,28.4478280516,4.93549269505,16.8446666228,12.3672932834,24.9413748627,137.811178222,132.838294192,4.9528840297,0.02
 03/10  06:00:00,199.747766867,28.9005511103,9.44490091327,61.8479253877,12.3672932834,24.9413748627,198.728399615,193.755515585,4.9528840297,0.02
 03/10  07:00:00,237.475707336,29.3472335225,1.34632333063,58.0733031111,24.7345865669,70.7195625826,206.894915058,196.969146999,9.90576805939,0.02
 03/10  08:00:00,242.128848925,29.4084896776,2.99818225481,38.1485558935,37.1018798503,92.3937384068,188.913976718,178.988208658,9.90576805939,0.02
 03/10  09:00:00,244.797886408,29.4472793938,7.11025303313,27.8581654588,37.1018798503,104.434947198,169.92112521,159.99535715,9.90576805939,0.02
 03/10  10:00:00,253.876296151,29.460906846,10.3172788048,20.9207885817,37.1018798503,116.476155989,158.726830453,140.189969906,9.90576805939,8.63109248827
 03/10  11:00:00,250.816460686,29.5154544073,11.4018755423,16.4227096408,37.1018798503,116.476155989,139.174855456,129.249087397,9.90576805939,0.02
 03/10  12:00:00,247.829310663,29.6198924598,12.6489042757,13.4969289331,37.1018798503,116.476155989,137.208332778,118.664376958,9.90576805939,8.63818776058
 03/10  13:00:00,235.39184664,29.7943073724,14.1014597549,10.9964532384,37.1018798503,104.434947198,116.300650999,106.37488294,9.90576805939,0.02
 03/10  14:00:00,245.20621854,29.93187312,15.0657639016,9.07543821367,37.1018798503,116.476155989,117.122902904,98.5788717402,9.90576805939,8.63826310462
 03/10  15:00:00,244.81361625,30.0395171965,16.2686383232,7.37872103623,37.1018798503,116.476155989,105.936389082,96.0106210226,9.90576805939,0.02
 03/10  16:00:00,244.941326696,30.0358193905,17.4238476497,5.97258395243,37.1018798503,116.476155989,113.555766402,95.0154278284,9.90576805939,8.63457051437
 03/10  17:00:00,245.616757653,29.9288515835,17.3934548502,5.05736048846,37.1018798503,116.476155989,105.34060917,95.4148411105,9.90576805939,0.02
 03/10  18:00:00,242.889429824,29.8221429938,15.5212790623,4.73487966761,37.1018798503,116.476155989,115.889324529,97.3638845059,9.90576805939,8.61967196374
 03/10  19:00:00,169.829194729,27.8616752019,14.0255206369,0.0,24.7345865669,47.5788473902,82.1199561138,77.1470720841,4.9528840297,0.02
 03/10  20:00:00,167.631846134,28.1547516267,12.6376352565,0.0113525512774,24.7345865669,47.5788473902,89.9794414922,85.0065574625,4.9528840297,0.02
 03/10  21:00:00,142.131205368,27.5685987771,8.92218443514,0.284680508978,12.3672932834,38.6892022431,104.622830154,101.631099737,2.97173041782,0.02
 03/10  22:00:00,111.450377054,21.3514956021,4.0780283462,0.0,12.3672932834,27.0668015668,90.9016658767,87.9099354588,2.97173041782,0.02
 03/10  23:00:00,86.8554278059,18.3790658514,4.80895050612,1.11716292959,4.12243109448,15.9888894789,81.0723037057,78.0805732879,2.97173041782,0.02
 03/10  24:00:00,108.764620174,23.9995998011,8.02289791678,5.68124353812,4.12243109448,15.9888894789,103.392782475,100.401052057,2.97173041782,0.02
 03/11  01:00:00,102.617584299,19.990986188,8.39200053775,10.5264707574,4.12243109448,15.9888894789,84.3729477698,81.381217352,2.97173041782,0.02
 03/11  02:00:00,113.392374874,23.9995998011,7.40642829686,10.6358651577,4.12243109448,15.9888894789,106.907542945,103.915812527,2.97173041782,0.02
 03/11  03:00:00,107.711031106,19.990986188,7.28028473741,16.178632865,4.12243109448,15.9888894789,87.0395034623,84.0477730445,2.97173041782,0.02
 03/11  04:00:00,116.594091547,23.9995998011,5.50436735394,14.5047794427,4.12243109448,15.9888894789,109.797581281,106.805850863,2.97173041782,0.02
 03/11  05:00:00,136.034919081,28.8874426888,6.22625671557,20.8051796836,4.12243109448,16.0517297156,133.513443473,130.521713056,2.97173041782,0.02
 03/11  06:00:00,130.79502221,28.4478280516,4.99163456454,17.6035559664,4.12243109448,16.0517297156,134.078641978,131.08691156,2.97173041782,0.02
 03/11  07:00:00,157.61084089,29.3270573261,0.462019452506,31.3611327665,4.12243109448,39.6058045677,156.200956694,153.209226276,2.97173041782,0.02
 03/11  08:00:00,222.903427342,29.3270573261,6.59887262066,66.3877146953,12.3672932834,65.3531420225,213.459546464,208.486662434,4.9528840297,0.02
 03/11  09:00:00,210.197256329,29.3270573261,10.6861968544,50.6876619847,12.3672932834,68.2430321324,202.168650443,188.607050242,4.9528840297,8.60871617188
 03/11  10:00:00,226.855219938,29.3340456393,13.5874171949,36.4906920405,16.4897243779,93.1370602926,168.29707825,160.352463802,7.92461444751,0.02
 03/11  11:00:00,222.813564851,29.3406942268,15.5740462693,29.631109882,16.4897243779,93.1370602926,153.410915763,145.466301315,7.92461444751,0.02
 03/11  12:00:00,219.185333851,29.3437338173,17.3486513866,24.5326274189,16.4897243779,93.1370602926,142.350190726,134.405576278,7.92461444751,0.02
 03/11  13:00:00,207.571460195,29.350362491,19.0367748292,20.7322580175,16.4897243779,83.9857416113,134.324708657,126.38009421,7.92461444751,0.02
 03/11  14:00:00,207.192642272,29.37265268,20.8873699389,18.0575222612,16.4897243779,83.9857416113,140.337459099,123.800752253,7.92461444751,8.61209239824
 03/11  15:00:00,206.254886818,29.3961668564,22.4133138261,15.3008407108,16.4897243779,83.9857416113,129.789264445,121.844649998,7.92461444751,0.02
 03/11  16:00:00,171.018139811,29.3270573261,19.5921131663,0.0363143765916,12.3672932834,70.6512738906,69.8516560029,64.8787719732,4.9528840297,0.02
 03/11  17:00:00,171.204826076,29.3270573261,19.0322167538,0.260912916524,12.3672932834,70.6512738906,70.0483908915,65.0755068618,4.9528840297,0.02
 03/11  18:00:00,156.6816909,29.3270573261,17.0341769053,0.813387274771,12.3672932834,58.1284167478,75.0770647596,70.1041807299,4.9528840297,0.02
 03/11  19:00:00,130.075941214,26.6893695026,13.7901611078,0.0,12.3672932834,24.9413748627,100.080185924,95.1073018941,4.9528840297,0.02
 03/11  20:00:00,127.648784574,26.6893695026,11.261867185,0.0,12.3672932834,24.9413748627,108.728291071,103.755407042,4.9528840297,0.02
 03/11  21:00:00,108.623039922,26.6893695026,8.81033472497,0.0,4.12243109448,16.0517297156,119.028125395,116.036394978,2.97173041782,0.02
 03/11  22:00:00,100.149717898,22.5824165864,9.81268677365,2.66205684318,4.12243109448,15.9888894789,100.676805153,97.6850747348,2.97173041782,0.02
 03/11  23:00:00,95.4434057904,19.5513715507,9.84411640637,5.93898344375,4.12243109448,15.9888894789,85.9162938611,82.9245634433,2.97173041782,0.02
 03/11  24:00:00,114.59693203,24.4392144384,11.1764180982,10.7209406916,4.12243109448,15.9888894789,108.660378351,105.668647933,2.97173041782,0.02
 03/12  01:00:00,99.2262275486,19.5513715507,8.64787373334,11.2806610933,2.06121554724,15.9888894789,89.0508049547,86.0590745369,2.97173041782,0.02
 03/12  02:00:00,117.80399348,24.4392144384,10.6858333463,16.0556433523,2.06121554724,15.9888894789,112.608189318,109.6164589,2.97173041782,0.02
 03/12  03:00:00,102.729124439,19.5513715507,8.06728854687,15.2890348795,2.06121554724,15.9888894789,99.9651710583,88.3915547682,2.97173041782,8.60188587231
 03/12  04:00:00,122.82590209,24.4392144384,10.6659376614,20.4184312392,2.06121554724,15.9888894789,114.820929522,111.829199104,2.97173041782,0.02
 03/12  05:00:00,106.739227141,19.5513715507,8.7620163765,18.4090992201,2.06121554724,15.9888894789,92.7518601976,89.7601297798,2.97173041782,0.02
 03/12  06:00:00,126.294052875,24.4392144384,10.4489589282,23.7277225398,2.06121554724,15.9888894789,116.375605745,113.383875328,2.97173041782,0.02
 03/12  07:00:00,101.522714164,19.5513715507,8.34247729552,20.3936072833,2.06121554724,15.9888894789,93.8605076619,90.868777244,2.97173041782,0.02
 03/12  08:00:00,136.54132328,24.4392144384,12.7825722358,19.6356558417,4.12243109448,41.7362269337,112.491064985,107.518180956,4.9528840297,0.02
 03/12  09:00:00,115.174531233,19.5513715507,12.5556347853,12.7302210562,4.12243109448,41.7362269337,87.9619548362,82.9890708065,4.9528840297,0.02
 03/12  10:00:00,133.213764649,24.4392144384,18.813983261,12.8448496687,4.12243109448,41.7362269337,105.631617322,100.658733293,4.9528840297,0.02
 03/12  11:00:00,116.85415371,19.5513715507,16.7028917209,8.74827061895,4.12243109448,41.7362269337,83.8703377441,78.8974537144,4.9528840297,0.02
 03/12  12:00:00,134.950977175,24.4392144384,22.3014233582,9.33583711401,4.12243109448,41.7362269337,102.300190819,97.3273067893,4.9528840297,0.02
 03/12  13:00:00,115.710910663,19.5513715507,18.7205655275,6.18138281086,4.12243109448,41.7362269337,82.5665608369,77.5936768072,4.9528840297,0.02
 03/12  14:00:00,134.88173852,24.4392144384,24.8187209104,7.34948303659,4.12243109448,41.7362269337,101.680754335,96.7078703051,4.9528840297,0.02
 03/12  15:00:00,111.807036424,19.023833986,18.9966443962,3.84622956366,4.12243109448,41.7362269337,83.1171894192,78.1443053895,4.9528840297,0.02
 03/12  16:00:00,109.113879618,23.2082934541,22.3192726296,2.71755890336,4.12243109448,24.8785346261,103.373369009,98.4004849788,4.9528840297,0.02
 03/12  17:00:00,86.8764454868,19.023833986,18.8277701726,4.91891797333,2.06121554724,15.9888894789,87.7005238684,84.7087934506,2.97173041782,0.02
 03/12  18:00:00,101.429505263,23.5599851639,20.9574568261,6.36627446913,2.06121554724,15.9888894789,110.432435818,107.4407054,2.97173041782,0.02
 03/12  19:00:00,102.234182316,19.4634486233,15.7786312826,9.62858592994,2.06121554724,15.9888894789,90.5325412733,87.5408108555,2.97173041782,0.02
 03/12  20:00:00,119.088818308,24.4392144384,16.0905789436,15.5902763913,2.06121554724,15.9888894789,113.881402333,110.889671915,2.97173041782,0.02
 03/12  21:00:00,101.686641063,19.5513715507,10.7365389306,14.6678050703,2.06121554724,15.9888894789,92.7232757203,89.7315453024,2.97173041782,0.02
 03/12  22:00:00,120.730376207,24.4392144384,12.5072505006,20.1036415189,2.06121554724,15.9888894789,116.482309076,113.490578659,2.97173041782,0.02
 03/12  23:00:00,104.092099119,19.5513715507,9.35891326159,18.1377770127,2.06121554724,15.9888894789,94.62364647,91.6319160522,2.97173041782,0.02
 03/12  24:00:00,123.676753629,24.4392144384,11.2950865025,23.8562122059,2.06121554724,15.9888894789,118.466191803,115.474461386,2.97173041782,0.02
 03/13  01:00:00,107.951502222,19.5513715507,8.55982301387,20.2154618035,4.12243109448,15.9888894789,95.0839756656,92.0922452478,2.97173041782,0.02
 03/13  02:00:00,126.406365677,24.4392144384,10.3050905637,25.9677090596,4.12243109448,15.9888894789,118.567177318,115.5754469,2.97173041782,0.02
 03/13  03:00:00,109.679545265,19.5513715507,7.94720059034,22.3910644751,4.12243109448,15.9888894789,95.7507573185,92.7590269007,2.97173041782,0.02
 03/13  04:00:00,151.801821476,28.8874426888,10.1285258167,23.3532893002,12.3672932834,24.9413748627,136.273307208,131.300423178,4.9528840297,0.02
 03/13  05:00:00,188.277756592,28.4478696924,14.1846991372,55.9116588675,12.3672932834,24.9413748627,207.426329122,202.453445092,4.9528840297,0.02
 03/13  06:00:00,245.25351758,29.3272373881,7.7186604653,60.3000993655,24.7345865669,70.7195625826,207.219521043,197.293752983,9.90576805939,0.02
 03/13  07:00:00,252.982837987,29.3364031494,8.17549773187,44.8044257212,37.1018798503,92.3937384068,196.55770453,178.042954812,9.90576805939,8.60898165862
 03/13  08:00:00,248.668848281,29.3458828527,10.0148592087,39.0759965846,37.1018798503,104.434947198,174.477068968,164.551300908,9.90576805939,0.02
 03/13  09:00:00,255.012595441,29.3566956003,13.7712055987,34.0163512536,37.1018798503,116.476155989,157.143490625,147.217722566,9.90576805939,0.02
 03/13  10:00:00,252.573537381,29.3654414458,20.0665608148,28.4936561984,37.1018798503,116.476155989,144.993053324,126.451010833,9.90576805939,8.63627443111
 03/13  11:00:00,257.01789534,29.3727222098,26.8029831497,23.0898072915,37.1018798503,116.476155989,137.573979927,119.030134296,9.90576805939,8.63807757181
 03/13  12:00:00,250.613417406,29.3790792252,32.127312398,18.6542593911,37.1018798503,104.434947198,124.584772364,114.659004304,9.90576805939,0.02
 03/13  13:00:00,262.396335283,29.3850911522,35.0792507985,15.3909948076,37.1018798503,116.476155989,129.727818984,111.183988515,9.90576805939,8.63806240955
 03/13  14:00:00,264.228541639,29.3921749381,37.0769261714,12.8607510549,37.1018798503,116.476155989,118.142666101,108.216898042,9.90576805939,0.02
 03/13  15:00:00,263.32973148,29.4028307741,38.9123974456,10.7506380313,37.1018798503,116.476155989,124.57751519,106.037290228,9.90576805939,8.63445690227
 03/13  16:00:00,263.059354656,29.4164924267,39.4669948723,9.07048464198,37.1018798503,116.476155989,114.272936316,104.347168257,9.90576805939,0.02
 03/13  17:00:00,264.01516975,29.4447669585,39.5844401549,7.79891695794,37.1018798503,116.476155989,112.898337464,102.972569405,9.90576805939,0.02
 03/13  18:00:00,160.974150094,26.6893695026,27.0290343127,0.0,24.7345865669,47.5788473902,83.8377581838,78.8648741541,4.9528840297,0.02
 03/13  19:00:00,171.413135609,28.0082134143,25.9698922851,0.0,24.7345865669,47.5788473902,98.4469364427,84.884592243,4.9528840297,8.60946016999
 03/13  20:00:00,144.17702141,28.0082134143,21.1188357942,0.099960336314,12.3672932834,38.6892022431,104.672946933,101.681216516,2.97173041782,0.02
 03/13  21:00:00,108.037648032,20.461849952,10.9971857688,0.0,12.3672932834,27.0668015668,88.4578136751,85.4660832573,2.97173041782,0.02
 03/13  22:00:00,80.8323136815,17.7929130017,7.93216852857,0.0,4.12243109448,15.9888894789,80.9114792207,77.9197488029,2.97173041782,0.02
 03/13  23:00:00,92.0018002999,22.2411412522,9.4466434298,0.0,4.12243109448,15.9888894789,103.859588966,100.867858548,2.97173041782,0.02
 03/13  24:00:00,80.1389661824,17.7929130017,7.41863749028,0.0,4.12243109448,15.9888894789,84.9905361397,81.9988057219,2.97173041782,0.02
 03/14  01:00:00,101.155542228,23.3401778453,12.2590521168,3.6764442585,4.12243109448,15.9888894789,106.884088261,103.892357843,2.97173041782,0.02
 03/14  02:00:00,98.6069103135,19.990986188,12.9531899121,9.73212015486,4.12243109448,15.9888894789,86.0682748603,83.0765444425,2.97173041782,0.02
 03/14  03:00:00,106.915149538,23.9995998011,12.5631680103,9.33920070365,4.12243109448,15.9888894789,108.630632862,105.638902444,2.97173041782,0.02
 03/14  04:00:00,136.619811961,28.8874426888,14.6257008569,10.732502691,12.3672932834,24.9413748627,123.456543596,118.483659566,4.9528840297,0.02
 03/14  05:00:00,166.661046237,28.4598966989,19.0496066231,38.504827993,12.3672932834,24.9413748627,194.603602202,189.630718172,4.9528840297,0.02
 03/14  06:00:00,216.445324804,29.3937490015,15.3868817347,36.4102954064,24.7345865669,70.7195625826,168.824541722,158.898773662,9.90576805939,0.02
 03/14  07:00:00,227.565716791,29.4308423276,16.8330672343,25.5727932738,37.1018798503,92.3937384068,142.432238792,132.506470733,9.90576805939,0.02
 03/14  08:00:00,229.247194844,29.4504634421,18.4499818078,20.2975838223,37.1018798503,104.434947198,139.82587537,121.293294808,9.90576805939,8.62681250306
 03/14  09:00:00,239.252742366,29.4622244731,22.9495269681,14.5062746752,37.1018798503,116.476155989,124.06190239,114.136134331,9.90576805939,0.02
 03/14  10:00:00,234.919167036,29.489059613,26.7559805294,9.41709285789,37.1018798503,116.476155989,127.258677549,108.716664321,9.90576805939,8.63624516879
 03/14  11:00:00,239.007044457,29.6212705804,32.3158171674,6.4692128453,37.1018798503,116.476155989,113.313478004,103.387709945,9.90576805939,0.02
 03/14  12:00:00,231.837523425,29.8807325701,39.9563617006,4.29934057763,37.1018798503,104.434947198,117.463222074,98.9256242145,9.90576805939,8.63182980032
 03/14  13:00:00,245.632856381,30.1405584133,49.375208151,2.3209320559,37.1018798503,116.476155989,105.882977029,95.9572089699,9.90576805939,0.02
 03/14  14:00:00,247.662000482,30.4440271236,55.1757721163,1.10423003974,37.1018798503,116.476155989,111.56158341,93.019714893,9.90576805939,8.63610045761
 03/14  15:00:00,248.130414791,30.5931236882,55.3742760451,0.665441088526,37.1018798503,116.476155989,100.795801647,90.8700335878,9.90576805939,0.02
 03/14  16:00:00,251.219087185,30.6304196098,56.8450016246,0.438603826208,37.1018798503,116.476155989,108.326212336,89.7922904784,9.90576805939,8.62815379861
 03/14  17:00:00,247.045133388,30.5859396298,56.6698266152,0.344505464818,37.1018798503,116.476155989,100.346958678,90.4211906187,9.90576805939,0.02
 03/14  18:00:00,146.719739344,28.3379243923,41.5576349431,0.0,24.7345865669,47.5788473902,73.4766333432,68.5037493135,4.9528840297,0.02
 03/14  19:00:00,151.824795493,28.7775390295,35.9105616734,0.0,24.7345865669,47.5788473902,81.6463826316,76.6734986019,4.9528840297,0.02
 03/14  20:00:00,123.584438452,27.7884060957,25.8156947992,0.0,12.3672932834,38.6892022431,97.9468716004,94.9551411825,2.97173041782,0.02
 03/14  21:00:00,89.3408186922,15.3333669945,16.0490251343,0.0,12.3672932834,27.0668015668,61.9081259863,58.9163955685,2.97173041782,0.02
 03/14  22:00:00,79.0983137461,22.2411412522,16.1190438885,0.0,4.12243109448,15.9888894789,96.666414424,93.6746840062,2.97173041782,0.02
 03/14  23:00:00,75.2714023279,18.8919495948,17.134383982,0.0,4.12243109448,15.9888894789,88.2426204851,76.6690124816,2.97173041782,8.60187758563
 03/14  24:00:00,78.8322839628,22.2411412522,15.2969962651,0.0,4.12243109448,15.9888894789,100.247922421,97.2561920036,2.97173041782,0.02
 03/15  01:00:00,70.9605948185,17.7929130017,11.7013437728,0.0,4.12243109448,15.9888894789,82.2758657823,79.2841353645,2.97173041782,0.02
 03/15  02:00:00,85.7814323252,23.5599851639,18.5047192397,0.352307634047,4.12243109448,15.9888894789,103.02077829,100.029047872,2.97173041782,0.02
 03/15  03:00:00,71.0609038113,17.8808359292,11.4651240126,0.0,4.12243109448,15.9888894789,83.3238049353,80.3320745175,2.97173041782,0.02
 03/15  04:00:00,112.7244692,28.7409044764,24.0964959597,0.853391249755,12.3672932834,24.9413748627,118.225598673,113.252714643,4.9528840297,0.02
 03/15  05:00:00,129.333539424,28.5041368096,30.2011792945,18.0306351083,12.3672932834,24.9413748627,187.73707616,182.764192131,4.9528840297,0.02
 03/15  06:00:00,186.231083222,29.4364409939,30.147375312,16.3743349821,24.7345865669,70.7195625826,153.016646528,143.090878469,9.90576805939,0.02
 03/15  07:00:00,204.680443718,29.5864888003,29.0388041955,11.1365450167,37.1018798503,92.3937384068,133.564906414,123.639138354,9.90576805939,0.02
 03/15  08:00:00,211.403124003,29.6544676221,30.7055790094,8.77935390906,37.1018798503,104.434947198,127.018059812,117.092291753,9.90576805939,0.02
 03/15  09:00:00,224.916291965,29.7155501802,34.8957798879,5.99958809699,37.1018798503,116.476155989,130.865558455,112.328923125,9.90576805939,8.6308672708
 03/15  10:00:00,227.497464904,29.8135926881,39.7346725442,3.64319451197,37.1018798503,116.476155989,117.348194995,107.422426936,9.90576805939,0.02
 03/15  11:00:00,231.39450287,30.0765395838,45.1104458142,1.90127395292,37.1018798503,116.476155989,120.596233172,102.054349874,9.90576805939,8.63611523849
 03/15  12:00:00,221.911137002,30.4899460909,48.2247375535,0.932032371174,37.1018798503,104.434947198,107.39566875,97.4699006908,9.90576805939,0.02
 03/15  13:00:00,234.249244674,30.7765104914,48.5722799233,0.59421339209,37.1018798503,116.476155989,112.969117443,94.4254211063,9.90576805939,8.63792827733
 03/15  14:00:00,235.092625299,30.9670776034,49.3178088909,0.501721309702,37.1018798503,116.476155989,102.976959225,93.0511911661,9.90576805939,0.02
 03/15  15:00:00,235.924454695,31.1420691717,50.0715755281,0.405010783846,37.1018798503,116.476155989,110.071516697,91.5314607224,9.90576805939,8.63428791481
 03/15  16:00:00,237.773045685,31.2634059646,51.8999643563,0.304480935047,37.1018798503,116.476155989,100.582774059,90.6570059995,9.90576805939,0.02
 03/15  17:00:00,239.158326708,31.2551857855,53.3103678978,0.288748787072,37.1018798503,116.476155989,109.119077142,90.5936809452,9.90576805939,8.61962813792
 03/15  18:00:00,144.743242637,28.6236739065,43.0814306796,0.0,24.7345865669,47.5788473902,72.8598166329,67.8869326032,4.9528840297,0.02
 03/15  19:00:00,148.725421523,28.3379243923,35.603529754,0.0,24.7345865669,47.5788473902,80.833219446,75.8603354163,4.9528840297,0.02
 03/15  20:00:00,126.691339487,28.0082134143,32.8069277801,0.0,12.3672932834,38.6892022431,96.7520275118,93.760297094,2.97173041782,0.02
 03/15  21:00:00,89.1676435614,15.4652513857,19.7867654855,0.0,12.3672932834,27.0668015668,57.8298311649,54.8381007471,2.97173041782,0.02
 03/15  22:00:00,80.0051819705,20.4514335764,21.5985873063,0.0,4.12243109448,15.9888894789,86.6084175021,83.6166870843,2.97173041782,0.02
 03/15  23:00:00,66.9154805167,14.2343304014,12.1772539486,0.0,4.12243109448,15.9888894789,64.155825806,61.1640953882,2.97173041782,0.02
 03/15  24:00:00,88.7553710306,23.3401778453,22.2027352386,0.0,4.12243109448,15.9888894789,98.3627820679,95.3710516501,2.97173041782,0.02
 03/16  01:00:00,77.2397715401,17.7929130017,13.7089527595,0.0,4.12243109448,15.9888894789,80.1734015709,77.1816711531,2.97173041782,0.02
 03/16  02:00:00,97.6241639991,23.4720622365,19.4573296246,0.174056184481,4.12243109448,15.9888894789,101.463265395,98.4715349771,2.97173041782,0.02
 03/16  03:00:00,81.7245681892,17.7929130017,10.8024467986,0.0,4.12243109448,15.9888894789,82.555506789,79.5637763712,2.97173041782,0.02
 03/16  04:00:00,130.584491564,28.652981549,21.5700713098,0.558272928066,12.3672932834,24.9413748627,116.129197544,111.156313514,4.9528840297,0.02
 03/16  05:00:00,149.4016042,28.5153771816,24.0496834546,16.6295282826,12.3672932834,24.9413748627,185.849343046,180.876459016,4.9528840297,0.02
 03/16  06:00:00,198.543491367,29.4775166177,17.1328224597,15.676608457,24.7345865669,70.7195625826,153.641645478,143.715877418,9.90576805939,0.02
 03/16  07:00:00,216.937968582,29.6662782237,18.67769716,11.2593466155,37.1018798503,92.3937384068,141.850843841,123.336135731,9.90576805939,8.60894005009
 03/16  08:00:00,222.538990079,29.7286087378,22.059673502,9.59637551167,37.1018798503,104.434947198,127.059351528,117.133583469,9.90576805939,0.02
 03/16  09:00:00,233.139902776,29.7821476295,25.1507703371,6.40815027588,37.1018798503,116.476155989,121.712628901,111.786860841,9.90576805939,0.02
 03/16  10:00:00,232.89469536,29.8459862184,27.3660421067,4.52906894844,37.1018798503,116.476155989,126.276720852,107.734842034,9.90576805939,8.636110759
 03/16  11:00:00,235.528327201,29.9295817504,29.4301935037,3.48260248631,37.1018798503,116.476155989,114.156556817,104.230788757,9.90576805939,0.02
 03/16  12:00:00,225.610407553,30.1292653392,31.3280891548,2.42221864993,37.1018798503,104.434947198,118.875326328,100.336569091,9.90576805939,8.63298917756
 03/16  13:00:00,237.529538543,30.2886146715,33.3592298488,1.71988518853,37.1018798503,116.476155989,108.005522483,98.079754424,9.90576805939,0.02
 03/16  14:00:00,241.532138314,30.4459518821,35.3515396067,1.22141297051,37.1018798503,116.476155989,114.518492258,95.9766768278,9.90576805939,8.63604737029
 03/16  15:00:00,242.364347612,30.4384005162,36.4309333329,1.03153863924,37.1018798503,116.476155989,105.486462114,95.560694055,9.90576805939,0.02
 03/16  16:00:00,244.531618785,30.4044940041,36.780523557,1.04245098501,37.1018798503,116.476155989,114.109856539,95.5746837777,9.90576805939,8.62940470207
 03/16  17:00:00,246.545593081,30.3261308687,36.5866529925,1.38453459739,37.1018798503,116.476155989,105.90217179,95.9764037308,9.90576805939,0.02
 03/16  18:00:00,156.03643786,28.0082134143,28.580425951,0.0,24.7345865669,47.5788473902,78.4766496687,73.503765639,4.9528840297,0.02
 03/16  19:00:00,170.084700792,28.6676353702,28.8270600723,0.0,24.7345865669,47.5788473902,84.5910116757,79.618127646,4.9528840297,0.02
 03/16  20:00:00,138.667189057,26.6893695026,19.2708844464,0.0,12.3672932834,38.6892022431,107.424336157,95.8431697217,2.97173041782,8.6094360172
 03/16  21:00:00,101.676340968,15.5531743131,16.5483711839,0.0,12.3672932834,27.0668015668,61.7522748217,58.7605444039,2.97173041782,0.02
 03/16  22:00:00,99.6069745439,22.2411412522,16.3764153017,0.0,4.12243109448,15.9888894789,95.7651025144,92.7733720966,2.97173041782,0.02
 03/16  23:00:00,92.3863734652,18.9359110586,17.3133806836,0.0540359211079,4.12243109448,15.9888894789,78.3373030264,75.3455726086,2.97173041782,0.02
 03/16  24:00:00,95.4023392745,22.900563208,16.7506107567,0.139692946313,4.12243109448,15.9888894789,100.07710567,97.0853752519,2.97173041782,0.02
 03/17  01:00:00,77.5085605248,18.232527639,11.7486375745,0.167108965285,4.12243109448,15.9888894789,82.2538841337,79.2621537159,2.97173041782,0.02
 03/17  02:00:00,89.1510437442,23.3401778453,16.2473183362,0.859171465138,4.12243109448,15.9888894789,103.83710089,100.845370472,2.97173041782,0.02
 03/17  03:00:00,79.9333106423,18.8919495948,14.0001661757,1.39293938603,4.12243109448,15.9888894789,84.5292435875,81.5375131697,2.97173041782,0.02
 03/17  04:00:00,112.258549381,27.8616752019,18.4249970996,1.11966524764,12.3672932834,24.9413748627,119.041038162,114.068154132,4.9528840297,0.02
 03/17  05:00:00,146.11985041,28.9644209646,26.2815548934,24.8247298547,12.3672932834,24.9413748627,188.29066122,183.31777719,4.9528840297,0.02
 03/17  06:00:00,190.410809803,29.4559716797,18.1406786159,19.6162949378,24.7345865669,70.7195625826,154.088200678,144.162432619,9.90576805939,0.02
 03/17  07:00:00,207.278872522,29.6325303738,18.9047925667,14.4169611602,37.1018798503,92.3937384068,134.826977619,124.901209559,9.90576805939,0.02
 03/17  08:00:00,209.814738164,29.6996950623,19.1784587736,12.3973731564,37.1018798503,104.434947198,137.426820839,118.89391432,9.90576805939,8.6271384595
 03/17  09:00:00,217.947996461,29.7436882399,19.8457004128,10.3191844183,37.1018798503,116.476155989,125.01620657,115.09043851,9.90576805939,0.02
 03/17  10:00:00,218.796117962,29.7752647846,20.8946932918,9.1480548375,37.1018798503,116.476155989,131.017650857,112.475967542,9.90576805939,8.63591525476
 03/17  11:00:00,218.684158151,29.8153768069,21.4489024657,7.67575257258,37.1018798503,116.476155989,119.555386835,109.629618775,9.90576805939,0.02
 03/17  12:00:00,205.663232644,29.8595875972,22.1949500894,6.54969597975,37.1018798503,104.434947198,126.269855872,107.731523022,9.90576805939,8.63256479051
 03/17  13:00:00,217.325307847,29.9427492475,23.3325480838,4.95773178998,37.1018798503,116.476155989,114.426412798,104.500644738,9.90576805939,0.02
 03/17  14:00:00,218.750451092,30.0864291623,25.1127117108,3.80556862338,37.1018798503,116.476155989,118.951589894,100.409840834,9.90576805939,8.63598100069
 03/17  15:00:00,218.561277627,30.1456373303,26.5644296024,2.8586974625,37.1018798503,116.476155989,109.219759581,99.2939915218,9.90576805939,0.02
 03/17  16:00:00,218.350803015,30.1433720295,26.4249163245,2.60565783934,37.1018798503,116.476155989,109.211135623,99.2853675631,9.90576805939,0.02
 03/17  17:00:00,219.670603255,30.1099067448,25.9642166822,2.80097634037,37.1018798503,116.476155989,118.473991396,99.9486727579,9.90576805939,8.61955057862
 03/17  18:00:00,134.977425695,28.0082134143,23.3924634149,0.0,24.7345865669,47.5788473902,82.0717072371,77.0988232074,4.9528840297,0.02
 03/17  19:00:00,147.189561482,28.4478280516,24.3674446161,0.0,24.7345865669,47.5788473902,88.6040275191,83.6311434894,4.9528840297,0.02
 03/17  20:00:00,120.378660462,27.1289841399,18.133496795,0.0,12.3672932834,38.6892022431,102.73906521,99.7473347918,2.97173041782,0.02
 03/17  21:00:00,101.398721375,20.8910482136,18.1981169788,0.0639304210202,12.3672932834,27.0668015668,84.5618969577,81.5701665399,2.97173041782,0.02
 03/17  22:00:00,70.7937540281,17.7929130017,11.0974342014,0.0,4.12243109448,15.9888894789,78.9738931492,75.9821627314,2.97173041782,0.02
 03/17  23:00:00,85.3945353713,23.2082934541,17.2233410647,0.334605821241,4.12243109448,15.9888894789,100.469761012,97.4780305941,2.97173041782,0.02
 03/17  24:00:00,76.3820762703,18.6721422762,13.3440793573,0.790124622037,4.12243109448,15.9888894789,82.4901052715,79.4983748537,2.97173041782,0.02
 03/18  01:00:00,83.9000924024,22.6807558894,14.0231630283,0.554915656897,4.12243109448,15.9888894789,103.298828258,100.30709784,2.97173041782,0.02
 03/18  02:00:00,78.9520784692,18.9359110586,13.4411152943,1.92384385575,4.12243109448,15.9888894789,84.631033347,81.6393029292,2.97173041782,0.02
 03/18  03:00:00,89.3983715416,23.3401778453,15.2162320257,2.4794064485,4.12243109448,15.9888894789,114.816319786,103.242718626,2.97173041782,8.60187074233
 03/18  04:00:00,105.551941615,28.8874426888,20.5573966946,6.47016208275,4.12243109448,16.0517297156,126.069754265,123.078023848,2.97173041782,0.02
 03/18  05:00:00,102.692044346,28.4478280516,19.2857390087,6.36329299481,4.12243109448,16.0517297156,127.728010126,124.736279708,2.97173041782,0.02
 03/18  06:00:00,126.039933675,29.3270573261,14.0013035746,11.3247309601,4.12243109448,39.6058045677,116.338201003,113.346470585,2.97173041782,0.02
 03/18  07:00:00,185.889271642,29.3467930329,17.5948041466,43.7577535617,12.3672932834,65.3531420225,170.861522132,165.888638102,4.9528840297,0.02
 03/18  08:00:00,173.540960898,29.3427581225,19.214937165,34.9502882835,12.3672932834,68.2430321324,163.644839703,158.671955673,4.9528840297,0.02
 03/18  09:00:00,190.313827515,29.3684521709,22.649520783,24.2150122753,16.4897243779,93.1370602926,150.437613638,142.492999191,7.92461444751,0.02
 03/18  10:00:00,184.591732627,29.3693183528,25.7584275236,18.8634653791,16.4897243779,93.1370602926,143.980293758,136.035679311,7.92461444751,0.02
 03/18  11:00:00,183.199113501,29.3687358446,29.1419782569,14.3362371032,16.4897243779,93.1370602926,139.176814494,131.232200047,7.92461444751,0.02
 03/18  12:00:00,174.121935229,29.3751451921,32.1667073985,11.3795763892,16.4897243779,83.9857416113,144.147819159,127.61121153,7.92461444751,8.61199318151
 03/18  13:00:00,174.422595417,29.3946385954,34.4054933931,9.41301069434,16.4897243779,83.9857416113,133.467853905,125.523239458,7.92461444751,0.02
 03/18  14:00:00,173.732572419,29.4659430384,35.5396704873,7.52652193965,16.4897243779,83.9857416113,130.967663328,123.02304888,7.92461444751,0.02
 03/18  15:00:00,145.834325427,29.3270573261,31.4281319527,0.0,12.3672932834,70.6512738906,71.6482091485,66.6753251188,4.9528840297,0.02
 03/18  16:00:00,144.588308838,29.3270573261,31.0082264284,0.0,12.3672932834,70.6512738906,72.2545532663,67.2816692366,4.9528840297,0.02
 03/18  17:00:00,131.069853802,29.3270573261,30.2194437306,0.0,12.3672932834,58.1284167478,76.7319647913,71.7590807616,4.9528840297,0.02
 03/18  18:00:00,90.6387082622,26.6893695026,23.2516304419,0.0,12.3672932834,24.9413748627,99.8745835949,94.9016995652,4.9528840297,0.02
 03/18  19:00:00,103.207824939,26.9091768212,21.7254550271,0.0,12.3672932834,24.9413748627,115.865907802,102.311140882,4.9528840297,8.60188289055
 03/18  20:00:00,91.2914425661,27.5685987771,22.2763930507,0.0279270360795,4.12243109448,16.0517297156,116.908594504,113.916864086,2.97173041782,0.02
 03/18  21:00:00,77.2956698469,20.461849952,13.3094019791,0.0,4.12243109448,15.9888894789,97.0619560572,94.0702256393,2.97173041782,0.02
 03/18  22:00:00,72.0610837423,17.7929130017,10.5469761802,0.0,4.12243109448,15.9888894789,85.7540957831,82.7623653652,2.97173041782,0.02
 03/18  23:00:00,82.0989249411,22.2411412522,12.5017835742,0.0,4.12243109448,15.9888894789,108.177487191,105.185756773,2.97173041782,0.02
 03/18  24:00:00,78.3140235806,18.6721422762,11.9769422624,0.77963709838,4.12243109448,15.9888894789,87.4817213599,84.4899909421,2.97173041782,0.02
 03/19  01:00:00,86.6823292215,22.6807558894,11.5131550398,0.61013363355,2.06121554724,15.9888894789,109.504703194,106.512972777,2.97173041782,0.02
 03/19  02:00:00,73.1019440641,17.7929130017,7.79769962167,0.0,2.06121554724,15.9888894789,89.028553769,86.0368233512,2.97173041782,0.02
 03/19  03:00:00,97.1915471628,24.175445656,16.0641141838,5.86979664466,2.06121554724,15.9888894789,112.270823535,109.279093117,2.97173041782,0.02
 03/19  04:00:00,86.289458429,19.5513715507,13.2257156867,7.19141169096,2.06121554724,15.9888894789,91.298012896,88.3062824782,2.97173041782,0.02
 03/19  05:00:00,98.247235346,24.4392144384,18.0963366583,10.4590979627,2.06121554724,15.9888894789,114.492980043,111.501249625,2.97173041782,0.02
 03/19  06:00:00,84.5277790995,19.5513715507,15.366172662,9.21954696524,2.06121554724,15.9888894789,92.8696797901,89.8779493723,2.97173041782,0.02
 03/19  07:00:00,88.1031200372,24.4392144384,19.9841617071,12.1781737425,2.06121554724,15.9888894789,115.461518083,112.469787665,2.97173041782,0.02
 03/19  08:00:00,95.1944290464,19.5513715507,16.6480114717,8.0811981473,4.12243109448,41.7362269337,90.290464181,85.3175801513,4.9528840297,0.02
 03/19  09:00:00,108.227863579,24.4392144384,21.8822873776,9.60888389484,4.12243109448,41.7362269337,109.523465113,104.550581083,4.9528840297,0.02
 03/19  10:00:00,95.6656501561,19.5513715507,17.4470690373,7.44872943513,4.12243109448,41.7362269337,87.5427904501,82.5699064204,4.9528840297,0.02
 03/19  11:00:00,105.201335722,24.2633685835,21.5706233962,7.76241103238,4.12243109448,41.7362269337,107.738707343,102.765823314,4.9528840297,0.02
 03/19  12:00:00,88.2604087735,19.1996798409,16.9517380109,4.06412964415,4.12243109448,41.7362269337,86.3843390136,81.4114549839,4.9528840297,0.02
 03/19  13:00:00,86.9486188335,22.2411412522,16.6761508687,0.0,4.12243109448,41.7362269337,105.901045295,100.928161265,4.9528840297,0.02
 03/19  14:00:00,78.72553231,17.7929130017,14.1238189095,0.0,4.12243109448,41.7362269337,86.2451356213,81.2722515916,4.9528840297,0.02
 03/19  15:00:00,95.100236289,23.384139309,22.2948657834,2.25952786213,4.12243109448,41.7362269337,106.779734082,101.806850052,4.9528840297,0.02
 03/19  16:00:00,69.9745804638,18.9359110586,18.8536489828,2.37212582171,4.12243109448,24.8785346261,86.8264744028,81.8535903731,4.9528840297,0.02
 03/19  17:00:00,60.2114194894,22.2411412522,18.991914662,0.0,2.06121554724,15.9888894789,111.656964953,108.665234535,2.97173041782,0.02
 03/19  18:00:00,51.0379013174,17.7929130017,14.7123433191,0.0,2.06121554724,15.9888894789,92.0802164088,89.088485991,2.97173041782,0.02
 03/19  19:00:00,75.9817611911,22.900563208,20.220518563,2.29175633524,2.06121554724,15.9888894789,114.88110721,111.889376792,2.97173041782,0.02
 03/19  20:00:00,73.6529214144,18.6721422762,16.3201640502,3.72675324049,2.06121554724,15.9888894789,92.6347767398,89.643046322,2.97173041782,0.02
 03/19  21:00:00,99.2561261878,24.175445656,21.4475319905,9.46842521229,2.06121554724,15.9888894789,116.027626069,113.035895651,2.97173041782,0.02
 03/19  22:00:00,89.4109683408,19.5513715507,16.6974886312,9.82360241129,2.06121554724,15.9888894789,93.0634630447,90.0717326269,2.97173041782,0.02
 03/19  23:00:00,107.521778632,24.4392144384,20.6141885553,13.2732662908,2.06121554724,15.9888894789,124.5901343,113.016524667,2.97173041782,8.60187921479
 03/19  24:00:00,95.5609238965,19.5513715507,16.1413172447,11.6012245418,2.06121554724,15.9888894789,93.5209779461,90.5292475283,2.97173041782,0.02
 03/20  01:00:00,115.978275683,24.4392144384,19.874964397,14.6199517495,4.12243109448,15.9888894789,114.85772594,111.865995522,2.97173041782,0.02
 03/20  02:00:00,100.342322857,19.5513715507,15.6590879106,12.3910412871,4.12243109448,15.9888894789,92.4961712734,89.5044408555,2.97173041782,0.02
 03/20  03:00:00,117.791039176,24.4392144384,19.1010520764,15.9622725867,4.12243109448,15.9888894789,115.026297245,112.034566827,2.97173041782,0.02
 03/20  04:00:00,137.60315021,28.4478280516,19.7644076956,10.4516948257,12.3672932834,24.9413748627,131.78106152,126.80817749,4.9528840297,0.02
 03/20  05:00:00,186.062602188,28.8925345124,26.3099295361,53.3909446529,12.3672932834,24.9413748627,202.628009077,197.655125047,4.9528840297,0.02
 03/20  06:00:00,221.811332627,29.3516181861,17.7844428214,41.318289885,24.7345865669,70.7195625826,169.810961333,159.885193273,9.90576805939,0.02
 03/20  07:00:00,228.814020249,29.39054814,17.328962415,29.2586419947,37.1018798503,92.3937384068,149.260143498,139.334375439,9.90576805939,0.02
 03/20  08:00:00,228.545238916,29.4018827214,17.0331086536,23.7254361318,37.1018798503,104.434947198,141.796369979,131.87060192,9.90576805939,0.02
 03/20  09:00:00,232.859421587,29.4092089615,17.1118357823,18.9246544918,37.1018798503,116.476155989,144.778417153,126.24209589,9.90576805939,8.6305532037
 03/20  10:00:00,228.05427061,29.4207680847,17.6718681617,14.6799405709,37.1018798503,116.476155989,129.063730849,119.13796279,9.90576805939,0.02
 03/20  11:00:00,229.951400349,29.4325174571,20.6984077295,11.946663609,37.1018798503,116.476155989,132.81177011,114.268394719,9.90576805939,8.6376073322
 03/20  12:00:00,223.514924531,29.4441843733,23.0587759515,9.86120095079,37.1018798503,104.434947198,120.894231475,110.968463416,9.90576805939,0.02
 03/20  13:00:00,234.561110027,29.4902031624,24.1114742124,8.04082220156,37.1018798503,116.476155989,125.308728393,106.76538955,9.90576805939,8.63757078373
 03/20  14:00:00,234.746424658,29.5914825787,24.3197766706,6.57696245741,37.1018798503,116.476155989,113.292896027,103.367127968,9.90576805939,0.02
 03/20  15:00:00,234.523138489,29.6712086518,24.1754743421,5.0461607116,37.1018798503,116.476155989,119.57092748,101.031187902,9.90576805939,8.63397151879
 03/20  16:00:00,234.966995256,29.6688996305,24.7104777956,4.04914079822,37.1018798503,116.476155989,110.367071778,100.441303718,9.90576805939,0.02
 03/20  17:00:00,235.46424864,29.6605776978,24.5249188888,3.68674418497,37.1018798503,116.476155989,119.16175139,100.636529679,9.90576805939,8.6194536517
 03/20  18:00:00,150.019299076,27.7884060957,21.9574676772,0.0,24.7345865669,47.5788473902,81.9188127765,76.9459287468,4.9528840297,0.02
 03/20  19:00:00,160.192969742,27.898309755,21.1285842699,0.0,24.7345865669,47.5788473902,88.7541755124,83.7812914827,4.9528840297,0.02
 03/20  20:00:00,140.07863278,27.5685987771,19.1437633136,0.0,12.3672932834,38.6892022431,103.589343087,100.597612669,2.97173041782,0.02
 03/20  21:00:00,109.69902423,20.461849952,12.5337174484,0.0,12.3672932834,27.0668015668,87.1678153101,84.1760848923,2.97173041782,0.02
 03/20  22:00:00,83.1145025711,17.9687588566,10.9798617766,0.0,4.12243109448,15.9888894789,79.4549117472,76.4631813294,2.97173041782,0.02
 03/20  23:00:00,98.0899840972,23.1203705267,15.6699985024,0.463107625291,4.12243109448,15.9888894789,101.590583656,98.5988532378,2.97173041782,0.02
 03/20  24:00:00,84.2041389941,18.4523349576,11.8313034169,0.6998139499,4.12243109448,15.9888894789,83.3684443906,80.3767139728,2.97173041782,0.02
 03/21  01:00:00,93.447732213,22.6807558894,13.0826587801,0.704840265051,4.12243109448,15.9888894789,104.103374316,101.111643898,2.97173041782,0.02
 03/21  02:00:00,88.2476030811,19.1117569135,13.3785757553,2.95159588473,4.12243109448,15.9888894789,84.8115346565,81.8198042386,2.97173041782,0.02
 03/21  03:00:00,100.685948632,23.5599851639,15.3152301695,4.04220764492,4.12243109448,15.9888894789,106.312638924,103.320908507,2.97173041782,0.02
 03/21  04:00:00,130.633095415,28.4478280516,18.4705042487,4.61709044373,12.3672932834,24.9413748627,120.456323602,115.483439572,4.9528840297,0.02
 03/21  05:00:00,170.679128949,28.9305801278,24.9021655126,37.42856092,12.3672932834,24.9413748627,191.607095981,186.634211951,4.9528840297,0.02
 03/21  06:00:00,209.315460231,29.4180133462,16.1800236497,27.684841405,24.7345865669,70.7195625826,162.215667139,152.289899079,9.90576805939,0.02
 03/21  07:00:00,221.297387541,29.4742612916,16.3763532135,19.8590737369,37.1018798503,92.3937384068,141.091197534,131.165429474,9.90576805939,0.02
 03/21  08:00:00,225.796345248,29.492526325,17.605820188,15.4885006956,37.1018798503,104.434947198,137.604305817,119.073386204,9.90576805939,8.62515155425
 03/21  09:00:00,236.386676861,29.5210492258,21.4517355832,11.5006548586,37.1018798503,116.476155989,123.379578637,113.453810578,9.90576805939,0.02
 03/21  10:00:00,234.21935095,29.5908949984,22.8517510158,8.1645823698,37.1018798503,116.476155989,127.728665458,109.187150367,9.90576805939,8.63574703105
 03/21  11:00:00,235.245826802,29.6837508887,23.4503767851,6.59051656973,37.1018798503,116.476155989,114.846853951,104.921085891,9.90576805939,0.02
 03/21  12:00:00,226.084813637,29.8362140222,25.2113184533,5.5446409244,37.1018798503,104.434947198,119.877248331,101.339179138,9.90576805939,8.63230113347
 03/21  13:00:00,237.880788341,30.0274649675,27.6184348947,4.34868903108,37.1018798503,116.476155989,108.558415487,98.6326474271,9.90576805939,0.02
 03/21  14:00:00,238.738045148,30.2136395167,29.1598239236,3.19021816079,37.1018798503,116.476155989,114.817574834,96.2775198608,9.90576805939,8.63428691382
 03/21  15:00:00,236.66251863,30.204095577,28.1656174016,2.15191812267,37.1018798503,116.476155989,105.720283724,95.7945156648,9.90576805939,0.02
 03/21  16:00:00,236.699108555,30.184119481,27.4288015415,1.87299258913,37.1018798503,116.476155989,113.652086693,95.1172659249,9.90576805939,8.62905270875
 03/21  17:00:00,238.23158395,30.1215973284,27.2796554512,1.92249802522,37.1018798503,116.476155989,104.823255241,94.8974871814,9.90576805939,0.02
 03/21  18:00:00,153.109749612,28.0082134143,22.4444323118,0.0,24.7345865669,47.5788473902,78.0623952555,73.0895112258,4.9528840297,0.02
 03/21  19:00:00,167.161959252,28.4478280516,22.0110765257,0.0,24.7345865669,47.5788473902,85.7942758118,80.8213917821,4.9528840297,0.02
 03/21  20:00:00,141.765610625,27.1289841399,16.0102346134,0.0,12.3672932834,38.6892022431,100.648492842,97.656762424,2.97173041782,0.02
 03/21  21:00:00,115.708680041,21.4876174389,14.8487982541,0.0206981738,12.3672932834,27.0668015668,93.5627009857,81.9851252903,2.97173041782,8.60584527761
 03/21  22:00:00,84.330869626,17.7929130017,8.77105430852,0.0,4.12243109448,15.9888894789,78.0191819833,75.0274515655,2.97173041782,0.02
 03/21  23:00:00,103.427213962,23.3401778453,14.5844775656,0.509113693767,4.12243109448,15.9888894789,100.181691458,97.1899610401,2.97173041782,0.02
 03/21  24:00:00,85.9964439232,18.232527639,9.1466552849,0.494552845447,4.12243109448,15.9888894789,82.3533503003,79.3616198825,2.97173041782,0.02
 03/22  01:00:00,100.204895002,23.1203705267,11.7473279107,1.43673183935,4.12243109448,15.9888894789,103.986810059,100.995079642,2.97173041782,0.02
 03/22  02:00:00,94.1916771933,19.5513715507,12.6622954799,4.35845871204,4.12243109448,15.9888894789,84.7321654537,81.7404350359,2.97173041782,0.02
 03/22  03:00:00,113.572037383,24.4392144384,15.2686625442,7.85894663623,4.12243109448,15.9888894789,106.305003877,103.313273459,2.97173041782,0.02
 03/22  04:00:00,136.396086442,28.4478280516,13.8257607963,5.79832994282,12.3672932834,24.9413748627,120.467509589,115.494625559,4.9528840297,0.02
 03/22  05:00:00,176.129418514,28.9262500638,19.8851156645,39.1325846427,12.3672932834,24.9413748627,190.611399656,185.638515627,4.9528840297,0.02
 03/22  06:00:00,215.277993157,29.4162152201,11.4767722258,29.8308328013,24.7345865669,70.7195625826,177.14263057,167.21686251,9.90576805939,0.02
 03/22  07:00:00,226.967741483,29.4875178256,11.6787024186,22.1452008982,37.1018798503,92.3937384068,157.476933109,147.55116505,9.90576805939,0.02
 03/22  08:00:00,233.877751784,29.5064666814,14.5699536784,17.7951460619,37.1018798503,104.434947198,139.94034992,130.014581861,9.90576805939,0.02
 03/22  09:00:00,245.467881377,29.559056361,17.4734050257,13.8124160584,37.1018798503,116.476155989,133.215298672,114.679082308,9.90576805939,8.6304483045
 03/22  10:00:00,242.399579327,29.6340656767,19.781390043,9.90788437121,37.1018798503,116.476155989,119.017655301,109.091887242,9.90576805939,0.02
 03/22  11:00:00,242.428173116,29.6950809543,20.7186593849,8.17725127263,37.1018798503,116.476155989,124.448972264,105.905858431,9.90576805939,8.63734577427
 03/22  12:00:00,231.665280918,29.7869015294,21.0605214686,7.06804260451,37.1018798503,104.434947198,112.272009042,102.346240983,9.90576805939,0.02
 03/22  13:00:00,241.783410916,29.9499670282,22.6088081884,5.93678052152,37.1018798503,116.476155989,117.437168291,98.8939670894,9.90576805939,8.63743314187
 03/22  14:00:00,242.079702053,30.0960289403,23.3023531363,4.69393878771,37.1018798503,116.476155989,106.720582578,96.7948145187,9.90576805939,0.02
 03/22  15:00:00,241.784387549,30.1783197358,23.2106646862,3.51824815753,37.1018798503,116.476155989,113.872685027,95.3330721738,9.90576805939,8.63384479399
 03/22  16:00:00,241.515598332,30.1290011795,23.0872464988,2.85039885202,37.1018798503,116.476155989,105.081025719,95.15525766,9.90576805939,0.02
 03/22  17:00:00,242.714439153,30.0646861202,22.3789676329,2.64078746799,37.1018798503,116.476155989,113.747206298,95.2220371982,9.90576805939,8.61940104071
 03/22  18:00:00,158.187354253,28.0082134143,20.1212711245,0.0,24.7345865669,47.5788473902,77.5127730115,72.5398889818,4.9528840297,0.02
 03/22  19:00:00,171.36882349,28.5210971578,20.1604881186,0.0,24.7345865669,47.5788473902,85.594486421,80.6216023913,4.9528840297,0.02
 03/22  20:00:00,146.181385069,27.1289841399,13.6020331038,0.0,12.3672932834,38.6892022431,100.768600849,97.7768704314,2.97173041782,0.02
 03/22  21:00:00,122.769013303,22.5238013014,14.3795681966,0.160239240115,12.3672932834,27.0668015668,87.5800139026,84.5882834848,2.97173041782,0.02
 03/22  22:00:00,87.7046451972,17.7929130017,8.58591180662,0.0,4.12243109448,15.9888894789,78.1558008679,75.1640704501,2.97173041782,0.02
 03/22  23:00:00,107.48568687,23.3401778453,14.3944668028,0.96193855396,4.12243109448,15.9888894789,100.353825998,97.3620955798,2.97173041782,0.02
 03/22  24:00:00,87.9093204924,17.7929130017,7.79037016521,0.0,4.12243109448,15.9888894789,81.7565319547,78.7648015369,2.97173041782,0.02
 03/23  01:00:00,115.320765915,24.3512915109,16.5419927954,4.68645790174,4.12243109448,15.9888894789,103.833683188,100.84195277,2.97173041782,0.02
 03/23  02:00:00,100.448571611,19.5513715507,12.9859267699,5.69931541557,4.12243109448,15.9888894789,84.1702086524,81.1784782346,2.97173041782,0.02
 03/23  03:00:00,118.691307187,24.4392144384,16.0207149469,8.94590957625,4.12243109448,15.9888894789,106.035333906,103.043603488,2.97173041782,0.02
 03/23  04:00:00,141.92764919,28.4478280516,15.5693398401,6.34078107602,12.3672932834,24.9413748627,119.671450946,114.698566917,4.9528840297,0.02
 03/23  05:00:00,180.584762567,28.925375146,21.5720186644,38.5179977718,12.3672932834,24.9413748627,189.215435564,184.242551534,4.9528840297,0.02
 03/23  06:00:00,220.018149797,29.4110324534,13.0229538466,29.9253038582,24.7345865669,70.7195625826,171.323766315,161.397998255,9.90576805939,0.02
 03/23  07:00:00,230.465447866,29.4867621419,13.8620314645,21.6901904191,37.1018798503,92.3937384068,157.584056334,139.069462922,9.90576805939,8.60882535224
 03/23  08:00:00,235.239383422,29.5131920505,16.2441251933,16.3993135287,37.1018798503,104.434947198,131.861817834,121.936049775,9.90576805939,0.02
 03/23  09:00:00,244.62957895,29.564249258,18.1397842704,11.9461598692,37.1018798503,116.476155989,121.762926492,111.837158433,9.90576805939,0.02
 03/23  10:00:00,244.00873803,29.6394781306,19.2569373974,8.80653809409,37.1018798503,116.476155989,126.360577603,107.819207045,9.90576805939,8.63560249842
 03/23  11:00:00,246.388724948,29.715283011,22.407528809,7.40900416931,37.1018798503,116.476155989,114.52811421,104.602346151,9.90576805939,0.02
 03/23  12:00:00,237.077292744,29.8262706453,26.595755363,6.11060081953,37.1018798503,104.434947198,119.563521906,101.025248755,9.90576805939,8.63250509155
 03/23  13:00:00,249.235696889,30.0463324092,29.2223974013,4.85739358943,37.1018798503,116.476155989,107.117778244,97.1920101844,9.90576805939,0.02
