Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  14:00:00,251.611838463,30.2817702047,31.2812308227,3.56393892327,37.1018798503,116.476155989,112.819824116,94.2785463979,9.90576805939,8.63550965883
 03/23  15:00:00,251.865323949,30.4055332934,33.0616743761,2.39935212431,37.1018798503,116.476155989,102.305657339,92.3798892791,9.90576805939,0.02
 03/23  16:00:00,252.147460937,30.3890950525,32.8617106474,1.8718968693,37.1018798503,116.476155989,110.099212263,91.5645115754,9.90576805939,8.62893262815
 03/23  17:00:00,253.731175752,30.3398647642,31.1924068353,1.77964161117,37.1018798503,116.476155989,101.44237525,91.5166071901,9.90576805939,0.02
 03/23  18:00:00,169.943540557,28.535750979,27.7162440219,0.0,24.7345865669,47.5788473902,73.8815561947,68.908672165,4.9528840297,0.02
 03/23  19:00:00,178.298526716,28.1181170736,23.9852080894,0.0,24.7345865669,47.5788473902,82.100830961,77.1279469313,4.9528840297,0.02
 03/23  20:00:00,152.829048488,26.6893695026,17.2189195024,0.0,12.3672932834,38.6892022431,106.330139719,94.7491120867,2.97173041782,8.60929721461
 03/23  21:00:00,126.544105286,21.7806938637,17.3729238247,0.0,12.3672932834,27.0668015668,83.8697989946,80.8780685768,2.97173041782,0.02
 03/23  22:00:00,89.740782888,17.7929130017,8.08604724204,0.0,4.12243109448,15.9888894789,77.1604390928,74.168708675,2.97173041782,0.02
 03/23  23:00:00,108.081293528,23.5599851639,13.2766913808,0.61990448577,4.12243109448,15.9888894789,99.4822061077,96.4904756899,2.97173041782,0.02
 03/23  24:00:00,85.8701129154,17.7929130017,6.58424679726,0.0,4.12243109448,15.9888894789,81.6448705798,78.6531401619,2.97173041782,0.02
 03/24  01:00:00,107.977709943,23.5599851639,14.1499477595,1.95260049815,4.12243109448,15.9888894789,103.127519645,100.135789227,2.97173041782,0.02
 03/24  02:00:00,95.9923621143,19.023833986,12.0670854777,2.81367126597,4.12243109448,15.9888894789,83.6115270331,80.6197966153,2.97173041782,0.02
 03/24  03:00:00,116.974263954,24.4392144384,16.1408057208,7.00553773872,4.12243109448,15.9888894789,105.627964953,102.636234536,2.97173041782,0.02
 03/24  04:00:00,139.104087499,28.4478280516,14.5834126262,5.42718515393,12.3672932834,24.9413748627,119.383420676,114.410536646,4.9528840297,0.02
 03/24  05:00:00,177.102214536,28.9333214014,20.8667675556,36.4758961954,12.3672932834,24.9413748627,189.360824533,184.387940503,4.9528840297,0.02
 03/24  06:00:00,218.51901871,29.4191684041,11.9678380243,28.942087839,24.7345865669,70.7195625826,174.29561004,164.369841981,9.90576805939,0.02
 03/24  07:00:00,228.104016074,29.5039096435,12.7330245282,21.1708530647,37.1018798503,92.3937384068,153.270755145,143.344987085,9.90576805939,0.02
 03/24  08:00:00,233.83888829,29.5425478335,17.3163695047,15.6907413567,37.1018798503,104.434947198,139.641269851,121.109905143,9.90576805939,8.62559664858
 03/24  09:00:00,250.174574769,29.6145955646,23.9589330902,10.5932662914,37.1018798503,116.476155989,120.663716416,110.737948356,9.90576805939,0.02
 03/24  10:00:00,250.576823826,29.7144854702,27.2837152163,7.14552605384,37.1018798503,116.476155989,115.260415829,105.334647769,9.90576805939,0.02
 03/24  11:00:00,252.206592593,29.8724758309,29.2333994855,5.39270136346,37.1018798503,116.476155989,119.12576115,100.582802216,9.90576805939,8.63719087389
 03/24  12:00:00,242.660100604,30.1769451322,32.045606027,3.71074358357,37.1018798503,104.434947198,106.441267922,96.5154998622,9.90576805939,0.02
 03/24  13:00:00,256.547507411,30.5082682361,34.9981108081,2.30515639981,37.1018798503,116.476155989,111.673549961,93.1304427556,9.90576805939,8.63733914605
 03/24  14:00:00,259.002613402,30.7503306878,37.8127210964,1.23842446013,37.1018798503,116.476155989,109.469229841,90.9280156589,9.90576805939,8.63544612298
 03/24  15:00:00,260.9420023,30.9064350225,41.3612458387,0.806778131232,37.1018798503,116.476155989,99.1490066841,89.2232386247,9.90576805939,0.02
 03/24  16:00:00,262.458061158,30.9554397646,43.8037777563,0.585462974202,37.1018798503,116.476155989,98.2403540271,88.3145859677,9.90576805939,0.02
 03/24  17:00:00,264.090545901,30.9054454263,44.2157358923,0.511541978567,37.1018798503,116.476155989,106.882264829,88.3572388853,9.90576805939,8.61925788415
 03/24  18:00:00,175.017318452,28.6236739065,36.4374636274,0.0,24.7345865669,47.5788473902,71.3321118213,66.3592277916,4.9528840297,0.02
 03/24  19:00:00,171.480528372,28.3379243923,28.2742006716,0.0,24.7345865669,47.5788473902,79.9243216013,74.9514375716,4.9528840297,0.02
 03/24  20:00:00,150.251401467,27.7884060957,23.0844940005,0.0,12.3672932834,38.6892022431,96.3175799392,93.3258495214,2.97173041782,0.02
 03/24  21:00:00,110.400171985,17.2445426858,17.0470356787,0.0,12.3672932834,27.0668015668,68.4597087454,65.4679783276,2.97173041782,0.02
 03/24  22:00:00,102.198728168,22.2411412522,15.1810625505,0.0,4.12243109448,15.9888894789,93.8138912336,90.8221608158,2.97173041782,0.02
 03/24  23:00:00,90.2866143764,18.8919495948,14.4154118804,0.0418606948809,4.12243109448,15.9888894789,78.4839285883,75.4921981705,2.97173041782,0.02
 03/24  24:00:00,96.393851148,22.2411412522,12.7354425051,0.0,4.12243109448,15.9888894789,100.219931889,97.2282014714,2.97173041782,0.02
 03/25  01:00:00,87.3593719159,18.5842193488,12.4518096523,0.278947893417,4.12243109448,15.9888894789,81.9578111192,78.9660807014,2.97173041782,0.02
 03/25  02:00:00,95.9030299126,22.6807558894,11.8402649757,0.300574804807,4.12243109448,15.9888894789,103.432822669,100.441092251,2.97173041782,0.02
 03/25  03:00:00,87.2474956609,18.8919495948,11.5080865962,1.45664964192,4.12243109448,15.9888894789,84.4344292316,81.4426988138,2.97173041782,0.02
 03/25  04:00:00,110.656513938,27.7884060957,14.5380455121,2.11666145207,4.12243109448,16.0517297156,125.31337878,122.321648363,2.97173041782,0.02
 03/25  05:00:00,118.704441503,28.8874426888,18.6799652852,6.01750580587,4.12243109448,16.0517297156,134.916463398,123.342859836,2.97173041782,8.60187314481
 03/25  06:00:00,139.307222319,29.3270573261,15.0230555175,9.11809120394,4.12243109448,39.6058045677,112.447794721,109.456064303,2.97173041782,0.02
 03/25  07:00:00,197.061151572,29.3497029542,23.7158714313,39.730972187,12.3672932834,65.3531420225,164.907532641,159.934648611,4.9528840297,0.02
 03/25  08:00:00,186.25029585,29.3444387505,28.0544949033,30.3717887088,12.3672932834,68.2430321324,159.526480111,154.553596082,4.9528840297,0.02
 03/25  09:00:00,202.948843855,29.3699151938,33.3235824321,20.3559324354,16.4897243779,93.1370602926,147.225555667,139.280941219,7.92461444751,0.02
 03/25  10:00:00,194.251243432,29.3703822406,38.8124372496,14.4714921763,16.4897243779,93.1370602926,140.776876758,132.83226231,7.92461444751,0.02
 03/25  11:00:00,194.578995065,29.3704300446,44.2420634044,10.61435331,16.4897243779,93.1370602926,136.113013854,128.168399406,7.92461444751,0.02
 03/25  12:00:00,185.862624877,29.395106716,46.7613969571,8.50561114464,16.4897243779,83.9857416113,141.533852168,124.997406237,7.92461444751,8.61183148308
 03/25  13:00:00,186.575712829,29.4388658271,49.2668549654,6.66950595269,16.4897243779,83.9857416113,130.700704336,122.756089889,7.92461444751,0.02
 03/25  14:00:00,186.627994903,29.473666025,50.4171052671,5.53679571163,16.4897243779,83.9857416113,129.390349896,121.445735449,7.92461444751,0.02
 03/25  15:00:00,160.16302545,29.3270573261,47.0924331157,0.0,12.3672932834,70.6512738906,67.2230323233,62.2501482936,4.9528840297,0.02
 03/25  16:00:00,159.661138895,29.3270573261,46.5905382909,0.0,12.3672932834,70.6512738906,66.0405527193,61.0676686896,4.9528840297,0.02
 03/25  17:00:00,145.233667207,29.3270573261,44.6866263666,0.0,12.3672932834,58.1284167478,69.6522362273,64.6793521976,4.9528840297,0.02
 03/25  18:00:00,103.97415516,27.7884060957,38.1532981953,0.0,12.3672932834,24.9413748627,92.9044222719,87.9315382422,4.9528840297,0.02
 03/25  19:00:00,113.38435263,28.0082134143,37.947021657,0.0,12.3672932834,24.9413748627,101.673253892,96.7003698619,4.9528840297,0.02
 03/25  20:00:00,92.4375544332,26.6893695026,30.7552413479,0.0,4.12243109448,16.0517297156,112.14333144,109.151601022,2.97173041782,0.02
 03/25  21:00:00,61.3570019665,11.8619420012,14.9329557571,0.0,4.12243109448,15.9888894789,58.8925682666,55.9008378488,2.97173041782,0.02
 03/25  22:00:00,67.2123894194,14.2343304014,18.2416904488,0.0,4.12243109448,15.9888894789,76.3922652061,64.818656209,2.97173041782,8.60187857927
 03/25  23:00:00,69.5037695959,15.5687988765,19.3064207609,0.0,4.12243109448,15.9888894789,73.8779745202,70.8862441024,2.97173041782,0.02
 03/25  24:00:00,74.3613768851,17.7929130017,21.724017253,0.0,4.12243109448,15.9888894789,85.7299702319,82.7382398141,2.97173041782,0.02
 03/26  01:00:00,61.5006395597,13.3446847513,15.4558467165,0.0,2.06121554724,15.9888894789,62.7336001807,59.7418697629,2.97173041782,0.02
 03/26  02:00:00,60.901529424,12.3514916104,16.0668172668,0.0,2.06121554724,15.9888894789,55.0678765129,52.0761460951,2.97173041782,0.02
 03/26  03:00:00,80.3279352041,22.2411412522,19.7322593672,0.0,2.06121554724,15.9888894789,107.226685857,104.23495544,2.97173041782,0.02
 03/26  04:00:00,78.0814805407,18.9359110586,19.3258969693,0.0326662485425,2.06121554724,15.9888894789,86.4615545433,83.4698241255,2.97173041782,0.02
 03/26  05:00:00,84.8795408057,22.2411412522,17.6862736934,0.0,2.06121554724,15.9888894789,108.737891394,105.746160977,2.97173041782,0.02
 03/26  06:00:00,82.9429577893,19.1117569135,17.9499689088,0.352745875932,2.06121554724,15.9888894789,88.073078834,85.0813484162,2.97173041782,0.02
 03/26  07:00:00,80.3909920838,22.4609485708,17.488717248,0.0,2.06121554724,15.9888894789,110.083729364,107.091998946,2.97173041782,0.02
 03/26  08:00:00,104.668713834,19.6979097631,19.5348658008,0.0959796644553,4.12243109448,41.7362269337,84.0863390493,79.1134550196,4.9528840297,0.02
 03/26  09:00:00,117.428906435,23.4134469515,21.0224041418,0.0625990861155,4.12243109448,41.7362269337,100.644892108,95.6720080779,4.9528840297,0.02
 03/26  10:00:00,106.006709441,19.5513715507,20.2884116052,0.0950467900474,4.12243109448,41.7362269337,80.0442440749,75.0713600452,4.9528840297,0.02
 03/26  11:00:00,120.481441087,23.9995998011,24.7558405615,0.0758346596317,4.12243109448,41.7362269337,96.6072040862,91.6343200565,4.9528840297,0.02
 03/26  12:00:00,104.094371635,18.8479881311,19.5554674609,0.0244996144292,4.12243109448,41.7362269337,77.9487248014,72.9758407717,4.9528840297,0.02
 03/26  13:00:00,121.955537751,23.9995998011,27.5838812405,0.0284966741075,4.12243109448,41.7362269337,95.2064816305,90.2335976008,4.9528840297,0.02
 03/26  14:00:00,106.636415069,19.3755256958,23.3979810998,0.0052589308735,4.12243109448,41.7362269337,76.7077427353,71.7348587056,4.9528840297,0.02
 03/26  15:00:00,123.504051045,24.2633685835,30.2858458119,0.0,4.12243109448,41.7362269337,93.961192734,88.9883087043,4.9528840297,0.02
 03/26  16:00:00,89.807692222,19.1996798409,22.8599564369,0.0,4.12243109448,24.8785346261,76.4371152667,71.464231237,4.9528840297,0.02
 03/26  17:00:00,80.1277174134,19.5722043019,19.16261544,0.0,2.06121554724,15.9888894789,86.4503949302,83.4586645124,2.97173041782,0.02
 03/26  18:00:00,68.5218870048,14.8937523573,16.5847459286,0.0,2.06121554724,15.9888894789,70.7762881559,67.7845577381,2.97173041782,0.02
 03/26  19:00:00,99.2705702815,22.6807558894,19.5902515592,0.0,2.06121554724,15.9888894789,106.138956278,103.147225861,2.97173041782,0.02
 03/26  20:00:00,92.3265172273,18.7600652037,16.5524911143,0.0511607036695,2.06121554724,15.9888894789,86.4232356214,83.4315052036,2.97173041782,0.02
 03/26  21:00:00,108.378585606,23.0104668673,18.3896021858,0.121736038806,2.06121554724,15.9888894789,110.506123897,107.514393479,2.97173041782,0.02
 03/26  22:00:00,91.2279372097,18.232527639,12.9156286663,0.113950718304,2.06121554724,15.9888894789,89.2423740593,86.2506436415,2.97173041782,0.02
 03/26  23:00:00,110.0350649,23.5599851639,17.9164340842,0.747139788969,2.06121554724,15.9888894789,111.433164357,108.441433939,2.97173041782,0.02
 03/26  24:00:00,91.636804954,18.232527639,11.7980028182,0.366983134636,2.06121554724,15.9888894789,90.3968582909,87.4051278731,2.97173041782,0.02
 03/27  01:00:00,110.595478428,23.1203705267,14.9437264261,1.13695054925,4.12243109448,15.9888894789,111.855094958,108.86336454,2.97173041782,0.02
 03/27  02:00:00,99.2686486297,19.1117569135,13.2925482114,2.59817554469,4.12243109448,15.9888894789,98.7072799324,87.1336777371,2.97173041782,8.60187177752
 03/27  03:00:00,115.481149506,23.5599851639,15.358418458,3.69619754734,4.12243109448,15.9888894789,112.297451117,109.305720699,2.97173041782,0.02
 03/27  04:00:00,144.883927091,28.0082134143,17.174088118,2.68641347385,12.3672932834,24.9413748627,128.462177747,123.489293717,4.9528840297,0.02
 03/27  05:00:00,188.041548099,28.9191278133,24.0251165088,38.3710650832,12.3672932834,24.9413748627,199.068847996,194.095963967,4.9528840297,0.02
 03/27  06:00:00,225.19296133,29.4062742105,14.8438620053,28.2476875619,24.7345865669,70.7195625826,174.99060258,165.064834521,9.90576805939,0.02
 03/27  07:00:00,233.874238833,29.4429246839,14.9323921795,20.3297418156,37.1018798503,92.3937384068,154.04407317,144.118305111,9.90576805939,0.02
 03/27  08:00:00,241.416932131,29.455098608,15.7908666703,17.7943050987,37.1018798503,104.434947198,143.715256441,133.789488382,9.90576805939,0.02
 03/27  09:00:00,250.125285765,29.4709214001,16.8914669874,14.1429118118,37.1018798503,116.476155989,142.157970683,123.622087855,9.90576805939,8.6301147682
 03/27  10:00:00,247.903158509,29.5139267767,18.9859237078,10.4595417287,37.1018798503,116.476155989,125.828498586,115.902730526,9.90576805939,0.02
 03/27  11:00:00,250.016849938,29.5626588844,21.2953908013,8.3564481334,37.1018798503,116.476155989,129.983427784,111.440733173,9.90576805939,8.63692655154
 03/27  12:00:00,240.937642689,29.6235385482,23.2621945755,6.97717003656,37.1018798503,104.434947198,117.538405867,107.612637807,9.90576805939,0.02
 03/27  13:00:00,251.323015888,29.7517244465,25.4147954658,5.59593103306,37.1018798503,116.476155989,122.425653469,103.882887263,9.90576805939,8.63699814668
 03/27  14:00:00,251.375127242,29.8593921334,26.4690528917,4.13749585084,37.1018798503,116.476155989,111.626432553,101.700664494,9.90576805939,0.02
 03/27  15:00:00,250.361256199,29.9957534914,27.8592314189,2.66329186134,37.1018798503,116.476155989,117.959578977,99.4203599197,9.90576805939,8.63345099839
 03/27  16:00:00,251.026025199,30.0295051859,29.211378008,1.96923013102,37.1018798503,116.476155989,108.222614988,98.2968469288,9.90576805939,0.02
 03/27  17:00:00,252.495060919,30.0096040895,29.0188993011,1.81926986094,37.1018798503,116.476155989,108.028382103,98.1026140437,9.90576805939,0.02
 03/27  18:00:00,165.059297142,27.898309755,24.2728545881,0.0,24.7345865669,47.5788473902,78.1261649857,73.153280956,4.9528840297,0.02
 03/27  19:00:00,176.676018339,28.6676353702,25.6706950132,0.0,24.7345865669,47.5788473902,93.9603669684,80.3982546442,4.9528840297,8.60922829451
 03/27  20:00:00,149.232992735,27.1289841399,17.2595400908,0.0,12.3672932834,38.6892022431,101.141679382,98.1499489638,2.97173041782,0.02
 03/27  21:00:00,118.557551085,21.3410792265,14.5138175156,0.0,12.3672932834,27.0668015668,85.5114439025,82.5197134847,2.97173041782,0.02
 03/27  22:00:00,89.6943712262,18.0566817841,10.9479575081,0.00213718500051,4.12243109448,15.9888894789,78.5954801541,75.6037497363,2.97173041782,0.02
 03/27  23:00:00,104.730606141,23.1203705267,14.7097769178,0.263438429579,4.12243109448,15.9888894789,100.601050125,97.6093197068,2.97173041782,0.02
 03/27  24:00:00,91.4045420107,18.8919495948,12.4756519201,0.953041895248,4.12243109448,15.9888894789,82.6823879857,79.6906575679,2.97173041782,0.02
 03/28  01:00:00,99.2377731231,22.2411412522,11.5298921216,0.0,4.12243109448,15.9888894789,103.819266471,100.827536053,2.97173041782,0.02
 03/28  02:00:00,93.9410604158,19.1117569135,13.6738985945,2.21441586217,4.12243109448,15.9888894789,83.6481519216,80.6564215038,2.97173041782,0.02
 03/28  03:00:00,109.720165786,23.5599851639,16.5120840493,3.26955531285,4.12243109448,15.9888894789,104.970264974,101.978534556,2.97173041782,0.02
 03/28  04:00:00,135.761254691,28.594366264,20.3102783929,4.05611031392,12.3672932834,24.9413748627,119.507137617,114.534253588,4.9528840297,0.02
 03/28  05:00:00,155.702523354,28.4886511706,23.971072287,28.0327053879,12.3672932834,24.9413748627,191.071891961,186.099007932,4.9528840297,0.02
 03/28  06:00:00,201.395352449,29.4314620577,17.3456196876,25.8766328986,24.7345865669,70.7195625826,158.317379563,148.391611503,9.90576805939,0.02
 03/28  07:00:00,210.67425605,29.4906456484,17.0319481101,18.7014001657,37.1018798503,92.3937384068,138.252613912,128.326845853,9.90576805939,0.02
 03/28  08:00:00,221.530240489,29.5271728519,16.4743719382,17.3471866549,37.1018798503,104.434947198,142.362390028,123.830083425,9.90576805939,8.62653854363
 03/28  09:00:00,232.117202405,29.5751335905,15.9342897652,15.7676133168,37.1018798503,116.476155989,131.641486901,121.715718842,9.90576805939,0.02
 03/28  10:00:00,228.977390682,29.6306204165,15.72867189,12.9825154955,37.1018798503,116.476155989,135.767867412,117.226911132,9.90576805939,8.6351882205
 03/28  11:00:00,226.202492955,29.6719353595,15.726927716,11.0180259688,37.1018798503,116.476155989,123.317221387,113.391453327,9.90576805939,0.02
 03/28  12:00:00,212.072756361,29.7038845642,16.0439727432,9.84491166481,37.1018798503,104.434947198,128.947749789,110.410126156,9.90576805939,8.63185557356
 03/28  13:00:00,221.57911865,29.7280936689,16.4279216657,9.17210590369,37.1018798503,116.476155989,118.5620827,108.636314641,9.90576805939,0.02
 03/28  14:00:00,220.257150883,29.7491742881,16.5183728426,8.64808040534,37.1018798503,116.476155989,126.266770571,107.725896838,9.90576805939,8.6351056738
 03/28  15:00:00,219.213131451,29.7709323449,16.5977590046,8.33996887511,37.1018798503,116.476155989,116.812830627,106.887062567,9.90576805939,0.02
 03/28  16:00:00,220.675329451,29.7876326009,17.6231503833,8.15639688848,37.1018798503,116.476155989,124.603584167,106.069218886,9.90576805939,8.62859722189
 03/28  17:00:00,224.134123163,29.7963489089,18.2375960132,8.2291869242,37.1018798503,116.476155989,115.34947234,105.423704281,9.90576805939,0.02
 03/28  18:00:00,137.407235041,28.0082134143,18.5084510447,0.00705848347186,24.7345865669,47.5788473902,87.0087343677,82.035850338,4.9528840297,0.02
 03/28  19:00:00,147.774840322,28.4478280516,19.1134483673,0.111449803185,24.7345865669,47.5788473902,92.8052046687,87.832320639,4.9528840297,0.02
 03/28  20:00:00,125.110873064,27.1289841399,13.3537672055,0.204290253643,12.3672932834,38.6892022431,106.241837276,103.250106858,2.97173041782,0.02
 03/28  21:00:00,108.431637144,22.6703395138,14.8119866065,1.40723384737,12.3672932834,27.0668015668,90.5325969318,87.540866514,2.97173041782,0.02
 03/28  22:00:00,74.4384984824,17.7929130017,8.35586274854,0.0,4.12243109448,15.9888894789,80.7046687478,77.71293833,2.97173041782,0.02
 03/28  23:00:00,92.572648735,23.3401778453,14.2252290246,2.59844680452,4.12243109448,15.9888894789,103.311734776,100.320004358,2.97173041782,0.02
 03/28  24:00:00,91.3081678758,19.990986188,15.3186621806,7.15322868902,4.12243109448,15.9888894789,83.5156037135,80.5238732957,2.97173041782,0.02
 03/29  01:00:00,99.6241218367,23.9995998011,15.7701130326,7.10860972592,4.12243109448,15.9888894789,105.015299509,102.023569091,2.97173041782,0.02
 03/29  02:00:00,93.4027800729,19.990986188,14.8260399405,10.3087442476,4.12243109448,15.9888894789,93.827982531,82.2554983378,2.97173041782,8.60075377531
 03/29  03:00:00,100.795689012,23.9995998011,15.4803489526,9.28329654141,4.12243109448,15.9888894789,107.272539931,104.280809514,2.97173041782,0.02
 03/29  04:00:00,128.685082864,28.8874426888,18.4222551552,9.76768370355,12.3672932834,24.9413748627,121.656600475,116.683716445,4.9528840297,0.02
 03/29  05:00:00,156.887706253,28.4675356506,22.2754333843,34.636245565,12.3672932834,24.9413748627,192.144478995,187.171594966,4.9528840297,0.02
 03/29  06:00:00,205.844675915,29.4061056346,15.9127121218,32.3693468103,24.7345865669,70.7195625826,163.960181712,154.034413652,9.90576805939,0.02
 03/29  07:00:00,213.896259768,29.4657215838,15.7150506825,23.4583720925,37.1018798503,92.3937384068,144.358692746,134.432924687,9.90576805939,0.02
 03/29  08:00:00,220.199869492,29.4869706438,16.0096871591,20.6692880455,37.1018798503,104.434947198,137.154416685,127.228648626,9.90576805939,0.02
 03/29  09:00:00,228.162477828,29.509818902,16.5658235977,18.437447732,37.1018798503,116.476155989,139.998871478,121.463189711,9.90576805939,8.62991370746
 03/29  10:00:00,224.989246103,29.5449506043,17.7736061323,16.3299065637,37.1018798503,116.476155989,126.248832699,116.32306464,9.90576805939,0.02
 03/29  11:00:00,222.990329331,29.5884395038,19.2234060141,14.5691140662,37.1018798503,116.476155989,132.130031218,113.587556447,9.90576805939,8.63670671215
 03/29  12:00:00,210.974081809,29.6274203948,20.3152653863,12.9631778347,37.1018798503,104.434947198,121.261081193,111.335313134,9.90576805939,0.02
 03/29  13:00:00,220.710499516,29.6681069335,20.8768394952,11.3922568075,37.1018798503,116.476155989,127.693296076,109.15075861,9.90576805939,8.63676940639
 03/29  14:00:00,218.247321875,29.7193716312,21.6579754168,9.04238254067,37.1018798503,116.476155989,116.157360562,106.231592503,9.90576805939,0.02
 03/29  15:00:00,218.157573545,29.7422937483,22.1543301148,8.21816082318,37.1018798503,116.476155989,123.601456735,105.062377139,9.90576805939,8.63331153727
 03/29  16:00:00,217.844401988,29.7634616023,22.2325617317,7.85117160824,37.1018798503,116.476155989,114.69622788,104.77045982,9.90576805939,0.02
 03/29  17:00:00,216.724747648,29.7804013572,21.7574614665,7.78185253188,37.1018798503,116.476155989,114.708252339,104.78248428,9.90576805939,0.02
 03/29  18:00:00,129.914726282,28.0082134143,21.2622346731,0.0,24.7345865669,47.5788473902,86.0640214392,81.0911374095,4.9528840297,0.02
 03/29  19:00:00,142.883226289,28.3012898392,22.4108820563,0.00386135122361,24.7345865669,47.5788473902,100.10541126,86.5433321821,4.9528840297,8.60919504796
 03/29  20:00:00,121.546300174,27.1289841399,17.5335607323,0.0832690671378,12.3672932834,38.6892022431,104.963137115,101.971406697,2.97173041782,0.02
 03/29  21:00:00,103.179845235,21.7806938637,17.8338655343,0.878947642497,12.3672932834,27.0668015668,88.1534381366,85.1617077188,2.97173041782,0.02
 03/29  22:00:00,71.2734203621,17.7929130017,10.9313860223,0.0,4.12243109448,15.9888894789,80.0697727899,77.0780423721,2.97173041782,0.02
 03/29  23:00:00,83.4334898022,22.4609485708,14.3995650332,0.258954671585,4.12243109448,15.9888894789,102.342282729,99.3505523115,2.97173041782,0.02
 03/29  24:00:00,77.5492824275,18.6721422762,13.5980265675,1.77607274569,4.12243109448,15.9888894789,83.2038644757,80.2121340579,2.97173041782,0.02
 03/30  01:00:00,90.3887040824,23.384139309,16.90854357,2.9713287866,4.12243109448,15.9888894789,105.001193388,102.00946297,2.97173041782,0.02
 03/30  02:00:00,82.3859727229,19.1117569135,14.2259199163,4.32210629305,4.12243109448,15.9888894789,84.9607687458,81.969038328,2.97173041782,0.02
 03/30  03:00:00,101.55293334,24.4392144384,18.1331702737,8.81978921343,4.12243109448,15.9888894789,106.880392393,103.888661975,2.97173041782,0.02
 03/30  04:00:00,124.536805144,28.4478280516,16.2285525639,6.3568394113,12.3672932834,24.9413748627,120.776824884,115.803940854,4.9528840297,0.02
 03/30  05:00:00,164.632619484,28.9305335804,21.562770903,38.1489983796,12.3672932834,24.9413748627,190.60881557,185.63593154,4.9528840297,0.02
 03/30  06:00:00,206.288231683,29.4161386735,13.3049616693,30.1265791704,24.7345865669,70.7195625826,171.721231257,161.795463197,9.90576805939,0.02
 03/30  07:00:00,215.456023582,29.4952585606,13.6823361759,22.718193888,37.1018798503,92.3937384068,150.907843192,140.982075133,9.90576805939,0.02
 03/30  08:00:00,216.708538752,29.529851551,16.4015619182,19.4820266065,37.1018798503,104.434947198,145.144825417,126.614407833,9.90576805939,8.62464952429
 03/30  09:00:00,219.225455474,29.57723156,19.7667054737,14.7446040954,37.1018798503,116.476155989,126.40436301,116.478594951,9.90576805939,0.02
 03/30  10:00:00,220.678903507,29.6565956699,26.730615952,9.98568844798,37.1018798503,116.476155989,129.632854458,111.092046542,9.90576805939,8.63503985565
 03/30  11:00:00,223.565216017,29.727855478,32.3942932196,7.1369122375,37.1018798503,116.476155989,117.132888672,107.207120613,9.90576805939,0.02
 03/30  12:00:00,211.893326953,29.8128399806,34.233185252,5.49265464725,37.1018798503,104.434947198,122.42014275,103.882581296,9.90576805939,8.63179339472
 03/30  13:00:00,223.683271097,29.869778378,35.3856081861,4.12172913097,37.1018798503,116.476155989,112.305436204,102.379668145,9.90576805939,0.02
 03/30  14:00:00,222.705630591,29.9152143494,35.3045120836,3.17990132085,37.1018798503,116.476155989,120.231329419,101.690650676,9.90576805939,8.63491068323
 03/30  15:00:00,222.731883393,29.9513822836,35.5679358283,2.90684077913,37.1018798503,116.476155989,110.853682796,100.927914736,9.90576805939,0.02
 03/30  16:00:00,223.123533787,29.9765559345,36.0768623345,2.76492741673,37.1018798503,116.476155989,110.266145648,100.340377589,9.90576805939,0.02
 03/30  17:00:00,222.820718311,29.9886017166,35.4828370674,2.76094047707,37.1018798503,116.476155989,118.611822078,100.087027453,9.90576805939,8.61902656551
 03/30  18:00:00,132.458519542,27.7884060957,27.8530504179,0.0,24.7345865669,47.5788473902,81.6421505425,76.6692665128,4.9528840297,0.02
 03/30  19:00:00,144.392465824,28.6676353702,30.6840434582,0.0,24.7345865669,47.5788473902,87.5835848214,82.6107007917,4.9528840297,0.02
 03/30  20:00:00,117.054437363,26.6893695026,20.6082734125,0.0,12.3672932834,38.6892022431,101.591715789,98.5999853708,2.97173041782,0.02
 03/30  21:00:00,93.6020367926,17.2445426858,18.0657223976,0.0199564592063,12.3672932834,27.0668015668,71.0521367629,68.0604063451,2.97173041782,0.02
 03/30  22:00:00,77.7836237651,22.2411412522,15.1340992637,0.0,4.12243109448,15.9888894789,97.2467987199,94.255068302,2.97173041782,0.02
 03/30  23:00:00,75.7961505403,18.8919495948,15.0005977991,0.247941303902,4.12243109448,15.9888894789,80.8324931453,77.8407627275,2.97173041782,0.02
 03/30  24:00:00,80.0988079948,22.2411412522,12.3944513832,0.0,4.12243109448,15.9888894789,102.698977835,99.7072474175,2.97173041782,0.02
 03/31  01:00:00,78.8689509899,19.023833986,14.0878820021,1.06345146677,4.12243109448,15.9888894789,83.4038523607,80.4121219429,2.97173041782,0.02
 03/31  02:00:00,88.9479704469,23.2962163816,14.6959714325,1.70043651291,4.12243109448,15.9888894789,104.951028964,101.959298547,2.97173041782,0.02
 03/31  03:00:00,73.9930522725,17.8808359292,9.22009469025,0.0900252510029,4.12243109448,15.9888894789,85.4217802872,82.4300498694,2.97173041782,0.02
 03/31  04:00:00,118.736669757,28.7409044764,20.9995583743,3.62825584271,12.3672932834,24.9413748627,128.576587513,115.021833375,4.9528840297,8.60187010796
 03/31  05:00:00,141.803378383,28.5107175184,24.5324389851,23.422735813,12.3672932834,24.9413748627,189.424258766,184.451374736,4.9528840297,0.02
 03/31  06:00:00,193.264574922,29.4583587051,17.101380965,22.8629835785,24.7345865669,70.7195625826,156.46360527,146.537837211,9.90576805939,0.02
 03/31  07:00:00,203.017728122,29.5970340485,18.4664523149,16.7822248229,37.1018798503,92.3937384068,135.862486607,125.936718548,9.90576805939,0.02
 03/31  08:00:00,210.361142181,29.6728776548,23.187778559,14.02464376,37.1018798503,104.434947198,129.329376913,119.403608854,9.90576805939,0.02
 03/31  09:00:00,221.178214528,29.7265500815,27.2124662354,9.93384566789,37.1018798503,116.476155989,132.431502414,113.895952949,9.90576805939,8.62978140474
 03/31  10:00:00,222.151341764,29.7964923312,31.9638751332,6.08503774453,37.1018798503,116.476155989,118.762743365,108.836975306,9.90576805939,0.02
 03/31  11:00:00,226.281657743,29.935506989,38.1660062845,3.87392944156,37.1018798503,116.476155989,122.241599977,103.699275421,9.90576805939,8.63655649678
 03/31  12:00:00,216.353938125,30.2151789544,41.6853821942,2.18902607708,37.1018798503,104.434947198,109.376161678,99.4503936184,9.90576805939,0.02
 03/31  13:00:00,230.095529694,30.5004085644,44.0920888086,1.19681765377,37.1018798503,116.476155989,114.827926292,96.2856326764,9.90576805939,8.63652555636
 03/31  14:00:00,231.395349437,30.7214233971,45.6169937329,0.750996347083,37.1018798503,116.476155989,104.063238914,94.1374708543,9.90576805939,0.02
 03/31  15:00:00,231.577645202,30.8569729497,45.9496057243,0.465283923062,37.1018798503,116.476155989,110.997161357,92.4582490097,9.90576805939,8.63314428758
 03/31  16:00:00,231.682479216,30.9095031949,46.1226595221,0.345183072017,37.1018798503,116.476155989,101.792839881,91.8670718217,9.90576805939,0.02
 03/31  17:00:00,231.244393532,30.9776507724,45.6799386266,0.282832814917,37.1018798503,116.476155989,101.57363239,91.6478643309,9.90576805939,0.02
 03/31  18:00:00,136.621185804,28.3379243923,35.2451221252,0.0,24.7345865669,47.5788473902,74.0611884334,69.0883044037,4.9528840297,0.02
 03/31  19:00:00,147.539163582,28.7775390295,34.0796757738,0.0,24.7345865669,47.5788473902,81.8161503053,76.8432662756,4.9528840297,0.02
 03/31  20:00:00,129.343086396,28.0082134143,28.7707187712,0.0,12.3672932834,38.6892022431,105.76665863,94.185763063,2.97173041782,8.6091651493
 03/31  21:00:00,91.0629595662,15.3773284582,17.697091912,0.0,12.3672932834,27.0668015668,60.9773127921,57.9855823743,2.97173041782,0.02
 03/31  22:00:00,75.6939063302,19.8652807267,18.2266889894,0.0,4.12243109448,15.9888894789,87.7285683966,84.7368379788,2.97173041782,0.02
 03/31  23:00:00,72.7382591842,18.6721422762,18.2033216406,0.0,4.12243109448,15.9888894789,79.0991012941,76.1073708763,2.97173041782,0.02
 03/31  24:00:00,75.8378098559,22.2411412522,18.5429243906,0.0,4.12243109448,15.9888894789,99.9830762864,96.9913458686,2.97173041782,0.02
 04/01  01:00:00,73.6996438386,18.8919495948,19.9904010513,0.0129650275379,4.12243109448,15.9888894789,81.255276488,78.2635460702,2.97173041782,0.02
 04/01  02:00:00,77.1157093698,22.2411412522,20.0650874661,0.0,4.12243109448,15.9888894789,102.869373229,99.8776428107,2.97173041782,0.02
 04/01  03:00:00,74.4270750653,18.9359110586,20.6501830172,0.152121667309,4.12243109448,15.9888894789,83.2903123513,80.2985819335,2.97173041782,0.02
 04/01  04:00:00,90.6834907445,27.7884060957,27.5624485033,0.339693871633,4.12243109448,16.0517297156,123.372799215,120.381068797,2.97173041782,0.02
 04/01  05:00:00,84.8954230908,26.6893695026,23.2131112893,0.0,4.12243109448,16.0517297156,124.293615304,121.301884886,2.97173041782,0.02
 04/01  06:00:00,116.876294218,29.3270573261,26.6945544356,2.30766527678,4.12243109448,39.6058045677,105.489168185,102.497437767,2.97173041782,0.02
 04/01  07:00:00,163.393952839,29.3747286097,30.7781447514,24.7968626226,12.3672932834,65.3531420225,162.858669274,157.885785244,4.9528840297,0.02
 04/01  08:00:00,160.601827823,29.3582338914,31.6448757138,18.2635891052,12.3672932834,68.2430321324,156.642313329,151.669429299,4.9528840297,0.02
 04/01  09:00:00,184.289060875,29.3838883953,32.9343841693,11.6187546651,16.4897243779,93.1370602926,145.128454936,137.183840489,7.92461444751,0.02
 04/01  10:00:00,183.009648486,29.3845150341,34.5900573684,8.68293965937,16.4897243779,93.1370602926,148.466675955,131.927841847,7.92461444751,8.61421966025
 04/01  11:00:00,182.968989224,29.3892218717,36.7630560748,6.4645994999,16.4897243779,93.1370602926,136.317457777,128.372843329,7.92461444751,0.02
 04/01  12:00:00,177.69989062,29.4573091163,42.1527809992,4.88932222084,16.4897243779,83.9857416113,133.092257284,125.147642837,7.92461444751,0.02
 04/01  13:00:00,180.01263982,29.5737533059,45.207545201,4.03085442031,16.4897243779,83.9857416113,130.460654745,122.516040297,7.92461444751,0.02
 04/01  14:00:00,182.847336141,29.6220480242,48.7616699278,3.26317627058,16.4897243779,83.9857416113,128.734536486,120.789922038,7.92461444751,0.02
 04/01  15:00:00,163.326154334,29.3270573261,50.2555474482,0.0,12.3672932834,70.6512738906,75.3986680459,61.8345832017,4.9528840297,8.61120081447
 04/01  16:00:00,165.57662772,29.3270573261,52.5060433231,0.0,12.3672932834,70.6512738906,65.0623343904,60.0894503607,4.9528840297,0.02
 04/01  17:00:00,151.228687486,29.3270573261,50.6816591907,0.0,12.3672932834,58.1284167478,68.5671884846,63.5943044549,4.9528840297,0.02
 04/01  18:00:00,112.212797264,28.6236739065,45.5566738269,0.0,12.3672932834,24.9413748627,91.8992339772,86.9263499475,4.9528840297,0.02
 04/01  19:00:00,118.404943171,28.3379243923,42.6379025707,0.0,12.3672932834,24.9413748627,100.95251389,95.9796298607,4.9528840297,0.02
 04/01  20:00:00,92.7097707053,26.6893695026,31.0274589816,0.0,4.12243109448,16.0517297156,112.215716762,109.223986345,2.97173041782,0.02
 04/01  21:00:00,59.6791265903,11.8619420012,13.2891537413,0.0,4.12243109448,15.9888894789,59.3076170408,56.315886623,2.97173041782,0.02
 04/01  22:00:00,73.902460487,18.6825586518,20.5069182325,0.0,4.12243109448,15.9888894789,89.3768077111,86.3850772933,2.97173041782,0.02
 04/01  23:00:00,78.2470993908,19.1117569135,24.4464831172,0.0,4.12243109448,15.9888894789,83.5763852845,80.5846548666,2.97173041782,0.02
 04/01  24:00:00,79.80661459,22.2411412522,22.7559926007,0.0,4.12243109448,15.9888894789,104.986057832,101.994327414,2.97173041782,0.02
 04/02  01:00:00,67.6097174782,17.7929130017,17.1891606494,0.0,2.06121554724,15.9888894789,86.4628888369,83.4711584191,2.97173041782,0.02
 04/02  02:00:00,75.0379111658,22.2411412522,20.0485047035,0.0,2.06121554724,15.9888894789,109.28438651,106.292656092,2.97173041782,0.02
 04/02  03:00:00,66.3853980511,17.7929130017,15.9648411468,0.0,2.06121554724,15.9888894789,88.4707053654,85.4789749476,2.97173041782,0.02
 04/02  04:00:00,81.407241852,23.3401778453,25.1195543871,0.199244328507,2.06121554724,15.9888894789,110.826411129,107.834680711,2.97173041782,0.02
 04/02  05:00:00,67.0030364618,17.7929130017,16.5824794713,0.0,2.06121554724,15.9888894789,89.6274293573,86.6356989395,2.97173041782,0.02
 04/02  06:00:00,79.8547135629,23.4500815046,25.3680876015,0.637445741316,2.06121554724,15.9888894789,112.919390585,109.927660167,2.97173041782,0.02
 04/02  07:00:00,55.0475963781,18.1446047115,18.3607795984,0.00956798390026,2.06121554724,15.9888894789,89.952603277,86.9608728592,2.97173041782,0.02
 04/02  08:00:00,99.8391216571,24.175445656,28.8109203145,0.0852031826955,4.12243109448,41.7362269337,104.969798337,99.996914307,4.9528840297,0.02
 04/02  09:00:00,87.108629663,18.8479881311,21.4950152415,0.0561405547349,4.12243109448,41.7362269337,82.5891318769,77.6162478472,4.9528840297,0.02
 04/02  10:00:00,100.690436398,23.9995998011,29.1474057024,0.0955211068932,4.12243109448,41.7362269337,100.219067362,95.2461833323,4.9528840297,0.02
 04/02  11:00:00,91.6799496061,19.5513715507,25.1564168211,0.074435887048,4.12243109448,41.7362269337,79.9714031309,74.9985191012,4.9528840297,0.02
 04/02  12:00:00,99.761334864,23.5599851639,28.4628034679,0.0329096075288,4.12243109448,41.7362269337,96.6649729175,91.6920888878,4.9528840297,0.02
 04/02  13:00:00,90.7469122493,19.3755256958,24.2155147044,0.011733691319,4.12243109448,41.7362269337,85.9686712432,72.4139237412,4.9528840297,8.60186347231
 04/02  14:00:00,102.528920571,24.3512915109,29.9908126004,0.0,4.12243109448,41.7362269337,95.180531755,90.2076477253,4.9528840297,0.02
 04/02  15:00:00,88.5577033273,19.1996798409,22.0826213848,0.0,4.12243109448,41.7362269337,77.4412252439,72.4683412142,4.9528840297,0.02
 04/02  16:00:00,81.210999874,23.6479080913,26.0549903813,0.0,4.12243109448,24.8785346261,97.9377469112,92.9648628815,4.9528840297,0.02
 04/02  17:00:00,49.3392789225,14.6739450386,14.7346516382,0.0,2.06121554724,15.9888894789,70.6608419539,67.669111536,2.97173041782,0.02
 04/02  18:00:00,56.7497138976,18.9049700643,15.8403834544,0.0,2.06121554724,15.9888894789,98.1079837142,95.1162532963,2.97173041782,0.02
 04/02  19:00:00,67.7199167824,19.1117569135,18.4063753921,0.0265351079964,2.06121554724,15.9888894789,88.3305174378,85.33878702,2.97173041782,0.02
 04/02  20:00:00,80.3450589852,22.2411412522,16.6568062673,0.0,2.06121554724,15.9888894789,110.799948287,107.808217869,2.97173041782,0.02
 04/02  21:00:00,78.1084757471,19.1117569135,17.2094856586,0.232837407137,2.06121554724,15.9888894789,89.8334643562,86.8417339383,2.97173041782,0.02
 04/02  22:00:00,89.4260250012,23.2962163816,19.1074400702,0.367522757111,2.06121554724,15.9888894789,113.286331157,110.294600739,2.97173041782,0.02
 04/02  23:00:00,76.1813105011,17.7929130017,11.9519125287,0.0,2.06121554724,15.9888894789,90.8609125155,87.8691820976,2.97173041782,0.02
 04/02  24:00:00,96.7205312644,23.5599851639,18.4413375439,1.07094550393,2.06121554724,15.9888894789,113.096904424,110.105174006,2.97173041782,0.02
 04/03  01:00:00,87.7862070664,19.0018532542,14.9316948996,1.63821323071,4.12243109448,15.9888894789,91.4579297274,88.4661993096,2.97173041782,0.02
 04/03  02:00:00,96.8652862261,23.0104668673,16.3918238972,1.36801778086,4.12243109448,15.9888894789,113.724084476,110.732354058,2.97173041782,0.02
 04/03  03:00:00,82.5192252044,18.232527639,12.2024540341,1.05326907526,4.12243109448,15.9888894789,92.0097708503,89.0180404325,2.97173041782,0.02
 04/03  04:00:00,132.06896893,28.7409044764,22.0634447335,3.81443961763,12.3672932834,24.9413748627,129.626990683,124.654106653,4.9528840297,0.02
 04/03  05:00:00,162.43762098,28.4751733557,24.9850506245,29.9405735824,12.3672932834,24.9413748627,199.231181119,194.25829709,4.9528840297,0.02
 04/03  06:00:00,207.836863453,29.4160510373,18.2210784501,26.3236693945,24.7345865669,70.7195625826,164.291767873,154.365999814,9.90576805939,0.02
 04/03  07:00:00,220.125944911,29.4467507285,19.0994231012,17.2767638451,37.1018798503,92.3937384068,142.111812731,132.186044672,9.90576805939,0.02
 04/03  08:00:00,228.721562444,29.46034397,21.4717922965,13.1295354729,37.1018798503,104.434947198,142.113409641,123.581491341,9.90576805939,8.62615024023
 04/03  09:00:00,239.510085553,29.4892129502,22.6845768935,11.3184180347,37.1018798503,116.476155989,129.517019925,119.591251865,9.90576805939,0.02
 04/03  10:00:00,236.517623917,29.5216675456,23.2777286488,9.69855698188,37.1018798503,116.476155989,135.089406659,116.548977493,9.90576805939,8.63466110651
 04/03  11:00:00,233.411924264,29.5785616454,25.3649344729,7.3162491204,37.1018798503,116.476155989,122.256944006,112.331175947,9.90576805939,0.02
 04/03  12:00:00,224.374247488,29.6671240445,27.7487643267,5.7727419134,37.1018798503,104.434947198,126.530269602,107.993100756,9.90576805939,8.63140078675
 04/03  13:00:00,236.588426048,29.8340081117,28.9951558642,4.03807387157,37.1018798503,116.476155989,114.034094645,104.108326585,9.90576805939,0.02
 04/03  14:00:00,237.547884443,30.0203396107,30.0823144384,2.78214767743,37.1018798503,116.476155989,119.684571584,101.144228125,9.90576805939,8.63457539979
 04/03  15:00:00,238.771181267,30.110005174,31.2630404414,1.89919105903,37.1018798503,116.476155989,109.144728146,99.2189600869,9.90576805939,0.02
 04/03  16:00:00,239.78144707,30.1330608338,32.3845780501,1.55522969346,37.1018798503,116.476155989,108.046282383,98.1205143234,9.90576805939,0.02
 04/03  17:00:00,240.858824201,30.1316654208,32.2182011919,1.50030517776,37.1018798503,116.476155989,115.667735625,97.1431074306,9.90576805939,8.61886013486
 04/03  18:00:00,155.330835858,28.1181170736,26.6618982349,0.0,24.7345865669,47.5788473902,77.442278199,72.4693941693,4.9528840297,0.02
 04/03  19:00:00,165.924086596,28.6676353702,26.3217846016,0.0,24.7345865669,47.5788473902,85.257181819,80.2842977893,4.9528840297,0.02
 04/03  20:00:00,138.569954041,26.6893695026,16.5260068084,0.0,12.3672932834,38.6892022431,101.317889069,98.3261586509,2.97173041782,0.02
 04/03  21:00:00,117.356644586,21.7806938637,17.3811616011,0.0,12.3672932834,27.0668015668,86.1599289011,83.1681984833,2.97173041782,0.02
 04/03  22:00:00,84.0486299233,17.9687588566,10.1961302505,0.0,4.12243109448,15.9888894789,78.8011667531,75.8094363353,2.97173041782,0.02
 04/03  23:00:00,96.8877691748,23.1203705267,14.2551082543,0.222534134858,4.12243109448,15.9888894789,101.092463591,98.1007331728,2.97173041782,0.02
 04/03  24:00:00,83.8329456368,18.8479881311,12.6384502654,0.821325240348,4.12243109448,15.9888894789,82.735749132,79.7440187142,2.97173041782,0.02
 04/04  01:00:00,90.2818528128,22.2411412522,12.6387850745,0.0,4.12243109448,15.9888894789,104.200084611,101.208354194,2.97173041782,0.02
 04/04  02:00:00,85.1109716155,19.1117569135,15.0718335031,1.86462049098,4.12243109448,15.9888894789,83.8626638471,80.8709334293,2.97173041782,0.02
 04/04  03:00:00,93.9256031189,23.5599851639,18.3182589902,2.58496276995,4.12243109448,15.9888894789,106.064543399,103.072812981,2.97173041782,0.02
 04/04  04:00:00,113.972041778,27.8616752019,21.0763469306,1.45758939496,12.3672932834,24.9413748627,119.891601441,114.918717411,4.9528840297,0.02
 04/04  05:00:00,146.298089835,28.944460922,30.8582452058,28.8213951598,12.3672932834,24.9413748627,199.140408813,185.585671414,4.9528840297,8.60185336956
 04/04  06:00:00,186.63716998,29.4320150037,29.038108547,20.1691466279,24.7345865669,70.7195625826,155.127116158,145.201348098,9.90576805939,0.02
 04/04  07:00:00,205.23167692,29.5347337339,33.6124990392,11.8641875123,37.1018798503,92.3937384068,133.139507841,123.213739781,9.90576805939,0.02
 04/04  08:00:00,219.790631563,29.6295393536,40.800109974,7.09733570599,37.1018798503,104.434947198,123.725703567,113.799935508,9.90576805939,0.02
 04/04  09:00:00,235.194014138,29.7142555424,46.4046122806,4.76981252505,37.1018798503,116.476155989,118.210529653,108.284761594,9.90576805939,0.02
 04/04  10:00:00,238.637274481,29.898321421,51.083819365,3.34920491607,37.1018798503,116.476155989,122.518967151,103.978642741,9.90576805939,8.63455634999
 04/04  11:00:00,243.531725959,30.1645441818,57.3367569752,1.72423132988,37.1018798503,116.476155989,109.920694261,99.9949262017,9.90576805939,0.02
 04/04  12:00:00,232.361665308,30.4202592269,58.9144279055,0.762634673655,37.1018798503,104.434947198,115.747011736,97.2096340838,9.90576805939,8.6316095928
 04/04  13:00:00,250.294458313,30.7821309573,64.8227897041,0.383349201082,37.1018798503,116.476155989,103.878338661,93.9525706015,9.90576805939,0.02
 04/04  14:00:00,258.402550802,31.0928764183,72.8289642085,0.174779454456,37.1018798503,116.476155989,109.665723485,91.1254958587,9.90576805939,8.63445956672
 04/04  15:00:00,257.15089571,31.4229303395,71.3741807839,0.0480292612425,37.1018798503,116.476155989,99.0612315079,89.1354634485,9.90576805939,0.02
 04/04  16:00:00,256.414881181,31.6703164954,70.4394271652,0.0,37.1018798503,116.476155989,106.64970934,88.1158537071,9.90576805939,8.62808757372
 04/04  17:00:00,259.969698478,31.828607627,73.8371356705,0.0,37.1018798503,116.476155989,97.171671219,87.2459031596,9.90576805939,0.02
 04/04  18:00:00,157.076973403,28.6260686467,55.4127729201,0.0,24.7345865669,47.5788473902,69.6655742332,64.6926902035,4.9528840297,0.02
 04/04  19:00:00,155.238523775,28.447978586,46.7049078863,0.0,24.7345865669,47.5788473902,76.8848396283,71.9119555986,4.9528840297,0.02
 04/04  20:00:00,135.322369455,28.4478280516,40.9983380365,0.0,12.3672932834,38.6892022431,102.194690446,90.6139030054,2.97173041782,8.60905702309
 04/04  21:00:00,95.3539757652,15.9927889504,25.4455663104,0.0,12.3672932834,27.0668015668,56.6311766876,53.6394462698,2.97173041782,0.02
 04/04  22:00:00,80.8934053035,20.0118189392,26.1444784252,0.0,4.12243109448,15.9888894789,84.9830959976,81.9913655798,2.97173041782,0.02
 04/04  23:00:00,62.9779098891,11.7308229304,16.751221745,0.0,4.12243109448,15.9888894789,47.4021656312,44.4104352134,2.97173041782,0.02
 04/04  24:00:00,76.6667766484,19.1221732891,22.8316197462,0.0,4.12243109448,15.9888894789,83.0432895352,80.0515591174,2.97173041782,0.02
 04/05  01:00:00,61.6395915221,11.5549770755,15.5887493276,0.0,4.12243109448,15.9888894789,48.2098417512,45.2181113334,2.97173041782,0.02
 04/05  02:00:00,75.2854473807,18.6825586518,21.8899051975,0.0,4.12243109448,15.9888894789,86.4301608549,83.438430437,2.97173041782,0.02
 04/05  03:00:00,62.2905802172,11.5549770755,16.2397380406,0.0,4.12243109448,15.9888894789,50.0085076941,47.0167772762,2.97173041782,0.02
 04/05  04:00:00,115.984084681,28.1547516267,35.701883533,0.0,12.3672932834,24.9413748627,113.577888661,108.605004631,4.9528840297,0.02
 04/05  05:00:00,130.753985745,29.0240317227,39.1917505194,10.4107539773,12.3672932834,24.9413748627,181.500125996,176.527241966,4.9528840297,0.02
 04/05  06:00:00,181.656692504,29.4743677273,37.0130166069,7.24554429837,24.7345865669,70.7195625826,148.310914841,138.385146782,9.90576805939,0.02
 04/05  07:00:00,201.772413204,29.7872046141,39.2885506308,2.47640313317,37.1018798503,92.3937384068,127.310489655,117.384721596,9.90576805939,0.02
 04/05  08:00:00,214.841976223,29.9384021783,41.0538852784,1.58600002151,37.1018798503,104.434947198,118.768712794,108.842944735,9.90576805939,0.02
 04/05  09:00:00,230.219611426,30.2020302843,44.2946858454,1.31149278269,37.1018798503,116.476155989,122.850191236,104.315566786,9.90576805939,8.62885639138
 04/05  10:00:00,234.282900637,30.5234305602,47.5115334889,0.773647826532,37.1018798503,116.476155989,110.515268408,100.589500349,9.90576805939,0.02
 04/05  11:00:00,236.421548997,30.7995165555,49.3808094393,0.259314787527,37.1018798503,116.476155989,115.768997008,97.2271861277,9.90576805939,8.6360428212
 04/05  12:00:00,228.444613934,31.1110194886,51.9765776878,0.147347272825,37.1018798503,104.434947198,103.986283995,94.0605159358,9.90576805939,0.02
 04/05  13:00:00,241.63513383,31.5115911184,55.3047559099,0.0645143590959,37.1018798503,116.476155989,109.96734937,91.425406547,9.90576805939,8.63617476334
 04/05  14:00:00,244.71404236,31.8600579284,58.5459593543,0.00207374928025,37.1018798503,116.476155989,99.6937019973,89.7679339379,9.90576805939,0.02
 04/05  15:00:00,246.648446355,32.1173199639,60.2253923105,0.0,37.1018798503,116.476155989,106.823564608,88.2851139149,9.90576805939,8.63268263325
 04/05  16:00:00,245.850665026,32.2005017706,59.3450283228,0.0,37.1018798503,116.476155989,97.4381469492,87.5123788898,9.90576805939,0.02
 04/05  17:00:00,243.929159804,32.1831585077,57.4420126751,0.0,37.1018798503,116.476155989,105.71344444,87.1889402445,9.90576805939,8.61873613562
 04/05  18:00:00,147.618428188,28.7147837171,44.6825001977,0.0,24.7345865669,47.5788473902,70.017608342,65.0447243123,4.9528840297,0.02
 04/05  19:00:00,148.585861755,28.4483229865,39.553283591,0.0,24.7345865669,47.5788473902,77.1463282153,72.1734441856,4.9528840297,0.02
 04/05  20:00:00,130.33693344,28.4478280516,35.5508455436,0.0,12.3672932834,38.6892022431,93.6451095008,90.6533790829,2.97173041782,0.02
 04/05  21:00:00,90.9379827853,15.8169430955,20.757741175,0.0,12.3672932834,27.0668015668,56.7641183453,53.7723879275,2.97173041782,0.02
 04/05  22:00:00,74.8855040884,20.0118189392,19.7255949143,0.0,4.12243109448,15.9888894789,85.5383675049,82.5466370871,2.97173041782,0.02
 04/05  23:00:00,69.9333970106,16.2962817508,17.8712029032,0.0,4.12243109448,15.9888894789,70.4845174804,67.4927870625,2.97173041782,0.02
 04/05  24:00:00,74.2702239436,22.2411412522,16.715263718,0.0,4.12243109448,15.9888894789,98.8990999357,95.9073695179,2.97173041782,0.02
 04/06  01:00:00,66.6033328415,17.7929130017,13.1630506679,0.0,4.12243109448,15.9888894789,80.910001823,77.9182714052,2.97173041782,0.02
 04/06  02:00:00,79.3953997273,23.3401778453,20.8531533185,0.0,4.12243109448,15.9888894789,101.860146971,98.8684165527,2.97173041782,0.02
 04/06  03:00:00,66.8702940108,17.7929130017,13.8516122722,0.0,4.12243109448,15.9888894789,82.9146140434,79.9228836256,2.97173041782,0.02
