Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  04:00:00,108.765251646,28.652981549,27.929811664,0.0550086639295,12.3672932834,24.9413748627,116.200081091,111.227197061,4.9528840297,0.02
 04/06  05:00:00,122.728505067,28.5357002478,29.923778405,12.1415766046,12.3672932834,24.9413748627,185.6868477,180.71396367,4.9528840297,0.02
 04/06  06:00:00,174.796040317,29.5151157198,26.7166618262,10.640498582,24.7345865669,70.7195625826,151.492514596,141.566746536,9.90576805939,0.02
 04/06  07:00:00,196.239571607,29.7591288914,30.2360423773,6.02413651037,37.1018798503,92.3937384068,131.107438272,121.181670212,9.90576805939,0.02
 04/06  08:00:00,209.710572415,29.8415623927,34.1538705338,3.45149055724,37.1018798503,104.434947198,131.874330309,113.344305587,9.90576805939,8.62425666235
 04/06  09:00:00,225.217721936,29.931336686,38.9099275031,2.07116330719,37.1018798503,116.476155989,118.613354913,108.687586854,9.90576805939,0.02
 04/06  10:00:00,230.179663231,30.0877730166,44.4376506474,1.34828043467,37.1018798503,116.476155989,123.508842681,104.968710569,9.90576805939,8.63436405199
 04/06  11:00:00,235.64909514,30.4241340255,50.2444060441,0.674410115191,37.1018798503,116.476155989,110.523411384,100.597643325,9.90576805939,0.02
 04/06  12:00:00,228.388478555,30.7632842564,55.0794669148,0.281349765448,37.1018798503,104.434947198,115.853178069,97.3161838628,9.90576805939,8.63122614709
 04/06  13:00:00,247.635927528,31.1398228111,62.039130582,0.150834018226,37.1018798503,116.476155989,103.885309309,93.9595412494,9.90576805939,0.02
 04/06  14:00:00,250.761520756,31.4468738807,64.9625661366,0.0461184156262,37.1018798503,116.476155989,110.940530216,92.4004619315,9.90576805939,8.63430022515
 04/06  15:00:00,251.417005563,31.6292279352,65.4820668429,0.0,37.1018798503,116.476155989,101.335845045,91.4100769855,9.90576805939,0.02
 04/06  16:00:00,252.351565748,31.7221756422,66.3242198615,0.0,37.1018798503,116.476155989,109.165191097,90.6314942961,9.90576805939,8.62792874142
 04/06  17:00:00,251.401969562,31.6393568593,65.4586734578,0.0,37.1018798503,116.476155989,100.76615571,90.8403876508,9.90576805939,0.02
 04/06  18:00:00,152.736596968,28.4478280516,51.2506482999,0.0,24.7345865669,47.5788473902,72.4084651505,67.4355811208,4.9528840297,0.02
 04/06  19:00:00,160.178288277,28.8874426888,51.2052200199,0.0,24.7345865669,47.5788473902,79.2927519823,74.3198679526,4.9528840297,0.02
 04/06  20:00:00,136.329753401,27.7151369895,42.7384238035,0.0,12.3672932834,38.6892022431,94.6767095431,91.6849791253,2.97173041782,0.02
 04/06  21:00:00,96.2867111567,15.5531743131,26.8179128762,0.0,12.3672932834,27.0668015668,60.3620190395,57.3702886216,2.97173041782,0.02
 04/06  22:00:00,89.5161675059,20.8910482136,33.8880106084,0.0,4.12243109448,15.9888894789,85.3280034963,82.3362730785,2.97173041782,0.02
 04/06  23:00:00,65.6578105459,12.6308849561,18.4828110375,0.0,4.12243109448,15.9888894789,58.4423040305,55.4505736127,2.97173041782,0.02
 04/06  24:00:00,84.2747792692,19.5617879263,30.0000068782,0.0,4.12243109448,15.9888894789,84.6627125935,81.6709821757,2.97173041782,0.02
 04/07  01:00:00,62.6407361536,11.2032853657,16.9415847935,0.0,4.12243109448,15.9888894789,59.1828990415,47.6093058914,2.97173041782,8.60186273231
 04/07  02:00:00,80.9413976176,19.1221732891,27.1062400079,0.0,4.12243109448,15.9888894789,86.0428683545,83.0511379367,2.97173041782,0.02
 04/07  03:00:00,62.7584029722,11.2032853657,17.0592518092,0.0,4.12243109448,15.9888894789,51.177974873,48.1862444552,2.97173041782,0.02
 04/07  04:00:00,123.464171007,28.228020733,43.1087001433,0.0,12.3672932834,24.9413748627,111.972052248,106.999168218,4.9528840297,0.02
 04/07  05:00:00,136.665321639,29.0906695116,47.6916824582,7.75551961372,12.3672932834,24.9413748627,180.071592016,175.098707986,4.9528840297,0.02
 04/07  06:00:00,190.20042453,29.5758342965,47.9875907277,4.71323517998,24.7345865669,70.7195625826,146.746823605,136.821055545,9.90576805939,0.02
 04/07  07:00:00,209.196645498,29.9557668243,47.1183957702,1.90222816079,37.1018798503,92.3937384068,126.490709801,116.564941742,9.90576805939,0.02
 04/07  08:00:00,219.188987496,30.1073754587,45.6953299507,1.12262677649,37.1018798503,104.434947198,118.461497748,108.535729688,9.90576805939,0.02
 04/07  09:00:00,233.034503874,30.4345794013,47.4591136479,0.835484911751,37.1018798503,116.476155989,122.292056854,103.757062165,9.90576805939,8.62922662917
 04/07  10:00:00,236.222581757,30.8585072848,50.7276182983,0.330545950345,37.1018798503,116.476155989,109.675832714,99.7500646546,9.90576805939,0.02
 04/07  11:00:00,241.251783253,31.2450721483,55.0802019322,0.151543099397,37.1018798503,116.476155989,114.52435478,95.9827354446,9.90576805939,8.635851276
 04/07  12:00:00,239.773908045,31.78947466,59.5784822314,0.0679856053595,37.1018798503,104.434947198,101.768575213,91.8428071537,9.90576805939,0.02
 04/07  13:00:00,258.78483196,32.3513050136,62.2504456199,0.00205218390671,37.1018798503,116.476155989,107.214323908,88.6726886332,9.90576805939,8.63586721502
 04/07  14:00:00,267.732382238,32.7569065682,65.1290554789,0.0,37.1018798503,116.476155989,96.3835389449,86.4577708855,9.90576805939,0.02
 04/07  15:00:00,272.466000181,33.0574022592,67.2503673244,0.0,37.1018798503,116.476155989,103.409266249,84.8709751914,9.90576805939,8.63252299786
 04/07  16:00:00,272.445148536,33.130039217,65.63503065,0.0,37.1018798503,116.476155989,94.1722313373,84.2464632779,9.90576805939,0.02
 04/07  17:00:00,271.704252782,32.9679058251,61.7462857665,0.0,37.1018798503,116.476155989,94.1545626131,84.2287945537,9.90576805939,0.02
 04/07  18:00:00,173.113587489,28.625678115,43.5672394762,0.0,24.7345865669,47.5788473902,67.9092898515,62.9364058218,4.9528840297,0.02
 04/07  19:00:00,177.981656726,28.4479614696,38.6020396457,0.0,24.7345865669,47.5788473902,83.511577775,69.9496719141,4.9528840297,8.60902183124
 04/07  20:00:00,165.35474514,28.594366264,35.7770298637,0.0,12.3672932834,38.6892022431,90.6722279403,87.6804975225,2.97173041782,0.02
 04/07  21:00:00,112.747891722,15.9927889504,21.9771055033,0.0,12.3672932834,27.0668015668,56.7471272968,53.755396879,2.97173041782,0.02
 04/07  22:00:00,105.477647376,20.0118189392,20.2804008038,0.0,4.12243109448,15.9888894789,82.3385135018,79.3467830839,2.97173041782,0.02
 04/07  23:00:00,73.7424272307,11.5549770755,12.7630529685,0.0,4.12243109448,15.9888894789,46.1870205529,43.1952901351,2.97173041782,0.02
 04/07  24:00:00,111.64098393,22.4609485708,18.9082526532,0.0,4.12243109448,15.9888894789,95.974953553,92.9832231351,2.97173041782,0.02
 04/08  01:00:00,97.2901433733,18.6721422762,16.6355281435,0.0,4.12243109448,15.9888894789,77.5181743973,74.5264439794,2.97173041782,0.02
 04/08  02:00:00,106.628706288,22.2411412522,15.6173401526,0.0,4.12243109448,15.9888894789,98.9219157337,95.9301853159,2.97173041782,0.02
 04/08  03:00:00,95.1191577872,18.5842193488,15.3838510964,0.0,4.12243109448,15.9888894789,80.7981351635,77.8064047456,2.97173041782,0.02
 04/08  04:00:00,118.103180093,27.1289841399,19.129242405,0.0223316287765,4.12243109448,16.0517297156,119.597255908,116.60552549,2.97173041782,0.02
 04/08  05:00:00,120.901719713,27.7884060957,20.9737461272,0.29744505497,4.12243109448,16.0517297156,121.150717117,118.158986699,2.97173041782,0.02
 04/08  06:00:00,138.665525202,29.3270573261,17.4090566358,1.92190008558,4.12243109448,39.6058045677,102.455690679,99.4639602616,2.97173041782,0.02
 04/08  07:00:00,187.67716509,29.3630310503,23.2476540372,22.2633392584,12.3672932834,65.3531420225,159.982097212,155.009213182,4.9528840297,0.02
 04/08  08:00:00,185.057058116,29.351494215,26.1879381964,16.4765517958,12.3672932834,68.2430321324,154.079184764,149.106300734,4.9528840297,0.02
 04/08  09:00:00,208.426701132,29.3756848574,29.1783972328,10.008808531,16.4897243779,93.1370602926,142.227112458,134.282498011,7.92461444751,0.02
 04/08  10:00:00,207.719438939,29.3765609587,33.6766837891,6.97005696682,16.4897243779,93.1370602926,145.293070283,128.754447362,7.92461444751,8.61400847375
 04/08  11:00:00,207.947905393,29.3848649013,38.3811075931,4.41396984732,16.4897243779,93.1370602926,133.0584785,125.113864052,7.92461444751,0.02
 04/08  12:00:00,202.646585043,29.4352777944,42.73892988,2.96858539194,16.4897243779,83.9857416113,129.592944525,121.648330077,7.92461444751,0.02
 04/08  13:00:00,203.981653957,29.525824074,44.5942062411,2.04806745482,16.4897243779,83.9857416113,127.189892366,119.245277919,7.92461444751,0.02
 04/08  14:00:00,201.965563622,29.5848154857,44.1852450534,1.27046812117,16.4897243779,83.9857416113,125.66408729,117.719472842,7.92461444751,0.02
 04/08  15:00:00,180.447547419,29.3270573261,40.8511121454,0.0,12.3672932834,70.6512738906,73.0343531187,59.4705106928,4.9528840297,8.61095839619
 04/08  16:00:00,179.671566423,29.3270573261,39.9414735686,0.0,12.3672932834,70.6512738906,63.4747338204,58.5018497907,4.9528840297,0.02
 04/08  17:00:00,164.472042452,29.3270573261,37.0913008037,0.0,12.3672932834,58.1284167478,67.3432343107,62.370350281,4.9528840297,0.02
 04/08  18:00:00,128.047951453,28.3379243923,33.8713591605,0.0,12.3672932834,24.9413748627,90.6845286345,85.7116446048,4.9528840297,0.02
 04/08  19:00:00,127.749416574,27.7884060957,28.3921446387,0.0,12.3672932834,24.9413748627,99.906361598,94.9334775683,4.9528840297,0.02
 04/08  20:00:00,110.631369578,27.5685987771,23.9994430974,0.0,4.12243109448,16.0517297156,111.450615741,108.458885324,2.97173041782,0.02
 04/08  21:00:00,85.3769897182,19.5722043019,14.4890553742,0.0,4.12243109448,15.9888894789,92.4112249595,89.4194945417,2.97173041782,0.02
 04/08  22:00:00,79.9163593336,17.7929130017,13.2068099374,0.0,4.12243109448,15.9888894789,83.950951392,80.9592209742,2.97173041782,0.02
 04/08  23:00:00,101.556388218,23.5599851639,23.7267546928,0.0,4.12243109448,15.9888894789,104.378857264,101.387126847,2.97173041782,0.02
 04/08  24:00:00,81.3029087979,17.7929130017,13.3970299021,0.0,4.12243109448,15.9888894789,84.0910860925,81.0993556747,2.97173041782,0.02
 04/09  01:00:00,91.657800914,22.2411412522,13.9541441946,0.0,2.06121554724,15.9888894789,107.797424508,104.805694091,2.97173041782,0.02
 04/09  02:00:00,81.2407602866,17.7929130017,10.2394145878,0.0,2.06121554724,15.9888894789,87.5724125139,84.5806820961,2.97173041782,0.02
 04/09  03:00:00,95.8357638516,22.2411412522,11.952835838,0.0,2.06121554724,15.9888894789,109.828563838,106.83683342,2.97173041782,0.02
 04/09  04:00:00,88.7701608789,18.6721422762,11.6135376245,1.15686749745,2.06121554724,15.9888894789,88.2454976512,85.2537672334,2.97173041782,0.02
 04/09  05:00:00,105.252130271,23.2962163816,13.4355169281,1.94122540034,2.06121554724,15.9888894789,111.001089648,108.009359231,2.97173041782,0.02
 04/09  06:00:00,93.2910707,19.5513715507,12.8069114357,4.57594794397,2.06121554724,15.9888894789,90.2087949861,87.2170645683,2.97173041782,0.02
 04/09  07:00:00,86.5971570965,22.2411412522,9.36019958513,0.0,2.06121554724,15.9888894789,111.897844285,108.906113867,2.97173041782,0.02
 04/09  08:00:00,108.322206065,19.1996798409,12.3312895054,1.81947759055,4.12243109448,41.7362269337,86.066113128,81.0932290983,4.9528840297,0.02
 04/09  09:00:00,126.201488273,23.9116768737,16.0338782049,2.29530564476,4.12243109448,41.7362269337,104.118123183,99.1452391535,4.9528840297,0.02
 04/09  10:00:00,110.26561238,19.3315642321,14.1369015798,1.51519879928,4.12243109448,41.7362269337,83.8415411871,78.8686571574,4.9528840297,0.02
 04/09  11:00:00,123.636254385,23.5599851639,16.7091775178,1.10057018805,4.12243109448,41.7362269337,101.343251697,96.3703676673,4.9528840297,0.02
 04/09  12:00:00,108.597646922,19.023833986,14.4693244151,0.867069087532,4.12243109448,41.7362269337,80.7408218096,75.76793778,4.9528840297,0.02
 04/09  13:00:00,127.241496375,23.7797924825,19.1732749481,0.885086546214,4.12243109448,41.7362269337,107.886711459,94.3319736654,4.9528840297,8.60185376371
 04/09  14:00:00,112.478660282,19.5513715507,17.2223804586,0.824867655273,4.12243109448,41.7362269337,80.1694663602,75.1965823305,4.9528840297,0.02
 04/09  15:00:00,128.504813095,23.9995998011,20.187994319,0.757663562491,4.12243109448,41.7362269337,98.1586986047,93.185814575,4.9528840297,0.02
 04/09  16:00:00,94.7962481759,19.1117569135,15.7076036074,0.605256584476,4.12243109448,24.8785346261,80.2173308229,75.2444467932,4.9528840297,0.02
 04/09  17:00:00,92.5740546927,22.2411412522,13.7935579304,0.0,2.06121554724,15.9888894789,102.730634376,99.7389039577,2.97173041782,0.02
 04/09  18:00:00,83.0195778044,19.1117569135,14.2452890794,1.24836518034,2.06121554724,15.9888894789,85.3384549126,82.3467244948,2.97173041782,0.02
 04/09  19:00:00,96.6505748923,22.2411412522,11.2838027166,0.0,2.06121554724,15.9888894789,108.589901836,105.598171418,2.97173041782,0.02
 04/09  20:00:00,94.8707448103,18.9359110586,11.7593757523,2.24866027705,2.06121554724,15.9888894789,89.405963837,86.4142334192,2.97173041782,0.02
 04/09  21:00:00,110.944026881,23.5599851639,13.8374585817,4.1550625565,2.06121554724,15.9888894789,112.724035254,109.732304836,2.97173041782,0.02
 04/09  22:00:00,104.758810011,19.990986188,14.0010991729,9.32834261267,2.06121554724,15.9888894789,91.8081545131,88.8164240953,2.97173041782,0.02
 04/09  23:00:00,116.343954513,23.9995998011,14.1504336359,9.19972689813,2.06121554724,15.9888894789,114.941584432,111.949854014,2.97173041782,0.02
 04/09  24:00:00,107.766971627,19.990986188,12.9145220814,13.5121522831,2.06121554724,15.9888894789,93.2509347278,90.2592043099,2.97173041782,0.02
 04/10  01:00:00,118.86208412,23.9995998011,12.3651048144,11.7409390682,4.12243109448,15.9888894789,115.762991583,112.771261166,2.97173041782,0.02
 04/10  02:00:00,111.232086556,19.990986188,11.3728304627,16.5999060255,4.12243109448,15.9888894789,93.5911719221,90.5994415042,2.97173041782,0.02
 04/10  03:00:00,120.876554492,23.9995998011,11.1533618471,14.3010603083,4.12243109448,15.9888894789,116.8092271,113.817496683,2.97173041782,0.02
 04/10  04:00:00,153.44426581,28.8874426888,13.1764964455,16.0962982256,12.3672932834,24.9413748627,133.579504176,128.606620146,4.9528840297,0.02
 04/10  05:00:00,185.821618935,28.4540575333,16.8242647647,45.5547493958,12.3672932834,24.9413748627,204.352149043,199.379265013,4.9528840297,0.02
 04/10  06:00:00,231.818556205,29.3662529426,10.3606538257,45.5941117274,24.7345865669,70.7195625826,195.076867056,185.151098997,9.90576805939,0.02
 04/10  07:00:00,238.401662049,29.3991402996,11.4265624102,30.1613743915,37.1018798503,92.3937384068,169.860867831,159.935099772,9.90576805939,0.02
 04/10  08:00:00,243.44386989,29.409517116,13.5492695548,22.8233591527,37.1018798503,104.434947198,160.713855974,142.182437845,9.90576805939,8.62565006887
 04/10  09:00:00,253.070796947,29.4166014845,15.7734223841,17.7881611851,37.1018798503,116.476155989,138.232635836,128.306867776,9.90576805939,0.02
 04/10  10:00:00,250.825394035,29.429125047,17.9479736967,13.5729220139,37.1018798503,116.476155989,135.371422368,116.831646733,9.90576805939,8.63400757545
 04/10  11:00:00,250.052774646,29.4434941977,20.737408033,10.1496160665,37.1018798503,116.476155989,121.137030019,111.211261959,9.90576805939,0.02
 04/10  12:00:00,240.143629241,29.4959526597,23.1650655003,7.90458541678,37.1018798503,104.434947198,117.071310057,107.145541997,9.90576805939,0.02
 04/10  13:00:00,250.766385329,29.5873511282,25.3914786667,6.30743524795,37.1018798503,116.476155989,122.339908346,103.799925159,9.90576805939,8.63421512696
 04/10  14:00:00,251.709849571,29.6959510299,27.3497246141,4.65060924888,37.1018798503,116.476155989,111.393545849,101.46777779,9.90576805939,0.02
 04/10  15:00:00,251.943078208,29.7677050508,29.0645480871,2.83179691199,37.1018798503,116.476155989,117.708432102,99.1704291613,9.90576805939,8.63223488131
 04/10  16:00:00,252.119567364,29.8518092444,30.0920790013,1.82903487727,37.1018798503,116.476155989,107.294491626,97.3687235667,9.90576805939,0.02
 04/10  17:00:00,253.409957578,29.9608805899,30.410743236,1.5869227857,37.1018798503,116.476155989,114.404997465,95.8807690518,9.90576805939,8.61846035335
 04/10  18:00:00,170.512491819,28.535750979,28.200077086,0.0,24.7345865669,47.5788473902,75.8891885813,70.9163045516,4.9528840297,0.02
 04/10  19:00:00,171.95119896,28.228020733,24.1554032814,0.0,24.7345865669,47.5788473902,84.1483267146,79.1754426849,4.9528840297,0.02
 04/10  20:00:00,149.581122773,27.7884060957,18.7113669891,0.0,12.3672932834,38.6892022431,100.935453176,97.9437227586,2.97173041782,0.02
 04/10  21:00:00,114.061220258,21.253156299,12.4635402842,0.0090793226436,12.3672932834,27.0668015668,86.5551814053,83.5634509875,2.97173041782,0.02
 04/10  22:00:00,83.9013058341,18.232527639,8.70317699196,0.0508801602784,4.12243109448,15.9888894789,79.3503355109,76.3586050931,2.97173041782,0.02
 04/10  23:00:00,93.9128827725,22.2411412522,8.92402215285,0.0,4.12243109448,15.9888894789,102.331595014,99.3398645961,2.97173041782,0.02
 04/10  24:00:00,80.9440343062,17.7929130017,6.85751478846,0.0,4.12243109448,15.9888894789,83.9320991733,80.9403687555,2.97173041782,0.02
 04/11  01:00:00,98.890661298,23.384139309,12.167385895,1.82820213056,4.12243109448,15.9888894789,105.450903096,102.459172679,2.97173041782,0.02
 04/11  02:00:00,88.0171416881,18.9359110586,10.1985093011,2.98015388378,4.12243109448,15.9888894789,85.4778275235,82.4860971057,2.97173041782,0.02
 04/11  03:00:00,108.42299544,24.4392144384,15.3775933879,7.8509882531,4.12243109448,15.9888894789,107.884065518,104.8923351,2.97173041782,0.02
 04/11  04:00:00,130.538016282,28.4478280516,15.894656483,5.76366391377,12.3672932834,24.9413748627,121.798422485,116.825538455,4.9528840297,0.02
 04/11  05:00:00,170.278094897,28.9202025229,23.1422816128,38.7245052902,12.3672932834,24.9413748627,192.002797451,187.029913421,4.9528840297,0.02
 04/11  06:00:00,204.740578125,29.4052673583,16.1225448485,29.1401649945,24.7345865669,70.7195625826,163.728828602,153.803060542,9.90576805939,0.02
 04/11  07:00:00,216.234303137,29.4601180721,17.4292493161,18.4826169554,37.1018798503,92.3937384068,145.103017963,126.588776451,9.90576805939,8.60847345206
 04/11  08:00:00,224.361971778,29.478107532,19.9130171287,12.8899568484,37.1018798503,104.434947198,125.552167526,115.626399467,9.90576805939,0.02
 04/11  09:00:00,238.208102422,29.4957851063,22.6501721872,9.71965510485,37.1018798503,116.476155989,120.523461566,110.597693507,9.90576805939,0.02
 04/11  10:00:00,240.063286373,29.5623440956,25.0767617003,7.00987382579,37.1018798503,116.476155989,125.387750602,106.848101503,9.90576805939,8.63388103963
 04/11  11:00:00,243.170707277,29.6720567221,27.2112257506,5.01873543498,37.1018798503,116.476155989,113.160285371,103.234517312,9.90576805939,0.02
 04/11  12:00:00,234.497997936,29.8545779232,30.3256627711,3.18915160122,37.1018798503,104.434947198,118.302356238,99.7658155198,9.90576805939,8.63077265894
 04/11  13:00:00,245.070735177,30.1207425274,34.3688394485,1.40248110261,37.1018798503,116.476155989,106.883978108,96.9582100491,9.90576805939,0.02
 04/11  14:00:00,245.350717324,30.3240622365,37.9713351579,0.655535636267,37.1018798503,116.476155989,113.698601358,95.1600886506,9.90576805939,8.63274464783
 04/11  15:00:00,246.589611108,30.4586154635,40.94566591,0.39185759093,37.1018798503,116.476155989,103.312910499,93.3871424396,9.90576805939,0.02
 04/11  16:00:00,247.133790036,30.5793319648,42.5375071215,0.289331580047,37.1018798503,116.476155989,110.384981121,91.8516484943,9.90576805939,8.62756456733
 04/11  17:00:00,248.288650045,30.7292810728,43.411617508,0.233202742928,37.1018798503,116.476155989,100.69114565,90.7653775905,9.90576805939,0.02
 04/11  18:00:00,160.905008501,28.6242071284,36.621888092,0.0,24.7345865669,47.5788473902,72.2196121452,67.2467281155,4.9528840297,0.02
 04/11  19:00:00,164.590005997,28.4478280516,33.3669466132,0.0,24.7345865669,47.5788473902,79.6974284121,74.7245443824,4.9528840297,0.02
 04/11  20:00:00,148.828818916,28.4478280516,30.4263504614,0.0,12.3672932834,38.6892022431,95.7791426527,92.7874122349,2.97173041782,0.02
 04/11  21:00:00,99.3725889021,15.729020168,17.8393494324,0.0,12.3672932834,27.0668015668,57.6708906241,54.6791602063,2.97173041782,0.02
 04/11  22:00:00,93.3614523008,22.6807558894,18.7740206394,0.0,4.12243109448,15.9888894789,95.1273182827,92.1355878648,2.97173041782,0.02
 04/11  23:00:00,82.3395890207,18.4962964213,16.0742588852,0.0,4.12243109448,15.9888894789,78.7575157044,75.7657852866,2.97173041782,0.02
 04/11  24:00:00,89.3096940393,22.6807558894,17.6103802878,0.0,4.12243109448,15.9888894789,108.299973821,96.7263863415,2.97173041782,8.60185706199
 04/12  01:00:00,75.8848278198,17.7929130017,12.6402750265,0.0,4.12243109448,15.9888894789,81.6911883241,78.6994579063,2.97173041782,0.02
 04/12  02:00:00,85.2717343599,22.4609485708,16.1656913635,0.0,4.12243109448,15.9888894789,103.146653275,100.154922857,2.97173041782,0.02
 04/12  03:00:00,77.0322473314,18.6721422762,15.4078350936,0.18584291349,4.12243109448,15.9888894789,83.2742119607,80.2824815429,2.97173041782,0.02
 04/12  04:00:00,113.71510511,28.5064433365,24.3603210441,0.479480163525,12.3672932834,24.9413748627,117.883992951,112.911108921,4.9528840297,0.02
 04/12  05:00:00,133.640375649,28.5042758559,27.6489823523,18.5642692064,12.3672932834,24.9413748627,187.610265625,182.637381596,4.9528840297,0.02
 04/12  06:00:00,178.10525879,29.4564679206,22.8818752011,16.6313005889,24.7345865669,70.7195625826,153.345365874,143.419597815,9.90576805939,0.02
 04/12  07:00:00,194.057725321,29.6013645433,24.2383180481,9.94235702757,37.1018798503,92.3937384068,132.381637732,122.455869672,9.90576805939,0.02
 04/12  08:00:00,204.365620791,29.6716014161,26.227896182,6.20248033636,37.1018798503,104.434947198,124.005613991,114.079845931,9.90576805939,0.02
 04/12  09:00:00,216.648634171,29.7212266247,28.2056309674,4.41647096033,37.1018798503,116.476155989,128.22215957,109.687545322,9.90576805939,8.62884618825
 04/12  10:00:00,216.756461766,29.7924450507,29.3933436854,3.26478316456,37.1018798503,116.476155989,117.594031893,107.668263834,9.90576805939,0.02
 04/12  11:00:00,217.377027252,29.8981058713,31.1123798701,2.06037956127,37.1018798503,116.476155989,123.174050252,104.632937738,9.90576805939,8.635344454
 04/12  12:00:00,207.493302817,30.0959552259,33.8978787869,1.23516124275,37.1018798503,104.434947198,111.235408165,101.309640106,9.90576805939,0.02
 04/12  13:00:00,222.791207827,30.2952499326,37.6093699699,0.580422663756,37.1018798503,116.476155989,117.265747268,98.7246448115,9.90576805939,8.63533439749
 04/12  14:00:00,226.132372581,30.3324397235,41.1293435491,0.364703480198,37.1018798503,116.476155989,108.219691239,98.2939231795,9.90576805939,0.02
 04/12  15:00:00,228.957684526,30.384201512,43.9235346478,0.344208820004,37.1018798503,116.476155989,116.267421379,97.7296486694,9.90576805939,8.63200465056
 04/12  16:00:00,230.74405769,30.4391559264,45.6020239425,0.39778658201,37.1018798503,116.476155989,107.09732631,97.1715582504,9.90576805939,0.02
 04/12  17:00:00,231.867747604,30.41379898,46.5487007657,0.60130237812,37.1018798503,116.476155989,107.353258548,97.4274904883,9.90576805939,0.02
 04/12  18:00:00,139.929812103,28.1181170736,38.7735672626,0.0,24.7345865669,47.5788473902,78.7037630752,73.7308790455,4.9528840297,0.02
 04/12  19:00:00,149.493825662,28.7775390295,40.630653388,0.0,24.7345865669,47.5788473902,84.7433862193,79.7705021896,4.9528840297,0.02
 04/12  20:00:00,129.141272932,28.0082134143,35.2568715553,0.0,12.3672932834,38.6892022431,107.628687516,96.0491757497,2.97173041782,8.60778134878
 04/12  21:00:00,88.0525103349,14.8497908935,19.2871077538,0.0,12.3672932834,27.0668015668,63.7264846802,60.7347542624,2.97173041782,0.02
 04/12  22:00:00,78.6980149621,20.0118189392,23.9490887686,0.0,4.12243109448,15.9888894789,88.0452016664,85.0534712486,2.97173041782,0.02
 04/12  23:00:00,61.3272050346,12.4550391012,14.3280528391,0.0,4.12243109448,15.9888894789,59.9102820097,56.9185515919,2.97173041782,0.02
 04/12  24:00:00,81.572292539,19.8548643511,27.004445208,0.0,4.12243109448,15.9888894789,89.7822378488,86.7905074309,2.97173041782,0.02
 04/13  01:00:00,58.9917541883,10.9395165834,13.5563731026,0.0,4.12243109448,15.9888894789,51.7889135407,48.7971831229,2.97173041782,0.02
 04/13  02:00:00,85.7879118722,22.2307248766,28.7681309354,0.00370031593285,4.12243109448,15.9888894789,101.517304174,98.5255737559,2.97173041782,0.02
 04/13  03:00:00,80.1345862316,19.1117569135,26.2524519686,0.0815186683325,4.12243109448,15.9888894789,82.6835421031,79.6918116853,2.97173041782,0.02
 04/13  04:00:00,116.115705743,27.9349443081,36.0254511081,0.0278613606523,12.3672932834,24.9413748627,114.271955767,109.299071737,4.9528840297,0.02
 04/13  05:00:00,137.908801135,28.9878733887,42.2217538544,14.5717249039,12.3672932834,24.9413748627,183.821115242,178.848231212,4.9528840297,0.02
 04/13  06:00:00,185.71866777,29.4700326602,40.1479326102,10.5261058161,24.7345865669,70.7195625826,149.44169782,139.515929761,9.90576805939,0.02
 04/13  07:00:00,207.544627418,29.7631289097,43.307874662,4.25337611727,37.1018798503,92.3937384068,127.992821166,118.067053107,9.90576805939,0.02
 04/13  08:00:00,221.906678111,29.8596665955,47.2595531713,2.523787278,37.1018798503,104.434947198,128.90907505,110.377927479,9.90576805939,8.62537951201
 04/13  09:00:00,236.944393845,29.9457937538,50.5843329451,2.10901892333,37.1018798503,116.476155989,117.742865713,107.817097653,9.90576805939,0.02
 04/13  10:00:00,237.376468375,30.0447376307,51.2818009179,1.74400047364,37.1018798503,116.476155989,114.769589355,104.843821295,9.90576805939,0.02
 04/13  11:00:00,235.781003529,30.286768425,49.9616738412,1.22644816711,37.1018798503,116.476155989,119.662394319,101.121410161,9.90576805939,8.635216099
 04/13  12:00:00,221.21523428,30.6016117728,47.800491635,0.548789137811,37.1018798503,104.434947198,107.77618907,97.8504210111,9.90576805939,0.02
 04/13  13:00:00,231.726808786,30.8597200246,46.3431988677,0.217767745848,37.1018798503,116.476155989,113.596542358,95.0554433136,9.90576805939,8.6353309849
 04/13  14:00:00,231.812053167,31.0417407484,46.119191435,0.124568699229,37.1018798503,116.476155989,103.507632371,93.5818643118,9.90576805939,0.02
 04/13  15:00:00,235.342416968,31.1535605459,45.2076912472,0.0502884551248,37.1018798503,116.476155989,110.393377884,91.855680517,9.90576805939,8.63192930799
 04/13  16:00:00,238.554414771,31.2142859053,42.8947722272,0.0628513839216,37.1018798503,116.476155989,100.566540152,90.6407720923,9.90576805939,0.02
 04/13  17:00:00,239.618751994,31.1918330084,39.0619297791,0.157596255224,37.1018798503,116.476155989,99.9259936368,90.0002255774,9.90576805939,0.02
 04/13  18:00:00,153.647780916,28.6236739065,31.5205603413,0.0,24.7345865669,47.5788473902,80.7192494888,67.1574838861,4.9528840297,8.60888157304
 04/13  19:00:00,159.551238084,28.4478280516,28.9394566183,0.0,24.7345865669,47.5788473902,79.7901268326,74.8172428029,4.9528840297,0.02
 04/13  20:00:00,143.15021236,28.0082134143,25.1760153549,0.0,12.3672932834,38.6892022431,96.0870243168,93.095293899,2.97173041782,0.02
 04/13  21:00:00,98.4258535069,15.3773284582,15.6711474932,0.0,12.3672932834,27.0668015668,59.0044394001,56.0127089823,2.97173041782,0.02
 04/13  22:00:00,94.5581949062,22.2411412522,15.81884053,0.0,4.12243109448,15.9888894789,95.0311344478,92.03940403,2.97173041782,0.02
 04/13  23:00:00,88.0051120445,18.6721422762,15.7445359873,0.000597006486118,4.12243109448,15.9888894789,78.0979187387,75.1061883209,2.97173041782,0.02
 04/13  24:00:00,97.4924463077,22.6807558894,16.2077632341,0.014719851306,4.12243109448,15.9888894789,98.7184043342,95.7266739164,2.97173041782,0.02
 04/14  01:00:00,86.9188087741,18.3204505664,13.4481140239,0.0567893731143,4.12243109448,15.9888894789,80.8373728936,77.8456424757,2.97173041782,0.02
 04/14  02:00:00,99.0027743629,22.6807558894,15.2569251937,0.0868333043585,4.12243109448,15.9888894789,101.667445597,98.6757151796,2.97173041782,0.02
 04/14  03:00:00,90.5040745251,18.9359110586,14.7037105332,0.663458814604,4.12243109448,15.9888894789,82.7378356977,79.7461052799,2.97173041782,0.02
 04/14  04:00:00,132.665227833,28.4185204091,21.1178846431,0.961572243419,12.3672932834,24.9413748627,116.595329522,111.622445493,4.9528840297,0.02
 04/14  05:00:00,154.403265083,28.5141529789,25.3013001759,18.3067819955,12.3672932834,24.9413748627,185.983324047,181.010440017,4.9528840297,0.02
 04/14  06:00:00,200.487823396,29.483360121,19.5898963842,17.061024046,24.7345865669,70.7195625826,151.505662476,141.579894416,9.90576805939,0.02
 04/14  07:00:00,215.518970965,29.6690810171,21.8966421424,9.62999375478,37.1018798503,92.3937384068,130.070838082,120.145070023,9.90576805939,0.02
 04/14  08:00:00,224.033895278,29.7381737019,25.1413595623,6.02095490303,37.1018798503,104.434947198,130.179844642,111.648770481,9.90576805939,8.62530610138
 04/14  09:00:00,236.85736118,29.8123193467,27.6852782312,4.37837978078,37.1018798503,116.476155989,117.153790357,107.228022298,9.90576805939,0.02
 04/14  10:00:00,237.55542222,29.938420251,30.1221861431,3.18032240095,37.1018798503,116.476155989,122.511581837,103.973607048,9.90576805939,8.63220672982
 04/14  11:00:00,239.536137707,30.0758981028,33.0502606239,1.94691898471,37.1018798503,116.476155989,110.730618465,100.804850405,9.90576805939,0.02
 04/14  12:00:00,231.078981927,30.3833450654,35.718261719,0.96352955871,37.1018798503,104.434947198,116.134297939,97.5980575979,9.90576805939,8.63047228136
 04/14  13:00:00,243.614632182,30.6613569472,37.987083781,0.473232998367,37.1018798503,116.476155989,104.940048606,95.0142805462,9.90576805939,0.02
 04/14  14:00:00,245.349604455,30.833734705,39.6305724327,0.245535507214,37.1018798503,116.476155989,111.899853814,93.3621509377,9.90576805939,8.63193481701
 04/14  15:00:00,246.828511123,30.9401809267,40.667280175,0.129359052391,37.1018798503,116.476155989,101.650035286,91.7242672266,9.90576805939,0.02
 04/14  16:00:00,248.570178509,31.0918306015,40.7955155041,0.0431731601495,37.1018798503,116.476155989,100.401905967,90.4761379076,9.90576805939,0.02
 04/14  17:00:00,250.878322007,31.1707693075,39.8533106274,0.0938978568185,37.1018798503,116.476155989,107.94848061,89.4243945908,9.90576805939,8.61831795983
 04/14  18:00:00,161.920639864,28.6241178307,31.9512159695,0.0,24.7345865669,47.5788473902,71.7419524986,66.7690684689,4.9528840297,0.02
 04/14  19:00:00,159.009551139,28.4478280516,27.5040899095,0.0,24.7345865669,47.5788473902,79.9441002743,74.9712162446,4.9528840297,0.02
 04/14  20:00:00,139.243743946,28.0082134143,22.6857005137,0.0,12.3672932834,38.6892022431,96.8600852079,93.8683547901,2.97173041782,0.02
 04/14  21:00:00,105.581669196,19.7815952449,16.0315174173,0.0,12.3672932834,27.0668015668,76.6620840436,73.6703536258,2.97173041782,0.02
 04/14  22:00:00,81.8442562261,18.6721422762,13.5728525994,0.0,4.12243109448,15.9888894789,76.6208928115,73.6291623937,2.97173041782,0.02
 04/14  23:00:00,88.7451440186,22.2411412522,12.118053985,0.0,4.12243109448,15.9888894789,98.657309523,95.6655791052,2.97173041782,0.02
 04/14  24:00:00,77.2508627611,17.7929130017,9.08012234598,0.0,4.12243109448,15.9888894789,81.1210863113,78.1293558934,2.97173041782,0.02
 04/15  01:00:00,94.5340712648,23.4720622365,15.3704770363,0.255989221711,4.12243109448,15.9888894789,102.687031519,99.6953011014,2.97173041782,0.02
 04/15  02:00:00,79.6772655845,18.232527639,9.7263374696,0.332543463024,4.12243109448,15.9888894789,83.8062264463,80.8144960284,2.97173041782,0.02
 04/15  03:00:00,92.7545347415,23.1203705267,12.6227246499,1.04266364625,4.12243109448,15.9888894789,105.386476757,102.394746339,2.97173041782,0.02
 04/15  04:00:00,104.384290217,28.0082134143,14.8363603044,2.61246902877,4.12243109448,16.0517297156,125.620469041,122.628738623,2.97173041782,0.02
 04/15  05:00:00,107.928950836,28.4478280516,15.7259784487,4.50912109641,4.12243109448,16.0517297156,135.831845466,124.258267971,2.97173041782,8.60184707707
 04/15  06:00:00,123.638532828,29.3270573261,9.86705538335,8.97615050139,4.12243109448,39.6058045677,128.250914238,125.25918382,2.97173041782,0.02
 04/15  07:00:00,181.148969314,29.3544692425,14.6009750567,38.3178979909,12.3672932834,65.3531420225,180.301117929,175.328233899,4.9528840297,0.02
 04/15  08:00:00,176.809251824,29.3475345471,20.6682283844,28.3381641676,12.3672932834,68.2430321324,161.391152072,156.418268043,4.9528840297,0.02
 04/15  09:00:00,203.278548673,29.3727938452,27.0271756069,18.2896516579,16.4897243779,93.1370602926,145.741456822,137.796842374,7.92461444751,0.02
 04/15  10:00:00,203.693354854,29.3734768413,30.0296663103,14.0694980664,16.4897243779,93.1370602926,139.960916787,132.016302339,7.92461444751,0.02
 04/15  11:00:00,204.825261006,29.3737127341,32.986865579,10.5243863136,16.4897243779,93.1370602926,136.232252936,128.287638488,7.92461444751,0.02
 04/15  12:00:00,198.328722306,29.3731533215,35.2249614371,7.7863825747,16.4897243779,83.9857416113,141.397914881,124.862154112,7.92461444751,8.61114632136
 04/15  13:00:00,198.919143204,29.3826343173,36.7716561227,5.86567443339,16.4897243779,83.9857416113,130.293673734,122.349059287,7.92461444751,0.02
 04/15  14:00:00,198.528695037,29.3997217215,37.9436968436,4.57927952788,16.4897243779,83.9857416113,128.750621493,120.806007045,7.92461444751,0.02
 04/15  15:00:00,175.386211118,29.3270573261,35.8259475729,0.0,12.3672932834,70.6512738906,67.3388625765,62.3659785468,4.9528840297,0.02
 04/15  16:00:00,174.780792201,29.3270573261,35.8954762864,0.0,12.3672932834,70.6512738906,65.9066680399,60.9337840102,4.9528840297,0.02
 04/15  17:00:00,160.956387995,29.3270573261,34.8332827951,0.0,12.3672932834,58.1284167478,69.0392346653,64.0663506356,4.9528840297,0.02
 04/15  18:00:00,125.416076671,28.4478280516,33.6403902772,0.0,12.3672932834,24.9413748627,91.8412479384,86.8683639087,4.9528840297,0.02
 04/15  19:00:00,122.169874128,27.5685987771,27.7614833316,0.0,12.3672932834,24.9413748627,100.761323246,95.788439216,4.9528840297,0.02
 04/15  20:00:00,107.277717204,26.6893695026,21.8890038524,0.0,4.12243109448,16.0517297156,111.999997696,109.008267278,2.97173041782,0.02
 04/15  21:00:00,93.9197435753,20.8031252862,20.4343119389,0.0,4.12243109448,15.9888894789,92.4262002575,89.4344698397,2.97173041782,0.02
 04/15  22:00:00,80.7403443307,17.7929130017,13.377152501,0.0,4.12243109448,15.9888894789,83.4222730925,80.4305426746,2.97173041782,0.02
 04/15  23:00:00,92.1015279246,22.2411412522,16.1315745797,0.0,4.12243109448,15.9888894789,105.327918391,102.336187973,2.97173041782,0.02
 04/15  24:00:00,79.299750505,17.7929130017,12.3013295523,0.0,4.12243109448,15.9888894789,85.45229443,82.4605640122,2.97173041782,0.02
 04/16  01:00:00,88.3762126624,22.2411412522,14.895786021,0.0,2.06121554724,15.9888894789,117.211525899,105.637943737,2.97173041782,8.60185174393
 04/16  02:00:00,76.4799801199,17.7929130017,11.3922590505,0.0,2.06121554724,15.9888894789,88.2797505298,85.288020112,2.97173041782,0.02
 04/16  03:00:00,94.4867856004,23.5599851639,18.3110275164,1.29149746069,2.06121554724,15.9888894789,111.04876424,108.057033822,2.97173041782,0.02
 04/16  04:00:00,75.3869642596,17.7929130017,10.7202756971,0.0,2.06121554724,15.9888894789,89.6108129114,86.6190824936,2.97173041782,0.02
 04/16  05:00:00,91.4644688986,23.1203705267,15.9836787318,1.66829193026,2.06121554724,15.9888894789,112.589404585,109.597674167,2.97173041782,0.02
 04/16  06:00:00,69.7611778938,18.232527639,11.5599279307,0.984452815477,2.06121554724,15.9888894789,90.689921814,87.6981913961,2.97173041782,0.02
 04/16  07:00:00,76.5615665932,23.4720622365,17.5930762678,2.01374342773,2.06121554724,15.9888894789,111.837332342,108.845601925,2.97173041782,0.02
 04/16  08:00:00,91.1972505972,18.8479881311,15.5965825914,0.819703908564,4.12243109448,41.7362269337,86.3218761977,81.348992168,4.9528840297,0.02
 04/16  09:00:00,107.10272522,23.9995998011,23.3943122689,1.05314040672,4.12243109448,41.7362269337,102.916768211,97.9438841816,4.9528840297,0.02
 04/16  10:00:00,96.3659724123,19.5513715507,21.9998523846,0.678842440099,4.12243109448,41.7362269337,82.2725787464,77.2996947167,4.9528840297,0.02
 04/16  11:00:00,107.322632827,23.5599851639,27.9023449682,0.150084239126,4.12243109448,41.7362269337,99.2642328964,94.2913488667,4.9528840297,0.02
 04/16  12:00:00,98.906887489,19.1117569135,26.2846575477,0.0903133749031,4.12243109448,41.7362269337,79.1181746013,74.1452905716,4.9528840297,0.02
 04/16  13:00:00,119.86509151,23.9995998011,37.0469705982,0.0538842783617,4.12243109448,41.7362269337,95.9260948074,90.9532107777,4.9528840297,0.02
 04/16  14:00:00,111.367221541,19.5513715507,32.3754817126,0.00604754071593,4.12243109448,41.7362269337,76.4970118095,71.5241277798,4.9528840297,0.02
 04/16  15:00:00,130.260593028,23.9995998011,40.6608942608,0.0,4.12243109448,41.7362269337,92.9351482731,87.9622642434,4.9528840297,0.02
 04/16  16:00:00,96.2211604093,19.1117569135,32.9579831069,0.0,4.12243109448,24.8785346261,75.4048044764,70.4319204467,4.9528840297,0.02
 04/16  17:00:00,95.928997367,21.8539629699,37.7094053946,0.0,2.06121554724,15.9888894789,88.5084827072,85.5167522893,2.97173041782,0.02
 04/16  18:00:00,82.6871910169,18.2116948878,32.5306974841,0.00135701761975,2.06121554724,15.9888894789,72.8110448393,69.8193144215,2.97173041782,0.02
 04/16  19:00:00,74.9440544677,16.2360331141,21.4365490622,0.0,2.06121554724,15.9888894789,78.0160091676,75.0242787498,2.97173041782,0.02
 04/16  20:00:00,87.9221883301,18.7820459355,23.3731441201,0.0,2.06121554724,15.9888894789,88.5059693172,85.5142388993,2.97173041782,0.02
 04/16  21:00:00,75.147034207,15.1601252335,17.1850793687,0.00560622589708,2.06121554724,15.9888894789,74.6199717791,71.6282413612,2.97173041782,0.02
 04/16  22:00:00,87.9821551188,22.6807558894,20.8514150768,0.0171296879907,2.06121554724,15.9888894789,109.944384423,106.952654006,2.97173041782,0.02
 04/16  23:00:00,75.0388114659,18.0127203204,15.0888292333,0.000821790133595,2.06121554724,15.9888894789,89.3180004606,86.3262700428,2.97173041782,0.02
 04/16  24:00:00,85.0606706821,23.1203705267,19.3620377121,0.146309395973,2.06121554724,15.9888894789,113.221507584,110.229777166,2.97173041782,0.02
 04/17  01:00:00,76.5763326089,18.6721422762,15.5345550908,0.273954231252,4.12243109448,15.9888894789,90.6245369092,87.6328064914,2.97173041782,0.02
 04/17  02:00:00,82.9809769994,22.6807558894,16.6036895542,0.209373684144,4.12243109448,15.9888894789,112.889344862,109.897614444,2.97173041782,0.02
 04/17  03:00:00,78.55010373,19.0018532542,16.1620247403,0.901885276037,4.12243109448,15.9888894789,91.524492962,88.5327625441,2.97173041782,0.02
 04/17  04:00:00,111.251992665,28.4185204091,23.4459365993,0.911050018366,12.3672932834,24.9413748627,137.922127178,124.367395869,4.9528840297,8.60184727897
 04/17  05:00:00,139.53594574,28.4723329916,28.4361314103,25.8665505078,12.3672932834,24.9413748627,198.873877655,193.900993625,4.9528840297,0.02
 04/17  06:00:00,181.452730694,29.4137079856,25.5089354796,21.063009963,24.7345865669,70.7195625826,163.787576886,153.861808827,9.90576805939,0.02
 04/17  07:00:00,200.164939493,29.4437404944,26.9988741269,13.5020818159,37.1018798503,92.3937384068,141.882906704,131.957138645,9.90576805939,0.02
 04/17  08:00:00,212.905932318,29.4551023423,30.1004475506,11.0867768004,37.1018798503,104.434947198,134.567745748,124.641977688,9.90576805939,0.02
 04/17  09:00:00,224.610946777,29.4861497566,32.0482229868,8.7712872163,37.1018798503,116.476155989,129.806814598,119.881046539,9.90576805939,0.02
 04/17  10:00:00,223.024718135,29.5288597985,32.2999319178,6.89005358202,37.1018798503,116.476155989,134.673493092,116.136244376,9.90576805939,8.63148065608
 04/17  11:00:00,221.357922787,29.5908218589,31.8680196493,5.59295310506,37.1018798503,116.476155989,123.397352767,113.471584708,9.90576805939,0.02
 04/17  12:00:00,207.006906069,29.6521270582,30.5734363881,4.51704203063,37.1018798503,104.434947198,129.898008876,111.361896267,9.90576805939,8.63034455004
 04/17  13:00:00,217.240637774,29.700788043,29.2866913825,3.94704194271,37.1018798503,116.476155989,119.490471621,109.564703561,9.90576805939,0.02
 04/17  14:00:00,216.783177324,29.7517083437,29.3155861397,3.4099935561,37.1018798503,116.476155989,126.355100509,107.816175612,9.90576805939,8.63315683718
 04/17  15:00:00,217.803886926,29.8026389395,30.8574962686,2.83806753469,37.1018798503,116.476155989,115.132388096,105.206620037,9.90576805939,0.02
 04/17  16:00:00,219.205214222,29.8602095879,32.2816697336,2.27320818925,37.1018798503,116.476155989,121.304231003,102.771388509,9.90576805939,8.62707443447
 04/17  17:00:00,225.537281805,29.922779156,33.0510141522,2.0143190036,37.1018798503,116.476155989,110.369720971,100.443952912,9.90576805939,0.02
 04/17  18:00:00,141.706028712,27.7884060957,27.2557144003,0.0,24.7345865669,47.5788473902,79.4131644538,74.4402804241,4.9528840297,0.02
 04/17  19:00:00,152.341719416,28.6676353702,29.2685825362,0.0,24.7345865669,47.5788473902,86.1766303904,81.2037463607,4.9528840297,0.02
 04/17  20:00:00,131.903916142,26.6893695026,19.0850520769,0.0,12.3672932834,38.6892022431,101.428793179,98.4370627609,2.97173041782,0.02
 04/17  21:00:00,101.907096562,17.1566197584,16.5919448774,0.0,12.3672932834,27.0668015668,70.8015116537,67.8097812359,2.97173041782,0.02
 04/17  22:00:00,93.509315994,22.3876794646,15.3024526222,0.0,4.12243109448,15.9888894789,105.749796026,94.1762222546,2.97173041782,8.60184335315
 04/17  23:00:00,86.1149086195,18.6721422762,14.784352503,0.0646415829629,4.12243109448,15.9888894789,80.0841327226,77.0924023048,2.97173041782,0.02
 04/17  24:00:00,98.1633610704,23.2962163816,17.5419119346,0.475624815851,4.12243109448,15.9888894789,102.251555431,99.2598250131,2.97173041782,0.02
 04/18  01:00:00,83.0223959255,18.1446047115,11.9602492178,0.242062706607,4.12243109448,15.9888894789,83.1852537516,80.1935233338,2.97173041782,0.02
 04/18  02:00:00,96.5884172422,23.1203705267,15.7441424328,1.22001333064,4.12243109448,15.9888894789,104.670886102,101.679155684,2.97173041782,0.02
 04/18  03:00:00,88.330608083,19.1117569135,14.5040133495,2.47077601959,4.12243109448,15.9888894789,84.6977573394,81.7060269216,2.97173041782,0.02
 04/18  04:00:00,126.789525949,28.2426745542,19.5323463977,2.39034675597,12.3672932834,24.9413748627,119.868569454,114.895685424,4.9528840297,0.02
 04/18  05:00:00,154.503760249,28.493328949,24.277765837,24.9449545378,12.3672932834,24.9413748627,190.304187437,185.331303407,4.9528840297,0.02
 04/18  06:00:00,196.784525802,29.4395292834,17.5381209541,22.6010149554,24.7345865669,70.7195625826,156.244297276,146.318529216,9.90576805939,0.02
 04/18  07:00:00,213.745411555,29.514912979,18.8990294839,14.8209899547,37.1018798503,92.3937384068,134.261146864,124.335378805,9.90576805939,0.02
 04/18  08:00:00,222.105607838,29.5821410077,21.7594074157,10.6185390496,37.1018798503,104.434947198,125.991384705,116.065616646,9.90576805939,0.02
 04/18  09:00:00,233.481858113,29.640026144,24.2891691168,7.5233233625,37.1018798503,116.476155989,129.701084065,111.167522531,9.90576805939,8.62779347398
 04/18  10:00:00,232.685899667,29.6957691157,26.1954689378,5.48928061978,37.1018798503,116.476155989,117.724892666,107.799124606,9.90576805939,0.02
 04/18  11:00:00,233.873655159,29.7712701588,27.7102774128,4.16043126643,37.1018798503,116.476155989,123.364636939,104.824141295,9.90576805939,8.63472758461
 04/18  12:00:00,224.728895857,29.8513863448,28.4289734045,3.31981308482,37.1018798503,104.434947198,112.32107862,102.395310561,9.90576805939,0.02
 04/18  13:00:00,236.929992006,29.9154714987,29.7219917912,2.69910634602,37.1018798503,116.476155989,119.282072201,100.741618675,9.90576805939,8.63468546598
 04/18  14:00:00,240.629623112,30.036599153,31.9712542167,2.10915595472,37.1018798503,116.476155989,108.335038127,98.4092700678,9.90576805939,0.02
 04/18  15:00:00,243.424763088,30.1286879072,33.8016253904,1.5494420058,37.1018798503,116.476155989,114.847312405,96.3100778999,9.90576805939,8.6314664461
 04/18  16:00:00,245.720589016,30.1978888851,34.7042523099,1.32310261497,37.1018798503,116.476155989,104.485708737,94.5599406776,9.90576805939,0.02
 04/18  17:00:00,249.044577847,30.2494593018,35.0577505303,1.3339726537,37.1018798503,116.476155989,103.2871099,93.3613418408,9.90576805939,0.02
 04/18  18:00:00,164.063350574,28.1181170736,29.639160013,0.0,24.7345865669,47.5788473902,74.7752209215,69.8023368918,4.9528840297,0.02
 04/18  19:00:00,171.331589506,28.6676353702,30.091540621,0.0,24.7345865669,47.5788473902,81.9090202716,76.9361362419,4.9528840297,0.02
 04/18  20:00:00,150.126549304,26.6893695026,20.4757450466,0.0,12.3672932834,38.6892022431,105.831516307,94.2510863854,2.97173041782,8.60869950394
 04/18  21:00:00,112.777348465,17.3324656133,18.0351959498,0.0,12.3672932834,27.0668015668,68.7683263944,65.7765959766,2.97173041782,0.02
 04/18  22:00:00,106.556489866,22.2411412522,16.155676643,0.0,4.12243109448,15.9888894789,93.962352588,90.9706221702,2.97173041782,0.02
 04/18  23:00:00,98.622210694,18.9359110586,17.032732009,0.0301151206098,4.12243109448,15.9888894789,78.0234536593,75.0317232414,2.97173041782,0.02
 04/18  24:00:00,110.365728452,22.900563208,17.8388702574,0.0783958523497,4.12243109448,15.9888894789,99.1550108459,96.1632804281,2.97173041782,0.02
 04/19  01:00:00,95.3838753403,18.232527639,13.6658437389,0.133762279713,4.12243109448,15.9888894789,80.7868649992,77.7951345814,2.97173041782,0.02
 04/19  02:00:00,113.711812962,23.5599851639,19.0746484695,0.976381188274,4.12243109448,15.9888894789,101.246792112,98.2550616945,2.97173041782,0.02
 04/19  03:00:00,98.0177435638,18.5842193488,14.4170414481,0.913009094645,4.12243109448,15.9888894789,82.6342331232,79.6425027053,2.97173041782,0.02
 04/19  04:00:00,146.60053789,28.3012898392,21.6676325587,1.73138851235,12.3672932834,24.9413748627,115.957534247,110.984650218,4.9528840297,0.02
 04/19  05:00:00,177.449381216,28.956056442,27.7681028365,25.3970416474,12.3672932834,24.9413748627,184.962508237,179.989624207,4.9528840297,0.02
 04/19  06:00:00,215.314875648,29.445764582,20.7616077967,19.4075114658,24.7345865669,70.7195625826,150.859806362,140.934038303,9.90576805939,0.02
 04/19  07:00:00,233.726605977,29.596734095,22.5987208864,11.9835555468,37.1018798503,92.3937384068,129.523056075,119.597288015,9.90576805939,0.02
 04/19  08:00:00,241.992586713,29.6796683731,25.5030176311,7.88525375188,37.1018798503,104.434947198,121.275223884,111.349455825,9.90576805939,0.02
 04/19  09:00:00,254.328333666,29.7333817443,28.4628735239,5.76312828636,37.1018798503,116.476155989,125.225232864,106.69122833,9.90576805939,8.62823647379
 04/19  10:00:00,255.05924622,29.806723977,31.8634639277,4.26684343823,37.1018798503,116.476155989,113.325756773,103.399988713,9.90576805939,0.02
 04/19  11:00:00,257.245051591,29.921507314,35.6239911502,3.00061363693,37.1018798503,116.476155989,118.880174165,100.339813712,9.90576805939,8.63459239385
 04/19  12:00:00,247.601913564,30.1495114839,38.9266199659,1.68768255388,37.1018798503,104.434947198,107.211234501,97.2854664415,9.90576805939,0.02
 04/19  13:00:00,259.245051794,30.4100054654,42.0384593877,0.85197306634,37.1018798503,116.476155989,113.321331595,94.7808912302,9.90576805939,8.63467230568
 04/19  14:00:00,260.871448239,30.5912952011,44.7458606538,0.386190505845,37.1018798503,116.476155989,102.782322528,92.8565544684,9.90576805939,0.02
 04/19  15:00:00,262.017117027,30.7258144799,46.8534137574,0.199520564021,37.1018798503,116.476155989,109.512379882,90.9752471232,9.90576805939,8.6313646997
 04/19  16:00:00,263.133735325,30.8909995632,48.1024642721,0.090882767829,37.1018798503,116.476155989,99.2778466644,89.352078605,9.90576805939,0.02
 04/19  17:00:00,264.632206425,31.0306470269,48.407744314,0.0518239499773,37.1018798503,116.476155989,98.3261643038,88.4003962444,9.90576805939,0.02
