Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/19  18:00:00,172.69162531,28.6236739065,37.8822353113,0.0,24.7345865669,47.5788473902,73.5907545391,65.684917233,4.9528840297,2.95295327641
 04/19  19:00:00,170.162001698,28.4478280516,32.0666912611,0.0,24.7345865669,47.5788473902,84.1659251229,73.5388611924,4.9528840297,5.67417990084
 04/19  20:00:00,150.727790947,28.0082134143,26.086892337,0.0,12.3672932834,38.6892022431,95.0720209786,92.0802905608,2.97173041782,0.02
 04/19  21:00:00,104.592855129,17.0686968309,15.7729692113,0.0,12.3672932834,27.0668015668,65.0753756488,62.0836452309,2.97173041782,0.02
 04/19  22:00:00,98.3625643886,23.1203705267,16.924655558,0.0,4.12243109448,15.9888894789,94.1915433925,91.1998129747,2.97173041782,0.02
 04/19  23:00:00,80.7148543507,17.7929130017,9.63249426102,0.0,4.12243109448,15.9888894789,79.0780319339,76.0863015161,2.97173041782,0.02
 04/19  24:00:00,89.932334117,22.2411412522,10.7708660807,0.0,4.12243109448,15.9888894789,100.888352125,97.896621707,2.97173041782,0.02
 04/20  01:00:00,84.7953939877,19.1117569135,12.986389537,0.235448397305,4.12243109448,15.9888894789,82.3208081132,79.3290776954,2.97173041782,0.02
 04/20  02:00:00,90.9707511325,22.6807558894,11.2653944132,0.337226625242,4.12243109448,15.9888894789,104.225610799,101.233880381,2.97173041782,0.02
 04/20  03:00:00,82.6509326355,18.6721422762,10.4969968894,1.08826571054,4.12243109448,15.9888894789,84.2694399505,81.2777095327,2.97173041782,0.02
 04/20  04:00:00,124.243892463,28.5064433365,17.2449413547,2.22067803897,12.3672932834,24.9413748627,119.50089868,114.52801465,4.9528840297,0.02
 04/20  05:00:00,148.019036646,28.5063655958,22.0374947447,22.1771253885,12.3672932834,24.9413748627,189.06559274,184.092708711,4.9528840297,0.02
 04/20  06:00:00,190.339527783,29.4712719339,16.3963906017,21.0284362577,24.7345865669,70.7195625826,158.287461876,148.361693817,9.90576805939,0.02
 04/20  07:00:00,205.172981729,29.6091025885,19.551577321,12.9577217395,37.1018798503,92.3937384068,133.120930297,123.195162238,9.90576805939,0.02
 04/20  08:00:00,211.65476765,29.6881839679,24.6067211693,8.42606567997,37.1018798503,104.434947198,132.969154684,114.440022232,9.90576805939,8.62336439186
 04/20  09:00:00,233.141947862,29.7438052689,29.4277306983,5.84183840098,37.1018798503,116.476155989,118.541442417,108.615674357,9.90576805939,0.02
 04/20  10:00:00,242.495761254,29.8382359631,33.6744328007,4.00276665056,37.1018798503,116.476155989,122.652287497,104.114841143,9.90576805939,8.63167829523
 04/20  11:00:00,246.378693943,29.9711786442,37.2275524258,2.50663651271,37.1018798503,116.476155989,110.636762678,100.710994619,9.90576805939,0.02
 04/20  12:00:00,239.557109765,30.2551946013,40.4644020042,1.16905956088,37.1018798503,104.434947198,107.275105637,97.3493375779,9.90576805939,0.02
 04/20  13:00:00,255.070029435,30.553266636,44.3630530832,0.497429239797,37.1018798503,116.476155989,113.07226514,94.5336284149,9.90576805939,8.63286866577
 04/20  14:00:00,262.042849672,30.7666870817,48.708646671,0.22860037943,37.1018798503,116.476155989,102.187229213,92.2614611532,9.90576805939,0.02
 04/20  15:00:00,265.651893038,30.9615006252,52.2815016563,0.111443101892,37.1018798503,116.476155989,108.796779947,90.2597846154,9.90576805939,8.63122727261
 04/20  16:00:00,265.552261849,31.1689832544,52.0623844013,0.0147931784209,37.1018798503,116.476155989,98.7699853075,88.8442172481,9.90576805939,0.02
 04/20  17:00:00,263.72499301,31.2490243716,50.8250270372,0.0,37.1018798503,116.476155989,106.743069136,88.2193361792,9.90576805939,8.61796489708
 04/20  18:00:00,171.157028861,28.6236739065,39.1710803061,0.0,24.7345865669,47.5788473902,70.552913484,65.5800294543,4.9528840297,0.02
 04/20  19:00:00,173.110933981,28.4478280516,34.9791310809,0.0,24.7345865669,47.5788473902,77.9103746256,72.9374905959,4.9528840297,0.02
 04/20  20:00:00,159.475575021,28.228020733,32.2261623923,0.0,12.3672932834,38.6892022431,93.6970755898,90.705345172,2.97173041782,0.02
 04/20  21:00:00,105.98958573,15.3773284582,18.3548956301,0.0,12.3672932834,27.0668015668,56.34955348,53.3578230622,2.97173041782,0.02
 04/20  22:00:00,103.528621591,20.4514335764,21.4097813184,0.0,4.12243109448,15.9888894789,84.6554348737,81.6637044559,2.97173041782,0.02
 04/20  23:00:00,83.7109638495,15.1239760515,13.2829630713,0.0,4.12243109448,15.9888894789,70.2466138851,67.2548834673,2.97173041782,0.02
 04/20  24:00:00,110.755982725,23.5599851639,22.2502178844,0.0,4.12243109448,15.9888894789,97.7313276168,94.739597199,2.97173041782,0.02
 04/21  01:00:00,90.6759468961,17.7929130017,13.653037398,0.0,4.12243109448,15.9888894789,79.3264697686,76.3347393508,2.97173041782,0.02
 04/21  02:00:00,105.658186172,22.900563208,18.7093723867,0.0141431944713,4.12243109448,15.9888894789,100.500312203,97.5085817848,2.97173041782,0.02
 04/21  03:00:00,90.5301586411,18.232527639,14.3204818978,0.0403760011988,4.12243109448,15.9888894789,81.6697012766,78.6779708588,2.97173041782,0.02
 04/21  04:00:00,136.725059856,28.5064433365,25.5426023866,0.206031706084,12.3672932834,24.9413748627,114.803590914,109.830706884,4.9528840297,0.02
 04/21  05:00:00,154.290636592,28.5261591483,29.5064047649,15.4590440116,12.3672932834,24.9413748627,183.825184792,178.852300762,4.9528840297,0.02
 04/21  06:00:00,198.616251763,29.4985483691,26.0851209439,13.6138130475,24.7345865669,70.7195625826,149.335113586,139.409345526,9.90576805939,0.02
 04/21  07:00:00,215.391775652,29.712243356,26.6004541326,6.80205267172,37.1018798503,92.3937384068,127.949150717,118.023382658,9.90576805939,0.02
 04/21  08:00:00,218.702529977,29.7920263772,26.7990640368,4.37014394455,37.1018798503,104.434947198,128.918412296,110.388957189,9.90576805939,8.62368704799
 04/21  09:00:00,226.30071974,29.9156692355,28.6560327216,3.38177650163,37.1018798503,116.476155989,116.783362611,106.857594552,9.90576805939,0.02
 04/21  10:00:00,223.332777047,29.9740312884,31.0241070031,2.42216653071,37.1018798503,116.476155989,123.628513535,105.089907355,9.90576805939,8.63283812047
 04/21  11:00:00,221.682475009,30.1436571928,33.535317238,1.45687390695,37.1018798503,116.476155989,112.02206066,102.096292601,9.90576805939,0.02
 04/21  12:00:00,209.410778943,30.3867749438,35.4063768789,0.777004800396,37.1018798503,104.434947198,118.012421137,99.4768749356,9.90576805939,8.6297781417
 04/21  13:00:00,219.102905382,30.4111567732,33.9322015627,0.453491763381,37.1018798503,116.476155989,108.913444226,98.9876761662,9.90576805939,0.02
 04/21  14:00:00,220.097660182,30.4292082385,34.8808273069,0.481713165356,37.1018798503,116.476155989,117.562116021,99.0236155642,9.90576805939,8.63273239754
 04/21  15:00:00,225.141830808,30.5986142784,39.9296353435,0.307949509578,37.1018798503,116.476155989,106.875448993,96.9496809337,9.90576805939,0.02
 04/21  16:00:00,221.840972168,30.7048669988,36.7361059994,0.0948936354156,37.1018798503,116.476155989,104.920217792,94.9944497331,9.90576805939,0.02
 04/21  17:00:00,218.688978278,30.7847809213,33.5132586018,0.0870064626516,37.1018798503,116.476155989,112.609310462,94.0856420359,9.90576805939,8.61790036703
 04/21  18:00:00,131.489006984,28.4258473197,30.025059321,0.0,24.7345865669,47.5788473902,76.2434815266,71.2705974969,4.9528840297,0.02
 04/21  19:00:00,135.033248481,28.3379243923,28.9588879002,0.0,24.7345865669,47.5788473902,83.8508335358,78.8779495061,4.9528840297,0.02
 04/21  20:00:00,119.735518549,28.0082134143,25.8511361894,0.0,12.3672932834,38.6892022431,99.0572706152,96.0655401973,2.97173041782,0.02
 04/21  21:00:00,84.1768833475,15.1135596759,14.6745878428,0.0,12.3672932834,27.0668015668,58.9547099173,55.9629794995,2.97173041782,0.02
 04/21  22:00:00,79.8299757697,23.384139309,21.134583084,0.0,4.12243109448,15.9888894789,96.7620218347,93.7702914168,2.97173041782,0.02
 04/21  23:00:00,66.568187643,17.7929130017,13.1566755614,0.0,4.12243109448,15.9888894789,79.5460220857,76.5542916679,2.97173041782,0.02
 04/21  24:00:00,73.7041380634,22.2411412522,16.1974145378,0.0,4.12243109448,15.9888894789,100.906983478,97.9152530603,2.97173041782,0.02
 04/22  01:00:00,72.3382261215,19.023833986,17.7112800708,0.000835787756129,4.12243109448,15.9888894789,81.8629959002,78.8712654824,2.97173041782,0.02
 04/22  02:00:00,75.2526242465,22.6807558894,17.2787237628,0.0345179815772,4.12243109448,15.9888894789,103.423902201,100.432171783,2.97173041782,0.02
 04/22  03:00:00,69.980861146,18.6721422762,15.5796461776,0.193232239049,4.12243109448,15.9888894789,83.3419796524,80.3502492346,2.97173041782,0.02
 04/22  04:00:00,86.0737345562,28.0082134143,22.2114055551,0.861173733186,4.12243109448,16.0517297156,124.526688946,121.534958528,2.97173041782,0.02
 04/22  05:00:00,80.8385418408,26.6893695026,16.5088835663,0.0,4.12243109448,16.0517297156,125.611532713,122.619802296,2.97173041782,0.02
 04/22  06:00:00,103.842102322,29.3270573261,14.8118910395,3.44932763164,4.12243109448,39.6058045677,109.942745585,106.951015167,2.97173041782,0.02
 04/22  07:00:00,160.657119111,29.3746196737,16.8815706513,27.8111592968,12.3672932834,65.3531420225,176.860115767,163.305390358,4.9528840297,8.60184137909
 04/22  08:00:00,159.263992377,29.3583572951,16.6512949554,22.1939245879,12.3672932834,68.2430321324,164.496333131,159.523449101,4.9528840297,0.02
 04/22  09:00:00,183.350923143,29.3843239717,16.8538746333,16.0808072648,16.4897243779,93.1370602926,152.627042647,144.682428199,7.92461444751,0.02
 04/22  10:00:00,181.441755068,29.3851832989,17.1648741654,14.5376106637,16.4897243779,93.1370602926,147.199004129,139.254389681,7.92461444751,0.02
 04/22  11:00:00,176.032523621,29.3839006164,18.5582585868,13.0403778801,16.4897243779,93.1370602926,142.79382032,134.849205873,7.92461444751,0.02
 04/22  12:00:00,165.054393541,29.381751709,22.6593252393,10.2280530826,16.4897243779,83.9857416113,139.023314878,131.078700431,7.92461444751,0.02
 04/22  13:00:00,166.394335588,29.3810475987,27.5041702501,7.81501079728,16.4897243779,83.9857416113,145.002031437,128.466506566,7.92461444751,8.61091042367
 04/22  14:00:00,169.749847882,29.3808182737,32.4812618472,6.68737319092,16.4897243779,83.9857416113,135.051479195,127.106864748,7.92461444751,0.02
 04/22  15:00:00,145.149724027,29.3270573261,31.7625796607,0.0,12.3672932834,70.6512738906,73.8517398168,68.8788557871,4.9528840297,0.02
 04/22  16:00:00,145.551045299,29.3270573261,32.3070359012,0.0,12.3672932834,70.6512738906,71.3201626333,66.3472786036,4.9528840297,0.02
 04/22  17:00:00,136.01808944,29.3270573261,32.3768801466,0.0,12.3672932834,58.1284167478,73.2087771737,68.235893144,4.9528840297,0.02
 04/22  18:00:00,101.89456999,27.8616752019,30.4896800144,0.0,12.3672932834,24.9413748627,95.3605119254,90.3876278957,4.9528840297,0.02
 04/22  19:00:00,100.658150619,27.1289841399,26.4175454722,0.0,12.3672932834,24.9413748627,103.724646342,98.7517623123,4.9528840297,0.02
 04/22  20:00:00,91.4212063362,27.5685987771,25.6186699492,0.0,4.12243109448,16.0517297156,114.621604255,111.629873837,2.97173041782,0.02
 04/22  21:00:00,71.967520875,18.6825586518,15.4369400875,0.0,4.12243109448,15.9888894789,88.9936911681,86.0019607503,2.97173041782,0.02
 04/22  22:00:00,67.9387809749,17.7929130017,13.8936315802,0.0,4.12243109448,15.9888894789,85.4180119093,82.4262814915,2.97173041782,0.02
 04/22  23:00:00,76.0131846833,22.2411412522,16.9238313182,0.0,4.12243109448,15.9888894789,106.984733525,103.993003107,2.97173041782,0.02
 04/22  24:00:00,70.8543479017,18.6721422762,16.2782192318,0.10656698579,4.12243109448,15.9888894789,86.5016564695,83.5099260517,2.97173041782,0.02
 04/23  01:00:00,75.3223506218,22.6807558894,17.4652534657,0.170427592138,2.06121554724,15.9888894789,109.542183435,106.550453018,2.97173041782,0.02
 04/23  02:00:00,64.6669562696,17.7929130017,12.3789408809,0.0,2.06121554724,15.9888894789,89.1737960653,86.1820656475,2.97173041782,0.02
 04/23  03:00:00,80.5795116987,23.5599851639,19.9104113652,1.6680718692,2.06121554724,15.9888894789,120.673596857,109.100028591,2.97173041782,8.60183784815
 04/23  04:00:00,62.7137977475,17.7929130017,11.5895558045,0.0,2.06121554724,15.9888894789,90.5455913989,87.553860981,2.97173041782,0.02
 04/23  05:00:00,78.5758267957,23.5599851639,17.654690948,3.08888630626,2.06121554724,15.9888894789,114.183322134,111.191591717,2.97173041782,0.02
 04/23  06:00:00,61.051837846,18.8479881311,13.0418588643,2.99227460907,2.06121554724,15.9888894789,91.5882057963,88.5964753785,2.97173041782,0.02
 04/23  07:00:00,57.7849238511,22.2411412522,12.4234652079,0.0,2.06121554724,15.9888894789,113.123492923,110.131762505,2.97173041782,0.02
 04/23  08:00:00,86.3534340752,19.6099868357,16.9176832224,2.44135938033,4.12243109448,41.7362269337,86.7587499497,81.78586592,4.9528840297,0.02
 04/23  09:00:00,94.5370747108,23.7065233763,20.9608884997,1.69697690221,4.12243109448,41.7362269337,103.962410015,98.9895259852,4.9528840297,0.02
 04/23  10:00:00,86.498415639,19.1996798409,19.0507443999,1.07999999046,4.12243109448,41.7362269337,83.2586005775,78.2857165478,4.9528840297,0.02
 04/23  11:00:00,98.2962404673,23.9995998011,25.2792839148,0.705458007076,4.12243109448,41.7362269337,102.042074281,97.0691902513,4.9528840297,0.02
 04/23  12:00:00,89.0594272733,19.5513715507,21.1200636856,0.372841742192,4.12243109448,41.7362269337,82.0413140097,77.06842998,4.9528840297,0.02
 04/23  13:00:00,98.6060331637,23.5599851639,23.3491598971,0.138670576139,4.12243109448,41.7362269337,99.699098949,94.7262149193,4.9528840297,0.02
 04/23  14:00:00,90.4073630174,19.1996798409,19.7509916486,0.0934015928968,4.12243109448,41.7362269337,80.7112455703,75.7383615406,4.9528840297,0.02
 04/23  15:00:00,104.318264437,23.9995998011,24.9380366002,0.0439144557881,4.12243109448,41.7362269337,100.14739768,95.1745136499,4.9528840297,0.02
 04/23  16:00:00,76.3545544041,19.5513715507,20.972549525,0.0221194796548,4.12243109448,24.8785346261,81.7667378701,76.7938538404,4.9528840297,0.02
 04/23  17:00:00,57.4674720886,16.9032673517,14.6577001135,0.0,2.06121554724,15.9888894789,80.2562500242,77.2645196064,2.97173041782,0.02
 04/23  18:00:00,70.9660708808,22.5824165864,22.0860406582,0.0885306380308,2.06121554724,15.9888894789,104.016454228,101.02472381,2.97173041782,0.02
 04/23  19:00:00,62.0935562373,17.7929130017,14.2797381659,0.0,2.06121554724,15.9888894789,89.8370148971,86.8452844792,2.97173041782,0.02
 04/23  20:00:00,82.9296729339,23.5599851639,20.6475396944,0.453434429598,2.06121554724,15.9888894789,111.994626575,109.002896157,2.97173041782,0.02
 04/23  21:00:00,73.6780241432,18.4962964213,15.2195818724,0.412305176593,2.06121554724,15.9888894789,91.1122384567,88.1205080389,2.97173041782,0.02
 04/23  22:00:00,80.8762433679,22.6807558894,17.0357059824,0.480516378015,2.06121554724,15.9888894789,115.149860246,112.158129828,2.97173041782,0.02
 04/23  23:00:00,75.0787126012,19.0018532542,16.1310163546,2.00102136593,2.06121554724,15.9888894789,92.7889008679,89.7971704501,2.97173041782,0.02
 04/23  24:00:00,78.8516248635,23.1203705267,17.7336435003,2.05085201817,2.06121554724,15.9888894789,115.498912517,112.5071821,2.97173041782,0.02
 04/24  01:00:00,70.4285230141,18.3424312983,13.7131879026,1.28958150062,4.12243109448,15.9888894789,92.2122944973,89.2205640795,2.97173041782,0.02
 04/24  02:00:00,80.317188118,23.1203705267,17.5871041295,2.62864689753,4.12243109448,15.9888894789,115.156507218,112.1647768,2.97173041782,0.02
 04/24  03:00:00,75.250779238,18.9359110586,15.6246194693,3.79140375055,4.12243109448,15.9888894789,92.6635980404,89.6718676226,2.97173041782,0.02
 04/24  04:00:00,111.440684285,28.652981549,23.756048229,5.24047140735,12.3672932834,24.9413748627,131.376067495,126.403183466,4.9528840297,0.02
 04/24  05:00:00,143.377741555,28.4737628904,27.2582751595,32.2033177257,12.3672932834,24.9413748627,200.81202257,195.83913854,4.9528840297,0.02
 04/24  06:00:00,184.805775603,29.4121682719,22.8320919825,28.3957991361,24.7345865669,70.7195625826,165.467302549,155.54153449,9.90576805939,0.02
 04/24  07:00:00,202.598770584,29.4442188314,24.7743256999,17.9159174758,37.1018798503,92.3937384068,151.841994392,133.328049565,9.90576805939,8.60817676776
 04/24  08:00:00,213.624901703,29.4544005728,27.729751485,14.1771787475,37.1018798503,104.434947198,135.322874102,125.397106043,9.90576805939,0.02
 04/24  09:00:00,225.101594236,29.4655634297,31.0371306145,10.293660829,37.1018798503,116.476155989,129.476798738,119.551030679,9.90576805939,0.02
 04/24  10:00:00,224.98798555,29.4904439937,34.1281014062,7.06357685807,37.1018798503,116.476155989,133.54537678,115.007118681,9.90576805939,8.63249003939
 04/24  11:00:00,225.362330259,29.5688319778,36.7644878148,4.72294441231,37.1018798503,116.476155989,120.781045797,110.855277737,9.90576805939,0.02
 04/24  12:00:00,213.63369496,29.6770098631,38.4899887027,3.20239708463,37.1018798503,104.434947198,126.212198217,107.677052702,9.90576805939,8.62937745618
 04/24  13:00:00,225.562982585,29.8259676794,39.3997385585,2.03122429054,37.1018798503,116.476155989,114.89743224,104.971664181,9.90576805939,0.02
 04/24  14:00:00,224.995369431,29.9462162149,39.3270027843,1.41626442313,37.1018798503,116.476155989,121.506710683,102.968497886,9.90576805939,8.6324447374
 04/24  15:00:00,224.737397296,30.0514283074,39.6266993415,0.753645279111,37.1018798503,116.476155989,110.60211819,100.67635013,9.90576805939,0.02
 04/24  16:00:00,225.081092982,30.196904993,39.9882878,0.590793861488,37.1018798503,116.476155989,116.85501072,98.3227866398,9.90576805939,8.62645602044
 04/24  17:00:00,225.024762058,30.3380789738,39.8625834978,0.520195368262,37.1018798503,116.476155989,106.789677484,96.8639094246,9.90576805939,0.02
 04/24  18:00:00,135.928209562,28.6236739065,34.2664375547,0.0,24.7345865669,47.5788473902,76.4519200253,71.4790359956,4.9528840297,0.02
 04/24  19:00:00,137.972181143,28.4478280516,31.7879176146,0.0,24.7345865669,47.5788473902,84.0101932528,79.0373092231,4.9528840297,0.02
 04/24  20:00:00,124.749535261,28.4478280516,30.4255384654,0.0,12.3672932834,38.6892022431,100.232415883,97.2406854655,2.97173041782,0.02
 04/24  21:00:00,87.5825647893,15.5531743131,18.1137798929,0.0,12.3672932834,27.0668015668,59.3559488752,56.3642184574,2.97173041782,0.02
 04/24  22:00:00,73.6903683686,19.5617879263,19.277364918,0.0,4.12243109448,15.9888894789,83.6635533931,80.6718229753,2.97173041782,0.02
 04/24  23:00:00,67.0732587705,17.7929130017,14.029157827,0.0,4.12243109448,15.9888894789,81.1227166002,78.1309861824,2.97173041782,0.02
 04/24  24:00:00,79.5140493478,23.3401778453,21.0694208363,0.000177636259136,4.12243109448,15.9888894789,101.677220253,98.6854898351,2.97173041782,0.02
 04/25  01:00:00,66.4847101899,17.7929130017,13.2810134054,0.0,4.12243109448,15.9888894789,83.0872636619,80.0955332441,2.97173041782,0.02
 04/25  02:00:00,80.6333201802,23.5599851639,19.8360453331,0.459365089046,4.12243109448,15.9888894789,104.034661509,101.042931091,2.97173041782,0.02
 04/25  03:00:00,68.6800199285,17.7929130017,10.793628129,0.0,4.12243109448,15.9888894789,84.6440441163,81.6523136985,2.97173041782,0.02
 04/25  04:00:00,112.562584264,28.652981549,22.0843447664,1.2916464234,12.3672932834,24.9413748627,120.054579758,115.081695728,4.9528840297,0.02
 04/25  05:00:00,136.050161041,28.4964726521,25.5108438114,20.7617428972,12.3672932834,24.9413748627,198.47957788,184.925462496,4.9528840297,8.60123135465
 04/25  06:00:00,176.627814514,29.4433483545,20.4574347549,18.2345597907,24.7345865669,70.7195625826,154.842311836,144.916543776,9.90576805939,0.02
 04/25  07:00:00,195.240850101,29.53764412,23.2147999299,11.4664085507,37.1018798503,92.3937384068,134.036018994,124.110250935,9.90576805939,0.02
 04/25  08:00:00,208.468596057,29.6102527358,27.6751661995,8.91960127633,37.1018798503,104.434947198,127.374697509,117.44892945,9.90576805939,0.02
 04/25  09:00:00,222.538324608,29.6743989657,33.5763941298,4.98228066516,37.1018798503,116.476155989,121.291712192,111.365944133,9.90576805939,0.02
 04/25  10:00:00,223.698989121,29.7557074922,36.4325932549,3.20485053733,37.1018798503,116.476155989,125.682155998,107.145270121,9.90576805939,8.63111781764
 04/25  11:00:00,222.413081342,29.8701053928,36.2841697681,1.95272735914,37.1018798503,116.476155989,113.818330168,103.892562108,9.90576805939,0.02
 04/25  12:00:00,208.940802545,30.0397803636,35.4763799768,1.16036708049,37.1018798503,104.434947198,119.884031924,101.348904866,9.90576805939,8.62935899871
 04/25  13:00:00,219.42962643,30.1783970914,34.236843217,0.708323295278,37.1018798503,116.476155989,109.856196652,99.9304285928,9.90576805939,0.02
 04/25  14:00:00,222.670790811,30.3138052236,37.5725252399,0.478595694354,37.1018798503,116.476155989,117.002493865,98.464435778,9.90576805939,8.63229002721
 04/25  15:00:00,227.538319317,30.47294586,42.4705431994,0.289198134922,37.1018798503,116.476155989,106.004204986,96.0784369264,9.90576805939,0.02
 04/25  16:00:00,229.717763501,30.7133949961,44.4910863908,0.208181594485,37.1018798503,116.476155989,112.246390148,93.7142694813,9.90576805939,8.62635260692
 04/25  17:00:00,230.24430864,30.8722683638,44.8905411261,0.177607192385,37.1018798503,116.476155989,102.417334461,92.491566402,9.90576805939,0.02
 04/25  18:00:00,139.098876355,28.6236739065,37.1629136075,0.0,24.7345865669,47.5788473902,73.6508831723,68.6779991426,4.9528840297,0.02
 04/25  19:00:00,136.86293451,28.4478280516,33.0278354366,0.0,24.7345865669,47.5788473902,81.3099031301,76.3370191004,4.9528840297,0.02
 04/25  20:00:00,123.260652156,28.228020733,29.1564602119,0.0,12.3672932834,38.6892022431,97.5950983384,94.6033679205,2.97173041782,0.02
 04/25  21:00:00,87.6165391183,15.6410972406,18.0598298743,0.0,12.3672932834,27.0668015668,58.529230832,55.5375004142,2.97173041782,0.02
 04/25  22:00:00,74.2073577933,20.9014645892,18.5446614503,0.0,4.12243109448,15.9888894789,90.6139898249,87.6222594071,2.97173041782,0.02
 04/25  23:00:00,70.4003062054,18.4962964213,16.6310244825,0.0,4.12243109448,15.9888894789,80.3070695485,77.3153391307,2.97173041782,0.02
 04/25  24:00:00,75.9404688823,22.6807558894,18.1350548149,0.0,4.12243109448,15.9888894789,100.607893432,97.6161630141,2.97173041782,0.02
 04/26  01:00:00,66.2781365826,17.7929130017,12.977824305,0.0,4.12243109448,15.9888894789,82.3124717026,79.3207412848,2.97173041782,0.02
 04/26  02:00:00,79.4389567045,23.384139309,19.6681276364,0.125574790323,4.12243109448,15.9888894789,112.298664389,100.726203935,2.97173041782,8.60073003634
 04/26  03:00:00,69.9934015244,17.7929130017,11.9895908561,0.0,4.12243109448,15.9888894789,83.8429792069,80.8512487891,2.97173041782,0.02
 04/26  04:00:00,115.213851583,28.652981549,24.8861967307,0.568770679133,12.3672932834,24.9413748627,117.70555583,112.7326718,4.9528840297,0.02
 04/26  05:00:00,135.816121479,28.5120646032,28.7298533585,16.8630916304,12.3672932834,24.9413748627,186.977180054,182.004296024,4.9528840297,0.02
 04/26  06:00:00,179.763300821,29.4743333986,26.9489003579,14.4793343507,24.7345865669,70.7195625826,151.588298569,141.662530509,9.90576805939,0.02
 04/26  07:00:00,199.166018916,29.6697642597,31.4379389815,6.58226200922,37.1018798503,92.3937384068,129.332922865,119.407154805,9.90576805939,0.02
 04/26  08:00:00,212.160913273,29.7699352099,36.2357551964,3.89164046091,37.1018798503,104.434947198,120.676832153,110.751064093,9.90576805939,0.02
 04/26  09:00:00,227.48904862,29.9543445711,40.419331618,2.81011475139,37.1018798503,116.476155989,124.680748602,106.147439,9.90576805939,8.62754154255
 04/26  10:00:00,231.109382409,30.1086507183,44.0611522846,1.8834128644,37.1018798503,116.476155989,112.99987433,103.074106271,9.90576805939,0.02
 04/26  11:00:00,236.801868922,30.2547205304,47.3977603285,1.15483632538,37.1018798503,116.476155989,110.20808058,100.28231252,9.90576805939,0.02
 04/26  12:00:00,229.200386239,30.5103729454,49.8626321497,0.417476910865,37.1018798503,104.434947198,116.047638618,97.5123631716,9.90576805939,8.62950738736
 04/26  13:00:00,239.887001013,30.7678499848,51.4824995589,0.161590401198,37.1018798503,116.476155989,105.210088789,95.2843207292,9.90576805939,0.02
 04/26  14:00:00,240.039831348,31.0311988975,52.727554391,0.0542640474267,37.1018798503,116.476155989,112.345888298,93.8079343313,9.90576805939,8.63218590759
 04/26  15:00:00,242.619359197,31.3110678288,54.3789209085,0.0,37.1018798503,116.476155989,101.787797334,91.8620292743,9.90576805939,0.02
 04/26  16:00:00,246.215986786,31.6104482705,55.2827560188,0.0,37.1018798503,116.476155989,108.331295804,89.799224135,9.90576805939,8.62630360966
 04/26  17:00:00,250.654028733,31.7836330448,55.1257721194,0.0,37.1018798503,116.476155989,98.2820691562,88.3563010968,9.90576805939,0.02
 04/26  18:00:00,160.298462925,28.6255801838,42.7942823086,0.0,24.7345865669,47.5788473902,70.1821009737,65.209216944,4.9528840297,0.02
 04/26  19:00:00,157.421214535,28.4482263907,38.2127492683,0.0,24.7345865669,47.5788473902,76.7069432825,71.7340592529,4.9528840297,0.02
 04/26  20:00:00,143.409579194,28.594366264,34.381964059,0.0,12.3672932834,38.6892022431,93.4549154223,90.4631850045,2.97173041782,0.02
 04/26  21:00:00,96.9736635087,15.6997125255,19.5203838164,0.0,12.3672932834,27.0668015668,58.3971471397,55.4054167219,2.97173041782,0.02
 04/26  22:00:00,85.9642972887,20.671240895,20.8056001068,0.0,4.12243109448,15.9888894789,83.010307404,80.0185769862,2.97173041782,0.02
 04/26  23:00:00,79.0223090245,18.6721422762,16.9856219996,0.0,4.12243109448,15.9888894789,78.1835739171,75.1918434992,2.97173041782,0.02
 04/26  24:00:00,83.8775033587,22.6807558894,17.0242823569,0.0,4.12243109448,15.9888894789,107.526055792,95.9526678588,2.97173041782,8.60165751535
 04/27  01:00:00,71.1975814475,17.7929130017,11.4825922808,0.0,4.12243109448,15.9888894789,81.3376767254,78.3459463076,2.97173041782,0.02
 04/27  02:00:00,78.6291193288,22.2411412522,13.1207000132,0.0,4.12243109448,15.9888894789,103.103411123,100.111680706,2.97173041782,0.02
 04/27  03:00:00,77.4081430421,19.1117569135,15.2299270721,0.0958650672457,4.12243109448,15.9888894789,83.5882563071,80.5965258893,2.97173041782,0.02
 04/27  04:00:00,114.111181615,28.4185204091,21.2805209397,0.284325485037,12.3672932834,24.9413748627,117.664577625,112.691693595,4.9528840297,0.02
 04/27  05:00:00,132.785540514,28.5137894046,25.5801707531,15.746921643,12.3672932834,24.9413748627,187.28240102,182.309516991,4.9528840297,0.02
 04/27  06:00:00,171.563559468,29.4803907761,21.1304581095,13.9619320906,24.7345865669,70.7195625826,152.415765419,142.48999736,9.90576805939,0.02
 04/27  07:00:00,191.850548985,29.6693503212,25.211579049,6.51356350106,37.1018798503,92.3937384068,130.344645608,120.418877548,9.90576805939,0.02
 04/27  08:00:00,207.183922945,29.7796090427,31.1204900053,4.02023627837,37.1018798503,104.434947198,121.664536693,111.738768634,9.90576805939,0.02
 04/27  09:00:00,224.944076969,29.9663088992,37.806990422,2.86552794847,37.1018798503,116.476155989,125.538300302,107.005052028,9.90576805939,8.62748021405
 04/27  10:00:00,228.366955103,30.1210664647,42.0888238501,1.85125329277,37.1018798503,116.476155989,113.827491295,103.901723236,9.90576805939,0.02
 04/27  11:00:00,229.940448328,30.2631805626,44.3421854957,1.02899030499,37.1018798503,116.476155989,119.809755616,101.270335042,9.90576805939,8.63365251458
 04/27  12:00:00,218.547738958,30.5182831934,45.4121883315,0.353030117208,37.1018798503,104.434947198,108.634757301,98.7089892412,9.90576805939,0.02
 04/27  13:00:00,231.034372999,30.737719401,45.8403981231,0.150175446804,37.1018798503,116.476155989,106.502439247,96.5766711877,9.90576805939,0.02
 04/27  14:00:00,232.787950574,30.9786615431,47.4581924703,0.0452722082546,37.1018798503,116.476155989,113.631528974,95.0937064595,9.90576805939,8.63205445531
 04/27  15:00:00,234.145399411,31.2347458024,48.6050078656,0.0,37.1018798503,116.476155989,103.136305062,93.210537003,9.90576805939,0.02
 04/27  16:00:00,233.701374065,31.4324007529,47.9639051173,0.0,37.1018798503,116.476155989,110.204734399,91.672752871,9.90576805939,8.62621346857
 04/27  17:00:00,232.222429397,31.524812972,46.393725736,0.0,37.1018798503,116.476155989,100.840706459,90.9149384,9.90576805939,0.02
 04/27  18:00:00,140.220273873,28.6243276243,38.5578437798,0.0,24.7345865669,47.5788473902,72.4765915409,67.5037075112,4.9528840297,0.02
 04/27  19:00:00,139.388965348,28.4478280516,35.5538630211,0.0,24.7345865669,47.5788473902,79.4413712133,74.4684871836,4.9528840297,0.02
 04/27  20:00:00,127.182616391,28.4478280516,32.8586137203,0.0,12.3672932834,38.6892022431,95.6865314364,92.6948010186,2.97173041782,0.02
 04/27  21:00:00,90.682032584,15.9048660229,20.448993226,0.0,12.3672932834,27.0668015668,57.5517720793,54.5600416615,2.97173041782,0.02
 04/27  22:00:00,74.6013044225,20.0118189392,19.5130161386,0.0,4.12243109448,15.9888894789,94.8670324022,83.2934629854,2.97173041782,8.60183899898
 04/27  23:00:00,67.2473747375,15.2894055308,16.8852662981,0.0,4.12243109448,15.9888894789,64.3363498929,61.3446194751,2.97173041782,0.02
 04/27  24:00:00,75.6874588162,22.2411412522,18.3768980745,0.0,4.12243109448,15.9888894789,99.3450289376,96.3532985198,2.97173041782,0.02
 04/28  01:00:00,72.8659063082,18.8919495948,18.9031945513,0.0,4.12243109448,15.9888894789,80.6949942783,77.7032638605,2.97173041782,0.02
 04/28  02:00:00,75.0125412033,22.2411412522,17.8375447354,0.0,4.12243109448,15.9888894789,102.197204294,99.2054738765,2.97173041782,0.02
 04/28  03:00:00,68.1062728812,17.9687588566,15.2616713224,0.0,4.12243109448,15.9888894789,83.0196956373,80.0279652195,2.97173041782,0.02
 04/28  04:00:00,109.989725725,28.7409044764,29.0946305004,0.0267419556685,12.3672932834,24.9413748627,116.092413631,111.119529601,4.9528840297,0.02
 04/28  05:00:00,123.506900258,28.5664502052,31.4974068441,11.3155944736,12.3672932834,24.9413748627,185.539316358,180.566432328,4.9528840297,0.02
 04/28  06:00:00,169.309520309,29.4766862079,28.6632466983,10.2933243794,24.7345865669,70.7195625826,151.070015156,141.144247096,9.90576805939,0.02
 04/28  07:00:00,197.480543074,29.7701586545,32.4057111179,5.08443901503,37.1018798503,92.3937384068,130.427132715,120.501364656,9.90576805939,0.02
 04/28  08:00:00,212.233795685,29.8669872621,37.6834382584,2.41977900108,37.1018798503,104.434947198,122.282789594,112.357021534,9.90576805939,0.02
 04/28  09:00:00,229.31005488,29.9715414415,43.2653952049,1.76788148555,37.1018798503,116.476155989,126.073165398,107.540027366,9.90576805939,8.62736997248
 04/28  10:00:00,233.118941059,30.1404502159,47.3154815806,1.35719787073,37.1018798503,116.476155989,114.118287243,104.192519184,9.90576805939,0.02
 04/28  11:00:00,235.462381351,30.334730251,50.0955797075,0.725986876141,37.1018798503,116.476155989,120.017300077,101.477971577,9.90576805939,8.63356044045
 04/28  12:00:00,225.315795421,30.6372275604,52.1927106976,0.221624817687,37.1018798503,104.434947198,108.506364865,98.5805968056,9.90576805939,0.02
 04/28  13:00:00,239.586877307,30.8820145715,54.3026598462,0.0961192792685,37.1018798503,116.476155989,115.075151148,96.5358490279,9.90576805939,8.63353406096
 04/28  14:00:00,241.122753317,31.0509448859,55.756199814,0.00979958201591,37.1018798503,116.476155989,105.863028556,95.9372604962,9.90576805939,0.02
 04/28  15:00:00,239.60051491,31.1929788384,54.1018867032,0.0,37.1018798503,116.476155989,104.840528844,94.9147607847,9.90576805939,0.02
 04/28  16:00:00,235.503904066,31.3347254745,49.8641253151,0.0,37.1018798503,116.476155989,111.593455754,93.0616054418,9.90576805939,8.62608225296
 04/28  17:00:00,230.775617058,31.3975590586,45.0741666662,0.0,37.1018798503,116.476155989,101.828511365,91.9027433052,9.90576805939,0.02
 04/28  18:00:00,137.539476299,28.6237664095,35.8776067099,0.0,24.7345865669,47.5788473902,73.2256671783,68.2527831486,4.9528840297,0.02
 04/28  19:00:00,136.58604988,28.4478280516,32.7509467898,0.0,24.7345865669,47.5788473902,80.4813910794,75.5085070497,4.9528840297,0.02
 04/28  20:00:00,123.772460658,28.228020733,29.6682645187,0.0,12.3672932834,38.6892022431,96.6930709928,93.701340575,2.97173041782,0.02
 04/28  21:00:00,89.8047998163,15.6410972406,18.5763004887,0.0,12.3672932834,27.0668015668,66.5118115929,54.93471067,2.97173041782,8.60537050514
 04/28  22:00:00,78.2430507977,20.0118189392,18.6826518357,0.0,4.12243109448,15.9888894789,86.5218442354,83.5301138175,2.97173041782,0.02
 04/28  23:00:00,77.3629213983,18.4962964213,17.5162355773,0.0,4.12243109448,15.9888894789,79.3113926122,76.3196621944,2.97173041782,0.02
 04/28  24:00:00,85.3509749524,22.6807558894,19.0078345977,0.0,4.12243109448,15.9888894789,98.8722641236,95.8805337058,2.97173041782,0.02
 04/29  01:00:00,73.381602571,17.7929130017,13.4701175884,0.0,4.12243109448,15.9888894789,81.0097912482,78.0180608304,2.97173041782,0.02
 04/29  02:00:00,88.3199324305,23.5599851639,21.3065826229,0.0175079663669,4.12243109448,15.9888894789,102.34692755,99.3551971318,2.97173041782,0.02
 04/29  03:00:00,72.5212671284,17.7929130017,13.0334561255,0.0,4.12243109448,15.9888894789,83.1194653187,80.1277349008,2.97173041782,0.02
 04/29  04:00:00,95.4192743456,28.0082134143,23.5032983592,0.41172891316,4.12243109448,16.0517297156,122.954511541,119.962781123,2.97173041782,0.02
 04/29  05:00:00,88.8182381423,26.6893695026,18.0228864127,0.0,4.12243109448,16.0517297156,124.098653778,121.10692336,2.97173041782,0.02
 04/29  06:00:00,109.461906715,29.3270573261,19.2491402956,1.94849851348,4.12243109448,39.6058045677,104.788385776,101.796655359,2.97173041782,0.02
 04/29  07:00:00,162.249722743,29.3729475097,24.8181429549,22.1549940646,12.3672932834,65.3531420225,161.11237532,156.13949129,4.9528840297,0.02
 04/29  08:00:00,160.195441145,29.3568347231,27.7452099893,16.0159527318,12.3672932834,68.2430321324,155.02835777,150.05547374,4.9528840297,0.02
 04/29  09:00:00,187.508716242,29.3814037314,30.9958504199,10.5485893472,16.4897243779,93.1370602926,143.442287687,135.49767324,7.92461444751,0.02
 04/29  10:00:00,188.24282617,29.3824921473,34.689184903,8.36651331191,16.4897243779,93.1370602926,139.067195312,131.122580865,7.92461444751,0.02
 04/29  11:00:00,188.045048073,29.3820973424,38.7283138167,5.94420397147,16.4897243779,93.1370602926,145.322628764,128.784907411,7.92461444751,8.61310690562
 04/29  12:00:00,179.651657077,29.3819761944,42.0632418014,3.67021895849,16.4897243779,83.9857416113,134.093233601,126.148619153,7.92461444751,0.02
 04/29  13:00:00,178.102491215,29.3903565663,44.0591186981,2.08877309056,16.4897243779,83.9857416113,131.967495162,124.022880715,7.92461444751,0.02
 04/29  14:00:00,176.943847135,29.4001353037,45.221917359,1.12140520676,16.4897243779,83.9857416113,130.47029975,122.525685303,7.92461444751,0.02
 04/29  15:00:00,159.438174931,29.3270573261,43.536951119,0.0,12.3672932834,70.6512738906,67.8872256308,62.9143416011,4.9528840297,0.02
 04/29  16:00:00,161.10805789,29.3270573261,44.0465298551,0.0,12.3672932834,70.6512738906,65.8036511287,60.830767099,4.9528840297,0.02
 04/29  17:00:00,148.680147422,29.3270573261,43.6369668168,0.0,12.3672932834,58.1284167478,68.5791397549,63.6062557252,4.9528840297,0.02
 04/29  18:00:00,112.630152004,28.6236739065,41.1034444023,0.0,12.3672932834,24.9413748627,99.8622120909,86.3074918183,4.9528840297,8.60183624294
 04/29  19:00:00,110.08083589,28.4478280516,36.9798043251,0.0,12.3672932834,24.9413748627,99.8169804595,94.8440964298,4.9528840297,0.02
 04/29  20:00:00,96.2563066576,27.5685987771,29.0095089546,0.0,4.12243109448,16.0517297156,111.340073285,108.348342867,2.97173041782,0.02
 04/29  21:00:00,62.9458665533,12.3015566384,12.6918414809,0.0,4.12243109448,15.9888894789,58.8871351523,55.8954047345,2.97173041782,0.02
 04/29  22:00:00,84.9720503059,23.3401778453,22.2231767833,0.0,4.12243109448,15.9888894789,104.863411193,101.871680775,2.97173041782,0.02
 04/29  23:00:00,69.2001415285,17.7929130017,13.1022090725,0.0,4.12243109448,15.9888894789,84.7518936122,81.7601631944,2.97173041782,0.02
 04/29  24:00:00,83.5590804657,23.4500815046,19.7386667229,0.00212048013628,4.12243109448,15.9888894789,107.040322723,104.048592306,2.97173041782,0.02
 04/30  01:00:00,66.5225402861,17.7929130017,11.5553809096,0.0,2.06121554724,15.9888894789,87.3205085294,84.3287781116,2.97173041782,0.02
 04/30  02:00:00,76.7905156406,22.2411412522,14.0964924392,0.0,2.06121554724,15.9888894789,110.281182679,107.289452261,2.97173041782,0.02
 04/30  03:00:00,67.7830632474,17.7929130017,10.4809230122,0.0,2.06121554724,15.9888894789,89.4003077111,86.4085772933,2.97173041782,0.02
 04/30  04:00:00,78.3328077407,22.2411412522,12.8290305099,0.0,2.06121554724,15.9888894789,112.378507314,109.386776896,2.97173041782,0.02
 04/30  05:00:00,68.9286272751,17.7929130017,9.66291478964,0.0,2.06121554724,15.9888894789,90.1617154852,87.1699850674,2.97173041782,0.02
 04/30  06:00:00,72.8340706577,23.4720622365,16.9109131415,1.74567127798,2.06121554724,15.9888894789,112.08129931,109.089568892,2.97173041782,0.02
 04/30  07:00:00,53.1537871553,17.7929130017,12.3433975955,0.0,2.06121554724,15.9888894789,89.7669034488,86.775173031,2.97173041782,0.02
 04/30  08:00:00,96.5921621006,23.9116768737,23.7241813518,0.414535914628,4.12243109448,41.7362269337,105.218373436,100.245489407,4.9528840297,0.02
 04/30  09:00:00,90.981899887,19.5513715507,24.0269453851,0.275812983191,4.12243109448,41.7362269337,82.1442328737,77.171348844,4.9528840297,0.02
 04/30  10:00:00,104.764634912,23.5599851639,33.5803728699,0.0799099906583,4.12243109448,41.7362269337,99.8829652014,94.9100811717,4.9528840297,0.02
 04/30  11:00:00,96.8065488038,19.1117569135,30.8209302496,0.0405838282859,4.12243109448,41.7362269337,79.5738545379,74.6009705082,4.9528840297,0.02
 04/30  12:00:00,112.955021913,23.9995998011,41.5448812667,0.00497152892952,4.12243109448,41.7362269337,97.4547288135,92.4818447838,4.9528840297,0.02
 04/30  13:00:00,102.415311622,19.5513715507,36.0725321989,0.0,4.12243109448,41.7362269337,77.7505212804,72.7776372507,4.9528840297,0.02
 04/30  14:00:00,116.211248132,23.9995998011,44.9994635415,0.0,4.12243109448,41.7362269337,94.9145017009,89.9416176712,4.9528840297,0.02
 04/30  15:00:00,102.448554115,19.1117569135,36.6596920699,0.0,4.12243109448,41.7362269337,76.7849245021,71.8120404724,4.9528840297,0.02
 04/30  16:00:00,100.683766759,23.9116768737,46.5751143484,0.0,4.12243109448,24.8785346261,93.5834688228,88.6105847931,4.9528840297,0.02
 04/30  17:00:00,73.636621711,18.5738029732,36.5543002596,0.0,2.06121554724,15.9888894789,75.4908452403,72.4991148225,2.97173041782,0.02
 04/30  18:00:00,80.3726973266,20.880631838,40.9352984367,0.0,2.06121554724,15.9888894789,85.4888013612,82.4970709434,2.97173041782,0.02
 04/30  19:00:00,68.4934254736,16.8824346004,30.8015541942,0.0,2.06121554724,15.9888894789,71.2475984417,68.2558680239,2.97173041782,0.02
 04/30  20:00:00,69.28773082,15.346387464,21.3482656108,0.0,2.06121554724,15.9888894789,76.7377719146,73.7460414967,2.97173041782,0.02
 04/30  21:00:00,79.8931457415,19.1117569135,27.9160392454,0.0,2.06121554724,15.9888894789,89.440057045,86.4483266272,2.97173041782,0.02
 04/30  22:00:00,62.7423887568,12.2928763254,18.0028015044,0.0,2.06121554724,15.9888894789,65.7319268059,54.1583708372,2.97173041782,8.60182555087
 04/30  23:00:00,63.159226858,14.0860561264,16.5460456232,0.0,2.06121554724,15.9888894789,73.14715764,70.1554272221,2.97173041782,0.02
 04/30  24:00:00,85.6428218318,23.384139309,29.5104183665,0.0,2.06121554724,15.9888894789,112.244205617,109.2524752,2.97173041782,0.02
 05/01  01:00:00,71.6108596249,17.7929130017,19.129088413,0.0,4.12243109448,15.9888894789,88.8654446085,85.8737141907,2.97173041782,0.02
 05/01  02:00:00,84.4602089778,23.2962163816,26.3432648191,0.0112482869185,4.12243109448,15.9888894789,110.768198424,107.776468006,2.97173041782,0.02
 05/01  03:00:00,69.63081064,17.7929130017,17.1490395522,0.0,4.12243109448,15.9888894789,89.7270181335,86.7352877157,2.97173041782,0.02
 05/01  04:00:00,111.274079297,28.5064433365,30.6353792835,0.00480837296408,12.3672932834,24.9413748627,127.129740973,122.156856943,4.9528840297,0.02
 05/01  05:00:00,131.54801159,28.4721905391,32.8103465813,18.1380262067,12.3672932834,24.9413748627,196.352331543,191.379447513,4.9528840297,0.02
 05/01  06:00:00,173.557678972,29.4143020086,32.6137699819,13.0025110812,24.7345865669,70.7195625826,160.543762959,150.6179949,9.90576805939,0.02
 05/01  07:00:00,203.380705534,29.4548062698,38.386192057,5.31947905083,37.1018798503,92.3937384068,136.365109688,126.439341629,9.90576805939,0.02
 05/01  08:00:00,219.808694088,29.536467696,44.5107107538,3.49793878476,37.1018798503,104.434947198,126.872425697,116.946657638,9.90576805939,0.02
 05/01  09:00:00,238.730398598,29.7286956295,52.3043006072,2.39217677715,37.1018798503,116.476155989,129.861756271,111.328898958,9.90576805939,8.62708925359
 05/01  10:00:00,246.228784561,29.9261594564,60.4578131213,1.53901880951,37.1018798503,116.476155989,117.266907371,107.341139311,9.90576805939,0.02
 05/01  11:00:00,250.502312643,30.0752838576,65.3766066723,0.744352213784,37.1018798503,116.476155989,122.68203227,104.142999162,9.90576805939,8.63326504848
 05/01  12:00:00,242.144396246,30.3168135822,69.3901573183,0.173208846766,37.1018798503,104.434947198,110.941759501,101.015991441,9.90576805939,0.02
 05/01  13:00:00,256.953038121,30.6263706981,71.9690055577,0.0515998767766,37.1018798503,116.476155989,107.817499645,97.8917315852,9.90576805939,0.02
 05/01  14:00:00,261.750378103,30.9887431551,76.4558360952,0.0,37.1018798503,116.476155989,113.812786035,95.2753087839,9.90576805939,8.63170919187
 05/01  15:00:00,262.636160265,31.3644151891,76.966117933,0.0,37.1018798503,116.476155989,102.570797758,92.6450296987,9.90576805939,0.02
 05/01  16:00:00,257.599125687,31.6384149942,71.6556604359,0.0,37.1018798503,116.476155989,109.005291443,90.4736638976,9.90576805939,8.6258594861
 05/01  17:00:00,252.378225523,31.7291844626,66.3451617918,0.0,37.1018798503,116.476155989,99.3472493455,89.4214812861,9.90576805939,0.02
 05/01  18:00:00,153.309424674,28.6253872568,51.5468125634,0.0,24.7345865669,47.5788473902,70.4883144587,65.515430429,4.9528840297,0.02
 05/01  19:00:00,153.432647685,28.4485015097,46.8770774238,0.0,24.7345865669,47.5788473902,76.2312473607,71.258363331,4.9528840297,0.02
 05/01  20:00:00,141.659896149,28.5577317109,42.7992441489,0.0,12.3672932834,38.6892022431,92.546959169,89.5552287512,2.97173041782,0.02
 05/01  21:00:00,99.193020399,15.9927889504,25.4153425545,0.0,12.3672932834,27.0668015668,57.619964738,54.6282343202,2.97173041782,0.02
 05/01  22:00:00,87.231722683,20.6272794313,26.5128287612,0.0,4.12243109448,15.9888894789,89.9852230788,78.4116616082,2.97173041782,8.60183105273
 05/01  23:00:00,67.4125008996,12.7188078836,14.9265473531,0.0,4.12243109448,15.9888894789,57.0102104563,54.0184800385,2.97173041782,0.02
 05/01  24:00:00,85.0715750598,19.5617879263,23.1336273164,0.0,4.12243109448,15.9888894789,85.2235384041,82.2318079863,2.97173041782,0.02
 05/02  01:00:00,67.2287438171,12.4446227256,15.1792759144,0.0,4.12243109448,15.9888894789,55.3665013745,52.3747709567,2.97173041782,0.02
 05/02  02:00:00,82.8038880881,19.1221732891,19.216273516,0.0,4.12243109448,15.9888894789,85.0928585754,82.1011281576,2.97173041782,0.02
 05/02  03:00:00,74.0803144068,16.0136217016,14.5290287323,0.0,4.12243109448,15.9888894789,76.3323324964,73.3406020786,2.97173041782,0.02
 05/02  04:00:00,122.919595009,28.5064433365,28.7545171246,0.0,12.3672932834,24.9413748627,112.300238833,107.327354803,4.9528840297,0.02
 05/02  05:00:00,135.844645712,28.5210873183,31.4245258089,9.50318129477,12.3672932834,24.9413748627,181.596742101,176.623858071,4.9528840297,0.02
 05/02  06:00:00,176.763398401,29.4945463102,29.6005458429,7.17757095412,24.7345865669,70.7195625826,147.560030975,137.634262915,9.90576805939,0.02
 05/02  07:00:00,201.982409723,29.7183168422,32.4556919361,2.91007362848,37.1018798503,92.3937384068,127.156549685,117.230781625,9.90576805939,0.02
 05/02  08:00:00,212.658700816,29.8266988616,36.401063884,1.50976705947,37.1018798503,104.434947198,119.31799327,109.39222521,9.90576805939,0.02
 05/02  09:00:00,227.750333364,29.9800642374,40.1472591733,1.22626671269,37.1018798503,116.476155989,122.787068547,104.254319774,9.90576805939,8.62698071412
 05/02  10:00:00,231.004674586,30.241051191,43.2483840836,0.831278130842,37.1018798503,116.476155989,110.491887513,100.566119453,9.90576805939,0.02
 05/02  11:00:00,235.140242121,30.4684748769,45.8988472112,0.306057104652,37.1018798503,116.476155989,116.129319059,97.5921098174,9.90576805939,8.63144118241
 05/02  12:00:00,226.416065462,30.7989276468,48.9420240186,0.0804725374751,37.1018798503,104.434947198,104.702958229,94.7771901697,9.90576805939,0.02
 05/02  13:00:00,238.974137081,31.1571931412,52.1666980173,0.00692072119151,37.1018798503,116.476155989,102.432360748,92.5065926885,9.90576805939,0.02
 05/02  14:00:00,242.920755378,31.4767530893,55.4443531795,0.0,37.1018798503,116.476155989,108.959922567,90.4226547045,9.90576805939,8.63149980354
 05/02  15:00:00,251.423317545,31.8276258351,59.4050205609,0.0,37.1018798503,116.476155989,97.9191590173,87.9933909579,9.90576805939,0.02
 05/02  16:00:00,256.23676876,32.1348994667,61.6157537065,0.0,37.1018798503,116.476155989,104.456982048,85.9254915467,9.90576805939,8.6257224414
 05/02  17:00:00,249.319314987,32.1894928581,59.7524734629,0.0,37.1018798503,116.476155989,95.9051535899,85.9793855305,9.90576805939,0.02
 05/02  18:00:00,146.245602778,28.6241206702,44.3736196265,0.0,24.7345865669,47.5788473902,69.5557551874,64.5828711577,4.9528840297,0.02
 05/02  19:00:00,144.352613734,28.4483077527,39.4308452768,0.0,24.7345865669,47.5788473902,76.7171249303,71.7442409006,4.9528840297,0.02
 05/02  20:00:00,132.751740591,28.594366264,34.7974266759,0.0,12.3672932834,38.6892022431,92.409140713,89.4174102952,2.97173041782,0.02
 05/02  21:00:00,93.5563239593,15.9927889504,20.4540725668,0.0,12.3672932834,27.0668015668,57.9248004456,54.9330700278,2.97173041782,0.02
 05/02  22:00:00,80.9905089866,20.7152023587,20.9645204411,0.0,4.12243109448,15.9888894789,84.7415362629,81.7498058451,2.97173041782,0.02
 05/02  23:00:00,60.6762304986,12.4550391012,10.0267488458,0.0,4.12243109448,15.9888894789,66.9306692159,55.3588311845,2.97173041782,8.60010761352
 05/02  24:00:00,85.7631720784,23.5599851639,21.0955292845,0.0,4.12243109448,15.9888894789,100.246941944,97.2552115258,2.97173041782,0.02
 05/03  01:00:00,70.8383561816,17.7929130017,11.8351007118,0.0,4.12243109448,15.9888894789,79.424619195,76.4328887772,2.97173041782,0.02
 05/03  02:00:00,79.5430014046,22.4609485708,14.7051959734,0.0,4.12243109448,15.9888894789,100.907773089,97.9160426712,2.97173041782,0.02
 05/03  03:00:00,74.110768931,18.6721422762,13.9552255094,0.00170503517327,4.12243109448,15.9888894789,81.4911428893,78.4994124714,2.97173041782,0.02
 05/03  04:00:00,111.91338937,28.4185204091,21.6429313871,0.101103245141,12.3672932834,24.9413748627,114.908017714,109.935133685,4.9528840297,0.02
 05/03  05:00:00,129.534621004,28.5174453334,25.5091406877,13.517816475,12.3672932834,24.9413748627,183.988936878,179.016052848,4.9528840297,0.02
 05/03  06:00:00,167.262811525,29.4881263554,20.6785599768,11.8544863389,24.7345865669,70.7195625826,149.938550745,140.012782686,9.90576805939,0.02
 05/03  07:00:00,191.265619646,29.6931720596,24.1664923976,6.28163169596,37.1018798503,92.3937384068,129.606324462,119.680556403,9.90576805939,0.02
 05/03  08:00:00,205.203419399,29.7905530274,28.9598724808,4.18942677285,37.1018798503,104.434947198,122.496419372,112.570651313,9.90576805939,0.02
 05/03  09:00:00,222.687092402,29.8779861724,36.2582184118,2.2456669961,37.1018798503,116.476155989,125.911789012,107.379113791,9.90576805939,8.62690716161
 05/03  10:00:00,229.517209151,29.9939518024,43.6573356074,1.56014243331,37.1018798503,116.476155989,113.018836918,103.093068859,9.90576805939,0.02
