Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  11:00:00,235.940360597,30.140634844,50.462037242,1.03162923287,37.1018798503,116.476155989,118.715081835,100.176380934,9.90576805939,8.63293284184
 05/03  12:00:00,228.005964227,30.3741179404,54.8170576887,0.550581242317,37.1018798503,104.434947198,107.150117516,97.2243494571,9.90576805939,0.02
 05/03  13:00:00,245.597275983,30.6357588373,60.4327602873,0.22271388436,37.1018798503,116.476155989,104.178159256,94.2523911965,9.90576805939,0.02
 05/03  14:00:00,249.755819239,30.9335500338,64.4364448394,0.0800274743213,37.1018798503,116.476155989,110.280480522,91.7433109421,9.90576805939,8.63140152011
 05/03  15:00:00,250.679570305,31.0706444907,65.2959357895,0.00738104303876,37.1018798503,116.476155989,100.684448941,90.7586808811,9.90576805939,0.02
 05/03  16:00:00,251.732944301,31.3085499396,66.1193425926,0.0,37.1018798503,116.476155989,107.347239629,88.8158462307,9.90576805939,8.62562533857
 05/03  17:00:00,250.459846608,31.4478595923,64.7081165138,0.0,37.1018798503,116.476155989,97.4324311031,87.5066630437,9.90576805939,0.02
 05/03  18:00:00,154.177143332,28.535750979,49.1146483081,0.0,24.7345865669,47.5788473902,69.7893461862,64.8164621565,4.9528840297,0.02
 05/03  19:00:00,149.533748656,28.4478280516,41.9522655986,0.0,24.7345865669,47.5788473902,76.8005896939,71.8277056642,4.9528840297,0.02
 05/03  20:00:00,133.594743585,28.228020733,34.7386363271,0.0,12.3672932834,38.6892022431,92.3868257888,89.3950953709,2.97173041782,0.02
 05/03  21:00:00,91.361706944,15.5531743131,19.6206275696,0.0,12.3672932834,27.0668015668,56.1493379781,53.1576075603,2.97173041782,0.02
 05/03  22:00:00,80.5254408212,20.4514335764,20.9108656595,0.0,4.12243109448,15.9888894789,84.7144804386,81.7227500208,2.97173041782,0.02
 05/03  23:00:00,62.9319382325,12.6308849561,11.4307589204,0.0,4.12243109448,15.9888894789,58.282531015,55.2908005972,2.97173041782,0.02
 05/03  24:00:00,84.3601627235,23.1203705267,20.6463523328,0.0,4.12243109448,15.9888894789,107.516564202,95.9447542039,2.97173041782,8.60007958065
 05/04  01:00:00,70.2810990032,17.7929130017,12.8912499582,0.0,4.12243109448,15.9888894789,79.6875882613,76.6958578435,2.97173041782,0.02
 05/04  02:00:00,86.4071360546,23.5599851639,20.1597351674,0.0172830503873,4.12243109448,15.9888894789,100.681276215,97.6895457975,2.97173041782,0.02
 05/04  03:00:00,70.260623993,17.7929130017,11.949001074,0.0,4.12243109448,15.9888894789,81.882934089,78.8912036712,2.97173041782,0.02
 05/04  04:00:00,113.72887256,28.5064433365,23.6149585988,0.146967554961,12.3672932834,24.9413748627,114.509863594,109.536979564,4.9528840297,0.02
 05/04  05:00:00,131.253491585,28.5348368089,26.8712274474,13.7199580034,12.3672932834,24.9413748627,183.250454293,178.277570264,4.9528840297,0.02
 05/04  06:00:00,168.448392581,29.5168046508,23.5417269664,12.0572862271,24.7345865669,70.7195625826,149.480835594,139.555067534,9.90576805939,0.02
 05/04  07:00:00,193.527498661,29.7640276522,26.2617473507,7.05428538567,37.1018798503,92.3937384068,129.583204605,119.657436545,9.90576805939,0.02
 05/04  08:00:00,205.32523993,29.8538264484,27.8291241121,5.37873093424,37.1018798503,104.434947198,123.0503421,113.12457404,9.90576805939,0.02
 05/04  09:00:00,217.313083239,29.928756554,29.8707688741,3.20833693822,37.1018798503,116.476155989,126.909017876,108.377351698,9.90576805939,8.62589811837
 05/04  10:00:00,219.162038027,30.0053929689,32.6432631946,2.20761035153,37.1018798503,116.476155989,114.537266872,104.611498812,9.90576805939,0.02
 05/04  11:00:00,221.093601044,30.0729076104,34.697821155,2.01682206161,37.1018798503,116.476155989,121.220366919,102.681791818,9.90576805939,8.63280704184
 05/04  12:00:00,210.092266422,30.1619530913,35.8863366999,1.77976895574,37.1018798503,104.434947198,110.772239897,100.846471837,9.90576805939,0.02
 05/04  13:00:00,226.449144626,30.2862349703,40.4473662424,1.40951488761,37.1018798503,116.476155989,108.296133462,98.3703654026,9.90576805939,0.02
 05/04  14:00:00,234.381131434,30.4584582374,48.7167665902,0.900105126359,37.1018798503,116.476155989,114.387552299,95.8505135362,9.90576805939,8.63127070318
 05/04  15:00:00,240.540645372,30.6942315672,55.178323123,0.362495032909,37.1018798503,116.476155989,102.793596411,92.8678283516,9.90576805939,0.02
 05/04  16:00:00,243.463091344,30.8909854193,58.1777082058,0.089341112749,37.1018798503,116.476155989,109.659550532,91.1282167775,9.90576805939,8.62556569499
 05/04  17:00:00,244.409981731,31.0320816917,59.0672282714,0.00680587461308,37.1018798503,116.476155989,100.066274606,90.1405065466,9.90576805939,0.02
 05/04  18:00:00,147.839330965,28.3599051241,46.4413363065,0.0,24.7345865669,47.5788473902,71.384324191,66.4114401613,4.9528840297,0.02
 05/04  19:00:00,148.709831965,28.7775390295,44.5450319107,0.0,24.7345865669,47.5788473902,77.6766897317,72.703805702,4.9528840297,0.02
 05/04  20:00:00,130.66887843,28.0082134143,36.7845038343,0.0,12.3672932834,38.6892022431,93.2750554351,90.2833250172,2.97173041782,0.02
 05/04  21:00:00,89.9168637063,15.5531743131,20.1652471028,0.0,12.3672932834,27.0668015668,56.3508582168,53.359127799,2.97173041782,0.02
 05/04  22:00:00,75.1987458062,19.5722043019,18.2417317075,0.0,4.12243109448,15.9888894789,84.9565125755,81.9647821576,2.97173041782,0.02
 05/04  23:00:00,66.5853556504,13.6273448005,17.2057673002,0.0,4.12243109448,15.9888894789,57.8554423289,54.8637119111,2.97173041782,0.02
 05/04  24:00:00,74.9747040554,19.5722043019,19.8457078985,0.0,4.12243109448,15.9888894789,93.3259062386,90.3341758208,2.97173041782,0.02
 05/05  01:00:00,62.6863326462,12.806730811,13.8006116906,0.0,4.12243109448,15.9888894789,68.7842362687,57.2106809181,2.97173041782,8.60182493282
 05/05  02:00:00,86.7505477352,23.1203705267,22.9727100708,0.0,4.12243109448,15.9888894789,104.390792529,101.399062111,2.97173041782,0.02
 05/05  03:00:00,80.174876595,18.8919495948,18.5116641117,0.0537873801622,4.12243109448,15.9888894789,80.7653728716,77.7736424538,2.97173041782,0.02
 05/05  04:00:00,117.154497565,27.9349443081,24.9867107121,0.0735227016986,12.3672932834,24.9413748627,112.36921309,107.396329061,4.9528840297,0.02
 05/05  05:00:00,141.912406394,29.0127992287,32.3520194217,14.6284895069,12.3672932834,24.9413748627,180.539761206,175.566877176,4.9528840297,0.02
 05/05  06:00:00,178.097645244,29.4885457666,28.8234298047,10.421252541,24.7345865669,70.7195625826,146.764793049,136.83902499,9.90576805939,0.02
 05/05  07:00:00,200.368688534,29.8354688269,33.4527064807,4.72431653893,37.1018798503,92.3937384068,126.422982376,116.497214316,9.90576805939,0.02
 05/05  08:00:00,212.776398028,29.942607755,38.2108013987,2.35944122237,37.1018798503,104.434947198,118.477819289,108.552051229,9.90576805939,0.02
 05/05  09:00:00,229.769095412,30.0893426513,43.2270652439,1.88770400758,37.1018798503,116.476155989,121.832876045,103.300447052,9.90576805939,8.62666093426
 05/05  10:00:00,238.670275016,30.3364983997,47.7884203213,1.43662043484,37.1018798503,116.476155989,109.125890529,99.2001224692,9.90576805939,0.02
 05/05  11:00:00,248.357276742,30.5762830256,51.2959258902,0.761985095977,37.1018798503,116.476155989,105.910428196,95.9846601362,9.90576805939,0.02
 05/05  12:00:00,238.256300013,30.8508354887,53.1869017914,0.203211413841,37.1018798503,104.434947198,111.74201769,93.2076566652,9.90576805939,8.62859296546
 05/05  13:00:00,250.008205561,31.2069609237,55.5448040527,0.0773838833632,37.1018798503,116.476155989,100.976343255,91.0505751961,9.90576805939,0.02
 05/05  14:00:00,255.628284909,31.5486705338,59.2131099862,0.00288737641113,37.1018798503,116.476155989,107.432618711,88.8956740983,9.90576805939,8.63117655306
 05/05  15:00:00,258.453861287,31.9064883949,61.2594122004,0.0,37.1018798503,116.476155989,96.7083443144,86.782576255,9.90576805939,0.02
 05/05  16:00:00,259.655639047,32.2112601327,61.9125165023,0.0,37.1018798503,116.476155989,103.54874143,85.0175168958,9.90576805939,8.62545647454
 05/05  17:00:00,261.116234247,32.3267528511,62.1328866365,0.0,37.1018798503,116.476155989,94.2522850456,84.3265169862,9.90576805939,0.02
 05/05  18:00:00,164.786994477,28.6244167443,47.8207760252,0.0,24.7345865669,47.5788473902,67.9727205369,62.9998365072,4.9528840297,0.02
 05/05  19:00:00,161.524848307,28.4486129242,44.4395931894,0.0,24.7345865669,47.5788473902,74.4364776654,69.4635936357,4.9528840297,0.02
 05/05  20:00:00,152.568971708,28.6676353702,42.3998821572,0.0,12.3672932834,38.6892022431,89.8899277899,86.8981973721,2.97173041782,0.02
 05/05  21:00:00,104.417648933,15.9927889504,25.7424610621,0.0,12.3672932834,27.0668015668,56.5546243603,53.5628939424,2.97173041782,0.02
 05/05  22:00:00,97.3554809747,20.8910482136,29.4370356408,0.0,4.12243109448,15.9888894789,82.34720542,79.3554750022,2.97173041782,0.02
 05/05  23:00:00,70.247249514,12.4550391012,15.3280557136,0.0,4.12243109448,15.9888894789,56.7235981614,53.7318677435,2.97173041782,0.02
 05/05  24:00:00,95.6038669361,20.8910482136,29.4441599497,0.0,4.12243109448,15.9888894789,86.8444129077,83.8526824899,2.97173041782,0.02
 05/06  01:00:00,69.84077514,12.6308849561,16.0403936414,0.0,4.12243109448,15.9888894789,58.4732912469,55.481560829,2.97173041782,0.02
 05/06  02:00:00,88.5140820659,19.5617879263,25.9974149601,0.0,4.12243109448,15.9888894789,82.6539271531,79.6621967353,2.97173041782,0.02
 05/06  03:00:00,62.5156585543,10.8515936559,13.3254006385,0.0,4.12243109448,15.9888894789,56.8107330661,45.2371801571,2.97173041782,8.6018224912
 05/06  04:00:00,102.712715235,27.5685987771,33.3650603379,0.0,4.12243109448,16.0517297156,116.323231117,113.331500699,2.97173041782,0.02
 05/06  05:00:00,94.3524010845,26.6893695026,27.5452854413,0.0,4.12243109448,16.0517297156,116.876676871,113.884946453,2.97173041782,0.02
 05/06  06:00:00,112.214957003,29.3270573261,32.9801715643,0.0,4.12243109448,39.6058045677,97.9155069078,94.92377649,2.97173041782,0.02
 05/06  07:00:00,156.723484214,29.3684159514,38.5543149049,10.3026799,12.3672932834,65.3531420225,153.419398309,148.446514279,4.9528840297,0.02
 05/06  08:00:00,160.721283664,29.3520929496,43.1028889522,6.93121776966,12.3672932834,68.2430321324,147.987962505,143.015078475,4.9528840297,0.02
 05/06  09:00:00,190.838804127,29.4247727059,47.8756181533,3.18646317873,16.4897243779,93.1370602926,137.026950597,129.08233615,7.92461444751,0.02
 05/06  10:00:00,192.603811944,29.4539047179,50.6822955173,2.11555018688,16.4897243779,93.1370602926,132.772257425,124.827642977,7.92461444751,0.02
 05/06  11:00:00,194.864746757,29.4095304026,52.2841675633,1.22654402852,16.4897243779,93.1370602926,130.739591862,122.794977414,7.92461444751,0.02
 05/06  12:00:00,192.706570827,29.4213778346,53.4985277941,0.725532867179,16.4897243779,83.9857416113,136.772905685,120.237858162,7.92461444751,8.61043307605
 05/06  13:00:00,193.137562673,29.4766978101,53.1037637195,0.477550279558,16.4897243779,83.9857416113,126.591889398,118.647274951,7.92461444751,0.02
 05/06  14:00:00,187.988499016,29.506001133,51.6491516417,0.297079072076,16.4897243779,83.9857416113,125.912246398,117.967631951,7.92461444751,0.02
 05/06  15:00:00,170.646810817,29.3270573261,48.951761108,0.0,12.3672932834,70.6512738906,63.6296480489,58.6567640192,4.9528840297,0.02
 05/06  16:00:00,173.84313667,29.3270573261,48.4519656024,0.0,12.3672932834,70.6512738906,61.7326413734,56.7597573437,4.9528840297,0.02
 05/06  17:00:00,161.126581372,29.3270573261,45.8510694361,0.0,12.3672932834,58.1284167478,64.8956478782,59.9227638485,4.9528840297,0.02
 05/06  18:00:00,125.632296753,28.6236739065,41.5012198054,0.0,12.3672932834,24.9413748627,87.5756611828,82.6027771531,4.9528840297,0.02
 05/06  19:00:00,122.337888969,28.3379243923,36.5644208236,0.0,12.3672932834,24.9413748627,95.9018958301,90.9290118004,4.9528840297,0.02
 05/06  20:00:00,109.19144169,26.6893695026,25.8889426962,0.0,4.12243109448,16.0517297156,107.032580722,104.040850304,2.97173041782,0.02
 05/06  21:00:00,71.676427739,13.6084535336,14.0619669434,0.0,4.12243109448,15.9888894789,59.9001830701,56.9084526523,2.97173041782,0.02
 05/06  22:00:00,71.4858471522,14.2239140258,15.7773040123,0.0,4.12243109448,15.9888894789,60.0779531967,57.0862227789,2.97173041782,0.02
 05/06  23:00:00,88.3156893268,22.2411412522,19.3371815999,0.0,4.12243109448,15.9888894789,98.4637950731,95.4720646553,2.97173041782,0.02
 05/06  24:00:00,79.3918617386,18.6721422762,17.8631955406,0.0,4.12243109448,15.9888894789,80.2348089216,77.2430785038,2.97173041782,0.02
 05/07  01:00:00,84.4681866571,22.6807558894,19.0931078721,0.0,2.06121554724,15.9888894789,103.979045164,100.987314746,2.97173041782,0.02
 05/07  02:00:00,70.532028034,17.7929130017,12.8296658015,0.0,2.06121554724,15.9888894789,93.635314547,82.0617620946,2.97173041782,8.60182203463
 05/07  03:00:00,81.0703334053,22.2411412522,15.3206809137,0.0,2.06121554724,15.9888894789,107.289478767,104.297748349,2.97173041782,0.02
 05/07  04:00:00,72.4218294686,17.7929130017,12.0170371977,0.0,2.06121554724,15.9888894789,86.6874993361,83.6957689182,2.97173041782,0.02
 05/07  05:00:00,86.997757322,22.7906595487,17.2698395449,0.193100682817,2.06121554724,15.9888894789,108.856713383,105.864982966,2.97173041782,0.02
 05/07  06:00:00,64.3918900785,18.232527639,14.0460059655,0.309812283446,2.06121554724,15.9888894789,87.222347222,84.2306168042,2.97173041782,0.02
 05/07  07:00:00,75.4508758228,23.0104668673,20.2753868652,0.0579891572024,2.06121554724,15.9888894789,108.318771144,105.327040726,2.97173041782,0.02
 05/07  08:00:00,95.4785190481,19.2876027684,20.8658099722,0.0151892303108,4.12243109448,41.7362269337,81.8128597461,76.8399757164,4.9528840297,0.02
 05/07  09:00:00,109.037826367,23.6479080913,26.8388800065,0.0195002733178,4.12243109448,41.7362269337,97.3577982895,92.3849142598,4.9528840297,0.02
 05/07  10:00:00,101.229314341,19.5513715507,24.9094383339,0.00986853032025,4.12243109448,41.7362269337,78.1672059991,73.1943219694,4.9528840297,0.02
 05/07  11:00:00,118.580086781,23.9995998011,31.7325022162,0.00547725743997,4.12243109448,41.7362269337,95.1568116479,90.1839276182,4.9528840297,0.02
 05/07  12:00:00,104.583289654,19.1117569135,26.4705593696,0.00271894140162,4.12243109448,41.7362269337,76.5351430915,71.5622590618,4.9528840297,0.02
 05/07  13:00:00,118.87345524,23.5599851639,33.5675977189,0.0,4.12243109448,41.7362269337,93.7505896795,88.7777056498,4.9528840297,0.02
 05/07  14:00:00,109.943508305,19.5513715507,31.1300851592,0.0,4.12243109448,41.7362269337,75.3762590673,70.4033750376,4.9528840297,0.02
 05/07  15:00:00,129.275133566,23.9995998011,39.0175048682,0.0,4.12243109448,41.7362269337,91.8301621798,86.8572781501,4.9528840297,0.02
 05/07  16:00:00,94.502781565,19.1996798409,30.8733009292,0.0,4.12243109448,24.8785346261,74.0721829259,69.0992988962,4.9528840297,0.02
 05/07  17:00:00,91.0505416484,21.7074247575,32.5818676019,0.0,2.06121554724,15.9888894789,87.2752475477,84.2835171298,2.97173041782,0.02
 05/07  18:00:00,74.737470527,17.0289728129,26.6343025671,0.0,2.06121554724,15.9888894789,68.7808616386,65.7891312208,2.97173041782,0.02
 05/07  19:00:00,63.7204675755,14.5860221112,17.3617641631,0.0,2.06121554724,15.9888894789,67.1569624985,64.1652320806,2.97173041782,0.02
 05/07  20:00:00,79.8455397272,16.448028151,18.019240209,0.0,2.06121554724,15.9888894789,74.5198605359,71.5281301181,2.97173041782,0.02
 05/07  21:00:00,84.4045439836,19.1117569135,19.9815930091,0.0,2.06121554724,15.9888894789,86.6434224862,83.6516920683,2.97173041782,0.02
 05/07  22:00:00,87.6119328744,22.2411412522,17.8516339704,0.0,2.06121554724,15.9888894789,107.333725576,104.341995158,2.97173041782,0.02
 05/07  23:00:00,81.4311082835,19.1117569135,17.9821387398,0.0454860107237,2.06121554724,15.9888894789,87.5635236697,84.5717932519,2.97173041782,0.02
 05/07  24:00:00,86.065897773,22.2411412522,16.0397280346,0.0,2.06121554724,15.9888894789,109.860742307,106.869011889,2.97173041782,0.02
 05/08  01:00:00,79.5990680167,18.6721422762,14.9773204494,0.143037941226,4.12243109448,15.9888894789,88.6136580011,85.6219275833,2.97173041782,0.02
 05/08  02:00:00,87.6734623057,22.6807558894,15.3165620432,0.194548135475,4.12243109448,15.9888894789,110.482481968,107.49075155,2.97173041782,0.02
 05/08  03:00:00,80.5223008772,18.8479881311,13.7117690471,0.888345518831,4.12243109448,15.9888894789,89.1584370101,86.1667065923,2.97173041782,0.02
 05/08  04:00:00,121.946490076,28.4185204091,20.4380226158,1.37126986294,12.3672932834,24.9413748627,126.39000039,121.41711636,4.9528840297,0.02
 05/08  05:00:00,148.424119465,28.4725587408,24.7104048217,24.7527885497,12.3672932834,24.9413748627,196.63114904,191.658265011,4.9528840297,0.02
 05/08  06:00:00,182.116373687,29.4140238439,19.5811282692,20.2682004438,24.7345865669,70.7195625826,169.753264761,151.245682785,9.90576805939,8.60181391668
 05/08  07:00:00,201.779050697,29.4439613015,22.3468618967,11.7941273205,37.1018798503,92.3937384068,138.080359097,128.154591038,9.90576805939,0.02
 05/08  08:00:00,208.747273395,29.4589325071,26.0286390293,7.77534283126,37.1018798503,104.434947198,128.932987151,119.007219092,9.90576805939,0.02
 05/08  09:00:00,222.151159641,29.5159321902,30.4559927809,5.48135645963,37.1018798503,116.476155989,123.058722022,113.132953963,9.90576805939,0.02
 05/08  10:00:00,225.785227725,29.6414911873,35.3081252654,3.86094298861,37.1018798503,116.476155989,127.545345333,109.009682463,9.90576805939,8.62989481044
 05/08  11:00:00,229.986980072,29.7309812296,40.0746143226,2.25093869657,37.1018798503,116.476155989,115.791293057,105.865524998,9.90576805939,0.02
 05/08  12:00:00,225.080930323,29.9222529578,45.5769545021,1.08551730735,37.1018798503,104.434947198,121.088931163,102.555176233,9.90576805939,8.62798686995
 05/08  13:00:00,235.45557817,30.1689156162,48.5516173331,0.363130907296,37.1018798503,116.476155989,109.702076698,99.7763086384,9.90576805939,0.02
 05/08  14:00:00,234.19583246,30.387809709,49.3818291433,0.120369299044,37.1018798503,116.476155989,116.186460114,97.6498889869,9.90576805939,8.63080306776
 05/08  15:00:00,234.607622663,30.6892137864,49.6014920162,0.0113740946783,37.1018798503,116.476155989,105.121593363,95.1958253033,9.90576805939,0.02
 05/08  16:00:00,234.099791784,30.9735373539,48.8212288396,0.0,37.1018798503,116.476155989,103.027107084,93.1013390241,9.90576805939,0.02
 05/08  17:00:00,233.556072783,31.1121411217,48.1400333231,0.0,37.1018798503,116.476155989,110.851203188,92.3285529144,9.90576805939,8.61688221465
 05/08  18:00:00,141.693288439,28.6236739065,40.0315343765,0.0,24.7345865669,47.5788473902,73.1400032346,68.1671192049,4.9528840297,0.02
 05/08  19:00:00,137.809055263,28.4478280516,36.3231474705,0.0,24.7345865669,47.5788473902,80.6662332558,75.6933492261,4.9528840297,0.02
 05/08  20:00:00,128.490419443,28.594366264,34.0199084882,0.0,12.3672932834,38.6892022431,96.6356551533,93.6439247355,2.97173041782,0.02
 05/08  21:00:00,89.3907420551,15.6997125255,19.7754326415,0.0,12.3672932834,27.0668015668,59.6189861528,56.627255735,2.97173041782,0.02
 05/08  22:00:00,77.3724880654,20.671240895,21.9641412075,0.0,4.12243109448,15.9888894789,84.2788357794,81.2871053615,2.97173041782,0.02
 05/08  23:00:00,68.8314854709,16.2230126446,17.8164711594,0.0,4.12243109448,15.9888894789,71.1295296017,68.1377991839,2.97173041782,0.02
 05/08  24:00:00,75.2291326688,22.2411412522,18.0325397064,0.0,4.12243109448,15.9888894789,99.0088661489,96.0171357311,2.97173041782,0.02
 05/09  01:00:00,72.2719845217,18.8919495948,18.302045295,0.0,4.12243109448,15.9888894789,81.1643950832,78.1726646654,2.97173041782,0.02
 05/09  02:00:00,73.9748965895,22.2411412522,16.6931897544,0.0,4.12243109448,15.9888894789,101.704080543,98.7123501247,2.97173041782,0.02
 05/09  03:00:00,65.9574614927,17.7929130017,12.8401202703,0.0,4.12243109448,15.9888894789,82.4083476132,79.4166171953,2.97173041782,0.02
 05/09  04:00:00,105.261428414,28.5064433365,24.5869061249,0.0406311585343,12.3672932834,24.9413748627,116.542757434,111.569873404,4.9528840297,0.02
 05/09  05:00:00,122.980830232,28.5055835912,27.5720920306,14.518861321,12.3672932834,24.9413748627,186.070718681,181.097834651,4.9528840297,0.02
 05/09  06:00:00,160.725115937,29.4643208234,21.9813708153,13.1014954174,24.7345865669,70.7195625826,151.652895842,141.727127783,9.90576805939,0.02
 05/09  07:00:00,192.005019017,29.5978697532,23.2780984415,8.90882066144,37.1018798503,92.3937384068,140.959059045,122.445474715,9.90576805939,8.60781627043
 05/09  08:00:00,208.965555289,29.6833890501,29.9061608057,7.11248966175,37.1018798503,104.434947198,125.782525333,115.856757274,9.90576805939,0.02
 05/09  09:00:00,224.845093979,29.7614678514,35.5346576814,5.24381467497,37.1018798503,116.476155989,121.240671267,111.314903208,9.90576805939,0.02
 05/09  10:00:00,228.094328236,29.8541516102,40.7712376578,3.16313083145,37.1018798503,116.476155989,125.344172306,106.807596144,9.90576805939,8.63080810313
 05/09  11:00:00,230.825740068,29.9270629397,44.1582578883,2.43446452573,37.1018798503,116.476155989,113.840751735,103.914983675,9.90576805939,0.02
 05/09  12:00:00,220.529509615,30.059350407,46.5337428544,1.67216883562,37.1018798503,104.434947198,119.346501261,100.812836504,9.90576805939,8.62789669779
 05/09  13:00:00,232.208288201,30.1708956931,46.5164940332,1.21494793153,37.1018798503,116.476155989,108.346809213,98.421041154,9.90576805939,0.02
 05/09  14:00:00,231.343105036,30.2700116816,45.7412980172,1.02599109758,37.1018798503,116.476155989,107.095532183,97.1697641236,9.90576805939,0.02
 05/09  15:00:00,231.488142867,30.3800845268,45.9620138156,0.840485629876,37.1018798503,116.476155989,113.689559908,95.1545867974,9.90576805939,8.62920505131
 05/09  16:00:00,233.538927011,30.6262896361,48.1183471922,0.489289067609,37.1018798503,116.476155989,102.439349157,92.5135810977,9.90576805939,0.02
 05/09  17:00:00,237.011040897,30.8300714694,51.5536646691,0.323404789967,37.1018798503,116.476155989,100.945158363,91.0193903033,9.90576805939,0.02
 05/09  18:00:00,144.349424812,28.535750979,42.7755779432,0.0,24.7345865669,47.5788473902,81.4841297215,67.9246439865,4.9528840297,8.60660170526
 05/09  19:00:00,139.413469749,28.3379243923,38.037464929,0.0,24.7345865669,47.5788473902,79.5519879445,74.5791039148,4.9528840297,0.02
 05/09  20:00:00,128.191209562,28.0082134143,34.3068559637,0.0,12.3672932834,38.6892022431,94.6481719624,91.6564415446,2.97173041782,0.02
 05/09  21:00:00,92.0195981655,15.6410972406,21.1040729235,0.0,12.3672932834,27.0668015668,56.8065456347,53.8148152169,2.97173041782,0.02
 05/09  22:00:00,79.1624941474,20.0118189392,20.8576389281,0.0,4.12243109448,15.9888894789,84.9879064663,81.9961760484,2.97173041782,0.02
 05/09  23:00:00,68.6121151987,13.7738830129,16.8861980078,0.0,4.12243109448,15.9888894789,57.204683357,54.2129529391,2.97173041782,0.02
 05/09  24:00:00,78.5432451832,19.5722043019,16.9930714087,0.0,4.12243109448,15.9888894789,89.1834283581,86.1916979403,2.97173041782,0.02
 05/10  01:00:00,74.3151546022,17.7929130017,14.0980267877,0.0,4.12243109448,15.9888894789,80.9266038445,77.9348734267,2.97173041782,0.02
 05/10  02:00:00,89.0541827411,23.3401778453,20.9653642044,0.029628374228,4.12243109448,15.9888894789,100.074646278,97.0829158602,2.97173041782,0.02
 05/10  03:00:00,74.8509401368,17.8808359292,13.4606363044,0.0,4.12243109448,15.9888894789,81.5959657711,78.6042353533,2.97173041782,0.02
 05/10  04:00:00,119.323250105,28.7409044764,26.0941029349,0.285603646706,12.3672932834,24.9413748627,114.17131447,109.19843044,4.9528840297,0.02
 05/10  05:00:00,134.944312006,28.5490237314,28.5528958264,13.6032009198,12.3672932834,24.9413748627,183.107644434,178.134760405,4.9528840297,0.02
 05/10  06:00:00,174.114868639,29.4629638717,24.6094057356,12.8449221365,24.7345865669,70.7195625826,148.917955437,138.992187378,9.90576805939,0.02
 05/10  07:00:00,202.10098221,29.7176638081,25.4783606472,7.13384014521,37.1018798503,92.3937384068,128.405705444,118.479937385,9.90576805939,0.02
 05/10  08:00:00,210.678973138,29.8116075527,25.8239630518,4.38463077136,37.1018798503,104.434947198,129.609931089,111.081764918,9.90576805939,8.62239811188
 05/10  09:00:00,221.701066154,29.8820457189,27.0731287105,2.66775890222,37.1018798503,116.476155989,116.609981091,106.684213032,9.90576805939,0.02
 05/10  10:00:00,221.993339352,29.950323271,28.1103551431,2.03972099878,37.1018798503,116.476155989,122.345528064,103.809147181,9.90576805939,8.63061282342
 05/10  11:00:00,223.434688759,30.0343285705,29.7994381688,1.66707302943,37.1018798503,116.476155989,111.231006639,101.305238579,9.90576805939,0.02
 05/10  12:00:00,213.260072415,30.1774651157,32.4980110454,1.1441756387,37.1018798503,104.434947198,108.792882841,98.8671147813,9.90576805939,0.02
 05/10  13:00:00,225.6974902,30.3864243901,35.1297036909,0.627802645771,37.1018798503,116.476155989,114.993334006,96.4553776155,9.90576805939,8.63218833109
 05/10  14:00:00,226.406854808,30.529766177,35.9944059544,0.318934480958,37.1018798503,116.476155989,104.64598034,94.7202122805,9.90576805939,0.02
 05/10  15:00:00,226.674147683,30.7045615911,36.4322907744,0.227297877999,37.1018798503,116.476155989,111.338327417,92.8034835639,9.90576805939,8.62907579346
 05/10  16:00:00,227.298490333,30.8499347156,36.7281939594,0.188126913689,37.1018798503,116.476155989,101.229055082,91.3032870225,9.90576805939,0.02
 05/10  17:00:00,227.517888827,30.8698197767,37.7919484014,0.259514967201,37.1018798503,116.476155989,101.191155697,91.2653876374,9.90576805939,0.02
 05/10  18:00:00,139.278828818,28.228020733,30.2156214363,0.0,24.7345865669,47.5788473902,74.1706242692,69.1977402395,4.9528840297,0.02
 05/10  19:00:00,142.508270686,28.7775390295,29.9857554826,0.0,24.7345865669,47.5788473902,89.7145682731,76.1552618662,4.9528840297,8.60642237725
 05/10  20:00:00,131.007327618,28.0082134143,24.229551329,0.0,12.3672932834,38.6892022431,96.2879227575,93.2961923397,2.97173041782,0.02
 05/10  21:00:00,92.8369090745,15.3333669945,14.8862396804,0.0,12.3672932834,27.0668015668,61.1300781985,58.1383477807,2.97173041782,0.02
 05/10  22:00:00,86.1972152905,22.2411412522,14.346268322,0.0,4.12243109448,15.9888894789,95.1023318083,92.1106013905,2.97173041782,0.02
 05/10  23:00:00,78.4572818756,18.1446047115,12.5813409871,0.0,4.12243109448,15.9888894789,78.275696787,75.2839663691,2.97173041782,0.02
 05/10  24:00:00,90.8148397693,23.1203705267,16.520348847,0.0733769727892,4.12243109448,15.9888894789,99.3304122042,96.3386817863,2.97173041782,0.02
 05/11  01:00:00,78.1121070174,18.1446047115,11.6768684509,0.0600219796278,4.12243109448,15.9888894789,81.079503933,78.0877735151,2.97173041782,0.02
 05/11  02:00:00,90.79621773,23.1203705267,15.3373144539,0.602966115447,4.12243109448,15.9888894789,102.36797164,99.3762412218,2.97173041782,0.02
 05/11  03:00:00,82.2317024384,18.8919495948,13.4466041675,1.37549088718,4.12243109448,15.9888894789,83.2283881984,80.2366577806,2.97173041782,0.02
 05/11  04:00:00,116.97580411,27.8616752019,17.6044413371,1.11480689494,12.3672932834,24.9413748627,116.666928227,111.694044198,4.9528840297,0.02
 05/11  05:00:00,148.156140791,28.9634751108,25.8122419725,24.1071144997,12.3672932834,24.9413748627,185.279684889,180.306800859,4.9528840297,0.02
 05/11  06:00:00,174.559318096,29.4557866131,18.5559212028,17.9140056911,24.7345865669,70.7195625826,150.694819158,140.769051099,9.90576805939,0.02
 05/11  07:00:00,199.567128709,29.6429098706,23.7247998998,9.72373072241,37.1018798503,92.3937384068,128.8493529,118.923584841,9.90576805939,0.02
 05/11  08:00:00,211.27765234,29.7329757066,30.5957556492,6.02697507361,37.1018798503,104.434947198,128.821415557,110.292544188,9.90576805939,8.62310330982
 05/11  09:00:00,230.48871162,29.8523883655,38.819517561,4.04909683423,37.1018798503,116.476155989,114.670929045,104.745160985,9.90576805939,0.02
 05/11  10:00:00,236.695018277,30.0098350524,44.3779819103,2.72007706116,37.1018798503,116.476155989,110.921380138,100.995612079,9.90576805939,0.02
 05/11  11:00:00,240.341874696,30.090381357,47.1781646639,1.73698413329,37.1018798503,116.476155989,117.09069327,98.5529476568,9.90576805939,8.63197755357
 05/11  12:00:00,233.872045758,30.3179270737,51.0675202662,0.970300953772,37.1018798503,104.434947198,105.831712732,95.9059446731,9.90576805939,0.02
 05/11  13:00:00,248.60072686,30.5776232922,54.9533710838,0.337188612727,37.1018798503,116.476155989,112.028133018,93.4903065729,9.90576805939,8.63205838538
 05/11  14:00:00,253.465674061,30.861648464,58.576655497,0.124128155245,37.1018798503,116.476155989,101.194484316,91.2687162571,9.90576805939,0.02
 05/11  15:00:00,258.769316993,31.2384516468,61.9375334468,0.0157466921835,37.1018798503,116.476155989,107.146357166,88.6116038837,9.90576805939,8.6289852226
 05/11  16:00:00,262.034741961,31.6125813049,63.7050379638,0.0,37.1018798503,116.476155989,96.0489028271,86.1231347677,9.90576805939,0.02
 05/11  17:00:00,263.871424631,31.8297292684,64.2093141547,0.0,37.1018798503,116.476155989,94.9525243158,85.0267562564,9.90576805939,0.02
 05/11  18:00:00,167.141704146,28.6244403112,48.5528900828,0.0,24.7345865669,47.5788473902,68.2969703798,63.3240863501,4.9528840297,0.02
 05/11  19:00:00,162.638913516,28.4481080443,42.0479311651,0.0,24.7345865669,47.5788473902,74.2731483795,69.3002643498,4.9528840297,0.02
 05/11  20:00:00,153.806783514,28.6676353702,38.7090777632,0.0,12.3672932834,38.6892022431,98.714074117,87.1357432894,2.97173041782,8.6066004098
 05/11  21:00:00,102.285472407,15.6997125255,21.7138971119,0.0,12.3672932834,27.0668015668,56.7798915789,53.788161161,2.97173041782,0.02
 05/11  22:00:00,94.0465344097,20.671240895,23.9158298941,0.0,4.12243109448,15.9888894789,80.4000282576,77.4082978398,2.97173041782,0.02
 05/11  23:00:00,74.1260091236,13.5540756943,16.5522280291,0.0,4.12243109448,15.9888894789,56.7069401381,53.7152097203,2.97173041782,0.02
 05/11  24:00:00,85.7630954722,19.5722043019,17.1229216749,0.0,4.12243109448,15.9888894789,88.2676288656,85.2758984478,2.97173041782,0.02
 05/12  01:00:00,83.0082319055,18.8919495948,17.5782577854,0.0,4.12243109448,15.9888894789,79.989949234,76.9982188162,2.97173041782,0.02
 05/12  02:00:00,86.1314993102,22.2411412522,15.1834906788,0.0,4.12243109448,15.9888894789,98.8452867954,95.8535563776,2.97173041782,0.02
 05/12  03:00:00,75.0680604444,17.7929130017,11.5595464443,0.0,4.12243109448,15.9888894789,81.2471686641,78.2554382463,2.97173041782,0.02
 05/12  04:00:00,115.670069125,28.5064433365,22.2752251978,0.0420426036922,12.3672932834,24.9413748627,114.368984928,109.396100899,4.9528840297,0.02
 05/12  05:00:00,129.668249517,28.5354086774,25.445752619,13.6436176962,12.3672932834,24.9413748627,183.559895204,178.587011175,4.9528840297,0.02
 05/12  06:00:00,163.200625352,29.5165564624,22.1052558198,11.546659202,24.7345865669,70.7195625826,149.198936309,139.27316825,9.90576805939,0.02
 05/12  07:00:00,193.030403929,29.7535913273,28.2204930574,4.83610564612,37.1018798503,92.3937384068,127.313288325,117.387520266,9.90576805939,0.02
 05/12  08:00:00,210.842782002,29.8837751813,35.9661537771,2.72930774895,37.1018798503,104.434947198,118.617830355,108.692062296,9.90576805939,0.02
 05/12  09:00:00,229.837283075,30.0956763536,43.4255617243,2.01089353355,37.1018798503,116.476155989,121.859434725,103.32762927,9.90576805939,8.62603739546
 05/12  10:00:00,236.135416454,30.3115240737,50.0349079531,1.48324086729,37.1018798503,116.476155989,109.63909819,99.7133301303,9.90576805939,0.02
 05/12  11:00:00,243.239136932,30.5367143064,57.6362361302,0.760186952594,37.1018798503,116.476155989,115.516613003,96.9806942265,9.90576805939,8.63015071715
 05/12  12:00:00,237.015030944,30.8433483736,63.6937922283,0.213728248022,37.1018798503,104.434947198,104.071768331,94.1460002716,9.90576805939,0.02
 05/12  13:00:00,253.344259628,31.229803397,67.7580079137,0.0504436745914,37.1018798503,116.476155989,110.045335306,91.5077232671,9.90576805939,8.63184397979
 05/12  14:00:00,258.424686575,31.5842917047,72.5346647484,0.0,37.1018798503,116.476155989,99.2963271746,89.3705591152,9.90576805939,0.02
 05/12  15:00:00,261.491766461,31.9794083099,75.2067885453,0.0,37.1018798503,116.476155989,96.7633408658,86.8375728064,9.90576805939,0.02
 05/12  16:00:00,261.288104387,32.3187161553,74.6643850979,0.0,37.1018798503,116.476155989,103.374484992,84.843906812,9.90576805939,8.6248101207
 05/12  17:00:00,259.808104585,32.4428598913,73.0613997616,0.0,37.1018798503,116.476155989,94.0265843156,84.1008162562,9.90576805939,0.02
 05/12  18:00:00,155.893296688,28.6268606712,54.2283540831,0.0,24.7345865669,47.5788473902,68.0132002169,63.0403161872,4.9528840297,0.02
 05/12  19:00:00,149.731408143,28.4490927815,48.2442284852,0.0,24.7345865669,47.5788473902,73.8259150591,68.8530310295,4.9528840297,0.02
 05/12  20:00:00,139.491057054,28.6678169915,44.9470863572,0.0,12.3672932834,38.6892022431,89.8157900997,86.8240596818,2.97173041782,0.02
 05/12  21:00:00,94.281774843,15.6630779724,24.7030946325,0.0,12.3672932834,27.0668015668,55.5529134718,52.561183054,2.97173041782,0.02
 05/12  22:00:00,83.6672954766,20.7811445543,28.1490444162,0.0,4.12243109448,15.9888894789,80.1556254167,77.1638949989,2.97173041782,0.02
 05/12  23:00:00,66.5572424604,13.4808065881,18.47054971,0.0,4.12243109448,15.9888894789,55.3162780601,52.3245476423,2.97173041782,0.02
 05/12  24:00:00,75.3455114277,19.5722043019,20.6060320174,0.0,4.12243109448,15.9888894789,100.121838876,88.5488828862,2.97173041782,8.60122557216
 05/13  01:00:00,67.6310392623,13.6859600855,17.7367606835,0.0,4.12243109448,15.9888894789,59.4163253275,56.4245949097,2.97173041782,0.02
 05/13  02:00:00,77.2604183767,19.5722043019,19.6430051254,0.0,4.12243109448,15.9888894789,93.934803873,90.9430734552,2.97173041782,0.02
 05/13  03:00:00,62.830981681,11.7747843941,14.8247021403,0.0,4.12243109448,15.9888894789,51.2637064739,48.2719760561,2.97173041782,0.02
 05/13  04:00:00,88.6856086232,26.6893695026,24.0744862533,0.0,4.12243109448,16.0517297156,119.277853517,116.286123099,2.97173041782,0.02
 05/13  05:00:00,86.7871164691,26.6893695026,23.277933132,0.0,4.12243109448,16.0517297156,118.903115399,115.911384981,2.97173041782,0.02
 05/13  06:00:00,103.742949919,29.3270573261,29.8149873258,0.0,4.12243109448,39.6058045677,98.9643046804,95.9725742626,2.97173041782,0.02
 05/13  07:00:00,154.328589821,29.3693564276,34.641712196,11.8733064419,12.3672932834,65.3531420225,154.397617855,149.424733825,4.9528840297,0.02
 05/13  08:00:00,154.876350743,29.3529669174,35.7893646674,8.39894347386,12.3672932834,68.2430321324,149.336459193,144.363575163,4.9528840297,0.02
 05/13  09:00:00,181.321442203,29.3834920124,36.8807121117,4.70529516587,16.4897243779,93.1370602926,138.915276882,130.970662434,7.92461444751,0.02
 05/13  10:00:00,180.445609951,29.3902459707,36.9686034293,3.73470553356,16.4897243779,93.1370602926,135.243474693,127.298860246,7.92461444751,0.02
 05/13  11:00:00,179.424366364,29.3800797412,36.7954778232,2.89674069803,16.4897243779,93.1370602926,134.319944028,126.375329581,7.92461444751,0.02
 05/13  12:00:00,169.151551378,29.3797849909,36.706357412,1.86497871752,16.4897243779,83.9857416113,141.213687684,124.678791593,7.92461444751,8.61028164345
 05/13  13:00:00,167.925459293,29.3792308235,36.0648947253,1.28092456899,16.4897243779,83.9857416113,131.137661837,123.193047389,7.92461444751,0.02
 05/13  14:00:00,166.770626953,29.3826222653,35.1284001848,1.05924481268,16.4897243779,83.9857416113,129.719952087,121.775337639,7.92461444751,0.02
 05/13  15:00:00,143.174482927,29.3270573261,30.1039582944,0.0,12.3672932834,70.6512738906,68.3125812409,63.3396972112,4.9528840297,0.02
 05/13  16:00:00,144.039165991,29.3270573261,30.9686335469,0.0,12.3672932834,70.6512738906,67.1387242959,62.1658402662,4.9528840297,0.02
 05/13  17:00:00,134.861285677,29.3270573261,34.314274674,0.0,12.3672932834,58.1284167478,70.152098402,65.1792143723,4.9528840297,0.02
 05/13  18:00:00,99.0569464725,27.7151369895,33.3093616049,0.0,12.3672932834,24.9413748627,92.5548893411,87.5820053114,4.9528840297,0.02
 05/13  19:00:00,101.500894869,27.7884060957,35.6800408738,0.0,12.3672932834,24.9413748627,100.209166156,95.2362821267,4.9528840297,0.02
 05/13  20:00:00,101.496600476,28.0082134143,38.4954464724,0.0,4.12243109448,16.0517297156,110.34487719,107.353146772,2.97173041782,0.02
 05/13  21:00:00,65.7156742812,13.3446847513,17.8027531889,0.0,4.12243109448,15.9888894789,59.6491993365,56.6574689187,2.97173041782,0.02
 05/13  22:00:00,69.0323102422,13.5153224184,20.9608135852,0.0,4.12243109448,15.9888894789,64.6383297148,61.646599297,2.97173041782,0.02
 05/13  23:00:00,80.1660839429,18.232527639,27.2446985624,0.0,4.12243109448,15.9888894789,93.0567404498,81.4846839239,2.97173041782,8.60032610814
 05/13  24:00:00,78.791653795,17.7929130017,26.309883135,0.0,4.12243109448,15.9888894789,79.7905863112,76.7988558934,2.97173041782,0.02
 05/14  01:00:00,57.6433493232,11.3843394084,13.812299995,0.0,2.06121554724,15.9888894789,57.4465635516,54.4548331338,2.97173041782,0.02
 05/14  02:00:00,78.8663974066,23.1203705267,19.622235412,0.0,2.06121554724,15.9888894789,107.024835511,104.033105093,2.97173041782,0.02
 05/14  03:00:00,69.7982095601,17.7929130017,9.76653461938,0.0,2.06121554724,15.9888894789,85.7834932722,82.7917628543,2.97173041782,0.02
 05/14  04:00:00,80.4209761648,22.2411412522,11.2912249117,0.0,2.06121554724,15.9888894789,108.532103455,105.540373037,2.97173041782,0.02
 05/14  05:00:00,73.0103281811,18.232527639,11.1747478783,0.37045702814,2.06121554724,15.9888894789,87.2397447246,84.2480143068,2.97173041782,0.02
 05/14  06:00:00,73.4205398541,23.1203705267,16.1997710043,0.927740609562,2.06121554724,15.9888894789,108.502523071,105.510792653,2.97173041782,0.02
 05/14  07:00:00,60.2380278731,18.1446047115,11.7789693672,0.0754832409857,2.06121554724,15.9888894789,87.4135153922,84.4217849744,2.97173041782,0.02
 05/14  08:00:00,104.065109876,24.175445656,21.1779937671,0.452566684309,4.12243109448,41.7362269337,102.235473254,97.2625892241,4.9528840297,0.02
 05/14  09:00:00,89.0230016078,18.8479881311,17.0265907633,0.155841585765,4.12243109448,41.7362269337,80.5291563356,75.5562723059,4.9528840297,0.02
 05/14  10:00:00,103.971131647,23.9995998011,25.1730892249,0.202653718643,4.12243109448,41.7362269337,98.5117451682,93.5388611385,4.9528840297,0.02
 05/14  11:00:00,91.7222702367,19.5513715507,22.7849307433,0.0925531471183,4.12243109448,41.7362269337,79.7422192966,74.7693352669,4.9528840297,0.02
 05/14  12:00:00,101.206777272,23.5599851639,27.8023853448,0.0211875168552,4.12243109448,41.7362269337,97.2018018796,92.2289178499,4.9528840297,0.02
 05/14  13:00:00,92.8721744199,19.1117569135,25.0411149979,0.0203569544145,4.12243109448,41.7362269337,78.0166031264,73.0437190967,4.9528840297,0.02
 05/14  14:00:00,108.208171726,23.9995998011,34.0880896773,0.00940004688698,4.12243109448,41.7362269337,96.3641756899,91.3912916602,4.9528840297,0.02
 05/14  15:00:00,97.2382266919,19.5513715507,28.9224387891,0.0,4.12243109448,41.7362269337,77.0575040698,72.0846200401,4.9528840297,0.02
 05/14  16:00:00,93.8350543859,23.9995998011,35.0523875623,0.0,4.12243109448,24.8785346261,93.7933491398,88.8204651101,4.9528840297,0.02
 05/14  17:00:00,57.2416763406,16.2230126446,21.1789148615,0.0,2.06121554724,15.9888894789,69.613465277,66.6217348592,2.97173041782,0.02
 05/14  18:00:00,55.7594038109,16.2230126446,18.935360852,0.0,2.06121554724,15.9888894789,69.4563751332,66.4646447154,2.97173041782,0.02
 05/14  19:00:00,58.4103422627,18.8479881311,20.0584170437,0.0,2.06121554724,15.9888894789,82.7804282798,79.7886978619,2.97173041782,0.02
 05/14  20:00:00,69.3504874101,17.8704195536,18.6995554036,0.00191391962952,2.06121554724,15.9888894789,81.1953921429,78.203661725,2.97173041782,0.02
 05/14  21:00:00,81.2709476024,23.5599851639,24.760569228,0.0583130291383,2.06121554724,15.9888894789,108.035473081,105.043742663,2.97173041782,0.02
 05/14  22:00:00,71.121467177,18.6721422762,19.6017800405,0.068244366708,2.06121554724,15.9888894789,87.758204111,84.7664736932,2.97173041782,0.02
 05/14  23:00:00,78.0054608084,22.6807558894,22.532326295,0.0441155652997,2.06121554724,15.9888894789,110.01374043,107.022010012,2.97173041782,0.02
 05/14  24:00:00,68.3474728899,17.7929130017,17.9269181355,0.0,2.06121554724,15.9888894789,88.9370528118,85.945322394,2.97173041782,0.02
 05/15  01:00:00,85.616922714,23.5599851639,27.0974278147,0.150031121356,4.12243109448,15.9888894789,109.9189055,106.927175083,2.97173041782,0.02
 05/15  02:00:00,70.0648197801,17.7929130017,17.5830494652,0.0,4.12243109448,15.9888894789,88.5437415991,85.5520111813,2.97173041782,0.02
 05/15  03:00:00,85.9156199674,23.5599851639,27.0070396558,0.539116439762,4.12243109448,15.9888894789,119.026968396,107.453428888,2.97173041782,8.60180908958
 05/15  04:00:00,114.008074933,28.4185204091,33.1559187896,0.306188136007,12.3672932834,24.9413748627,124.972024479,119.99914045,4.9528840297,0.02
 05/15  05:00:00,137.027908068,28.4737411368,36.0088234934,20.4178959256,12.3672932834,24.9413748627,194.619460773,189.646576743,4.9528840297,0.02
 05/15  06:00:00,178.715825344,29.4184299471,38.7073213477,14.4121456095,24.7345865669,70.7195625826,158.284680704,148.358912645,9.90576805939,0.02
 05/15  07:00:00,208.890877023,29.4580343651,42.5743978042,6.63823471102,37.1018798503,92.3937384068,134.839520459,124.913752399,9.90576805939,0.02
 05/15  08:00:00,221.270416363,29.5209447782,45.641764644,3.84421238298,37.1018798503,104.434947198,125.631414754,115.705646695,9.90576805939,0.02
 05/15  09:00:00,235.898959065,29.6893958583,49.2926517548,2.6117546762,37.1018798503,116.476155989,119.925249559,109.999481499,9.90576805939,0.02
 05/15  10:00:00,240.217723687,29.8756914576,54.2571957893,1.77910473181,37.1018798503,116.476155989,124.557438952,106.023336281,9.90576805939,8.62833461154
 05/15  11:00:00,244.013769724,30.0399226818,58.6048663582,1.06303133106,37.1018798503,116.476155989,113.029309025,103.103540966,9.90576805939,0.02
 05/15  12:00:00,235.204325162,30.2839205448,62.3232199522,0.332988591211,37.1018798503,104.434947198,118.551304623,100.018331578,9.90576805939,8.62720498511
 05/15  13:00:00,249.164439655,30.6246506491,64.1770641,0.0568017331364,37.1018798503,116.476155989,106.774030554,96.8482624946,9.90576805939,0.02
 05/15  14:00:00,248.990013309,30.8526523484,63.8315776137,0.0,37.1018798503,116.476155989,113.649120492,95.1133165603,9.90576805939,8.63003587199
 05/15  15:00:00,249.195229151,31.121714504,63.768010903,0.0,37.1018798503,116.476155989,102.764865537,92.8390974777,9.90576805939,0.02
 05/15  16:00:00,249.70621695,31.4060185062,63.2772058459,0.0,37.1018798503,116.476155989,100.428234698,90.5024666387,9.90576805939,0.02
 05/15  17:00:00,253.521859097,31.5584730538,61.6152381935,0.0,37.1018798503,116.476155989,107.519097922,88.9968857619,9.90576805939,8.6164441009
 05/15  18:00:00,163.427991821,28.6248093684,47.3690218025,0.0,24.7345865669,47.5788473902,69.9566813186,64.9837972889,4.9528840297,0.02
 05/15  19:00:00,162.666232027,28.4484564229,43.1605761937,0.0,24.7345865669,47.5788473902,75.4075584677,70.434674438,4.9528840297,0.02
 05/15  20:00:00,156.045186779,28.6676353702,41.0639255429,0.0,12.3672932834,38.6892022431,91.4569876819,88.4652572641,2.97173041782,0.02
 05/15  21:00:00,104.706928274,15.6997125255,22.9813191748,0.0,12.3672932834,27.0668015668,57.0457091,54.0539786822,2.97173041782,0.02
 05/15  22:00:00,97.2799215265,20.671240895,24.822438785,0.0,4.12243109448,15.9888894789,80.7134071898,77.721676772,2.97173041782,0.02
 05/15  23:00:00,73.6203659153,12.8842373629,16.6003730113,0.0,4.12243109448,15.9888894789,52.0921461645,49.1004157467,2.97173041782,0.02
 05/15  24:00:00,87.8953644066,18.6825586518,16.8920678836,0.0,4.12243109448,15.9888894789,82.1594427318,79.167712314,2.97173041782,0.02
 05/16  01:00:00,81.6100194506,16.2230126446,16.9547904382,0.0,4.12243109448,15.9888894789,71.1471058483,68.1553754305,2.97173041782,0.02
 05/16  02:00:00,93.1241177319,22.2411412522,16.4373542988,0.0,4.12243109448,15.9888894789,98.7840920363,95.7923616185,2.97173041782,0.02
 05/16  03:00:00,81.8584401213,17.7929130017,12.853588936,0.0,4.12243109448,15.9888894789,80.9155458612,77.9238154434,2.97173041782,0.02
 05/16  04:00:00,128.820324991,28.5064433365,25.0790843105,0.0,12.3672932834,24.9413748627,113.359934816,108.387050786,4.9528840297,0.02
 05/16  05:00:00,144.052315428,28.5138335896,28.4789712288,12.3553215909,12.3672932834,24.9413748627,182.795345573,177.822461543,4.9528840297,0.02
 05/16  06:00:00,179.294708924,29.478598562,25.3699635403,9.57108452512,24.7345865669,70.7195625826,147.885267103,137.959499043,9.90576805939,0.02
 05/16  07:00:00,204.005775326,29.6674510836,28.2953360351,3.3932167678,37.1018798503,92.3937384068,126.233711836,116.307943777,9.90576805939,0.02
 05/16  08:00:00,212.351121303,29.8176181488,32.0338892558,2.1255300509,37.1018798503,104.434947198,126.975815108,108.447911465,9.90576805939,8.62213558392
 05/16  09:00:00,223.366842248,30.0110640776,36.1083621839,1.79604556867,37.1018798503,116.476155989,114.048840742,104.123072683,9.90576805939,0.02
 05/16  10:00:00,226.145866271,30.1508972328,40.2791752457,1.41001829108,37.1018798503,116.476155989,119.791222709,101.255453608,9.90576805939,8.63000104109
 05/16  11:00:00,228.494581995,30.2494118483,43.0411403162,0.898124385444,37.1018798503,116.476155989,109.353377479,99.42760942,9.90576805939,0.02
 05/16  12:00:00,220.216944787,30.4257248186,45.1856541677,0.390315692063,37.1018798503,104.434947198,107.032288708,97.1065206482,9.90576805939,0.02
 05/16  13:00:00,236.009047967,30.6880480259,46.3415022399,0.0629255561788,37.1018798503,116.476155989,113.365534999,94.828246377,9.90576805939,8.63152056255
 05/16  14:00:00,241.9209552,30.9509967141,47.9755680815,0.000177345474877,37.1018798503,116.476155989,102.65025782,92.7244897604,9.90576805939,0.02
 05/16  15:00:00,244.589542857,31.2329329187,50.5921651982,0.0,37.1018798503,116.476155989,108.959539295,90.4253228492,9.90576805939,8.62844838666
 05/16  16:00:00,246.533419526,31.4980451463,51.6560445963,0.0,37.1018798503,116.476155989,98.3954584352,88.4696903759,9.90576805939,0.02
 05/16  17:00:00,248.574081497,31.5988164692,51.3884634575,0.0,37.1018798503,116.476155989,97.3279637345,87.4021956751,9.90576805939,0.02
 05/16  18:00:00,158.03781359,28.6236739065,40.5575140008,0.0,24.7345865669,47.5788473902,69.8584240527,64.885540023,4.9528840297,0.02
 05/16  19:00:00,156.176381915,28.4478280516,37.9998381013,0.0,24.7345865669,47.5788473902,84.5251064576,70.9641886706,4.9528840297,8.60803375725
 05/16  20:00:00,145.198160067,28.4478280516,36.2125600563,0.0,12.3672932834,38.6892022431,91.3837676241,88.3920372063,2.97173041782,0.02
 05/16  21:00:00,100.180869086,15.9927889504,22.2104182177,0.0,12.3672932834,27.0668015668,55.5956072932,52.6038768754,2.97173041782,0.02
 05/16  22:00:00,89.9645276676,20.0118189392,21.9050110897,0.0,4.12243109448,15.9888894789,83.4017271348,80.409996717,2.97173041782,0.02
 05/16  23:00:00,76.2329185378,13.6859600855,17.3490141664,0.0,4.12243109448,15.9888894789,57.3412257879,54.3494953701,2.97173041782,0.02
 05/16  24:00:00,89.7660871106,19.5722043019,16.7979859201,0.0,4.12243109448,15.9888894789,92.3777690056,89.3860385878,2.97173041782,0.02
 05/17  01:00:00,87.1358682822,18.8479881311,17.4396493276,0.0,4.12243109448,15.9888894789,79.0381442587,76.0464138409,2.97173041782,0.02
 05/17  02:00:00,93.5062425246,22.2411412522,15.43068715,0.0,4.12243109448,15.9888894789,99.1422630597,96.1505326419,2.97173041782,0.02
 05/17  03:00:00,82.5262051227,17.7929130017,11.5930760892,0.0,4.12243109448,15.9888894789,80.8781625816,77.8864321638,2.97173041782,0.02
 05/17  04:00:00,130.121643559,28.652981549,23.7435909484,0.0535838600013,12.3672932834,24.9413748627,113.254091739,108.281207709,4.9528840297,0.02
