Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  05:00:00,144.196522119,28.5287880082,27.3896702267,13.1148482584,12.3672932834,24.9413748627,182.130953381,177.158069351,4.9528840297,0.02
 05/17  06:00:00,178.648330449,29.5064659221,24.4822990749,10.6708928658,24.7345865669,70.7195625826,147.56590349,137.640135431,9.90576805939,0.02
 05/17  07:00:00,201.988352962,29.7461541803,28.3270045342,4.46399924556,37.1018798503,92.3937384068,126.505679783,116.579911724,9.90576805939,0.02
 05/17  08:00:00,209.450870494,29.8692499486,33.7766010984,2.37088154051,37.1018798503,104.434947198,127.244142589,108.715803741,9.90576805939,8.62257078847
 05/17  09:00:00,225.208106502,30.045794915,38.985208357,1.87201523197,37.1018798503,116.476155989,113.722958092,103.797190033,9.90576805939,0.02
 05/17  10:00:00,228.382683662,30.2164143868,42.4113571663,1.44916810331,37.1018798503,116.476155989,110.416521167,100.490753107,9.90576805939,0.02
 05/17  11:00:00,230.884800436,30.3622396914,45.3355909178,0.881032483578,37.1018798503,116.476155989,116.985745126,98.4487407162,9.90576805939,8.63123635031
 05/17  12:00:00,221.44219741,30.5811163446,48.2521091962,0.344816556869,37.1018798503,104.434947198,106.250132213,96.3243641537,9.90576805939,0.02
 05/17  13:00:00,236.007761044,30.8711723584,50.759175041,0.0714447620162,37.1018798503,116.476155989,112.671931884,94.1349371708,9.90576805939,8.63122665418
 05/17  14:00:00,238.280755157,31.1473075321,52.8251195061,0.00262904360849,37.1018798503,116.476155989,102.235765208,92.309997149,9.90576805939,0.02
 05/17  15:00:00,241.782760057,31.4334612642,56.0437337406,0.0,37.1018798503,116.476155989,100.037220292,90.1114522322,9.90576805939,0.02
 05/17  16:00:00,244.164729829,31.7030471391,58.1567344687,0.0,37.1018798503,116.476155989,106.663995266,88.1338672301,9.90576805939,8.62435997616
 05/17  17:00:00,244.142510744,31.8327638417,58.0059084585,0.0,37.1018798503,116.476155989,97.1914011455,87.2656330861,9.90576805939,0.02
 05/17  18:00:00,149.250930134,28.6237677448,47.5890824369,0.0,24.7345865669,47.5788473902,69.9231602858,64.9502762561,4.9528840297,0.02
 05/17  19:00:00,146.469903268,28.4480613939,44.9837568898,0.0,24.7345865669,47.5788473902,76.133618174,71.1607341444,4.9528840297,0.02
 05/17  20:00:00,133.706162729,28.594366264,41.584811294,0.0,12.3672932834,38.6892022431,91.8510726931,88.8593422753,2.97173041782,0.02
 05/17  21:00:00,93.9268450132,15.9927889504,24.0184559694,0.0,12.3672932834,27.0668015668,66.491215866,54.9155533481,2.97173041782,8.60393210005
 05/17  22:00:00,80.3830279982,20.6272794313,25.018642756,0.0,4.12243109448,15.9888894789,81.9366346799,78.9449042621,2.97173041782,0.02
 05/17  23:00:00,59.1918692017,12.4550391012,12.1927185319,0.0,4.12243109448,15.9888894789,57.7364041158,54.744673698,2.97173041782,0.02
 05/17  24:00:00,77.5762166795,20.5979717888,22.2411392441,0.0,4.12243109448,15.9888894789,92.0265827107,89.0348522929,2.97173041782,0.02
 05/18  01:00:00,67.6641341443,17.7929130017,15.0665020614,0.0,4.12243109448,15.9888894789,81.0909936152,78.0992631974,2.97173041782,0.02
 05/18  02:00:00,82.3404754596,23.5599851639,23.9694175815,0.0,4.12243109448,15.9888894789,100.595151484,97.6034210665,2.97173041782,0.02
 05/18  03:00:00,67.6808091635,17.7929130017,15.1595607053,0.0,4.12243109448,15.9888894789,81.6855360853,78.6938056675,2.97173041782,0.02
 05/18  04:00:00,109.292053141,28.4185204091,28.7396570848,0.00642856391575,12.3672932834,24.9413748627,114.034611398,109.061727368,4.9528840297,0.02
 05/18  05:00:00,125.183442197,28.5363486506,32.9168576943,11.6027888018,12.3672932834,24.9413748627,182.639815375,177.666931345,4.9528840297,0.02
 05/18  06:00:00,167.904470228,29.5237429957,33.4163967011,8.7864025043,24.7345865669,70.7195625826,147.662937555,137.737169495,9.90576805939,0.02
 05/18  07:00:00,201.99499335,29.8073895149,38.7792043372,3.18819122309,37.1018798503,92.3937384068,125.721656309,115.79588825,9.90576805939,0.02
 05/18  08:00:00,216.686544607,29.9604467357,42.568505418,1.89408184164,37.1018798503,104.434947198,117.286891096,107.361123036,9.90576805939,0.02
 05/18  09:00:00,233.419714236,30.2062307835,47.3559972947,1.55234412256,37.1018798503,116.476155989,120.812518391,102.281314388,9.90576805939,8.62543594334
 05/18  10:00:00,239.701337853,30.4856728707,53.8418868304,1.06808392957,37.1018798503,116.476155989,108.682049185,98.756281126,9.90576805939,0.02
 05/18  11:00:00,245.101937118,30.707959863,59.6380260069,0.449979105486,37.1018798503,116.476155989,114.919279986,96.3827674158,9.90576805939,8.63074451122
 05/18  12:00:00,240.716648841,31.1011294047,67.2749967147,0.0763947600371,37.1018798503,104.434947198,103.687793947,93.7620258878,9.90576805939,0.02
 05/18  13:00:00,260.886932394,31.54979126,75.0306851479,0.000512278478418,37.1018798503,116.476155989,101.054792072,91.1290240122,9.90576805939,0.02
 05/18  14:00:00,267.435558558,31.9907782881,81.1390543643,0.0,37.1018798503,116.476155989,107.427542599,88.892087754,9.90576805939,8.6296867858
 05/18  15:00:00,273.447435439,32.5783602895,86.5635639444,0.0,37.1018798503,116.476155989,94.9763030268,85.0505349674,9.90576805939,0.02
 05/18  16:00:00,277.008423476,33.0812420175,89.6221789638,0.0,37.1018798503,116.476155989,95.6482414379,77.1182445824,9.90576805939,8.62422879605
 05/18  17:00:00,279.051848479,33.2933456511,91.4546777404,0.0,37.1018798503,116.476155989,81.3141574102,71.3883893508,9.90576805939,0.02
 05/18  18:00:00,173.688797931,28.7200451971,71.9306851245,0.0,24.7345865669,47.5788473902,64.9277078574,59.9548238277,4.9528840297,0.02
 05/18  19:00:00,166.46766396,28.4557497317,64.9738424075,0.0,24.7345865669,47.5788473902,72.0668671321,67.0939831024,4.9528840297,0.02
 05/18  20:00:00,153.697748809,28.890539304,61.2802378664,0.0,12.3672932834,38.6892022431,87.5670154899,84.5752850721,2.97173041782,0.02
 05/18  21:00:00,108.767588454,17.6621765912,37.141569736,0.0,12.3672932834,27.0668015668,60.9744271362,57.9826967184,2.97173041782,0.02
 05/18  22:00:00,100.642481633,22.0444626461,43.8367890793,0.0,4.12243109448,15.9888894789,83.2557596486,80.2640292308,2.97173041782,0.02
 05/18  23:00:00,82.6211472999,15.729020168,32.2997670883,0.0,4.12243109448,15.9888894789,58.5525362707,55.5608058528,2.97173041782,0.02
 05/18  24:00:00,96.7856333082,20.8910482136,41.1574794095,0.0,4.12243109448,15.9888894789,85.2462331346,82.2545027167,2.97173041782,0.02
 05/19  01:00:00,75.9313918228,14.0480681709,27.3150879002,0.0,4.12243109448,15.9888894789,60.2925997002,57.3008692823,2.97173041782,0.02
 05/19  02:00:00,94.9737154643,20.4514335764,39.7851762185,0.0,4.12243109448,15.9888894789,88.5631035125,85.5713730947,2.97173041782,0.02
 05/19  03:00:00,76.466864146,13.6273448005,28.2954077955,0.0,4.12243109448,15.9888894789,57.5572048299,54.565474412,2.97173041782,0.02
 05/19  04:00:00,133.500602391,27.8616752019,53.5114797179,0.0,12.3672932834,24.9413748627,107.818134745,102.845250715,4.9528840297,0.02
 05/19  05:00:00,147.439161902,29.3996441442,62.5252074154,3.38686288137,12.3672932834,24.9413748627,183.034615538,169.480891515,4.9528840297,8.60083999368
 05/19  06:00:00,194.114542861,29.6537217012,67.1746763064,1.10821648525,24.7345865669,70.7195625826,141.09952695,131.173758891,9.90576805939,0.02
 05/19  07:00:00,231.448566235,30.2591803462,70.6473790522,0.321800217068,37.1018798503,92.3937384068,119.579305209,109.653537149,9.90576805939,0.02
 05/19  08:00:00,248.0185428,30.8604887257,74.6968936703,0.197688004315,37.1018798503,104.434947198,111.34379605,101.41802799,9.90576805939,0.02
 05/19  09:00:00,267.934699339,31.3998973072,82.1534098204,0.0762635726255,37.1018798503,116.476155989,102.760833778,92.8350657183,9.90576805939,0.02
 05/19  10:00:00,275.776796217,31.8765240549,89.594550656,0.0,37.1018798503,116.476155989,93.3376770902,74.8022608422,9.90576805939,8.62964818856
 05/19  11:00:00,283.401924242,32.2538682263,96.8421434872,0.0,37.1018798503,116.476155989,68.0690605146,58.1432924552,9.90576805939,0.02
 05/19  12:00:00,275.420778507,32.7879635509,100.368626035,0.0,37.1018798503,104.434947198,67.4470825603,48.9145403841,9.90576805939,8.62677411676
 05/19  13:00:00,288.292774199,33.3300333821,100.656852771,0.0,37.1018798503,116.476155989,58.0355179017,48.1097498423,9.90576805939,0.02
 05/19  14:00:00,288.941219596,33.8531281813,100.782331557,0.0,37.1018798503,116.476155989,66.1498562257,47.6145372875,9.90576805939,8.6295508788
 05/19  15:00:00,291.559541612,34.3767895438,102.877264702,0.0,37.1018798503,116.476155989,53.8673047437,43.9415366843,9.90576805939,0.02
 05/19  16:00:00,292.791748363,34.711385485,103.775402395,0.0,37.1018798503,116.476155989,50.1142614827,40.1884934233,9.90576805939,0.02
 05/19  17:00:00,289.46074184,34.7083766018,100.448492279,0.0,37.1018798503,116.476155989,65.7975447657,47.2755806633,9.90576805939,8.61619604299
 05/19  18:00:00,177.067492033,28.7325863601,75.2968281889,0.0,24.7345865669,47.5788473902,55.4562592167,50.483375187,4.9528840297,0.02
 05/19  19:00:00,174.175551668,28.4724834079,72.6650025588,0.0,24.7345865669,47.5788473902,64.4641308497,59.49124682,4.9528840297,0.02
 05/19  20:00:00,164.601488303,28.9049369686,72.169591225,0.0,12.3672932834,38.6892022431,83.907365399,80.9156349812,2.97173041782,0.02
 05/19  21:00:00,118.762553354,18.6617259006,46.1128684076,0.0,12.3672932834,27.0668015668,60.3932994881,57.4015690703,2.97173041782,0.02
 05/19  22:00:00,114.346903889,23.3297614697,56.2317889986,0.0,4.12243109448,15.9888894789,82.0562267153,79.0644962975,2.97173041782,0.02
 05/19  23:00:00,93.7322789204,17.4423692726,41.649301825,0.0,4.12243109448,15.9888894789,63.4631673519,60.471436934,2.97173041782,0.02
 05/19  24:00:00,106.936237644,21.7806938637,50.3943145882,0.0,4.12243109448,15.9888894789,83.3032516127,80.3115211949,2.97173041782,0.02
 05/20  01:00:00,85.4460492005,15.8169430955,35.0367468506,0.0,4.12243109448,15.9888894789,61.7372898935,58.7455594757,2.97173041782,0.02
 05/20  02:00:00,94.4187735636,21.5608865451,38.0966578493,0.0,4.12243109448,15.9888894789,92.7645054631,89.7727750453,2.97173041782,0.02
 05/20  03:00:00,72.2941082304,14.2239140258,23.5019591577,0.0,4.12243109448,15.9888894789,58.3747716006,55.3830411827,2.97173041782,0.02
 05/20  04:00:00,106.773887448,27.9202904869,43.8606576013,0.0,4.12243109448,16.0517297156,113.886567283,110.894836865,2.97173041782,0.02
 05/20  05:00:00,96.2938106759,26.9091768212,36.7408611237,0.0,4.12243109448,16.0517297156,114.374941661,111.383211243,2.97173041782,0.02
 05/20  06:00:00,118.604175269,29.3270573261,44.8251036523,0.0,4.12243109448,39.6058045677,95.1506755122,92.1589450944,2.97173041782,0.02
 05/20  07:00:00,158.207596368,29.3278558698,47.3964374461,3.03908907419,12.3672932834,65.3531420225,151.609795284,146.636911254,4.9528840297,0.02
 05/20  08:00:00,159.858739297,29.3335799519,47.2959318243,1.89415429487,12.3672932834,68.2430321324,147.266269835,142.293385805,4.9528840297,0.02
 05/20  09:00:00,188.177774036,29.4608379606,47.476419644,0.888574126243,16.4897243779,93.1370602926,145.346126189,128.810002988,7.92461444751,8.61150875405
 05/20  10:00:00,189.859921496,29.486906636,49.3126817243,0.708317988014,16.4897243779,93.1370602926,132.653665041,124.709050594,7.92461444751,0.02
 05/20  11:00:00,192.235254173,29.4519671716,51.9986405646,0.4326280718,16.4897243779,93.1370602926,130.865620038,122.921005591,7.92461444751,0.02
 05/20  12:00:00,185.30392086,29.4692519768,54.3311983944,0.303063784847,16.4897243779,83.9857416113,128.851812241,120.907197793,7.92461444751,0.02
 05/20  13:00:00,187.130103502,29.5428567901,56.174529509,0.212302029591,16.4897243779,83.9857416113,126.996340453,119.051726006,7.92461444751,0.02
 05/20  14:00:00,188.640804012,29.6459688975,57.7227353331,0.0717271979486,16.4897243779,83.9857416113,125.303554532,117.358940084,7.92461444751,0.02
 05/20  15:00:00,166.449416159,29.3270573261,53.3788828424,0.0,12.3672932834,70.6512738906,70.977363259,57.4148300814,4.9528840297,8.60964914791
 05/20  16:00:00,164.406231949,29.3270573261,51.3357234207,0.0,12.3672932834,70.6512738906,60.8465579687,55.873673939,4.9528840297,0.02
 05/20  17:00:00,148.787794243,29.3270573261,48.2407983475,0.0,12.3672932834,58.1284167478,64.4768823696,59.5039983399,4.9528840297,0.02
 05/20  18:00:00,110.729848804,28.6236739065,42.5981021802,0.0,12.3672932834,24.9413748627,87.9242435411,82.9513595114,4.9528840297,0.02
 05/20  19:00:00,110.26879427,28.3379243923,39.106291697,0.0,12.3672932834,24.9413748627,95.8866167007,90.913732671,4.9528840297,0.02
 05/20  20:00:00,104.04252889,28.0082134143,36.1971668706,0.0,4.12243109448,16.0517297156,106.386126294,103.394395877,2.97173041782,0.02
 05/20  21:00:00,75.6355444026,14.663528663,20.8623888206,0.0,4.12243109448,15.9888894789,58.8929649513,55.9012345335,2.97173041782,0.02
 05/20  22:00:00,69.8898094915,13.3446847513,13.9731871145,0.0,4.12243109448,15.9888894789,59.7946081179,56.8028777001,2.97173041782,0.02
 05/20  23:00:00,89.3074774765,18.7600652037,20.1450347298,0.0,4.12243109448,15.9888894789,79.8074781262,76.8157477084,2.97173041782,0.02
 05/20  24:00:00,97.2302905797,22.2411412522,16.7220268863,0.0,4.12243109448,15.9888894789,98.2064951111,95.2147646933,2.97173041782,0.02
 05/21  01:00:00,86.4675718473,17.7929130017,11.811569184,0.0,2.06121554724,15.9888894789,82.3708007614,79.3790703436,2.97173041782,0.02
 05/21  02:00:00,100.374893816,22.2411412522,12.3246343368,0.0,2.06121554724,15.9888894789,104.237562289,101.245831871,2.97173041782,0.02
 05/21  03:00:00,88.1362061678,17.7929130017,8.1920709068,0.0,2.06121554724,15.9888894789,85.0518220459,82.0600916281,2.97173041782,0.02
 05/21  04:00:00,101.208047064,22.2411412522,7.60061360406,0.0,2.06121554724,15.9888894789,106.080429762,103.088699344,2.97173041782,0.02
 05/21  05:00:00,77.0496836704,17.7929130017,8.43665640551,0.0,2.06121554724,15.9888894789,86.8673998507,83.8756694329,2.97173041782,0.02
 05/21  06:00:00,67.0350700299,22.2411412522,13.7173557069,0.0,2.06121554724,15.9888894789,108.560420377,105.568689959,2.97173041782,0.02
 05/21  07:00:00,58.4737848286,17.7929130017,13.4216622893,0.0,2.06121554724,15.9888894789,87.3667925554,84.3750621376,2.97173041782,0.02
 05/21  08:00:00,102.9410199,23.9116768737,25.8714582288,0.0519813287695,4.12243109448,41.7362269337,101.701755358,96.7288713283,4.9528840297,0.02
 05/21  09:00:00,97.0716384424,19.4634486233,25.7182122601,0.0108074680371,4.12243109448,41.7362269337,78.7544982013,73.7816141716,4.9528840297,0.02
 05/21  10:00:00,108.596082361,23.8237539462,32.3169734536,0.0,4.12243109448,41.7362269337,96.393522595,91.4206385653,4.9528840297,0.02
 05/21  11:00:00,99.7017871364,18.8919495948,26.2084909836,0.0,4.12243109448,41.7362269337,77.6366228027,72.663738773,4.9528840297,0.02
 05/21  12:00:00,111.949503832,23.3401778453,31.6107082362,0.0,4.12243109448,41.7362269337,95.6591357636,90.6862517339,4.9528840297,0.02
 05/21  13:00:00,105.315606203,19.3755256958,28.8164903171,0.0,4.12243109448,41.7362269337,76.2835929508,71.3107089211,4.9528840297,0.02
 05/21  14:00:00,118.827635738,23.9995998011,35.419633168,0.0,4.12243109448,41.7362269337,103.547529531,89.994629061,4.9528840297,8.60001643998
 05/21  15:00:00,107.176096786,19.2216605728,28.8705605651,0.0,4.12243109448,41.7362269337,75.3233138859,70.3504298562,4.9528840297,0.02
 05/21  16:00:00,104.023842294,23.9556383374,35.3001833618,0.0,4.12243109448,24.8785346261,92.9185516632,87.9456676336,4.9528840297,0.02
 05/21  17:00:00,65.6550890592,14.5756057356,21.997553881,0.0,2.06121554724,15.9888894789,59.23724393,56.2455135122,2.97173041782,0.02
 05/21  18:00:00,85.468422476,20.671240895,28.5635231624,0.0,2.06121554724,15.9888894789,92.7121116562,89.7203812384,2.97173041782,0.02
 05/21  19:00:00,56.412794979,11.1049460627,16.037068901,0.0,2.06121554724,15.9888894789,47.6320750922,44.6403446744,2.97173041782,0.02
 05/21  20:00:00,78.0840166157,16.2282208324,17.2497785517,0.0,2.06121554724,15.9888894789,72.2993710103,69.3076405925,2.97173041782,0.02
 05/21  21:00:00,108.400349793,23.1203705267,22.9281465895,0.0,2.06121554724,15.9888894789,104.515501684,101.523771266,2.97173041782,0.02
 05/21  22:00:00,93.0245825966,18.7820459355,18.8635371422,0.0160062803009,2.06121554724,15.9888894789,85.3113759235,82.3196455057,2.97173041782,0.02
 05/21  23:00:00,99.843378781,22.2411412522,18.2491203147,0.0,2.06121554724,15.9888894789,107.99035513,104.998624712,2.97173041782,0.02
 05/21  24:00:00,91.6367611291,19.0018532542,18.5067387577,0.113455052427,2.06121554724,15.9888894789,87.6361123183,84.6443819004,2.97173041782,0.02
 05/22  01:00:00,98.5520307185,22.2411412522,16.8166959683,0.0,4.12243109448,15.9888894789,108.655802807,105.664072389,2.97173041782,0.02
 05/22  02:00:00,88.8528850474,18.4962964213,15.6178101961,0.2385428665,4.12243109448,15.9888894789,87.6938331296,84.7021027118,2.97173041782,0.02
 05/22  03:00:00,98.2691601084,22.6807558894,17.1083418885,0.30202109126,4.12243109448,15.9888894789,109.639995913,106.648265495,2.97173041782,0.02
 05/22  04:00:00,131.325151899,28.5064433365,23.3159640935,0.974248004434,12.3672932834,24.9413748627,124.722649975,119.749765945,4.9528840297,0.02
 05/22  05:00:00,151.111389469,28.472427757,25.660963347,21.8311201285,12.3672932834,24.9413748627,195.118474729,190.1455907,4.9528840297,0.02
 05/22  06:00:00,183.679827971,29.413386382,21.2305173746,17.3816213953,24.7345865669,70.7195625826,159.853122923,149.927354863,9.90576805939,0.02
 05/22  07:00:00,207.062768305,29.4485183544,25.2920632926,9.47666039938,37.1018798503,92.3937384068,136.842178024,126.916409965,9.90576805939,0.02
 05/22  08:00:00,217.221131142,29.4762360438,29.9757473566,5.72952132272,37.1018798503,104.434947198,136.19089888,117.662984375,9.90576805939,8.62214644575
 05/22  09:00:00,231.75996879,29.5660934813,35.0821855962,3.87792196534,37.1018798503,116.476155989,121.68272207,111.756954011,9.90576805939,0.02
 05/22  10:00:00,233.575542514,29.7086628156,39.6205576829,2.61964275674,37.1018798503,116.476155989,117.694952139,107.769184079,9.90576805939,0.02
 05/22  11:00:00,236.891983027,29.7958620114,43.8692734207,1.67758023838,37.1018798503,116.476155989,123.569193083,105.032702258,9.90576805939,8.6307227657
 05/22  12:00:00,230.299128298,29.9474635733,47.8959202303,0.972756743082,37.1018798503,104.434947198,112.077031156,102.151263096,9.90576805939,0.02
 05/22  13:00:00,242.707297783,30.1464742334,50.8415940786,0.40234319991,37.1018798503,116.476155989,118.1777757,99.6412859909,9.90576805939,8.63072165003
 05/22  14:00:00,246.240551719,30.364711922,53.4905955376,0.115357308274,37.1018798503,116.476155989,107.181194279,97.2554262195,9.90576805939,0.02
 05/22  15:00:00,248.669717313,30.6512168843,55.3608934686,0.018980925987,37.1018798503,116.476155989,104.479671122,94.5539030628,9.90576805939,0.02
 05/22  16:00:00,251.896565857,30.911893453,57.9560310677,0.0,37.1018798503,116.476155989,110.780748168,92.251098845,9.90576805939,8.62388126408
 05/22  17:00:00,254.783641411,30.9909065113,59.6255718067,0.0,37.1018798503,116.476155989,101.246795582,91.3210275229,9.90576805939,0.02
 05/22  18:00:00,160.691558691,28.4478280516,46.6602625455,0.0,24.7345865669,47.5788473902,71.6433812053,66.6704971756,4.9528840297,0.02
 05/22  19:00:00,162.07699771,28.8874426888,47.9235008394,0.0,24.7345865669,47.5788473902,77.7495754552,72.7766914255,4.9528840297,0.02
 05/22  20:00:00,145.898482305,27.7151369895,41.0061083387,0.0,12.3672932834,38.6892022431,92.690743848,89.6990134302,2.97173041782,0.02
 05/22  21:00:00,105.118602091,15.8169430955,27.7102359296,0.0,12.3672932834,27.0668015668,59.0118119722,56.0200815544,2.97173041782,0.02
 05/22  22:00:00,98.1520738084,20.4514335764,31.6003444275,0.0,4.12243109448,15.9888894789,83.6046845244,80.6129541066,2.97173041782,0.02
 05/22  23:00:00,81.6436855067,14.5756057356,24.7999031093,0.0,4.12243109448,15.9888894789,61.9192245333,58.9274941155,2.97173041782,0.02
 05/22  24:00:00,94.1843547809,19.5722043019,27.4229213095,0.0,4.12243109448,15.9888894789,99.8887099539,88.3151794574,2.97173041782,8.60180007864
 05/23  01:00:00,79.0489531601,13.7738830129,22.6663356526,0.0,4.12243109448,15.9888894789,55.8396337351,52.8479033173,2.97173041782,0.02
 05/23  02:00:00,94.8816135034,19.5722043019,26.7995625322,0.0,4.12243109448,15.9888894789,90.4846419408,87.4929115229,2.97173041782,0.02
 05/23  03:00:00,75.3179263019,12.8842373629,21.4064285844,0.0,4.12243109448,15.9888894789,52.8381815761,49.8464511583,2.97173041782,0.02
 05/23  04:00:00,136.692903532,28.2060400011,42.1853405951,0.0,12.3672932834,24.9413748627,108.472800926,103.499916896,4.9528840297,0.02
 05/23  05:00:00,144.574541729,28.5397641931,46.8829854352,6.15032479034,12.3672932834,24.9413748627,177.21308683,172.2402028,4.9528840297,0.02
 05/23  06:00:00,190.86601852,29.5951091812,50.835875869,2.74830100202,24.7345865669,70.7195625826,142.731854131,132.806086072,9.90576805939,0.02
 05/23  07:00:00,223.028742635,29.9132836813,52.3972784273,1.14692110224,37.1018798503,92.3937384068,121.94251975,112.016751691,9.90576805939,0.02
 05/23  08:00:00,236.611289701,30.174229675,53.7406548737,0.894154538532,37.1018798503,104.434947198,114.158728104,104.232960045,9.90576805939,0.02
 05/23  09:00:00,250.871152144,30.5665543104,55.2735495936,0.652958509782,37.1018798503,116.476155989,118.002714887,99.4720177426,9.90576805939,8.62492908494
 05/23  10:00:00,249.074347826,30.8780575662,56.2112560897,0.372390231488,37.1018798503,116.476155989,106.608505712,96.6827376526,9.90576805939,0.02
 05/23  11:00:00,248.287053166,31.0628309262,56.7531795875,0.0750138991664,37.1018798503,116.476155989,105.025866783,95.1000987235,9.90576805939,0.02
 05/23  12:00:00,238.182320358,31.3342145388,57.5932053858,0.0,37.1018798503,104.434947198,111.772102229,93.2399176507,9.90576805939,8.62641651927
 05/23  13:00:00,249.511168821,31.6167890978,58.6522286063,0.0,37.1018798503,116.476155989,101.450779863,91.5250118035,9.90576805939,0.02
 05/23  14:00:00,250.694747253,31.8808332004,59.5787095851,0.0,37.1018798503,116.476155989,108.529198486,89.9960330698,9.90576805939,8.62739735681
 05/23  15:00:00,251.562250504,32.2450327074,62.1327388317,0.0,37.1018798503,116.476155989,98.0916734206,88.1659053612,9.90576805939,0.02
 05/23  16:00:00,252.577325916,32.5857484075,64.1221448507,0.0,37.1018798503,116.476155989,96.2718813999,86.3461133405,9.90576805939,0.02
 05/23  17:00:00,254.001884933,32.7308724443,64.5996215569,0.0,37.1018798503,116.476155989,103.76321825,85.2414977798,9.90576805939,8.61595241063
 05/23  18:00:00,158.644547885,28.6276464992,51.8734068636,0.0,24.7345865669,47.5788473902,68.1119282912,63.1390442615,4.9528840297,0.02
 05/23  19:00:00,156.853344976,28.4516673637,51.3164212655,0.0,24.7345865669,47.5788473902,73.2138544484,68.2409704187,4.9528840297,0.02
 05/23  20:00:00,146.431695556,28.889836469,49.9020903713,0.0,12.3672932834,38.6892022431,88.70906639,85.7173359722,2.97173041782,0.02
 05/23  21:00:00,104.392883531,17.6621765912,29.2707254799,0.0,12.3672932834,27.0668015668,61.4600051383,58.4682747204,2.97173041782,0.02
 05/23  22:00:00,90.6824448522,20.8324329287,30.099981428,0.0,4.12243109448,15.9888894789,81.5312641939,78.539533776,2.97173041782,0.02
 05/23  23:00:00,69.5651133783,13.3342683757,18.0887084221,0.0,4.12243109448,15.9888894789,53.0794173904,50.0876869725,2.97173041782,0.02
 05/23  24:00:00,88.6779874911,20.8910482136,26.8167001781,0.0,4.12243109448,15.9888894789,86.3369409682,83.3452105504,2.97173041782,0.02
 05/24  01:00:00,64.6377446525,12.4550391012,12.6929197217,0.0,4.12243109448,15.9888894789,58.7717958343,55.7800654165,2.97173041782,0.02
 05/24  02:00:00,84.5715264339,19.8548643511,22.4822267876,0.0,4.12243109448,15.9888894789,87.5042203302,84.5124899124,2.97173041782,0.02
 05/24  03:00:00,67.4052107199,14.2343304014,12.4298728124,0.0,4.12243109448,15.9888894789,66.5450559836,63.5533255657,2.97173041782,0.02
 05/24  04:00:00,117.001964779,28.3599051241,27.1079391253,0.0,12.3672932834,24.9413748627,111.102957956,106.130073926,4.9528840297,0.02
 05/24  05:00:00,128.046966447,28.9931732881,33.0414025378,9.95741547433,12.3672932834,24.9413748627,179.648709768,174.675825738,4.9528840297,0.02
 05/24  06:00:00,165.530211799,29.4990884236,32.7143017717,4.56773805533,24.7345865669,70.7195625826,144.974158166,135.048390107,9.90576805939,0.02
 05/24  07:00:00,200.557597414,29.8886985501,38.8806400093,1.49254618847,37.1018798503,92.3937384068,122.85368377,112.92791571,9.90576805939,0.02
 05/24  08:00:00,218.321453757,30.2011745731,44.6288181517,1.22800633445,37.1018798503,104.434947198,123.352573407,104.824836932,9.90576805939,8.62196841514
 05/24  09:00:00,237.87895498,30.5222501628,52.0918029661,0.959830276181,37.1018798503,116.476155989,110.147550809,100.22178275,9.90576805939,0.02
 05/24  10:00:00,242.485080394,30.780390062,56.8240497398,0.574908184185,37.1018798503,116.476155989,115.726074145,97.1913159445,9.90576805939,8.62899014106
 05/24  11:00:00,243.109933983,30.9733911531,57.7054806081,0.125209930151,37.1018798503,116.476155989,105.585402812,95.6596347524,9.90576805939,0.02
 05/24  12:00:00,232.957010763,31.2832204372,59.4096388827,0.0,37.1018798503,104.434947198,103.831441239,93.9056731792,9.90576805939,0.02
 05/24  13:00:00,247.114943301,31.5980678595,61.2109913723,0.0,37.1018798503,116.476155989,110.582745179,92.0482681827,9.90576805939,8.62870893728
 05/24  14:00:00,249.484835888,31.9487184132,63.2304326069,0.0,37.1018798503,116.476155989,100.103071501,90.1773034421,9.90576805939,0.02
 05/24  15:00:00,252.468678376,32.3376350735,65.8255242194,0.0,37.1018798503,116.476155989,106.597985051,88.0646166429,9.90576805939,8.62760034918
 05/24  16:00:00,254.992928066,32.6758433396,68.012181242,0.0,37.1018798503,116.476155989,96.0845720449,86.1588039855,9.90576805939,0.02
 05/24  17:00:00,256.750174692,32.7931018764,69.6532419433,0.0,37.1018798503,116.476155989,95.2017143095,85.2759462501,9.90576805939,0.02
 05/24  18:00:00,157.287788792,28.6287697274,55.6209421861,0.0,24.7345865669,47.5788473902,68.6035425533,63.6306585236,4.9528840297,0.02
 05/24  19:00:00,154.565161078,28.4529920195,53.0740871343,0.0,24.7345865669,47.5788473902,73.5812929279,68.6084088982,4.9528840297,0.02
 05/24  20:00:00,147.41592746,28.8896734812,54.9992831872,0.0,12.3672932834,38.6892022431,97.2744986696,85.696514893,2.97173041782,8.60625335873
 05/24  21:00:00,107.109699814,17.6621765912,35.483691814,0.0,12.3672932834,27.0668015668,61.3524263302,58.3606959124,2.97173041782,0.02
 05/24  22:00:00,98.0772333472,21.8100015062,41.506003231,0.0,4.12243109448,15.9888894789,83.8874415726,80.8957111547,2.97173041782,0.02
 05/24  23:00:00,79.3986691952,14.8393745179,29.9910602325,0.0,4.12243109448,15.9888894789,55.735467476,52.7437370582,2.97173041782,0.02
 05/24  24:00:00,95.156761137,20.7445100012,39.6751468105,0.0,4.12243109448,15.9888894789,87.239953583,84.2482231652,2.97173041782,0.02
 05/25  01:00:00,71.070290046,12.8946537385,23.6315262156,0.0,4.12243109448,15.9888894789,57.4332321759,54.4415017581,2.97173041782,0.02
 05/25  02:00:00,95.6122565877,20.7445100012,40.1306423348,0.0,4.12243109448,15.9888894789,90.9585070071,87.9667765893,2.97173041782,0.02
 05/25  03:00:00,71.9316926442,13.0704995934,24.3170829445,0.0,4.12243109448,15.9888894789,58.7832100536,55.7914796358,2.97173041782,0.02
 05/25  04:00:00,131.033010021,28.4478280516,50.4577359665,0.0,12.3672932834,24.9413748627,108.166869339,103.193985309,4.9528840297,0.02
 05/25  05:00:00,133.535699115,28.743853019,51.2859662019,3.72760054037,12.3672932834,24.9413748627,175.917884762,170.945000732,4.9528840297,0.02
 05/25  06:00:00,183.119582172,29.6257701305,55.8467167312,1.4691682651,24.7345865669,70.7195625826,142.067358072,132.141590013,9.90576805939,0.02
 05/25  07:00:00,219.239524349,30.1384045264,58.3676601491,0.513262968738,37.1018798503,92.3937384068,120.786576257,110.860808198,9.90576805939,0.02
 05/25  08:00:00,234.946016554,30.6442282079,61.6944786607,0.343815801615,37.1018798503,104.434947198,112.69830389,102.772535831,9.90576805939,0.02
 05/25  09:00:00,253.691237749,31.1258920746,68.062937822,0.197330457476,37.1018798503,116.476155989,116.483440354,97.9528959072,9.90576805939,8.62477638766
 05/25  10:00:00,260.327497908,31.5216046285,74.4675190697,0.0327059069942,37.1018798503,116.476155989,104.572253711,94.646485652,9.90576805939,0.02
 05/25  11:00:00,263.048456436,31.7694577673,76.9730762493,0.0,37.1018798503,116.476155989,111.373753729,92.8376832589,9.90576805939,8.63030241097
 05/25  12:00:00,252.658998096,32.1333305618,78.2615789925,0.0,37.1018798503,104.434947198,100.959076789,91.03330873,9.90576805939,0.02
 05/25  13:00:00,265.431494009,32.5496633195,78.5759152195,0.0,37.1018798503,116.476155989,99.1990016284,89.273233569,9.90576805939,0.02
 05/25  14:00:00,268.177815169,32.9665107216,80.9056378377,0.0,37.1018798503,116.476155989,105.497019949,86.962359621,9.90576805939,8.62889226899
 05/25  15:00:00,270.767150885,33.4472761917,83.0143938922,0.0,37.1018798503,116.476155989,90.176333347,80.2505652876,9.90576805939,0.02
 05/25  16:00:00,271.855907014,33.7863861288,83.7645562607,0.0,37.1018798503,116.476155989,95.2983029018,76.7689076261,9.90576805939,8.62362721638
 05/25  17:00:00,272.046214833,33.820421696,83.9219928606,0.0,37.1018798503,116.476155989,84.79778734,74.8720192807,9.90576805939,0.02
 05/25  18:00:00,166.706558334,28.633833842,65.0346654988,0.0,24.7345865669,47.5788473902,66.3164998746,61.3436158449,4.9528840297,0.02
 05/25  19:00:00,163.635038814,28.4592222932,62.137753132,0.0,24.7345865669,47.5788473902,73.1354001132,68.1625160835,4.9528840297,0.02
 05/25  20:00:00,154.64391424,28.8933841412,62.2235668725,0.0,12.3672932834,38.6892022431,88.3831184791,85.3913880613,2.97173041782,0.02
 05/25  21:00:00,110.775808725,17.7720802505,39.0398910344,0.0,12.3672932834,27.0668015668,59.8833318861,56.8916014683,2.97173041782,0.02
 05/25  22:00:00,102.467466244,22.0444626461,45.6617741603,0.0,4.12243109448,15.9888894789,83.3049305582,80.3132001404,2.97173041782,0.02
 05/25  23:00:00,80.164556624,14.8393745179,30.7569468016,0.0,4.12243109448,15.9888894789,55.3569927266,52.3652623087,2.97173041782,0.02
 05/25  24:00:00,95.5251458712,20.7445100012,40.0435306547,0.0,4.12243109448,15.9888894789,87.3760409382,84.3843105203,2.97173041782,0.02
 05/26  01:00:00,70.7621915353,12.8946537385,23.3234267854,0.0,4.12243109448,15.9888894789,57.5782614221,54.5865310043,2.97173041782,0.02
 05/26  02:00:00,92.9426166143,20.8910482136,37.3144632023,0.0,4.12243109448,15.9888894789,88.013114891,85.0213844732,2.97173041782,0.02
 05/26  03:00:00,65.1026930213,12.4550391012,18.1035428413,0.0,4.12243109448,15.9888894789,59.0295131721,56.0377827543,2.97173041782,0.02
 05/26  04:00:00,124.314653892,28.4698087834,43.7173981318,0.0,12.3672932834,24.9413748627,119.334753056,105.780080664,4.9528840297,8.60178836228
 05/26  05:00:00,126.569627898,28.6439063977,44.0718307682,4.07561050927,12.3672932834,24.9413748627,177.217558311,172.244674281,4.9528840297,0.02
 05/26  06:00:00,173.94245576,29.7797517396,45.6732721582,2.3115040609,24.7345865669,70.7195625826,143.6215464,133.695778341,9.90576805939,0.02
 05/26  07:00:00,207.478000916,30.0425060838,46.0432788098,1.17201843641,37.1018798503,92.3937384068,124.449978605,114.524210545,9.90576805939,0.02
 05/26  08:00:00,219.179419215,30.1617560862,45.6047113174,1.14950841473,37.1018798503,104.434947198,119.033388354,109.107620295,9.90576805939,0.02
 05/26  09:00:00,230.132149868,30.2358054266,44.4564780592,1.13477139486,37.1018798503,116.476155989,116.191703007,106.265934947,9.90576805939,0.02
 05/26  10:00:00,230.574180062,30.3408309488,45.0325555715,0.895114175183,37.1018798503,116.476155989,121.991313184,103.456687625,9.90576805939,8.62885749932
 05/26  11:00:00,233.249307896,30.494796276,47.9666771197,0.481968325106,37.1018798503,116.476155989,110.347670023,100.421901963,9.90576805939,0.02
 05/26  12:00:00,224.62622038,30.754033725,51.4961795542,0.11185199421,37.1018798503,104.434947198,115.847406588,97.3154687783,9.90576805939,8.62616975076
 05/26  13:00:00,239.788923916,31.0356652109,54.4474178687,0.0,37.1018798503,116.476155989,104.337181293,94.4114132338,9.90576805939,0.02
 05/26  14:00:00,242.583830834,31.3010049914,56.9771155013,0.0,37.1018798503,116.476155989,101.9193343,91.9935662409,9.90576805939,0.02
 05/26  15:00:00,244.948783546,31.6128770952,59.0304463393,0.0,37.1018798503,116.476155989,108.146717849,89.6135625561,9.90576805939,8.6273872336
 05/26  16:00:00,246.650560552,31.9510732514,60.3945702998,0.0,37.1018798503,116.476155989,97.3001868148,87.3744187554,9.90576805939,0.02
 05/26  17:00:00,245.750525474,32.1160698948,59.3306117222,0.0,37.1018798503,116.476155989,96.3359719781,86.4102039187,9.90576805939,0.02
 05/26  18:00:00,147.93504756,28.6254492483,46.2715187464,0.0,24.7345865669,47.5788473902,78.2797807772,64.7191249131,4.9528840297,8.60777183441
 05/26  19:00:00,143.528143124,28.4484740245,42.0416077428,0.0,24.7345865669,47.5788473902,75.3719244229,70.3990403932,4.9528840297,0.02
 05/26  20:00:00,132.831602379,28.6676353702,40.6370171166,0.0,12.3672932834,38.6892022431,90.9825060739,87.9907756561,2.97173041782,0.02
 05/26  21:00:00,94.7658167368,15.9927889504,24.8574482337,0.0,12.3672932834,27.0668015668,57.2996722519,54.3079418341,2.97173041782,0.02
 05/26  22:00:00,82.7596431379,20.8031252862,26.862762883,0.0,4.12243109448,15.9888894789,83.5723854898,80.580655072,2.97173041782,0.02
 05/26  23:00:00,60.5518930386,12.4550391012,12.1239731619,0.0,4.12243109448,15.9888894789,57.70610965,54.7143792322,2.97173041782,0.02
 05/26  24:00:00,80.1370812165,20.8031252862,22.767662046,0.0,4.12243109448,15.9888894789,92.1063324249,89.1146020071,2.97173041782,0.02
 05/27  01:00:00,59.1241828545,12.4550391012,11.7494644261,0.0,4.12243109448,15.9888894789,58.7780553629,55.786324945,2.97173041782,0.02
 05/27  02:00:00,73.1936895509,19.5722043019,18.5556362508,0.0,4.12243109448,15.9888894789,94.8354184285,91.8436880107,2.97173041782,0.02
 05/27  03:00:00,75.7223729565,19.023833986,21.3634593246,0.0,4.12243109448,15.9888894789,81.8603973059,78.868666888,2.97173041782,0.02
 05/27  04:00:00,85.2360062667,26.6893695026,23.5536981145,0.0,4.12243109448,16.0517297156,118.419978066,115.428247648,2.97173041782,0.02
 05/27  05:00:00,83.1835933887,26.6893695026,23.8504518674,0.0,4.12243109448,16.0517297156,119.353487265,116.361756847,2.97173041782,0.02
 05/27  06:00:00,106.902555619,29.3270573261,32.9155011698,0.20798354714,4.12243109448,39.6058045677,99.9389496696,96.9472192518,2.97173041782,0.02
 05/27  07:00:00,159.936031951,29.3664997967,37.8653264532,14.2599924407,12.3672932834,65.3531420225,156.383549414,151.410665384,4.9528840297,0.02
 05/27  08:00:00,161.000026343,29.3507870198,40.1673967996,10.1467839869,12.3672932834,68.2430321324,151.477030659,146.504146629,4.9528840297,0.02
 05/27  09:00:00,187.451545001,29.375760237,43.2582418952,4.4656068448,16.4897243779,93.1370602926,148.394675432,131.858844987,7.92461444751,8.61121599717
 05/27  10:00:00,187.526696957,29.376816668,44.5276948563,3.27017495288,16.4897243779,93.1370602926,136.052704848,128.1080904,7.92461444751,0.02
 05/27  11:00:00,187.579403525,29.382653791,45.654640263,2.19011126254,16.4897243779,93.1370602926,133.98053601,126.035921562,7.92461444751,0.02
 05/27  12:00:00,178.930527102,29.3903126556,46.7556839199,1.58414216998,16.4897243779,83.9857416113,131.992051632,124.047437184,7.92461444751,0.02
 05/27  13:00:00,178.976321692,29.4069517745,47.084968757,1.28400492504,16.4897243779,83.9857416113,130.24918736,122.304572913,7.92461444751,0.02
 05/27  14:00:00,178.656681763,29.427928529,46.9739346278,1.05446446306,16.4897243779,83.9857416113,128.731242825,120.786628377,7.92461444751,0.02
 05/27  15:00:00,156.563313284,29.3270573261,43.4927925463,0.0,12.3672932834,70.6512738906,67.0315192792,62.0586352495,4.9528840297,0.02
 05/27  16:00:00,155.899797975,29.3270573261,42.8292811209,0.0,12.3672932834,70.6512738906,73.8593094327,60.2969735979,4.9528840297,8.60945180512
 05/27  17:00:00,142.995208631,29.3270573261,42.4482159406,0.0,12.3672932834,58.1284167478,68.4387815043,63.4658974746,4.9528840297,0.02
 05/27  18:00:00,104.159862479,28.0082134143,38.1192032408,0.0,12.3672932834,24.9413748627,91.2295504171,86.2566663874,4.9528840297,0.02
 05/27  19:00:00,104.992656585,28.3379243923,38.6222863794,0.0,12.3672932834,24.9413748627,98.6490067338,93.6761227041,4.9528840297,0.02
 05/27  20:00:00,93.0883429151,27.5685987771,32.8759723318,0.0,4.12243109448,16.0517297156,109.072403452,106.080673034,2.97173041782,0.02
 05/27  21:00:00,64.7830626472,13.3342683757,16.9046843448,0.0,4.12243109448,15.9888894789,57.1614266798,54.169696262,2.97173041782,0.02
 05/27  22:00:00,66.3031183511,14.1359910983,17.2350669188,0.0,4.12243109448,15.9888894789,62.0964786606,59.1047482428,2.97173041782,0.02
 05/27  23:00:00,73.5421515323,18.232527639,19.8483450317,0.0,4.12243109448,15.9888894789,80.2310615891,77.2393311713,2.97173041782,0.02
 05/27  24:00:00,70.333455964,17.7929130017,17.4208844922,0.0,4.12243109448,15.9888894789,80.387014825,77.3952844072,2.97173041782,0.02
 05/28  01:00:00,70.1124601635,17.2445426858,20.2885260534,0.0,2.06121554724,15.9888894789,77.0720041143,74.0802736965,2.97173041782,0.02
 05/28  02:00:00,75.6491453644,22.2411412522,20.3010761048,0.0,2.06121554724,15.9888894789,106.793379548,103.80164913,2.97173041782,0.02
 05/28  03:00:00,66.4162435922,17.7929130017,15.7481519478,0.0,2.06121554724,15.9888894789,85.251224463,82.2594940452,2.97173041782,0.02
 05/28  04:00:00,75.1906145766,22.2411412522,19.6313598526,0.0,2.06121554724,15.9888894789,107.122971566,104.131241148,2.97173041782,0.02
 05/28  05:00:00,65.5960686188,18.0566817841,17.1352391076,0.0,2.06121554724,15.9888894789,86.6170556535,83.6253252356,2.97173041782,0.02
 05/28  06:00:00,66.0169000033,23.1203705267,23.8438507548,0.0480055969605,2.06121554724,15.9888894789,107.471437335,104.479706917,2.97173041782,0.02
 05/28  07:00:00,53.6205996353,17.7929130017,17.0070783012,0.0,2.06121554724,15.9888894789,85.8713958191,82.8796654013,2.97173041782,0.02
 05/28  08:00:00,100.41820188,23.9995998011,28.9169263775,0.0,4.12243109448,41.7362269337,99.9050702895,94.9321862598,4.9528840297,0.02
 05/28  09:00:00,91.5519365631,19.5513715507,24.8564679559,0.0101799792785,4.12243109448,41.7362269337,78.169627499,73.1967434693,4.9528840297,0.02
 05/28  10:00:00,101.219794638,23.4500815046,29.098819072,0.0,4.12243109448,41.7362269337,95.6909129436,90.7180289139,4.9528840297,0.02
 05/28  11:00:00,93.5990683176,19.3315642321,26.7976841276,0.0,4.12243109448,41.7362269337,77.6291604699,72.6562764402,4.9528840297,0.02
 05/28  12:00:00,106.38956901,23.8237539462,33.6255032752,0.0,4.12243109448,41.7362269337,95.2956455684,90.3227615387,4.9528840297,0.02
 05/28  13:00:00,94.6356297456,19.1117569135,27.747285596,0.0,4.12243109448,41.7362269337,77.1349015322,72.1620175025,4.9528840297,0.02
 05/28  14:00:00,109.459643323,23.9995998011,35.9874766232,0.0,4.12243109448,41.7362269337,94.6534142917,89.680530262,4.9528840297,0.02
 05/28  15:00:00,97.5199151351,19.3755256958,29.7211302437,0.0,4.12243109448,41.7362269337,76.3308340979,71.3579500682,4.9528840297,0.02
 05/28  16:00:00,93.8531403046,24.2633685835,37.3074916503,0.0,4.12243109448,24.8785346261,93.3543082911,88.3814242614,4.9528840297,0.02
 05/28  17:00:00,62.40917657,17.4203885407,26.0684571966,0.0,2.06121554724,15.9888894789,78.5860278674,67.0125210543,2.97173041782,8.60177639528
 05/28  18:00:00,65.3711614239,18.4858800457,27.5302178265,0.0,2.06121554724,15.9888894789,75.2145364229,72.2228060051,2.97173041782,0.02
 05/28  19:00:00,56.2975699615,15.6410972406,22.0815292,0.0,2.06121554724,15.9888894789,65.4720160662,62.4802856484,2.97173041782,0.02
 05/28  20:00:00,62.3433140523,14.663528663,19.2125117098,0.0,2.06121554724,15.9888894789,63.199098424,60.2073680062,2.97173041782,0.02
 05/28  21:00:00,68.9428439009,16.7117969334,19.0659954563,0.0,2.06121554724,15.9888894789,74.0351100487,71.0433796309,2.97173041782,0.02
 05/28  22:00:00,80.7355461875,23.4134469515,23.6422047162,0.0309267903597,2.06121554724,15.9888894789,109.423153953,106.431423535,2.97173041782,0.02
 05/28  23:00:00,71.4956591524,19.1117569135,18.7250000574,0.109349417123,2.06121554724,15.9888894789,87.4502752271,84.4585448092,2.97173041782,0.02
 05/28  24:00:00,72.3755527644,22.2411412522,16.4838208786,0.0,2.06121554724,15.9888894789,110.159295366,107.167564948,2.97173041782,0.02
 05/29  01:00:00,65.4435770328,17.7929130017,12.4786740963,0.0,2.06121554724,15.9888894789,89.3368451138,86.3451146959,2.97173041782,0.02
 05/29  02:00:00,79.5873896628,23.5599851639,19.0140374341,0.44389352388,2.06121554724,15.9888894789,111.815714296,108.823983878,2.97173041782,0.02
 05/29  03:00:00,67.1091644369,17.7929130017,11.1120580087,0.0,2.06121554724,15.9888894789,90.3781254303,87.3863950125,2.97173041782,0.02
 05/29  04:00:00,75.7496591619,22.2411412522,12.8414757573,0.0,2.06121554724,15.9888894789,113.153640998,110.16191058,2.97173041782,0.02
 05/29  05:00:00,64.7925741879,17.7929130017,10.4407555941,0.0,2.06121554724,15.9888894789,91.4287517579,88.4370213401,2.97173041782,0.02
 05/29  06:00:00,60.296203428,22.6807558894,15.4627649171,0.40596645722,2.06121554724,15.9888894789,113.642832713,110.651102296,2.97173041782,0.02
 05/29  07:00:00,55.0021432963,18.6721422762,15.7366889385,0.949259516002,2.06121554724,15.9888894789,89.2448252223,86.2530948045,2.97173041782,0.02
 05/29  08:00:00,96.1145325605,23.8237539462,24.5061072549,0.493613522254,4.12243109448,41.7362269337,104.901797892,99.9289138619,4.9528840297,0.02
 05/29  09:00:00,93.3040437095,19.5513715507,24.6726220732,0.38091420449,4.12243109448,41.7362269337,81.1720072561,76.1991232264,4.9528840297,0.02
 05/29  10:00:00,104.694932973,23.9995998011,32.0869688971,0.194354264724,4.12243109448,41.7362269337,100.092204165,95.1193201354,4.9528840297,0.02
 05/29  11:00:00,94.7951984396,19.1117569135,27.1763521973,0.040696462528,4.12243109448,41.7362269337,79.7617739771,74.7888899474,4.9528840297,0.02
 05/29  12:00:00,104.895480817,23.5599851639,34.0060676801,0.0154948243758,4.12243109448,41.7362269337,98.6544857652,93.6816017355,4.9528840297,0.02
 05/29  13:00:00,98.2159262172,19.5513715507,31.0083955701,0.00683738855438,4.12243109448,41.7362269337,78.6240651388,73.6511811091,4.9528840297,0.02
 05/29  14:00:00,108.275948182,24.0875227286,37.1512620109,0.0,4.12243109448,41.7362269337,98.1206960029,93.1478119732,4.9528840297,0.02
 05/29  15:00:00,96.125160764,19.1117569135,29.7452905305,0.0,4.12243109448,41.7362269337,77.4852474732,72.5123634435,4.9528840297,0.02
 05/29  16:00:00,92.782401534,24.2633685835,38.4954890007,0.0,4.12243109448,24.8785346261,95.9060782946,90.9331942649,4.9528840297,0.02
 05/29  17:00:00,54.6105024671,14.3118369532,21.8866464118,0.0,2.06121554724,15.9888894789,59.2057354453,56.2140050275,2.97173041782,0.02
 05/29  18:00:00,73.975750379,21.3306628509,34.0608309531,0.00336754277857,2.06121554724,15.9888894789,89.9031875586,86.9114571408,2.97173041782,0.02
 05/29  19:00:00,51.3627590707,12.3462834226,20.6768292623,0.0,2.06121554724,15.9888894789,49.7636636874,46.7719332696,2.97173041782,0.02
 05/29  20:00:00,76.6007551959,19.1996798409,29.2500171628,0.00776317684014,2.06121554724,15.9888894789,84.7425471536,81.7508167358,2.97173041782,0.02
 05/29  21:00:00,79.5280853421,19.023833986,27.6591119355,0.051588596058,2.06121554724,15.9888894789,85.1537411476,82.1620107298,2.97173041782,0.02
 05/29  22:00:00,64.7727326561,13.7842993885,18.330214189,0.0351073900477,2.06121554724,15.9888894789,73.2839696529,61.7104550353,2.97173041782,8.60178419973
 05/29  23:00:00,66.568322972,14.2239140258,19.6234964708,0.0642127421453,2.06121554724,15.9888894789,65.2097916342,62.2180612164,2.97173041782,0.02
 05/29  24:00:00,66.4394131357,14.2239140258,19.4803514557,0.0986549607528,2.06121554724,15.9888894789,64.9641575934,61.9724271756,2.97173041782,0.02
 05/30  01:00:00,79.2970254683,20.0118189392,24.5077899768,0.0403120850275,4.12243109448,15.9888894789,94.3009520573,91.3092216394,2.97173041782,0.02
 05/30  02:00:00,75.2547188562,18.232527639,22.2553622417,0.077973104251,4.12243109448,15.9888894789,87.6006972431,84.6089668253,2.97173041782,0.02
 05/30  03:00:00,86.6210376649,23.1203705267,28.5823838256,0.108806143374,4.12243109448,15.9888894789,109.163606195,106.171875778,2.97173041782,0.02
 05/30  04:00:00,116.047910258,28.1840592692,35.6734071507,0.0629977905251,12.3672932834,24.9413748627,123.777545767,118.804661737,4.9528840297,0.02
 05/30  05:00:00,143.180163253,28.9081556815,41.9566917671,22.537036457,12.3672932834,24.9413748627,193.507430184,188.534546155,4.9528840297,0.02
 05/30  06:00:00,180.741204039,29.3844152975,41.8092244496,13.3696373014,24.7345865669,70.7195625826,157.907494053,147.981725993,9.90576805939,0.02
 05/30  07:00:00,209.212921514,29.4434759565,43.0515554514,6.49769953679,37.1018798503,92.3937384068,136.385112339,126.45934428,9.90576805939,0.02
 05/30  08:00:00,220.655008582,29.4798197711,44.6869161283,4.22482390909,37.1018798503,104.434947198,129.237799359,119.312031299,9.90576805939,0.02
 05/30  09:00:00,232.728864464,29.5241401453,46.5103517045,2.38927702735,37.1018798503,116.476155989,132.500983296,113.970932819,9.90576805939,8.6242824169
 05/30  10:00:00,234.808279041,29.5905983578,49.1885116077,1.72355450834,37.1018798503,116.476155989,119.210703503,109.284935444,9.90576805939,0.02
 05/30  11:00:00,237.664064031,29.7121321974,52.4567892215,1.18926493703,37.1018798503,116.476155989,115.516398933,105.590630873,9.90576805939,0.02
 05/30  12:00:00,229.605551438,29.8513413148,56.7786086072,0.711509049646,37.1018798503,104.434947198,121.576037639,103.044510087,9.90576805939,8.62575949275
 05/30  13:00:00,245.932530265,30.0384629467,61.1309957398,0.457232018316,37.1018798503,116.476155989,110.508576085,100.582808026,9.90576805939,0.02
 05/30  14:00:00,249.455466691,30.2141764888,64.65637771,0.279220912454,37.1018798503,116.476155989,117.359976793,98.8258636493,9.90576805939,8.62834508454
 05/30  15:00:00,252.340501703,30.3678803728,67.4437613646,0.223442275389,37.1018798503,116.476155989,107.061882601,97.1361145417,9.90576805939,0.02
 05/30  16:00:00,255.284228177,30.602321659,70.2014761755,0.175508820333,37.1018798503,116.476155989,104.034447508,94.108679449,9.90576805939,0.02
 05/30  17:00:00,257.665448249,30.810618352,72.4608099661,0.0901845585482,37.1018798503,116.476155989,110.356304034,91.8349810137,9.90576805939,8.61555496082
 05/30  18:00:00,161.030927856,28.535750979,59.4571254949,0.0,24.7345865669,47.5788473902,71.5052502476,66.5323662179,4.9528840297,0.02
 05/30  19:00:00,157.619593995,28.4478280516,56.1337171141,0.0,24.7345865669,47.5788473902,78.0252216854,73.0523376557,4.9528840297,0.02
 05/30  20:00:00,142.137850304,28.5577317109,52.4023391205,0.0,12.3672932834,38.6892022431,93.956215532,90.9644851142,2.97173041782,0.02
 05/30  21:00:00,100.053980983,15.9927889504,30.1456131038,0.0,12.3672932834,27.0668015668,57.0594969171,54.0677664992,2.97173041782,0.02
 05/30  22:00:00,88.534610407,20.6272794313,33.1702268161,0.0,4.12243109448,15.9888894789,82.2388775896,79.2471471718,2.97173041782,0.02
 05/30  23:00:00,64.4481070418,12.4550391012,17.4489579161,0.0,4.12243109448,15.9888894789,57.7428332595,54.7511028417,2.97173041782,0.02
 05/30  24:00:00,87.7979044774,20.7152023587,32.345597916,0.0,4.12243109448,15.9888894789,92.5017071014,89.5099766836,2.97173041782,0.02
 05/31  01:00:00,59.6046420216,10.675747801,14.4330327628,0.0,4.12243109448,15.9888894789,48.9748494116,45.9831189938,2.97173041782,0.02
 05/31  02:00:00,85.3560272004,19.8255567087,30.8174905797,0.0,4.12243109448,15.9888894789,84.6366729891,81.6449425713,2.97173041782,0.02
