Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  03:00:00,59.2977944763,10.675747801,14.126185154,0.0,4.12243109448,15.9888894789,49.368215829,46.3764854112,2.97173041782,0.02
 05/31  04:00:00,121.843731697,28.4698087834,41.2464769351,0.0,12.3672932834,24.9413748627,112.862382106,107.889498077,4.9528840297,0.02
 05/31  05:00:00,130.591278469,28.5197854641,43.6807827443,8.61243090998,12.3672932834,24.9413748627,180.60899553,175.6361115,4.9528840297,0.02
 05/31  06:00:00,179.06031949,29.5094230503,47.8857177442,5.48725163276,24.7345865669,70.7195625826,146.342435094,136.416667034,9.90576805939,0.02
 05/31  07:00:00,215.344505063,29.7428932072,52.7549175181,2.62649510663,37.1018798503,92.3937384068,126.227925005,116.302156945,9.90576805939,0.02
 05/31  08:00:00,228.682682364,29.8461044326,54.9921429603,1.5809969086,37.1018798503,104.434947198,127.77543525,109.249983677,9.90576805939,8.61968351372
 05/31  09:00:00,241.102305011,29.9865392032,55.7498098291,1.06092888927,37.1018798503,116.476155989,114.491825965,104.566057905,9.90576805939,0.02
 05/31  10:00:00,241.553970369,30.2272719807,56.3194821317,0.701526492161,37.1018798503,116.476155989,118.970228115,100.436170919,9.90576805939,8.62828913637
 05/31  11:00:00,246.875807524,30.4581143039,61.7379741932,0.373904769771,37.1018798503,116.476155989,108.063307848,98.1375397887,9.90576805939,0.02
 05/31  12:00:00,239.55049033,30.73405821,66.3751996367,0.17713555546,37.1018798503,104.434947198,105.705261184,95.7794931245,9.90576805939,0.02
 05/31  13:00:00,254.309529005,30.9961549791,68.9812631644,0.0262455217738,37.1018798503,116.476155989,112.118114913,93.5826648775,9.90576805939,8.62968197631
 05/31  14:00:00,259.782804174,31.3687739905,74.1084073371,0.0,37.1018798503,116.476155989,100.783128548,90.8573604891,9.90576805939,0.02
 05/31  15:00:00,261.365233623,31.5425345563,75.517206758,0.0,37.1018798503,116.476155989,107.712847771,89.1802142145,9.90576805939,8.62686549678
 05/31  16:00:00,261.087147408,31.6015992245,75.1806758256,0.0,37.1018798503,116.476155989,98.634928303,88.7091602436,9.90576805939,0.02
 05/31  17:00:00,260.612611117,31.6533734592,74.6554427258,0.0,37.1018798503,116.476155989,98.1425003954,88.216732336,9.90576805939,0.02
 05/31  18:00:00,156.182910812,28.4480450014,54.6968051499,0.0,24.7345865669,47.5788473902,70.5055763155,65.5326922859,4.9528840297,0.02
 05/31  19:00:00,157.93306784,28.8878226138,56.0071796859,0.0,24.7345865669,47.5788473902,76.3612796802,71.3883956505,4.9528840297,0.02
 05/31  20:00:00,141.204863725,28.0814825205,51.9455822986,0.0,12.3672932834,38.6892022431,91.0764890662,88.0847586484,2.97173041782,0.02
 05/31  21:00:00,104.470711019,16.9923382598,33.5386585301,0.0,12.3672932834,27.0668015668,66.5811868216,55.0059504514,2.97173041782,8.60350595242
 05/31  22:00:00,90.2067552421,20.6272794313,34.8423708547,0.0,4.12243109448,15.9888894789,82.3997941211,79.4080637033,2.97173041782,0.02
 05/31  23:00:00,72.5465078075,13.7738830129,24.2285140965,0.0,4.12243109448,15.9888894789,55.2526342039,52.2609037861,2.97173041782,0.02
 05/31  24:00:00,81.6254599453,19.5722043019,27.316150882,0.0,4.12243109448,15.9888894789,86.8650560181,83.8733256003,2.97173041782,0.02
 06/01  01:00:00,69.9529200905,13.5540756943,21.8547339478,0.0,4.12243109448,15.9888894789,58.9323986838,55.940668266,2.97173041782,0.02
 06/01  02:00:00,77.8144628713,18.6825586518,24.4189239561,0.0,4.12243109448,15.9888894789,82.8685868603,79.8768564425,2.97173041782,0.02
 06/01  03:00:00,58.7382247467,10.675747801,13.5666151676,0.0,4.12243109448,15.9888894789,49.0233584332,46.0316280154,2.97173041782,0.02
 06/01  04:00:00,121.778267272,28.4698087834,41.1810123414,0.0,12.3672932834,24.9413748627,110.486383935,105.513499906,4.9528840297,0.02
 06/01  05:00:00,126.132222982,28.5773123363,41.7947278644,5.98190334569,12.3672932834,24.9413748627,177.271513587,172.298629557,4.9528840297,0.02
 06/01  06:00:00,175.908032557,29.6700787737,45.5444757072,4.51555100685,24.7345865669,70.7195625826,143.606963681,133.681195622,9.90576805939,0.02
 06/01  07:00:00,215.824590936,29.9471089762,53.0414827043,2.61580840113,37.1018798503,92.3937384068,123.782088243,113.856320184,9.90576805939,0.02
 06/01  08:00:00,234.90302086,30.0661093324,60.5225301281,2.05093635947,37.1018798503,104.434947198,116.943042076,107.017274017,9.90576805939,0.02
 06/01  09:00:00,253.860755195,30.2366170645,68.1922402844,1.12681568975,37.1018798503,116.476155989,120.25722853,101.727366255,9.90576805939,8.62409421577
 06/01  10:00:00,261.388463245,30.5413551581,76.0937788941,0.4477263454,37.1018798503,116.476155989,105.900407026,95.9746389666,9.90576805939,0.02
 06/01  11:00:00,267.806939638,30.9762543043,82.4000832017,0.124732660227,37.1018798503,116.476155989,92.6152502279,82.6894821685,9.90576805939,0.02
 06/01  12:00:00,262.111766303,31.4597970966,88.3878929462,0.0,37.1018798503,104.434947198,85.9571276113,67.4257428081,9.90576805939,8.62561674386
 06/01  13:00:00,279.747453581,31.9145285586,93.5270953286,0.0,37.1018798503,116.476155989,63.6541876325,53.7284195731,9.90576805939,0.02
 06/01  14:00:00,282.246068238,32.2238393296,95.7165509637,0.0,37.1018798503,116.476155989,65.8697961482,47.3359891775,9.90576805939,8.62803891137
 06/01  15:00:00,286.020567438,32.6873725672,99.0277882098,0.0,37.1018798503,116.476155989,53.9435265547,44.0177584953,9.90576805939,0.02
 06/01  16:00:00,287.822727303,33.1980631346,100.319751258,0.0,37.1018798503,116.476155989,58.1511506019,48.2253825425,9.90576805939,0.02
 06/01  17:00:00,285.335473274,33.4291990601,97.6024457478,0.0,37.1018798503,116.476155989,77.977066804,59.455839008,9.90576805939,8.61545973662
 06/01  18:00:00,173.419961141,28.6326786968,71.749234141,0.0,24.7345865669,47.5788473902,62.9265980929,57.9537140632,4.9528840297,0.02
 06/01  19:00:00,161.896552426,28.4546784454,60.4038279604,0.0,24.7345865669,47.5788473902,69.2027499972,64.2298659675,4.9528840297,0.02
 06/01  20:00:00,144.610709793,28.8898743228,54.5430587352,0.0,12.3672932834,38.6892022431,83.5656712953,80.5739408775,2.97173041782,0.02
 06/01  21:00:00,101.807862761,17.6621765912,30.1818602164,0.0,12.3672932834,27.0668015668,59.2252845111,56.2335540933,2.97173041782,0.02
 06/01  22:00:00,89.8146856545,21.9565397186,33.0969176585,0.0,4.12243109448,15.9888894789,81.1954486093,78.2037181915,2.97173041782,0.02
 06/01  23:00:00,74.8748053685,15.6410972406,24.6413497164,0.0,4.12243109448,15.9888894789,57.2332008103,54.2414703925,2.97173041782,0.02
 06/01  24:00:00,83.4016220096,20.4514335764,28.2130843822,0.0,4.12243109448,15.9888894789,85.8350670074,82.8433365896,2.97173041782,0.02
 06/02  01:00:00,67.7459818424,13.3342683757,19.8676036217,0.0,4.12243109448,15.9888894789,52.2659650462,49.2742346284,2.97173041782,0.02
 06/02  02:00:00,84.896597176,20.304895364,29.8545977821,0.0,4.12243109448,15.9888894789,88.7668771845,85.7751467667,2.97173041782,0.02
 06/02  03:00:00,64.6578310024,12.8946537385,16.8223205935,0.0,4.12243109448,15.9888894789,57.1905704889,54.1988400711,2.97173041782,0.02
 06/02  04:00:00,131.204926103,28.1840592692,35.5878235443,0.0,12.3672932834,24.9413748627,104.656303276,99.6834192466,4.9528840297,0.02
 06/02  05:00:00,153.896379841,29.0567306656,40.8449017805,6.04228712847,12.3672932834,24.9413748627,169.523991725,164.551107696,4.9528840297,0.02
 06/02  06:00:00,193.829012165,29.6151343469,37.6626192518,3.54787791978,24.7345865669,70.7195625826,137.232566837,127.306798778,9.90576805939,0.02
 06/02  07:00:00,218.607633509,29.9981227648,37.8959326163,1.94664953118,37.1018798503,92.3937384068,118.408966245,108.483198185,9.90576805939,0.02
 06/02  08:00:00,225.175041396,30.1252215688,39.0796134374,1.49599506351,37.1018798503,104.434947198,121.220827567,102.695602264,9.90576805939,8.61945724349
 06/02  09:00:00,238.142604654,30.2967495339,43.1507026955,0.668421507786,37.1018798503,116.476155989,107.617350681,97.6915826213,9.90576805939,0.02
 06/02  10:00:00,241.912897474,30.5973873972,50.3705348786,0.337380993107,37.1018798503,116.476155989,103.097578525,93.1718104659,9.90576805939,0.02
 06/02  11:00:00,245.398795932,30.9147861316,54.9475439421,0.0515301522441,37.1018798503,116.476155989,108.685585063,90.1504283124,9.90576805939,8.62938869116
 06/02  12:00:00,237.402373981,31.2850882918,56.5104031276,0.0,37.1018798503,104.434947198,97.3375255801,87.4117575207,9.90576805939,0.02
 06/02  13:00:00,251.857564355,31.6903160203,62.8001598612,0.0,37.1018798503,116.476155989,103.547768361,85.0143652966,9.90576805939,8.62763500478
 06/02  14:00:00,256.154749112,32.1129406965,68.59418314,0.0,37.1018798503,116.476155989,92.7131471202,82.7873790608,9.90576805939,0.02
 06/02  15:00:00,260.982316316,32.5017642115,71.3344703387,0.0,37.1018798503,116.476155989,96.1303964964,80.7143888614,9.90576805939,5.51023957565
 06/02  16:00:00,259.696023813,32.7126147446,69.3580247254,0.0,37.1018798503,116.476155989,92.4266175745,79.3874694363,9.90576805939,3.13338007881
 06/02  17:00:00,255.569255085,32.7095434934,65.9824495967,0.0,37.1018798503,116.476155989,89.0457111631,79.1199431037,9.90576805939,0.02
 06/02  18:00:00,152.411335045,28.6247567893,48.9140908179,0.0,24.7345865669,47.5788473902,66.0352188363,61.0623348066,4.9528840297,0.02
 06/02  19:00:00,146.22230402,28.4491114609,44.7351310073,0.0,24.7345865669,47.5788473902,72.0210439275,67.0481598978,4.9528840297,0.02
 06/02  20:00:00,129.229832811,28.668125518,39.383912414,0.0,12.3672932834,38.6892022431,86.3768274619,83.3850970441,2.97173041782,0.02
 06/02  21:00:00,94.1172783939,17.4790038257,22.5215297479,0.0,12.3672932834,27.0668015668,61.0297836023,58.0380531845,2.97173041782,0.02
 06/02  22:00:00,80.0289669476,21.5608865451,23.6319721258,0.0,4.12243109448,15.9888894789,89.9190673884,78.3465845051,2.97173041782,8.60075246548
 06/02  23:00:00,66.1933742436,15.0256367484,16.4443734834,0.0,4.12243109448,15.9888894789,63.4305951565,60.4388647387,2.97173041782,0.02
 06/02  24:00:00,73.7649797481,20.0118189392,18.0112100701,0.0,4.12243109448,15.9888894789,87.6680084611,84.6762780432,2.97173041782,0.02
 06/03  01:00:00,61.8942632159,13.0704995934,13.2978997223,0.0,4.12243109448,15.9888894789,55.7928971209,52.801166703,2.97173041782,0.02
 06/03  02:00:00,75.9854855212,20.0118189392,20.1898823844,0.0,4.12243109448,15.9888894789,89.7429946245,86.7512642066,2.97173041782,0.02
 06/03  03:00:00,64.5259823177,15.1239760515,13.2373336382,0.0,4.12243109448,15.9888894789,71.0806334154,68.0889029976,2.97173041782,0.02
 06/03  04:00:00,86.2047799659,27.7884060957,23.4205931988,0.0,4.12243109448,16.0517297156,114.98677964,111.995049222,2.97173041782,0.02
 06/03  05:00:00,76.7702242279,26.6893695026,17.4043402368,0.0,4.12243109448,16.0517297156,116.680801371,113.689070953,2.97173041782,0.02
 06/03  06:00:00,94.6572827049,29.3270573261,20.5663480862,0.31186373426,4.12243109448,39.6058045677,97.2866181952,94.2948877774,2.97173041782,0.02
 06/03  07:00:00,156.105471645,29.3618348697,32.2425085228,16.0569150915,12.3672932834,65.3531420225,152.01354156,147.04065753,4.9528840297,0.02
 06/03  08:00:00,162.21859347,29.3485552031,40.5432881131,10.991705308,12.3672932834,68.2430321324,146.870248038,141.897364008,4.9528840297,0.02
 06/03  09:00:00,188.807619628,29.3725254107,43.8450752814,5.2381182569,16.4897243779,93.1370602926,135.26822338,127.323608932,7.92461444751,0.02
 06/03  10:00:00,189.446640306,29.3763148478,46.5879034519,3.13041254649,16.4897243779,93.1370602926,129.751213204,121.806598757,7.92461444751,0.02
 06/03  11:00:00,192.294139387,29.3872424596,50.9641135456,1.59076143883,16.4897243779,93.1370602926,126.986299375,119.041684927,7.92461444751,0.02
 06/03  12:00:00,184.800985326,29.4040680804,53.3808771034,0.815649958141,16.4897243779,83.9857416113,133.430763833,116.898272461,7.92461444751,8.6078769249
 06/03  13:00:00,186.752965714,29.4433311451,55.6521118142,0.457152862111,16.4897243779,83.9857416113,122.835174834,114.890560387,7.92461444751,0.02
 06/03  14:00:00,189.780767502,29.5069142731,58.8755778006,0.19795352518,16.4897243779,83.9857416113,120.957824758,113.013210311,7.92461444751,0.02
 06/03  15:00:00,170.849175055,29.3270573261,57.7786886137,0.0,12.3672932834,70.6512738906,59.1716956272,54.1988115975,4.9528840297,0.02
 06/03  16:00:00,170.439384747,29.3270573261,57.3688909124,0.0,12.3672932834,70.6512738906,57.057098784,52.0842147543,4.9528840297,0.02
 06/03  17:00:00,158.130565567,29.3270573261,57.5835714778,0.0,12.3672932834,58.1284167478,60.3872981584,55.4144141287,4.9528840297,0.02
 06/03  18:00:00,117.28314299,28.3379243923,50.9127724152,0.0,12.3672932834,24.9413748627,83.5115053604,78.5386213307,4.9528840297,0.02
 06/03  19:00:00,114.885724019,28.8874426888,47.9658351274,0.0,12.3672932834,24.9413748627,91.6709034523,86.6980194226,4.9528840297,0.02
 06/03  20:00:00,95.007909069,27.7151369895,36.9981665212,0.0,4.12243109448,16.0517297156,102.611607124,99.6198767059,2.97173041782,0.02
 06/03  21:00:00,64.1464283224,11.9066687853,17.7438977024,0.0,4.12243109448,15.9888894789,45.6327024211,42.6409720032,2.97173041782,0.02
 06/03  22:00:00,81.6858896426,20.0014025636,26.9715067888,0.0,4.12243109448,15.9888894789,80.550223187,77.5584927692,2.97173041782,0.02
 06/03  23:00:00,60.6499692426,11.5549770755,14.5991302665,0.0,4.12243109448,15.9888894789,47.2982537239,44.3065233061,2.97173041782,0.02
 06/03  24:00:00,73.810354165,19.1221732891,19.9752005154,0.0,4.12243109448,15.9888894789,89.8555868203,78.282080716,2.97173041782,8.60177568651
 06/04  01:00:00,58.82349347,13.3446847513,12.7236480337,0.0,2.06121554724,15.9888894789,61.2647983136,58.2730678958,2.97173041782,0.02
 06/04  02:00:00,73.4545062032,19.1117569135,21.4661823524,0.0,2.06121554724,15.9888894789,80.026552697,77.0348222792,2.97173041782,0.02
 06/04  03:00:00,74.800232215,22.2411412522,19.8108293783,0.0,2.06121554724,15.9888894789,101.0559084,98.0641779818,2.97173041782,0.02
 06/04  04:00:00,66.2949872411,17.7929130017,15.8744340756,0.0,2.06121554724,15.9888894789,82.7320062354,79.7402758175,2.97173041782,0.02
 06/04  05:00:00,72.064090057,22.2411412522,19.4238540253,0.0,2.06121554724,15.9888894789,103.880986995,100.889256577,2.97173041782,0.02
 06/04  06:00:00,52.586072238,17.7929130017,16.2605191923,0.0,2.06121554724,15.9888894789,83.368860733,80.3771303151,2.97173041782,0.02
 06/04  07:00:00,64.2586825883,22.2411412522,23.3642799925,0.0,2.06121554724,15.9888894789,102.461818557,99.4700881393,2.97173041782,0.02
 06/04  08:00:00,94.8162899251,19.3755256958,28.6594935816,0.0,4.12243109448,41.7362269337,77.6616070677,72.688723038,4.9528840297,0.02
 06/04  09:00:00,106.889971497,23.3401778453,36.8225884048,0.0,4.12243109448,41.7362269337,93.6320577995,88.6591737698,4.9528840297,0.02
 06/04  10:00:00,103.79821826,19.3755256958,37.457947059,0.0,4.12243109448,41.7362269337,72.7407437048,67.7678596751,4.9528840297,0.02
 06/04  11:00:00,119.951949234,23.9995998011,49.1740846415,0.0,4.12243109448,41.7362269337,89.6593616434,84.6864776137,4.9528840297,0.02
 06/04  12:00:00,105.406311198,18.8479881311,39.4608476953,0.0,4.12243109448,41.7362269337,70.9113174093,65.9384333796,4.9528840297,0.02
 06/04  13:00:00,124.85265468,24.175445656,53.851790347,0.0,4.12243109448,41.7362269337,86.8766262302,81.9037422005,4.9528840297,0.02
 06/04  14:00:00,110.7325928,19.2876027684,44.420882362,0.0,4.12243109448,41.7362269337,69.7891776375,64.8162936078,4.9528840297,0.02
 06/04  15:00:00,128.529341719,24.3512915109,57.3982713445,0.0,4.12243109448,41.7362269337,86.3769639701,81.4040799404,4.9528840297,0.02
 06/04  16:00:00,96.6175671472,19.5513715507,47.062642653,0.0,4.12243109448,24.8785346261,68.7174256795,63.7445416498,4.9528840297,0.02
 06/04  17:00:00,98.5513780715,24.3512915109,55.5468253327,0.0,2.06121554724,15.9888894789,89.2041253517,86.2123949339,2.97173041782,0.02
 06/04  18:00:00,74.0120188105,17.4203885407,38.1072389113,0.0,2.06121554724,15.9888894789,67.5264141445,64.5346837267,2.97173041782,0.02
 06/04  19:00:00,90.8426872604,23.285800006,48.9277502599,0.0,2.06121554724,15.9888894789,91.8261711349,88.834440717,2.97173041782,0.02
 06/04  20:00:00,70.9198856243,15.2894055308,27.7976705634,0.0,2.06121554724,15.9888894789,60.5986269373,57.6068965194,2.97173041782,0.02
 06/04  21:00:00,89.0877203868,21.1108555323,35.3009763477,0.0,2.06121554724,15.9888894789,88.1812095479,85.1894791301,2.97173041782,0.02
 06/04  22:00:00,65.8514931199,12.708391508,20.6843314988,0.0,2.06121554724,15.9888894789,53.0276122598,50.035881842,2.97173041782,0.02
 06/04  23:00:00,82.3857098971,19.5617879263,30.1721576691,0.0,2.06121554724,15.9888894789,84.76102786,81.7692974422,2.97173041782,0.02
 06/04  24:00:00,62.5500310141,11.642900003,18.4724850971,0.0,2.06121554724,15.9888894789,49.2610804785,46.2693500607,2.97173041782,0.02
 06/05  01:00:00,84.5283746554,19.6497108538,30.1656839539,0.0,4.12243109448,15.9888894789,84.5797952995,81.5880648817,2.97173041782,0.02
 06/05  02:00:00,60.1237697724,10.675747801,14.9521605057,0.0,4.12243109448,15.9888894789,49.5975959428,46.605865525,2.97173041782,0.02
 06/05  03:00:00,86.1789908251,20.0014025636,31.4589344932,0.00567383395261,4.12243109448,15.9888894789,85.1365379059,82.1448074881,2.97173041782,0.02
 06/05  04:00:00,121.210095048,28.0082134143,41.0744356557,0.0,12.3672932834,24.9413748627,113.703042543,108.730158513,4.9528840297,0.02
 06/05  05:00:00,136.397196851,28.9781622882,48.2342972652,9.40645794798,12.3672932834,24.9413748627,192.425346208,178.870682897,4.9528840297,8.60177928157
 06/05  06:00:00,181.108759973,29.3986481432,50.7980048789,4.73417999598,24.7345865669,70.7195625826,148.858313341,138.932545282,9.90576805939,0.02
 06/05  07:00:00,215.019247628,29.5680928797,53.8833589866,1.34761268482,37.1018798503,92.3937384068,126.492032487,116.566264427,9.90576805939,0.02
 06/05  08:00:00,231.395679976,29.751111737,58.4010638141,0.980112373484,37.1018798503,104.434947198,117.55571877,107.629950711,9.90576805939,0.02
 06/05  09:00:00,249.819789193,30.1075643944,64.7544155242,0.652774907495,37.1018798503,116.476155989,111.643694171,101.717926111,9.90576805939,0.02
 06/05  10:00:00,257.523167418,30.5058884784,72.4485078121,0.263132521853,37.1018798503,116.476155989,115.813446703,97.2799160314,9.90576805939,8.62776261215
 06/05  11:00:00,263.998507148,30.813924968,78.8665463731,0.0122487633042,37.1018798503,116.476155989,101.350426736,91.4246586765,9.90576805939,0.02
 06/05  12:00:00,256.082100235,31.1680103507,82.6499860883,0.0,37.1018798503,104.434947198,91.3178269805,81.3920589212,9.90576805939,0.02
 06/05  13:00:00,271.70324201,31.5485965298,85.8488608063,0.0,37.1018798503,116.476155989,90.127401533,71.5924558265,9.90576805939,8.62917764713
 06/05  14:00:00,274.313327308,32.0115606896,87.9961423069,0.0,37.1018798503,116.476155989,77.7023115608,67.7765435014,9.90576805939,0.02
 06/05  15:00:00,273.157631636,32.4614280483,86.3907606756,0.0,37.1018798503,116.476155989,92.7037940282,74.172617717,9.90576805939,8.62540825179
 06/05  16:00:00,274.174543198,32.7578552748,87.1118410913,0.0,37.1018798503,116.476155989,83.4315617917,73.5057937323,9.90576805939,0.02
 06/05  17:00:00,275.430893902,32.8326486385,88.2944506246,0.0,37.1018798503,116.476155989,76.0523270983,66.1265590389,9.90576805939,0.02
 06/05  18:00:00,170.662300776,28.6282992273,68.9959407764,0.0,24.7345865669,47.5788473902,63.5788841497,58.60600012,4.9528840297,0.02
 06/05  19:00:00,167.160726592,28.4526701475,65.6699907571,0.0,24.7345865669,47.5788473902,71.1172843929,66.1444003632,4.9528840297,0.02
 06/05  20:00:00,155.582304268,28.8897556638,65.5147608766,0.0,12.3672932834,38.6892022431,94.1211958293,82.542703745,2.97173041782,8.60676166649
 06/05  21:00:00,111.652453843,17.6621765912,40.0264550471,0.0,12.3672932834,27.0668015668,59.2613212517,56.2695908339,2.97173041782,0.02
 06/05  22:00:00,105.128269249,22.9341082962,47.4088089992,0.0,4.12243109448,15.9888894789,83.5205799946,80.5288495768,2.97173041782,0.02
 06/05  23:00:00,83.1967579244,15.8169430955,32.7874570415,0.0,4.12243109448,15.9888894789,56.8806559253,53.8889255075,2.97173041782,0.02
 06/05  24:00:00,99.4322737126,21.8686167912,42.8024292545,0.0,4.12243109448,15.9888894789,86.6812916107,83.6895611929,2.97173041782,0.02
 06/06  01:00:00,79.8921711253,15.3333669945,29.9664464279,0.0,4.12243109448,15.9888894789,63.3655951468,60.373864729,2.97173041782,0.02
 06/06  02:00:00,91.0362675558,20.6816572706,35.5933826928,0.0,4.12243109448,15.9888894789,89.6254101037,86.6336796859,2.97173041782,0.02
 06/06  03:00:00,74.4912107684,14.2239140258,25.6990632966,0.0,4.12243109448,15.9888894789,57.673475993,54.6817455752,2.97173041782,0.02
 06/06  04:00:00,129.152518241,28.2719821967,48.7530909721,0.0,12.3672932834,24.9413748627,105.410405978,100.437521948,4.9528840297,0.02
 06/06  05:00:00,138.4170794,29.0218804881,54.3288072359,5.28811325459,12.3672932834,24.9413748627,173.131966084,168.159082054,4.9528840297,0.02
 06/06  06:00:00,192.239095922,29.5563067476,64.7260704932,1.77879256909,24.7345865669,70.7195625826,138.891107705,128.965339646,9.90576805939,0.02
 06/06  07:00:00,234.838254722,30.0139501128,74.0164989394,0.587624952741,37.1018798503,92.3937384068,111.656027154,101.730259095,9.90576805939,0.02
 06/06  08:00:00,251.622265003,30.3541724418,78.8091916532,0.195462693753,37.1018798503,104.434947198,92.4876869423,82.5619188829,9.90576805939,0.02
 06/06  09:00:00,268.049641571,30.6269337866,83.0862865482,0.0313963906439,37.1018798503,116.476155989,88.310747969,69.7830590654,9.90576805939,8.62192084418
 06/06  10:00:00,271.463399877,31.034709768,86.1231022437,0.0,37.1018798503,116.476155989,68.954034351,59.0282662916,9.90576805939,0.02
 06/06  11:00:00,277.540885555,31.4892844571,91.7457448445,0.0,37.1018798503,116.476155989,64.9876112106,46.4529113814,9.90576805939,8.62893176982
 06/06  12:00:00,273.567787554,32.0073934765,99.2963731607,0.0,37.1018798503,104.434947198,37.6003573766,27.6745893172,9.90576805939,0.02
 06/06  13:00:00,289.408541152,32.5807442317,102.521977554,0.0,37.1018798503,116.476155989,30.274212994,20.3484449346,9.90576805939,0.02
 06/06  14:00:00,287.940550944,33.0167265517,100.618198388,0.0,37.1018798503,116.476155989,41.6132733405,23.07993909,9.90576805939,8.62756619117
 06/06  15:00:00,290.20719525,33.4855352312,102.416270686,0.0,37.1018798503,116.476155989,31.1971042418,21.2713361824,9.90576805939,0.02
 06/06  16:00:00,290.991016344,33.6703496404,103.015764068,0.0,37.1018798503,116.476155989,28.4254232248,18.4996551654,9.90576805939,0.02
 06/06  17:00:00,287.742933991,33.7419900149,99.6971495564,0.0,37.1018798503,116.476155989,43.2574283542,24.7364458261,9.90576805939,8.61521446866
 06/06  18:00:00,174.138892665,28.6332085911,72.4676455119,0.0,24.7345865669,47.5788473902,41.9846023662,37.0117183365,4.9528840297,0.02
 06/06  19:00:00,170.928955065,28.4594675359,69.4314472318,0.0,24.7345865669,47.5788473902,50.4370387533,45.4641547236,4.9528840297,0.02
 06/06  20:00:00,159.964627059,28.8935937391,69.8932609353,0.0,12.3672932834,38.6892022431,64.7128267609,61.7210963431,2.97173041782,0.02
 06/06  21:00:00,117.455576546,18.6617259006,44.8059026111,0.0,12.3672932834,27.0668015668,51.4864140153,48.4946835975,2.97173041782,0.02
 06/06  22:00:00,111.496455412,23.168569436,53.5425336429,0.0,4.12243109448,15.9888894789,72.7773452561,69.7856148383,2.97173041782,0.02
 06/06  23:00:00,91.0578508717,16.8824346004,39.5589338037,0.0,4.12243109448,15.9888894789,54.2512772475,51.2595468297,2.97173041782,0.02
 06/06  24:00:00,103.405653379,21.6048480088,47.0395772624,0.0,4.12243109448,15.9888894789,76.5219601143,73.5302296964,2.97173041782,0.02
 06/07  01:00:00,83.0520332093,15.2014826033,33.2581924332,0.0,4.12243109448,15.9888894789,53.7856624621,50.7939320443,2.97173041782,0.02
 06/07  02:00:00,103.32161005,21.7806938637,46.7796880969,0.0,4.12243109448,15.9888894789,82.7958410312,79.8041106133,2.97173041782,0.02
 06/07  03:00:00,82.7402209136,15.3333669945,32.8144956817,0.0,4.12243109448,15.9888894789,60.417562436,57.4258320182,2.97173041782,0.02
 06/07  04:00:00,135.727966313,27.8616752019,55.7388454928,0.0,12.3672932834,24.9413748627,102.654252396,97.6813683662,4.9528840297,0.02
 06/07  05:00:00,145.932217487,29.4638739483,63.3089251406,3.3811394073,12.3672932834,24.9413748627,168.843261164,163.870377134,4.9528840297,0.02
 06/07  06:00:00,197.836621945,29.6486962362,70.8205845838,1.1894144222,24.7345865669,70.7195625826,128.568782501,118.643014441,9.90576805939,0.02
 06/07  07:00:00,238.748127334,30.2727806055,78.0809043321,0.174249344085,37.1018798503,92.3937384068,100.074529604,81.5616497892,9.90576805939,8.60711175544
 06/07  08:00:00,257.623331335,30.6818244831,84.6551444582,0.0229760635908,37.1018798503,104.434947198,69.3374097328,59.4116416734,9.90576805939,0.02
 06/07  09:00:00,277.329069716,31.3171812705,91.70688845,0.0,37.1018798503,116.476155989,51.8865332381,41.9607651787,9.90576805939,0.02
 06/07  10:00:00,283.411490984,31.9019044175,97.2039340794,0.0,37.1018798503,116.476155989,48.0058112011,29.4725603956,9.90576805939,8.62748274609
 06/07  11:00:00,288.015207014,32.3892594385,101.320184916,0.0,37.1018798503,116.476155989,31.934712206,22.0089441466,9.90576805939,0.02
 06/07  12:00:00,280.771715795,33.1127965373,105.39485511,0.0,37.1018798503,104.434947198,28.3820606896,18.4562926302,9.90576805939,0.02
 06/07  13:00:00,297.471763929,33.8205679043,109.345378888,0.0,37.1018798503,116.476155989,35.5764787819,17.0418128324,9.90576805939,8.62889789009
 06/07  14:00:00,301.36019818,34.5430490404,112.511566988,0.0,37.1018798503,116.476155989,25.6135945,15.6878264406,9.90576805939,0.02
 06/07  15:00:00,304.653401294,35.3615170668,114.986430918,0.0,37.1018798503,116.476155989,34.1508470046,15.6189278581,9.90576805939,8.62615108718
 06/07  16:00:00,302.545688272,35.7325335181,112.508315026,0.0,37.1018798503,116.476155989,31.7233098305,21.7975417711,9.90576805939,0.02
 06/07  17:00:00,287.452549941,34.9977450193,98.1510336027,0.0,37.1018798503,116.476155989,44.3681583606,34.4423903013,9.90576805939,0.02
 06/07  18:00:00,168.899296168,28.6386814093,67.2225646764,0.0,24.7345865669,47.5788473902,53.0226391746,48.049755145,4.9528840297,0.02
 06/07  19:00:00,166.614267416,28.4627321825,65.113480355,0.0,24.7345865669,47.5788473902,65.9652854993,60.9924014697,4.9528840297,0.02
 06/07  20:00:00,156.325897856,28.8951621114,66.2529475823,0.0,12.3672932834,38.6892022431,83.7924494224,80.8007190046,2.97173041782,0.02
 06/07  21:00:00,112.911713258,17.7720802505,41.1758002271,0.0,12.3672932834,27.0668015668,56.2619798721,53.2702494543,2.97173041782,0.02
 06/07  22:00:00,108.444804258,22.9341082962,50.725342747,0.0,4.12243109448,15.9888894789,88.568438877,76.9949288006,2.97173041782,8.60177965853
 06/07  23:00:00,89.3093857793,16.794511673,37.8983908886,0.0,4.12243109448,15.9888894789,58.0239287385,55.0321983206,2.97173041782,0.02
 06/07  24:00:00,104.090309296,21.9565397186,47.3725408549,0.0,4.12243109448,15.9888894789,83.0050323254,80.0133019076,2.97173041782,0.02
 06/08  01:00:00,82.9292042676,15.3333669945,33.0034786106,0.0,4.12243109448,15.9888894789,61.0516078924,58.0598774746,2.97173041782,0.02
 06/08  02:00:00,100.14346853,21.4290021539,43.9532379155,0.0,4.12243109448,15.9888894789,83.4659229912,80.4741925734,2.97173041782,0.02
 06/08  03:00:00,80.1085770424,14.8497908935,30.6664276507,0.0,4.12243109448,15.9888894789,62.4598228918,59.468092474,2.97173041782,0.02
 06/08  04:00:00,138.141673497,28.1181170736,57.8961106491,0.0,12.3672932834,24.9413748627,102.215712155,97.2428281254,4.9528840297,0.02
 06/08  05:00:00,145.733178624,29.2993212361,63.3102928948,3.34528544329,12.3672932834,24.9413748627,167.379530463,162.406646433,4.9528840297,0.02
 06/08  06:00:00,196.142068107,29.6725813617,69.251561977,1.03999809759,24.7345865669,70.7195625826,134.398635264,124.472867204,9.90576805939,0.02
 06/08  07:00:00,234.348613972,30.4277120672,73.5254552335,0.175264004319,37.1018798503,92.3937384068,109.341455389,99.4156873297,9.90576805939,0.02
 06/08  08:00:00,250.388742136,31.1066959357,76.9974893308,0.0211466054535,37.1018798503,104.434947198,97.0030657575,87.0772976981,9.90576805939,0.02
 06/08  09:00:00,265.610649355,31.5762050542,79.7293910466,0.0,37.1018798503,116.476155989,100.16650911,81.6372750495,9.90576805939,8.62346600079
 06/08  10:00:00,270.81728791,32.02442121,84.4873064716,0.0,37.1018798503,116.476155989,84.2820515372,74.3562834778,9.90576805939,0.02
 06/08  11:00:00,275.963428054,32.2905926478,89.3670226035,0.0,37.1018798503,116.476155989,74.0838744594,64.1581064,9.90576805939,0.02
 06/08  12:00:00,266.591965036,32.6676799393,91.6602263877,0.0,37.1018798503,104.434947198,78.3430615278,59.8123792699,9.90576805939,8.62491419852
 06/08  13:00:00,282.537387208,33.1206697255,95.1109466733,0.0,37.1018798503,116.476155989,64.5222323825,54.5964643231,9.90576805939,0.02
 06/08  14:00:00,285.242849765,33.5857199896,97.3514827043,0.0,37.1018798503,116.476155989,70.387256243,51.8541276701,9.90576805939,8.62736051355
 06/08  15:00:00,283.536998769,33.9853467316,95.2462853374,0.0,37.1018798503,116.476155989,65.4246022711,55.4988342117,9.90576805939,0.02
 06/08  16:00:00,277.829643267,33.9172595905,89.6075219593,0.0,37.1018798503,116.476155989,73.1771377383,63.2513696789,9.90576805939,0.02
 06/08  17:00:00,271.293889202,33.7271998125,83.2628820717,0.0,37.1018798503,116.476155989,84.7149382879,74.7891702285,9.90576805939,0.02
 06/08  18:00:00,163.147300716,28.6300492916,61.4791930041,0.0,24.7345865669,47.5788473902,73.8071309197,60.2468059132,4.9528840297,8.60744097675
 06/08  19:00:00,155.155616901,28.4537017092,53.6638745959,0.0,24.7345865669,47.5788473902,69.7342619386,64.7613779089,4.9528840297,0.02
 06/08  20:00:00,138.591556472,28.8898874367,48.5239041497,0.0,12.3672932834,38.6892022431,83.986823657,80.9950932392,2.97173041782,0.02
 06/08  21:00:00,101.027138219,17.6621765912,29.4011433938,0.0,12.3672932834,27.0668015668,59.3806463716,56.3889159538,2.97173041782,0.02
 06/08  22:00:00,88.5291426245,21.7220785788,32.0458365659,0.0,4.12243109448,15.9888894789,81.3134030701,78.3216726523,2.97173041782,0.02
 06/08  23:00:00,72.9799142836,15.4652513857,22.9223052877,0.0,4.12243109448,15.9888894789,57.5638401212,54.5721097033,2.97173041782,0.02
 06/08  24:00:00,83.4735605409,21.3410792265,27.371253799,0.0,4.12243109448,15.9888894789,93.1008585029,90.1091280851,2.97173041782,0.02
 06/09  01:00:00,68.1466083974,15.1135596759,18.4406911448,0.0,4.12243109448,15.9888894789,65.3646214321,62.3728910142,2.97173041782,0.02
 06/09  02:00:00,75.6461350462,20.0118189392,20.8929490518,0.0,4.12243109448,15.9888894789,89.7141404738,86.722410056,2.97173041782,0.02
 06/09  03:00:00,59.1536358134,12.4550391012,12.1544876175,0.0,4.12243109448,15.9888894789,58.3116636694,55.3199332516,2.97173041782,0.02
 06/09  04:00:00,112.987196451,28.4698087834,32.3899426577,0.0,12.3672932834,24.9413748627,108.834217342,103.861333312,4.9528840297,0.02
 06/09  05:00:00,114.52671717,28.591775262,32.5461567708,5.95967342396,12.3672932834,24.9413748627,174.191738397,169.218854367,4.9528840297,0.02
 06/09  06:00:00,163.480098938,29.6769700645,33.3334420797,4.29176070544,24.7345865669,70.7195625826,140.782024654,130.856256594,9.90576805939,0.02
 06/09  07:00:00,202.737542249,29.987524676,40.8910453515,1.63878989749,37.1018798503,92.3937384068,119.572136795,109.646368735,9.90576805939,0.02
 06/09  08:00:00,218.146365993,30.168307152,44.8961554673,0.818470073589,37.1018798503,104.434947198,119.838004294,101.311557838,9.90576805939,8.62067839603
 06/09  09:00:00,234.161594616,30.3233722027,48.977629101,0.55562521091,37.1018798503,116.476155989,107.548130417,97.6223623579,9.90576805939,0.02
 06/09  10:00:00,239.930278462,30.6769915175,54.6848214827,0.262859874084,37.1018798503,116.476155989,102.754056629,92.8282885693,9.90576805939,0.02
 06/09  11:00:00,242.831246841,30.9109313527,57.592059124,0.022452681267,37.1018798503,116.476155989,109.154357485,90.6199988222,9.90576805939,8.62859060306
 06/09  12:00:00,234.089924598,31.2600126796,60.479984027,0.0,37.1018798503,104.434947198,97.9149182507,87.9891501913,9.90576805939,0.02
 06/09  13:00:00,252.594083942,31.4670192296,66.8212280206,0.0,37.1018798503,116.476155989,104.758443606,86.2240675114,9.90576805939,8.62860803542
 06/09  14:00:00,257.316894962,31.9123105696,71.099025406,0.0,37.1018798503,116.476155989,93.6517037135,83.7259356541,9.90576805939,0.02
 06/09  15:00:00,259.347246427,32.2690623428,72.7727821051,0.0,37.1018798503,116.476155989,91.538010173,81.6122421136,9.90576805939,0.02
 06/09  16:00:00,260.408973712,32.567049335,73.5370323237,0.0,37.1018798503,116.476155989,98.4530395952,79.9249836457,9.90576805939,8.62228789006
 06/09  17:00:00,260.328979994,32.7459744987,73.2792534684,0.0,37.1018798503,116.476155989,88.9843683745,79.0586003151,9.90576805939,0.02
 06/09  18:00:00,157.702304289,28.5373053964,56.1269610568,0.0,24.7345865669,47.5788473902,65.7591215265,60.7862374969,4.9528840297,0.02
 06/09  19:00:00,154.518869367,28.4496578411,53.0311694542,0.0,24.7345865669,47.5788473902,71.5454496056,66.5725655759,4.9528840297,0.02
 06/09  20:00:00,138.488805593,28.7786485976,48.532381922,0.0,12.3672932834,38.6892022431,85.5416783442,82.5499479264,2.97173041782,0.02
 06/09  21:00:00,99.3170265258,17.5522729319,27.8009281664,0.0,12.3672932834,27.0668015668,59.9830265855,56.9912961676,2.97173041782,0.02
 06/09  22:00:00,87.0707669588,21.7806938637,30.5288448615,0.0,4.12243109448,15.9888894789,80.2578282735,77.2660978557,2.97173041782,0.02
 06/09  23:00:00,71.433594503,15.4652513857,21.3759847482,0.0,4.12243109448,15.9888894789,62.8336447618,59.841914344,2.97173041782,0.02
 06/09  24:00:00,76.6696327012,20.461849952,21.44655447,0.0,4.12243109448,15.9888894789,95.0839341393,92.0922037215,2.97173041782,0.02
 06/10  01:00:00,67.3773133025,14.5756057356,18.2334734898,0.0,4.12243109448,15.9888894789,61.1444320827,58.1527016649,2.97173041782,0.02
 06/10  02:00:00,73.1988700275,19.5722043019,18.8895617316,0.0,4.12243109448,15.9888894789,91.1801378842,88.1884074664,2.97173041782,0.02
 06/10  03:00:00,63.8853790361,13.598037158,15.7432320043,0.0,4.12243109448,15.9888894789,57.2378621503,54.2461317325,2.97173041782,0.02
 06/10  04:00:00,83.2550813654,26.6893695026,21.5727734051,0.0,4.12243109448,16.0517297156,117.140283291,114.148552873,2.97173041782,0.02
 06/10  05:00:00,77.6690803184,26.6893695026,20.6851056916,0.0,4.12243109448,16.0517297156,124.52901305,112.955508416,2.97173041782,8.60177421687
 06/10  06:00:00,101.475485339,29.3270573261,27.6894686498,0.00694614664962,4.12243109448,39.6058045677,95.7511850594,92.7594546416,2.97173041782,0.02
 06/10  07:00:00,159.378820966,29.3600393283,40.1349345922,11.4396342727,12.3672932834,65.3531420225,149.877212573,144.904328543,4.9528840297,0.02
 06/10  08:00:00,164.82754775,29.3460448051,46.8300907957,7.31638136301,12.3672932834,68.2430321324,145.071552365,140.098668336,4.9528840297,0.02
 06/10  09:00:00,197.741614594,29.3798611444,55.0485638017,2.96131744563,16.4897243779,93.1370602926,133.598953413,125.654338966,7.92461444751,0.02
 06/10  10:00:00,202.683342309,29.4253107094,61.3896641462,1.51639161375,16.4897243779,93.1370602926,127.639385583,119.694771136,7.92461444751,0.02
 06/10  11:00:00,205.285491268,29.4388725649,64.6290029881,0.865628427258,16.4897243779,93.1370602926,124.776548818,116.831934371,7.92461444751,0.02
 06/10  12:00:00,197.913372354,29.4845973987,66.5993589183,0.423691176055,16.4897243779,83.9857416113,122.638556126,114.693941678,7.92461444751,0.02
 06/10  13:00:00,198.884971602,29.5877025033,67.86781834,0.229059730933,16.4897243779,83.9857416113,129.082410219,112.548538799,7.92461444751,8.60925697271
 06/10  14:00:00,200.814834578,29.7373155546,69.7852580302,0.0919384464013,16.4897243779,83.9857416113,118.852546929,110.907932481,7.92461444751,0.02
 06/10  15:00:00,178.507184083,29.3270573261,65.436717481,0.0,12.3672932834,70.6512738906,57.8816744582,52.9087904285,4.9528840297,0.02
 06/10  16:00:00,177.278662392,29.3270573261,64.2081939344,0.0,12.3672932834,70.6512738906,55.7538080239,50.7809239942,4.9528840297,0.02
 06/10  17:00:00,163.333054667,29.3270573261,62.7860722361,0.0,12.3672932834,58.1284167478,58.9544186544,53.9815346247,4.9528840297,0.02
 06/10  18:00:00,121.998018621,28.535750979,55.4298226376,0.0,12.3672932834,24.9413748627,82.2162511188,77.2433670891,4.9528840297,0.02
 06/10  19:00:00,121.524240998,28.4478280516,55.0439679231,0.0,12.3672932834,24.9413748627,89.8716841665,84.8988001368,4.9528840297,0.02
 06/10  20:00:00,111.924744533,28.594366264,53.0357738922,0.0,4.12243109448,16.0517297156,100.666410694,97.6746802757,2.97173041782,0.02
 06/10  21:00:00,77.0178233137,14.2134976502,28.2602164739,0.0,4.12243109448,15.9888894789,54.6090993039,51.6173688861,2.97173041782,0.02
 06/10  22:00:00,91.2799065297,20.7152023587,35.8276007971,0.0,4.12243109448,15.9888894789,85.7849064022,82.7931759844,2.97173041782,0.02
 06/10  23:00:00,72.2859938673,13.6273448005,24.1145398153,0.0,4.12243109448,15.9888894789,57.1770617265,54.1853313087,2.97173041782,0.02
 06/10  24:00:00,84.7932309837,19.3445847016,30.7296360424,0.0,4.12243109448,15.9888894789,87.9179684121,84.9262379943,2.97173041782,0.02
 06/11  01:00:00,63.6061367036,11.5549770755,19.6165144644,0.0,2.06121554724,15.9888894789,47.8398761841,44.8481457663,2.97173041782,0.02
 06/11  02:00:00,79.2572647209,18.6825586518,27.9229424403,0.0,2.06121554724,15.9888894789,81.4657453514,78.4740149335,2.97173041782,0.02
 06/11  03:00:00,65.7199241421,13.3446847513,19.8682213347,0.0,2.06121554724,15.9888894789,59.2739058685,56.2821754507,2.97173041782,0.02
 06/11  04:00:00,73.3779164919,14.663528663,26.2073697269,0.0,2.06121554724,15.9888894789,59.3358101032,56.3440796854,2.97173041782,0.02
 06/11  05:00:00,73.2223770979,17.7929130017,27.5001579327,0.0,2.06121554724,15.9888894789,79.2857536439,76.294023226,2.97173041782,0.02
 06/11  06:00:00,74.2013536769,22.2411412522,33.3069515308,0.0,2.06121554724,15.9888894789,98.7412460154,95.7495155976,2.97173041782,0.02
 06/11  07:00:00,68.9438921356,18.7600652037,31.6511873324,0.0,2.06121554724,15.9888894789,79.8207434022,76.8290129844,2.97173041782,0.02
 06/11  08:00:00,108.507806519,23.2082934541,38.8376990656,0.0,4.12243109448,41.7362269337,104.598578481,91.0439239162,4.9528840297,8.60177053525
 06/11  09:00:00,101.618056978,19.2876027684,35.9892615966,0.0,4.12243109448,41.7362269337,76.2836073738,71.3107233441,4.9528840297,0.02
 06/11  10:00:00,115.134039455,23.7797924825,44.8924330904,0.0,4.12243109448,41.7362269337,92.8572604636,87.8843764339,4.9528840297,0.02
 06/11  11:00:00,105.25469827,19.5513715507,39.3621342515,0.0,4.12243109448,41.7362269337,73.8032137492,68.8303297195,4.9528840297,0.02
 06/11  12:00:00,114.016745798,23.5599851639,43.9949468781,0.0,4.12243109448,41.7362269337,90.4826285124,85.5097444827,4.9528840297,0.02
 06/11  13:00:00,103.781047746,19.3755256958,38.0643296909,0.0,4.12243109448,41.7362269337,72.2883482162,67.3154641865,4.9528840297,0.02
 06/11  14:00:00,115.228381205,23.7358310188,45.0307365232,0.0,4.12243109448,41.7362269337,90.4218315601,85.4489475304,4.9528840297,0.02
 06/11  15:00:00,105.742936397,19.5513715507,39.8503725643,0.0,4.12243109448,41.7362269337,73.1233582137,68.150474184,4.9528840297,0.02
 06/11  16:00:00,101.310211491,23.8237539462,47.882336252,0.0,4.12243109448,24.8785346261,90.8978981922,85.9250141625,4.9528840297,0.02
 06/11  17:00:00,68.7969122951,16.3548970358,33.9817488373,0.0,2.06121554724,15.9888894789,64.8112112738,61.819480856,2.97173041782,0.02
 06/11  18:00:00,86.6276620319,22.0005011823,46.022148827,0.0,2.06121554724,15.9888894789,91.70957964,88.7178492221,2.97173041782,0.02
 06/11  19:00:00,66.4973636772,15.5531743131,32.5080472368,0.0,2.06121554724,15.9888894789,63.5923159102,60.6005854924,2.97173041782,0.02
 06/11  20:00:00,90.1199226003,20.8910482136,41.2513199811,0.0,2.06121554724,15.9888894789,88.7376291936,85.7458987758,2.97173041782,0.02
 06/11  21:00:00,70.7025083643,13.1584225208,25.0611922589,0.0,2.06121554724,15.9888894789,58.0936685811,55.1019381633,2.97173041782,0.02
 06/11  22:00:00,89.1304644873,19.5617879263,36.9169130856,0.0,2.06121554724,15.9888894789,85.2946914737,82.3029610558,2.97173041782,0.02
 06/11  23:00:00,69.0261209129,11.9945917128,24.5968286907,5.54484111895e-05,2.06121554724,15.9888894789,49.5219857899,46.5302553721,2.97173041782,0.02
 06/11  24:00:00,81.8363297591,18.6825586518,30.5020076081,0.0,2.06121554724,15.9888894789,84.6227236283,81.6309932104,2.97173041782,0.02
 06/12  01:00:00,64.1055692875,11.0274395108,18.5822692117,0.0,4.12243109448,15.9888894789,49.6032945429,46.6115641251,2.97173041782,0.02
 06/12  02:00:00,89.6321060789,19.5617879263,35.3573391416,0.0,4.12243109448,15.9888894789,84.9257558836,81.9340254658,2.97173041782,0.02
 06/12  03:00:00,63.0293222655,10.675747801,17.8577138524,0.0,4.12243109448,15.9888894789,49.4794381675,46.4877077497,2.97173041782,0.02
 06/12  04:00:00,135.203799452,28.4698087834,54.6065456069,0.0,12.3672932834,24.9413748627,112.996037938,108.023153909,4.9528840297,0.02
 06/12  05:00:00,141.292877006,28.4884941423,57.6461734225,7.7290976811,12.3672932834,24.9413748627,182.328084528,177.355200498,4.9528840297,0.02
 06/12  06:00:00,197.712055653,29.4774302745,67.7303145122,4.32638473403,24.7345865669,70.7195625826,147.676612084,137.750844025,9.90576805939,0.02
 06/12  07:00:00,233.176315462,29.6828413511,71.3039901137,1.96930135202,37.1018798503,92.3937384068,122.15413455,112.228366491,9.90576805939,0.02
 06/12  08:00:00,246.201753667,29.8374602759,73.1465656885,0.954324725284,37.1018798503,104.434947198,118.83394212,100.307687971,9.90576805939,8.6204860898
 06/12  09:00:00,260.984974424,30.0637134932,76.1819856617,0.434317596203,37.1018798503,116.476155989,100.286225959,90.3604578996,9.90576805939,0.02
 06/12  10:00:00,265.018783667,30.4198754259,80.1639499009,0.129356696145,37.1018798503,116.476155989,88.3555322169,78.4297641575,9.90576805939,0.02
 06/12  11:00:00,271.018736044,30.8579887223,85.8549798223,0.0,37.1018798503,116.476155989,82.6073223312,64.0731825971,9.90576805939,8.62837167464
 06/12  12:00:00,263.122441147,31.3005441322,89.5578859114,0.0,37.1018798503,104.434947198,62.7916369834,52.865868924,9.90576805939,0.02
 06/12  13:00:00,279.214188653,31.8016007334,93.106768491,0.0,37.1018798503,116.476155989,65.1790983951,46.644966154,9.90576805939,8.62836418166
 06/12  14:00:00,280.874639763,32.3068761799,94.262228174,0.0,37.1018798503,116.476155989,53.2296078967,43.3038398373,9.90576805939,0.02
 06/12  15:00:00,278.40134089,32.7582707568,91.3376758513,0.0,37.1018798503,116.476155989,55.9830775458,46.0573094865,9.90576805939,0.02
 06/12  16:00:00,277.096732944,32.8412642516,89.9506003122,0.0,37.1018798503,116.476155989,65.0880208331,46.5601602077,9.90576805939,8.62209256601
 06/12  17:00:00,277.316875436,32.8491900221,90.1639425476,0.0,37.1018798503,116.476155989,57.8060972426,47.8803291832,9.90576805939,0.02
 06/12  18:00:00,170.509928168,28.5405546241,68.9313382386,0.0,24.7345865669,47.5788473902,54.2748164655,49.3019324358,4.9528840297,0.02
 06/12  19:00:00,167.811650034,28.4526915585,66.3209187744,0.0,24.7345865669,47.5788473902,66.2673876484,61.2945036187,4.9528840297,0.02
 06/12  20:00:00,153.605400113,28.8895518436,63.5380755193,0.0,12.3672932834,38.6892022431,86.2922650942,83.3005346764,2.97173041782,0.02
 06/12  21:00:00,109.123275132,17.6621765912,37.4972743992,0.0,12.3672932834,27.0668015668,60.1182844416,57.1265540238,2.97173041782,0.02
 06/12  22:00:00,100.242314779,21.9565397186,43.5245469558,0.0,4.12243109448,15.9888894789,81.7188431488,78.7271127309,2.97173041782,0.02
 06/12  23:00:00,81.0048777094,15.729020168,30.6834993009,0.0,4.12243109448,15.9888894789,57.5637050165,54.5719745986,2.97173041782,0.02
 06/12  24:00:00,95.1220537002,21.7806938637,38.5801316858,0.0,4.12243109448,15.9888894789,87.4148061043,84.4230756864,2.97173041782,0.02
 06/13  01:00:00,70.9913796547,13.7842993885,22.6388463164,0.0,4.12243109448,15.9888894789,59.3632080065,56.3714775886,2.97173041782,0.02
 06/13  02:00:00,90.0627300456,20.671240895,34.6543852839,0.0,4.12243109448,15.9888894789,89.2786070665,86.2868766487,2.97173041782,0.02
 06/13  03:00:00,64.8345966489,12.4550391012,17.8354478012,0.0,4.12243109448,15.9888894789,57.3260236634,54.3342932455,2.97173041782,0.02
 06/13  04:00:00,126.629011592,28.4698087834,46.0317571925,0.0,12.3672932834,24.9413748627,116.507952037,102.953297286,4.9528840297,8.60177072187
 06/13  05:00:00,130.102414506,28.5818564961,48.9129917871,5.1784540375,12.3672932834,24.9413748627,173.687571036,168.714687006,4.9528840297,0.02
 06/13  06:00:00,186.435319902,29.6738840039,57.6808434071,2.90266605762,24.7345865669,70.7195625826,140.089079768,130.163311708,9.90576805939,0.02
 06/13  07:00:00,226.803606348,29.9456005156,65.465856453,1.17197489853,37.1018798503,92.3937384068,119.223753604,109.297985545,9.90576805939,0.02
 06/13  08:00:00,244.255612256,30.2217356549,71.2677129162,0.502800469256,37.1018798503,104.434947198,108.750656371,98.8248883121,9.90576805939,0.02
 06/13  09:00:00,263.015923872,30.6967153238,77.8303894257,0.183818446515,37.1018798503,116.476155989,86.9112521087,76.9854840493,9.90576805939,0.02
 06/13  10:00:00,273.110637844,31.2839016287,87.5158280854,0.00532203053356,37.1018798503,116.476155989,68.4994641994,49.966739409,9.90576805939,8.62695673102
 06/13  11:00:00,284.169865644,31.7941502197,98.0699759502,0.0,37.1018798503,116.476155989,36.8183057669,26.8925377075,9.90576805939,0.02
 06/13  12:00:00,279.836990395,32.3952603892,105.177668181,0.0,37.1018798503,104.434947198,25.6757324361,15.7499643768,9.90576805939,0.02
 06/13  13:00:00,296.272725582,33.0734325631,108.893556922,0.0,37.1018798503,116.476155989,30.7555758862,12.2214851751,9.90576805939,8.62832265169
 06/13  14:00:00,299.158309084,33.7334378085,111.119297749,0.0,37.1018798503,116.476155989,21.39330185,11.4675337906,9.90576805939,0.02
 06/13  15:00:00,301.874490757,34.4175922728,113.151491346,0.0,37.1018798503,116.476155989,30.2655591164,11.7348631555,9.90576805939,8.62492790154
 06/13  16:00:00,303.548913024,34.8680947587,114.376013496,0.0,37.1018798503,116.476155989,21.0384938888,11.1127258294,9.90576805939,0.02
 06/13  17:00:00,301.910084688,34.9457025389,112.660617075,0.0,37.1018798503,116.476155989,21.277282222,11.3515141626,9.90576805939,0.02
 06/13  18:00:00,180.896287398,28.6521826691,79.2060571404,0.0,24.7345865669,47.5788473902,33.3348460419,28.3619620122,4.9528840297,0.02
 06/13  19:00:00,175.17554352,28.4795406152,73.6579505161,0.0,24.7345865669,47.5788473902,46.5223089034,41.5494248737,4.9528840297,0.02
 06/13  20:00:00,159.820405448,28.9105091442,72.0812787031,0.0,12.3672932834,38.6892022431,72.2402893296,60.6612261497,2.97173041782,8.60733276212
 06/13  21:00:00,121.513006887,19.5513715507,47.9495659652,0.0,12.3672932834,27.0668015668,53.9387117664,50.9469813486,2.97173041782,0.02
 06/13  22:00:00,114.376249531,23.4030305759,56.1878673182,0.0,4.12243109448,15.9888894789,69.7376418875,66.7459114697,2.97173041782,0.02
 06/13  23:00:00,93.4303554799,17.4790038257,41.3107456703,0.0,4.12243109448,15.9888894789,52.9455923454,49.9538619276,2.97173041782,0.02
 06/13  24:00:00,108.643189678,22.6703395138,51.1874985941,0.0,4.12243109448,15.9888894789,70.6779274635,67.6861970457,2.97173041782,0.02
 06/14  01:00:00,87.0581775656,15.729020168,36.7368000795,0.0,4.12243109448,15.9888894789,51.5062302778,48.51449986,2.97173041782,0.02
 06/14  02:00:00,107.257789729,22.6703395138,49.8020987595,0.0,4.12243109448,15.9888894789,79.8038524526,76.8121220348,2.97173041782,0.02
 06/14  03:00:00,83.6787985727,15.2894055308,33.797035752,0.0,4.12243109448,15.9888894789,52.8287078155,49.8369773977,2.97173041782,0.02
