Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  04:00:00,143.829415415,28.5577317109,63.1442390765,0.0,12.3672932834,24.9413748627,96.7633130861,91.7904290564,4.9528840297,0.02
 06/14  05:00:00,141.159090236,28.8949734187,62.2353065065,2.59969901681,12.3672932834,24.9413748627,161.460241089,156.487357059,4.9528840297,0.02
 06/14  06:00:00,198.756910042,29.7118294298,72.047021904,0.820133074248,24.7345865669,70.7195625826,124.762791261,114.837023202,9.90576805939,0.02
 06/14  07:00:00,240.307591179,30.3975749619,79.6426013711,0.0472440801714,37.1018798503,92.3937384068,88.3536842216,78.4279161622,9.90576805939,0.02
 06/14  08:00:00,260.929455385,30.9015489909,87.7645111061,0.0,37.1018798503,104.434947198,61.9185329062,51.9927648468,9.90576805939,0.02
 06/14  09:00:00,280.288081665,31.5472562987,94.4358183798,0.0,37.1018798503,116.476155989,50.3337475376,31.8050107121,9.90576805939,8.62296876611
 06/14  10:00:00,289.253240308,32.1926293381,102.755082505,0.0,37.1018798503,116.476155989,28.5611378412,18.6353697818,9.90576805939,0.02
 06/14  11:00:00,294.721733354,32.7157820253,107.700156973,0.0,37.1018798503,116.476155989,23.7954228897,13.8696548304,9.90576805939,0.02
 06/14  12:00:00,285.044005291,33.3199717472,109.460029782,0.0,37.1018798503,104.434947198,32.6216043684,14.0912647644,9.90576805939,8.62457154464
 06/14  13:00:00,301.423635845,33.9619601127,113.155929149,0.0,37.1018798503,116.476155989,19.8808327226,9.95506466322,9.90576805939,0.02
 06/14  14:00:00,306.365819055,34.6401558084,117.420053796,0.0,37.1018798503,116.476155989,26.7654654088,8.23288922001,9.90576805939,8.62680812943
 06/14  15:00:00,311.322554961,35.3420837751,121.675141189,0.0,37.1018798503,116.476155989,14.2185147857,4.2927467263,9.90576805939,0.02
 06/14  16:00:00,313.694931619,35.8506075457,123.539483148,0.0,37.1018798503,116.476155989,11.5926221906,1.66685413119,9.90576805939,0.02
 06/14  17:00:00,312.216991729,35.9025591235,122.010639061,0.0,37.1018798503,116.476155989,11.9899324242,2.06416436483,9.90576805939,0.02
 06/14  18:00:00,185.178976594,28.758988629,83.3819445624,0.0,24.7345865669,47.5788473902,23.3531177483,9.79291700939,4.9528840297,8.60731670921
 06/14  19:00:00,179.738414022,28.5059024746,78.1944814045,0.0,24.7345865669,47.5788473902,22.174662183,17.2017781533,4.9528840297,0.02
 06/14  20:00:00,164.062249439,28.9484172907,76.2852418453,0.0,12.3672932834,38.6892022431,35.9795673013,32.9878368835,2.97173041782,0.02
 06/14  21:00:00,126.527922758,20.4471253451,52.0446103616,0.0,12.3672932834,27.0668015668,36.8569988859,33.8652684681,2.97173041782,0.02
 06/14  22:00:00,102.275029455,19.1024613386,48.5078381045,0.0,4.12243109448,15.9888894789,40.0506972726,37.0589668548,2.97173041782,0.02
 06/14  23:00:00,107.07027213,22.0737702886,50.2352747358,0.0,4.12243109448,15.9888894789,62.8669593083,59.8752288905,2.97173041782,0.02
 06/14  24:00:00,95.805432624,18.5151876882,42.6255148865,0.0,4.12243109448,15.9888894789,56.778585999,53.7868555811,2.97173041782,0.02
 06/15  01:00:00,106.887760386,22.220308501,49.9062248084,0.0,4.12243109448,15.9888894789,70.4487334798,67.457003062,2.97173041782,0.02
 06/15  02:00:00,89.638753806,17.2445426858,37.7536053621,0.0,4.12243109448,15.9888894789,61.4638676885,58.4721372707,2.97173041782,0.02
 06/15  03:00:00,99.0225243069,20.8910482136,43.3943732271,0.0,4.12243109448,15.9888894789,78.95527968,75.9635492622,2.97173041782,0.02
 06/15  04:00:00,137.292712296,28.1181170736,57.0471505948,0.0,12.3672932834,24.9413748627,98.6585484955,93.6856644658,4.9528840297,0.02
 06/15  05:00:00,143.09533092,29.3544036692,64.0029473331,2.3088685866,12.3672932834,24.9413748627,160.743746957,155.770862928,4.9528840297,0.02
 06/15  06:00:00,200.024778111,29.8194766608,73.3155323794,0.711843363746,24.7345865669,70.7195625826,118.74293118,108.81716312,9.90576805939,0.02
 06/15  07:00:00,241.787618039,30.5061674055,80.9861516772,0.0751230325441,37.1018798503,92.3937384068,82.5481894912,72.6224214318,9.90576805939,0.02
 06/15  08:00:00,262.957970109,30.9121822266,89.7823851969,0.0,37.1018798503,104.434947198,64.7318222555,46.205791062,9.90576805939,8.62026313403
 06/15  09:00:00,285.147047307,31.6322858924,99.209822515,0.0,37.1018798503,116.476155989,34.0836939101,24.1579258507,9.90576805939,0.02
 06/15  10:00:00,295.479763684,32.3772093208,108.796980914,0.0,37.1018798503,116.476155989,22.298655242,12.3728871826,9.90576805939,0.02
 06/15  11:00:00,301.736204359,32.8755289664,114.554908841,0.0,37.1018798503,116.476155989,24.8590033104,6.3252567068,9.90576805939,8.6279785442
 06/15  12:00:00,293.131298909,33.5121643765,117.355149243,0.0,37.1018798503,104.434947198,15.3325917733,5.40682371388,9.90576805939,0.02
 06/15  13:00:00,310.532863241,34.1782458549,122.048817782,0.0,37.1018798503,116.476155989,22.0563863456,3.71913174788,9.90576805939,8.43148653837
 06/15  14:00:00,311.969271116,34.8283554822,122.835388075,0.0,37.1018798503,116.476155989,12.6252017398,2.50313900027,9.90576805939,0.216294680176
 06/15  15:00:00,302.703051438,35.2534299892,113.14425746,0.0,37.1018798503,116.476155989,13.6724213978,3.74665333842,9.90576805939,0.02
 06/15  16:00:00,302.231190713,35.5275916314,112.398728349,0.0,37.1018798503,116.476155989,22.7053090709,4.17768950606,9.90576805939,8.6218515054
 06/15  17:00:00,298.842815941,35.3985265568,109.140553585,0.0,37.1018798503,116.476155989,17.1706184057,7.24485034629,9.90576805939,0.02
 06/15  18:00:00,180.15876573,28.6551760111,78.4655614426,0.0,24.7345865669,47.5788473902,29.2131295096,24.24024548,4.9528840297,0.02
 06/15  19:00:00,178.43809176,28.4887050055,76.9113545965,0.0,24.7345865669,47.5788473902,33.2229750587,28.250091029,4.9528840297,0.02
 06/15  20:00:00,163.832856277,28.9282524043,76.0760055631,0.0,12.3672932834,38.6892022431,44.142659571,41.1509291532,2.97173041782,0.02
 06/15  21:00:00,126.249604444,20.4427770649,51.7706348069,0.0,12.3672932834,27.0668015668,39.3940380852,36.4023076673,2.97173041782,0.02
 06/15  22:00:00,101.941436821,18.9914368786,48.2852693548,0.0,4.12243109448,15.9888894789,40.0388343846,37.0471039667,2.97173041782,0.02
 06/15  23:00:00,108.694372037,22.0737702886,51.8593740628,0.0,4.12243109448,15.9888894789,55.3735409194,52.3818105015,2.97173041782,0.02
 06/15  24:00:00,95.9055999346,18.3686494758,42.8722198258,0.0,4.12243109448,15.9888894789,52.2046053121,49.2128748943,2.97173041782,0.02
 06/16  01:00:00,106.674748183,22.1323855735,49.7811349446,0.0,4.12243109448,15.9888894789,71.6793660668,68.687635649,2.97173041782,0.02
 06/16  02:00:00,94.5664054856,18.441918582,41.4597562847,0.0,4.12243109448,15.9888894789,64.5375839156,61.5458534977,2.97173041782,0.02
 06/16  03:00:00,98.15303566,20.0014025636,43.4386539047,0.0,4.12243109448,15.9888894789,72.4266352914,69.4349048736,2.97173041782,0.02
 06/16  04:00:00,136.774482943,27.7884060957,56.8586316215,0.0,12.3672932834,24.9413748627,98.8363363886,93.8634523589,4.9528840297,0.02
 06/16  05:00:00,142.467539099,29.3162049812,63.205439409,2.51678277655,12.3672932834,24.9413748627,165.446902,160.47401797,4.9528840297,0.02
 06/16  06:00:00,197.880735122,29.7683272269,71.1965457695,0.73793581808,24.7345865669,70.7195625826,134.985350006,116.477841469,9.90576805939,8.60174047744
 06/16  07:00:00,238.097266211,30.4760088623,77.3742451418,0.0268414786188,37.1018798503,92.3937384068,92.4066489255,82.4808808661,9.90576805939,0.02
 06/16  08:00:00,260.784473311,31.0111384636,87.509995303,0.0,37.1018798503,104.434947198,62.4134407043,52.4876726449,9.90576805939,0.02
 06/16  09:00:00,281.880986134,31.6697692592,95.9062464265,0.0,37.1018798503,116.476155989,35.5591968996,25.6334288402,9.90576805939,0.02
 06/16  10:00:00,288.490443232,32.2596769392,101.925172938,0.0,37.1018798503,116.476155989,34.1366825505,15.6042984523,9.90576805939,8.62661603883
 06/16  11:00:00,296.711355741,32.8781194674,109.527528802,0.0,37.1018798503,116.476155989,17.0669817192,7.14121365977,9.90576805939,0.02
 06/16  12:00:00,290.13616552,33.5843363489,114.287802184,0.0,37.1018798503,104.434947198,13.7857083384,3.85994027903,9.90576805939,0.02
 06/16  13:00:00,302.173720842,34.1477287675,113.72024146,0.0,37.1018798503,116.476155989,22.5775001071,4.04376783174,9.90576805939,8.62796421598
 06/16  14:00:00,284.766601092,33.9405451219,96.5205208061,0.0,37.1018798503,116.476155989,31.3054083797,21.3796403203,9.90576805939,0.02
 06/16  15:00:00,269.471082084,33.4593675395,81.7063093759,0.0,37.1018798503,116.476155989,82.4600152567,63.929126139,9.90576805939,8.62512105827
 06/16  16:00:00,266.301825139,33.3417372592,78.6552921446,0.0,37.1018798503,116.476155989,86.9087880081,76.9830199487,9.90576805939,0.02
 06/16  17:00:00,267.461967141,33.2352671879,79.922956088,0.0,37.1018798503,116.476155989,82.6622823724,72.736514313,9.90576805939,0.02
 06/16  18:00:00,165.358782479,28.6266480517,63.6940965047,0.0,24.7345865669,47.5788473902,63.7173803879,58.7444963582,4.9528840297,0.02
 06/16  19:00:00,163.851081961,28.4508747771,62.3621645743,0.0,24.7345865669,47.5788473902,69.8466001767,64.873716147,4.9528840297,0.02
 06/16  20:00:00,151.121892524,28.8892772881,63.4040061144,0.0,12.3672932834,38.6892022431,83.2820443684,80.2903139506,2.97173041782,0.02
 06/16  21:00:00,109.998167464,17.6621765912,38.37216501,0.0,12.3672932834,27.0668015668,58.4888016726,55.4970712548,2.97173041782,0.02
 06/16  22:00:00,100.197366802,21.8100015062,43.6261370195,0.0,4.12243109448,15.9888894789,89.2467997788,77.6733116505,2.97173041782,8.60175771053
 06/16  23:00:00,82.5781089745,15.729020168,32.256730491,0.0,4.12243109448,15.9888894789,56.9951268313,54.0033964135,2.97173041782,0.02
 06/16  24:00:00,98.1715677848,21.5608865451,41.8494531533,0.0,4.12243109448,15.9888894789,89.0829349065,86.0912044887,2.97173041782,0.02
 06/17  01:00:00,76.9765167186,14.6739450386,27.7102136532,0.0,4.12243109448,15.9888894789,61.1314766129,58.1397461951,2.97173041782,0.02
 06/17  02:00:00,97.813532992,21.5608865451,41.4914186252,0.0,4.12243109448,15.9888894789,90.3835790976,87.3918486798,2.97173041782,0.02
 06/17  03:00:00,74.3464360675,14.3222533288,25.4318248824,0.0,4.12243109448,15.9888894789,64.7107309155,61.7190004976,2.97173041782,0.02
 06/17  04:00:00,114.981209625,27.5685987771,52.4196730537,0.0,4.12243109448,16.0517297156,110.639412467,107.647682049,2.97173041782,0.02
 06/17  05:00:00,106.58111182,26.6893695026,49.5971379182,0.0,4.12243109448,16.0517297156,110.247272782,107.255542364,2.97173041782,0.02
 06/17  06:00:00,140.945876631,29.3270573261,67.1668067726,0.0,4.12243109448,39.6058045677,90.6678774806,87.6761470627,2.97173041782,0.02
 06/17  07:00:00,182.385956461,29.3512880895,71.072444074,3.51801216604,12.3672932834,65.3531420225,136.656148432,131.683264403,4.9528840297,0.02
 06/17  08:00:00,186.553187802,29.3448763387,74.516357942,1.35692975873,12.3672932834,68.2430321324,117.829147988,112.856263959,4.9528840297,0.02
 06/17  09:00:00,219.777901123,29.5000820549,79.3468390989,0.579109839539,16.4897243779,93.1370602926,93.1786035644,85.2339891168,7.92461444751,0.02
 06/17  10:00:00,224.622129075,29.6105919103,84.3669413744,0.292619794972,16.4897243779,93.1370602926,74.6016441209,66.6570296734,7.92461444751,0.02
 06/17  11:00:00,226.980016825,29.6620143149,86.8116639956,0.154350569257,16.4897243779,93.1370602926,66.0334423776,58.0888279301,7.92461444751,0.02
 06/17  12:00:00,218.477426529,29.7651089984,87.4327975251,0.0791452870326,16.4897243779,83.9857416113,74.3721338391,57.8400695012,7.92461444751,8.60744989039
 06/17  13:00:00,220.90502661,29.9295436711,89.7650963732,0.0100388278457,16.4897243779,83.9857416113,61.3944433867,53.4498289392,7.92461444751,0.02
 06/17  14:00:00,223.407574365,30.1256596834,92.0816185928,0.0,16.4897243779,83.9857416113,55.0741242107,47.1295097632,7.92461444751,0.02
 06/17  15:00:00,202.380861455,29.3270573261,89.3104022526,0.0,12.3672932834,70.6512738906,21.9320777479,16.9591937182,4.9528840297,0.02
 06/17  16:00:00,202.86240937,29.3270573261,89.7919433851,0.0,12.3672932834,70.6512738906,20.1636401732,15.1907561435,4.9528840297,0.02
 06/17  17:00:00,188.401696896,29.3270573261,87.8547150398,0.0,12.3672932834,58.1284167478,23.5578755906,18.5849915609,4.9528840297,0.02
 06/17  18:00:00,139.838120174,28.6253704585,73.18030476,0.0,12.3672932834,24.9413748627,43.3372682341,38.3643842044,4.9528840297,0.02
 06/17  19:00:00,135.939009778,28.4493634966,69.457201306,0.0,12.3672932834,24.9413748627,55.8241342248,50.8512501951,4.9528840297,0.02
 06/17  20:00:00,124.764716259,28.7783620233,68.0409165725,0.0,4.12243109448,16.0517297156,78.1071466032,75.1154161854,2.97173041782,0.02
 06/17  21:00:00,87.1389450224,15.7729816317,36.7736057079,0.0,4.12243109448,15.9888894789,51.304493511,48.3127630932,2.97173041782,0.02
 06/17  22:00:00,103.717459955,21.9272320761,47.0290002799,0.0,4.12243109448,15.9888894789,83.3396213174,80.3478908996,2.97173041782,0.02
 06/17  23:00:00,78.9348060297,14.1255747227,30.2651220987,0.0,4.12243109448,15.9888894789,52.4663449562,49.4746145384,2.97173041782,0.02
 06/17  24:00:00,95.3548185513,20.8910482136,39.7266669379,0.0,4.12243109448,15.9888894789,85.6883687401,82.6966383222,2.97173041782,0.02
 06/18  01:00:00,63.1520031139,11.1153624383,19.6019955488,0.0,2.06121554724,15.9888894789,47.2774724492,44.2857420314,2.97173041782,0.02
 06/18  02:00:00,89.3859168179,20.0014025636,36.7327506612,0.0,2.06121554724,15.9888894789,81.6518283146,78.6600978968,2.97173041782,0.02
 06/18  03:00:00,61.9953259574,10.8515936559,18.7090871371,0.0,2.06121554724,15.9888894789,55.9196974759,44.3462036372,2.97173041782,8.60176342087
 06/18  04:00:00,89.8390090243,19.5617879263,37.6254575994,0.0,2.06121554724,15.9888894789,80.1750246552,77.1832942374,2.97173041782,0.02
 06/18  05:00:00,59.0723048043,10.8515936559,20.4843994889,0.0,2.06121554724,15.9888894789,46.7403152094,43.7485847915,2.97173041782,0.02
 06/18  06:00:00,88.6472623766,23.1203705267,46.8736314272,0.0,2.06121554724,15.9888894789,95.8647431751,92.8730127573,2.97173041782,0.02
 06/18  07:00:00,79.2638009516,19.1117569135,41.6194050246,0.0,2.06121554724,15.9888894789,74.0998890864,71.1081586686,2.97173041782,0.02
 06/18  08:00:00,121.377939149,23.5599851639,51.3561406766,0.0,4.12243109448,41.7362269337,80.1985477429,75.2256637132,4.9528840297,0.02
 06/18  09:00:00,109.51064368,19.1996798409,43.9697719227,0.0,4.12243109448,41.7362269337,57.8032682468,52.8303842171,4.9528840297,0.02
 06/18  10:00:00,128.276428565,24.2633685835,57.5512467569,0.0,4.12243109448,41.7362269337,65.8300268498,60.8571428201,4.9528840297,0.02
 06/18  11:00:00,111.143515849,19.1996798409,45.6026441609,0.0,4.12243109448,41.7362269337,50.5807921757,45.607908146,4.9528840297,0.02
 06/18  12:00:00,131.709517908,24.3512915109,60.8964132279,0.0,4.12243109448,41.7362269337,61.2873349865,56.3144509569,4.9528840297,0.02
 06/18  13:00:00,117.026094398,19.4634486233,51.221453971,0.0,4.12243109448,41.7362269337,50.152656041,45.1797720114,4.9528840297,0.02
 06/18  14:00:00,136.91339663,24.4392144384,66.0123690538,0.0,4.12243109448,41.7362269337,60.5809100798,55.6080260501,4.9528840297,0.02
 06/18  15:00:00,119.680636902,19.5563420309,53.7831030868,0.0,4.12243109448,41.7362269337,45.2035810673,40.2306970376,4.9528840297,0.02
 06/18  16:00:00,121.575216592,24.4443310252,67.5267647447,0.0,4.12243109448,24.8785346261,51.0855893732,46.1127053435,4.9528840297,0.02
 06/18  17:00:00,92.1891413263,19.554850306,54.1016522366,0.0,2.06121554724,15.9888894789,41.7880950017,38.7963645839,2.97173041782,0.02
 06/18  18:00:00,109.433969239,24.4392144384,66.341494663,0.0,2.06121554724,15.9888894789,53.0454053836,50.0536749658,2.97173041782,0.02
 06/18  19:00:00,83.8671076123,17.7720802505,47.6106370973,0.0,2.06121554724,15.9888894789,39.5847654812,36.5930350633,2.97173041782,0.02
 06/18  20:00:00,108.284385168,23.5495687883,59.0581804833,0.0,2.06121554724,15.9888894789,60.6655130396,57.6737826217,2.97173041782,0.02
 06/18  21:00:00,91.074470782,17.5083114682,40.9867690134,0.0,2.06121554724,15.9888894789,56.4401107556,53.4483803378,2.97173041782,0.02
 06/18  22:00:00,104.993950023,22.3961543559,49.8977839964,0.0,2.06121554724,15.9888894789,83.1191932881,80.1274628703,2.97173041782,0.02
 06/18  23:00:00,78.2439056078,14.663528663,31.073359402,0.0,2.06121554724,15.9888894789,58.1124458297,55.1207154119,2.97173041782,0.02
 06/18  24:00:00,94.3098234788,20.671240895,40.9626951253,0.0,2.06121554724,15.9888894789,88.7921903235,85.8004599057,2.97173041782,0.02
 06/19  01:00:00,74.4499904554,13.4221913032,26.4836903393,0.0,4.12243109448,15.9888894789,56.7449001882,53.7531697703,2.97173041782,0.02
 06/19  02:00:00,95.3080807395,20.8910482136,39.6799295218,0.0,4.12243109448,15.9888894789,88.6046596941,85.6129292762,2.97173041782,0.02
 06/19  03:00:00,74.7358624721,13.6859600855,26.5057934983,0.0,4.12243109448,15.9888894789,58.1650191128,55.173288695,2.97173041782,0.02
 06/19  04:00:00,131.331036506,28.0961363418,51.107455352,0.0,12.3672932834,24.9413748627,112.098873111,107.125989081,4.9528840297,0.02
 06/19  05:00:00,139.780765846,28.9514816242,56.2898399301,7.11033276832,12.3672932834,24.9413748627,181.293876341,176.320992312,4.9528840297,0.02
 06/19  06:00:00,189.141912114,29.4081667084,61.005801691,2.55001780767,24.7345865669,70.7195625826,146.920196314,136.994428255,9.90576805939,0.02
 06/19  07:00:00,228.636736184,29.6620647898,68.0820056702,0.672492582778,37.1018798503,92.3937384068,133.169719857,114.657119601,9.90576805939,8.60683219697
 06/19  08:00:00,247.716021149,29.9333060951,75.3357337117,0.183654706441,37.1018798503,104.434947198,99.8275343881,89.9017663287,9.90576805939,0.02
 06/19  09:00:00,269.420884974,30.1981952409,84.9002264055,0.017515189879,37.1018798503,116.476155989,71.7791493809,61.8533813215,9.90576805939,0.02
 06/19  10:00:00,278.966279588,30.7201159139,93.9405783506,0.0,37.1018798503,116.476155989,59.4856627835,40.9535102296,9.90576805939,8.62638449444
 06/19  11:00:00,288.591225708,31.4533745045,102.832163729,0.0,37.1018798503,116.476155989,34.8331143761,24.9073463167,9.90576805939,0.02
 06/19  12:00:00,283.754356361,32.3083597175,109.181995896,0.0,37.1018798503,104.434947198,22.2711006615,12.3453326021,9.90576805939,0.02
 06/19  13:00:00,300.858907726,32.9807674559,113.572388544,0.0,37.1018798503,116.476155989,26.0879021491,7.55445990659,9.90576805939,8.62767418314
 06/19  14:00:00,305.739758338,33.5840700755,117.850181378,0.0,37.1018798503,116.476155989,14.1031568212,4.17738876183,9.90576805939,0.02
 06/19  15:00:00,309.747545631,34.1735764234,121.268589503,0.0,37.1018798503,116.476155989,12.0299140771,2.10414601771,9.90576805939,0.02
 06/19  16:00:00,310.794401998,34.6034615464,121.886136943,0.0,37.1018798503,116.476155989,19.8543917276,1.32710418661,9.90576805939,8.62151948159
 06/19  17:00:00,310.388199552,34.8176330505,121.266838408,0.0,37.1018798503,116.476155989,12.0575799017,2.13181184226,9.90576805939,0.02
 06/19  18:00:00,181.686476518,28.6610281774,79.9874178413,0.0,24.7345865669,47.5788473902,22.47855482,17.5056707903,4.9528840297,0.02
 06/19  19:00:00,172.557967545,28.48714301,71.0327894633,0.0,24.7345865669,47.5788473902,44.8215084366,39.8486244069,4.9528840297,0.02
 06/19  20:00:00,154.938591355,28.9213152527,67.1886746036,0.0,12.3672932834,38.6892022431,67.3320728004,64.3403423826,2.97173041782,0.02
 06/19  21:00:00,118.034395665,19.5517012441,44.4706242857,0.0,12.3672932834,27.0668015668,57.4777521597,54.4860217419,2.97173041782,0.02
 06/19  22:00:00,110.706652242,23.4030305759,52.5182695463,0.0,4.12243109448,15.9888894789,74.4867747489,71.4950443311,2.97173041782,0.02
 06/19  23:00:00,90.5774276276,17.4790038257,38.4578172773,0.0,4.12243109448,15.9888894789,59.0177883259,56.0260579081,2.97173041782,0.02
 06/19  24:00:00,102.950872972,21.7806938637,46.4089512122,0.0,4.12243109448,15.9888894789,77.4339875276,74.4422571097,2.97173041782,0.02
 06/20  01:00:00,82.9357546372,15.3773284582,32.9660682427,0.0,4.12243109448,15.9888894789,66.4406804621,54.8685027148,2.97173041782,8.60044732942
 06/20  02:00:00,102.865891052,21.7806938637,46.3239694694,0.0,4.12243109448,15.9888894789,81.7456574955,78.7539270777,2.97173041782,0.02
 06/20  03:00:00,83.5400863001,15.3773284582,33.5704001075,0.0,4.12243109448,15.9888894789,56.0032329566,53.0115025388,2.97173041782,0.02
 06/20  04:00:00,139.435558708,28.0961363418,59.2119773763,0.0,12.3672932834,24.9413748627,100.175672007,95.202787977,4.9528840297,0.02
 06/20  05:00:00,143.67171096,29.057905041,62.9016449882,4.28304935119,12.3672932834,24.9413748627,167.063035113,162.090151084,4.9528840297,0.02
 06/20  06:00:00,197.69831531,29.5833280026,71.0001075361,0.936953922991,24.7345865669,70.7195625826,130.885454879,120.95968682,9.90576805939,0.02
 06/20  07:00:00,236.66090314,30.1337685953,76.16746884,0.139499020202,37.1018798503,92.3937384068,102.030260102,92.1044920426,9.90576805939,0.02
 06/20  08:00:00,252.996292419,30.4934133535,80.2350991371,0.00443435103181,37.1018798503,104.434947198,85.5237532346,75.5979851752,9.90576805939,0.02
 06/20  09:00:00,270.687891243,31.0417805673,85.3411286092,0.0,37.1018798503,116.476155989,69.8460114148,59.9202433554,9.90576805939,0.02
 06/20  10:00:00,276.508598175,31.4837479154,90.7193257377,0.0,37.1018798503,116.476155989,63.15715897,44.625093181,9.90576805939,8.62629772963
 06/20  11:00:00,283.385297075,31.9017757789,97.1778109681,0.0,37.1018798503,116.476155989,37.0549615125,27.1291934531,9.90576805939,0.02
 06/20  12:00:00,276.062331929,32.5078415532,101.290459416,0.0,37.1018798503,104.434947198,34.5504323322,16.0207897878,9.90576805939,8.62387448494
 06/20  13:00:00,291.357774484,33.0232604889,104.028829846,0.0,37.1018798503,116.476155989,23.2001807222,13.2744126628,9.90576805939,0.02
 06/20  14:00:00,293.818519857,33.5215263065,105.991451157,0.0,37.1018798503,116.476155989,21.6271452996,11.7013772402,9.90576805939,0.02
 06/20  15:00:00,296.084962897,34.0862237887,107.693376144,0.0,37.1018798503,116.476155989,28.9124933702,10.3835397676,9.90576805939,8.62318554326
 06/20  16:00:00,298.284342695,34.5396721267,109.439895764,0.0,37.1018798503,116.476155989,17.8785656961,7.9527976367,9.90576805939,0.02
 06/20  17:00:00,298.87015248,34.6336247425,109.932781369,0.0,37.1018798503,116.476155989,16.2790993969,6.35333133747,9.90576805939,0.02
 06/20  18:00:00,179.127170936,28.6504710664,77.4386605856,0.0,24.7345865669,47.5788473902,26.9469367303,21.9740527006,4.9528840297,0.02
 06/20  19:00:00,174.512342463,28.4794387269,72.9948597162,0.0,24.7345865669,47.5788473902,41.0703845322,36.0975005025,4.9528840297,0.02
 06/20  20:00:00,159.949589893,28.9129278181,72.2080539284,0.0,12.3672932834,38.6892022431,63.4996330958,51.9223232043,2.97173041782,8.6055794737
 06/20  21:00:00,121.244193564,19.5514310622,47.680699063,0.0,12.3672932834,27.0668015668,47.7708407661,44.7791103482,2.97173041782,0.02
 06/20  22:00:00,113.973348254,23.439665129,55.7483320482,0.0,4.12243109448,15.9888894789,67.3904927288,64.398762311,2.97173041782,0.02
 06/20  23:00:00,92.4639401738,17.4790038257,40.3443309191,0.0,4.12243109448,15.9888894789,55.2912749458,52.299544528,2.97173041782,0.02
 06/20  24:00:00,107.394691507,22.6703395138,49.9390009739,0.0,4.12243109448,15.9888894789,74.5821537405,71.5904233227,2.97173041782,0.02
 06/21  01:00:00,86.9998450566,15.8169430955,36.5905451858,0.0,4.12243109448,15.9888894789,52.1893728647,49.1976424469,2.97173041782,0.02
 06/21  02:00:00,107.092030832,22.6703395138,49.6363404013,0.0,4.12243109448,15.9888894789,78.4933145253,75.5015841075,2.97173041782,0.02
 06/21  03:00:00,84.3302089516,15.3773284582,34.3605237393,0.0,4.12243109448,15.9888894789,51.1724487027,48.1807182849,2.97173041782,0.02
 06/21  04:00:00,144.176250861,28.5577317109,63.4910750555,0.0,12.3672932834,24.9413748627,91.2045020873,86.2316180576,4.9528840297,0.02
 06/21  05:00:00,144.882787269,28.9117311864,63.7243661162,2.46841253581,12.3672932834,24.9413748627,149.158878324,144.185994294,4.9528840297,0.02
 06/21  06:00:00,201.8290023,29.733390503,75.2290509323,0.688635758187,24.7345865669,70.7195625826,110.770908121,100.845140062,9.90576805939,0.02
 06/21  07:00:00,240.096111124,30.3947595674,79.4310556232,0.0501338658357,37.1018798503,92.3937384068,86.01164446,76.0858764006,9.90576805939,0.02
 06/21  08:00:00,254.879850802,30.7767316242,81.8397526408,0.0,37.1018798503,104.434947198,74.0101273907,64.0843593313,9.90576805939,0.02
 06/21  09:00:00,273.031056734,31.3028567896,87.4232235855,0.0,37.1018798503,116.476155989,64.7165028893,46.1882970314,9.90576805939,8.62243779852
 06/21  10:00:00,279.732366281,31.9202643202,93.5066142685,0.0,37.1018798503,116.476155989,37.6474327974,27.721664738,9.90576805939,0.02
 06/21  11:00:00,282.829674285,32.3822326085,96.1416926327,0.0,37.1018798503,116.476155989,28.8113147921,18.8855467327,9.90576805939,0.02
 06/21  12:00:00,277.944127282,32.9828176718,102.697331845,0.0,37.1018798503,104.434947198,31.4139064147,12.884367179,9.90576805939,8.62377117632
 06/21  13:00:00,297.686083844,33.847188091,109.533197509,0.0,37.1018798503,116.476155989,16.4984921552,6.57272409578,9.90576805939,0.02
 06/21  14:00:00,302.813029926,34.5058226278,114.001631577,0.0,37.1018798503,116.476155989,22.2195216278,3.68762064974,9.90576805939,8.62613291866
 06/21  15:00:00,305.410948747,34.5991454546,116.506507932,0.0,37.1018798503,116.476155989,12.3094842916,2.38371623226,9.90576805939,0.02
 06/21  16:00:00,302.725996625,34.7888216343,113.632375649,0.0,37.1018798503,116.476155989,11.9258759105,2.00010785111,9.90576805939,0.02
 06/21  17:00:00,297.678275703,34.5573667896,108.81714322,0.0,37.1018798503,116.476155989,12.943956586,3.01818852659,9.90576805939,0.02
 06/21  18:00:00,170.641998565,28.633765281,68.9701871728,0.0,24.7345865669,47.5788473902,45.1980878391,31.6380362101,4.9528840297,8.60716759932
 06/21  19:00:00,162.069786697,28.458190536,60.5735679604,0.0,24.7345865669,47.5788473902,68.2958253956,63.3229413659,4.9528840297,0.02
 06/21  20:00:00,149.494329485,28.891733036,61.774014941,0.0,12.3672932834,38.6892022431,82.044061888,79.0523314702,2.97173041782,0.02
 06/21  21:00:00,116.061727449,19.4414678914,42.6082028644,0.0,12.3672932834,27.0668015668,62.7590544245,59.7673240066,2.97173041782,0.02
 06/21  22:00:00,106.907137295,22.9341082962,49.1876782764,0.0,4.12243109448,15.9888894789,79.0115223402,76.0197919224,2.97173041782,0.02
 06/21  23:00:00,91.6531174335,17.6841573231,39.3283549911,0.0,4.12243109448,15.9888894789,60.1726086029,57.180878185,2.97173041782,0.02
 06/21  24:00:00,103.804455321,21.9565397186,47.0866891196,0.0,4.12243109448,15.9888894789,80.1706153249,77.1788849071,2.97173041782,0.02
 06/22  01:00:00,83.7954333599,15.5531743131,33.6499024983,0.0,4.12243109448,15.9888894789,58.9568931393,55.9651627215,2.97173041782,0.02
 06/22  02:00:00,98.3671640212,21.1212719079,42.4846656551,0.0,4.12243109448,15.9888894789,84.8834572714,81.8917268536,2.97173041782,0.02
 06/22  03:00:00,78.3214159169,14.6739450386,29.0551142781,0.0,4.12243109448,15.9888894789,60.8479364594,57.8562060415,2.97173041782,0.02
 06/22  04:00:00,138.52675493,28.4698087834,57.9295021717,0.0,12.3672932834,24.9413748627,102.722056068,97.7491720379,4.9528840297,0.02
 06/22  05:00:00,140.688879135,28.6867503582,59.4677003122,2.75615112302,12.3672932834,24.9413748627,169.173886166,164.201002136,4.9528840297,0.02
 06/22  06:00:00,196.479690766,29.9381065815,69.3189151521,1.04474398482,24.7345865669,70.7195625826,135.795857988,125.870089928,9.90576805939,0.02
 06/22  07:00:00,234.641215922,30.3313554072,73.8530063162,0.236689821982,37.1018798503,92.3937384068,115.31526105,105.389492991,9.90576805939,0.02
 06/22  08:00:00,250.715033226,30.586906976,77.8122330191,0.0525055198192,37.1018798503,104.434947198,111.664682897,93.1408442731,9.90576805939,8.6180705648
 06/22  09:00:00,268.769479941,31.0640285102,83.4005418314,0.0,37.1018798503,116.476155989,86.7656153541,76.8398472947,9.90576805939,0.02
 06/22  10:00:00,275.499107339,31.6682152484,89.5253767221,0.0,37.1018798503,116.476155989,70.4024885244,60.476720465,9.90576805939,0.02
 06/22  11:00:00,279.82352529,32.116872454,93.4008981641,0.0,37.1018798503,116.476155989,69.2173529174,50.6842507963,9.90576805939,8.62733406175
 06/22  12:00:00,270.899810829,32.6130785433,96.0227961284,0.0,37.1018798503,104.434947198,57.180201161,47.2544331016,9.90576805939,0.02
 06/22  13:00:00,287.188518477,33.2090387712,99.6737470561,0.0,37.1018798503,116.476155989,51.6121424198,41.6863743604,9.90576805939,0.02
 06/22  14:00:00,291.117023914,33.7853145232,103.026178784,0.0,37.1018798503,116.476155989,55.2097397133,36.6779030802,9.90576805939,8.62606857373
 06/22  15:00:00,292.705396336,34.401373676,103.998720241,0.0,37.1018798503,116.476155989,43.8633020608,33.9375340014,9.90576805939,0.02
 06/22  16:00:00,293.248724559,34.8266561836,104.117241803,0.0,37.1018798503,116.476155989,43.076488359,33.1507202996,9.90576805939,0.02
 06/22  17:00:00,295.086252024,34.9986663112,105.783828931,0.0,37.1018798503,116.476155989,47.9509452848,29.4307621646,9.90576805939,8.61441506075
 06/22  18:00:00,180.621122276,28.742830427,78.8402737997,0.0,24.7345865669,47.5788473902,41.8006129572,36.8277289275,4.9528840297,0.02
 06/22  19:00:00,175.203844861,28.4869279897,73.6788988067,0.0,24.7345865669,47.5788473902,46.3368289355,41.3639449058,4.9528840297,0.02
 06/22  20:00:00,159.05837405,28.9236437498,71.306147583,0.0,12.3672932834,38.6892022431,55.2725664955,52.2808360777,2.97173041782,0.02
 06/22  21:00:00,120.499807432,19.5520011695,46.9357469252,0.0,12.3672932834,27.0668015668,50.1632003388,47.171469921,2.97173041782,0.02
 06/22  22:00:00,112.483582496,23.4030305759,54.2952008897,0.0,4.12243109448,15.9888894789,69.7263554113,66.7346249935,2.97173041782,0.02
 06/22  23:00:00,88.2743182006,16.5893581756,37.0684788606,0.0,4.12243109448,15.9888894789,56.1183632383,53.1266328205,2.97173041782,0.02
 06/22  24:00:00,101.989554983,21.7806938637,45.4476343157,0.0,4.12243109448,15.9888894789,81.077367243,78.0856368252,2.97173041782,0.02
 06/23  01:00:00,83.3657913145,15.5531743131,33.2202601256,0.0,4.12243109448,15.9888894789,59.9323494813,56.9406190635,2.97173041782,0.02
 06/23  02:00:00,98.571560406,21.3410792265,42.4692543885,0.0,4.12243109448,15.9888894789,87.1265443994,84.1348139816,2.97173041782,0.02
 06/23  03:00:00,80.2056534272,14.663528663,30.9738920952,0.0,4.12243109448,15.9888894789,59.2896859915,56.2979555737,2.97173041782,0.02
 06/23  04:00:00,135.261955572,28.2719821967,54.8625290581,0.0,12.3672932834,24.9413748627,102.60978587,97.6369018399,4.9528840297,0.02
 06/23  05:00:00,141.837408843,29.1242255802,59.0396422086,3.89526336427,12.3672932834,24.9413748627,169.444431735,164.471547705,4.9528840297,0.02
 06/23  06:00:00,192.605790898,29.6635997236,65.528215075,1.23605069904,24.7345865669,70.7195625826,136.47481134,126.54904328,9.90576805939,0.02
 06/23  07:00:00,232.225064225,30.2834508915,71.5301658606,0.191276568507,37.1018798503,92.3937384068,114.963318061,105.037550001,9.90576805939,0.02
 06/23  08:00:00,251.110853586,30.6920051636,78.1309632704,0.0245447622896,37.1018798503,104.434947198,105.267975799,86.7441629934,9.90576805939,8.61804474641
 06/23  09:00:00,269.509894712,31.2304426687,83.9745413895,0.0,37.1018798503,116.476155989,77.1083895124,67.182621453,9.90576805939,0.02
 06/23  10:00:00,275.924956019,31.8083012073,89.8111075749,0.0,37.1018798503,116.476155989,59.7398632527,49.8140951933,9.90576805939,0.02
 06/23  11:00:00,281.171918913,32.2182732793,94.6479478596,0.0,37.1018798503,116.476155989,53.8941505843,35.361144092,9.90576805939,8.62723843288
 06/23  12:00:00,273.7286095,32.7751763519,98.689477167,0.0,37.1018798503,104.434947198,39.0162175234,29.090449464,9.90576805939,0.02
 06/23  13:00:00,289.808518497,33.4129763495,102.089783844,0.0,37.1018798503,116.476155989,38.1534863605,19.6204811281,9.90576805939,8.62723717299
 06/23  14:00:00,292.88276533,33.9939699014,104.583321135,0.0,37.1018798503,116.476155989,23.8051014098,13.8793333504,9.90576805939,0.02
 06/23  15:00:00,296.274032648,34.5630657959,107.405637422,0.0,37.1018798503,116.476155989,20.1151613568,10.1893932975,9.90576805939,0.02
 06/23  16:00:00,294.303611803,34.9136895153,105.085089988,0.0,37.1018798503,116.476155989,27.6837788072,9.15673952115,9.90576805939,8.62127122664
 06/23  17:00:00,289.235921809,34.8771022193,100.05510884,0.0,37.1018798503,116.476155989,27.5172107134,17.591442654,9.90576805939,0.02
 06/23  18:00:00,173.21547151,28.6473555311,71.5300972686,0.0,24.7345865669,47.5788473902,37.1277177634,32.1548337337,4.9528840297,0.02
 06/23  19:00:00,169.976303105,28.4752268785,68.4630535483,0.0,24.7345865669,47.5788473902,44.7085145665,39.7356305368,4.9528840297,0.02
 06/23  20:00:00,156.756990617,28.9087895306,69.0196122739,0.0,12.3672932834,38.6892022431,59.2687820727,56.2770516549,2.97173041782,0.02
 06/23  21:00:00,116.579121101,18.6617259006,43.929456465,0.0,12.3672932834,27.0668015668,49.5646562121,46.5729257943,2.97173041782,0.02
 06/23  22:00:00,110.39814605,23.2564923635,52.3563022828,0.0,4.12243109448,15.9888894789,73.7085535033,70.7168230855,2.97173041782,0.02
 06/23  23:00:00,85.725202956,15.6997125255,35.4331331609,0.0,4.12243109448,15.9888894789,52.6046230098,49.612892592,2.97173041782,0.02
 06/23  24:00:00,103.204265343,21.7806938637,46.6623443005,0.0,4.12243109448,15.9888894789,77.2735295887,74.2817991709,2.97173041782,0.02
 06/24  01:00:00,83.8131118769,15.4652513857,33.7555032375,0.0,4.12243109448,15.9888894789,57.0959691475,54.1042387297,2.97173041782,0.02
 06/24  02:00:00,101.762593272,21.5608865451,45.4404795564,0.0,4.12243109448,15.9888894789,82.7096937832,79.7179633654,2.97173041782,0.02
 06/24  03:00:00,81.3205013647,15.1135596759,31.6145843704,0.0,4.12243109448,15.9888894789,57.4559582997,54.4642278819,2.97173041782,0.02
 06/24  04:00:00,119.675050514,27.744444632,56.9376685186,0.0,4.12243109448,16.0517297156,107.154150283,104.162419865,2.97173041782,0.02
 06/24  05:00:00,118.480779574,27.7884060957,58.0486027423,0.0,4.12243109448,16.0517297156,107.276171301,104.284440883,2.97173041782,0.02
 06/24  06:00:00,144.598227378,29.3270573261,70.8191577729,0.0,4.12243109448,39.6058045677,93.9209914475,82.3475048524,2.97173041782,8.60175617725
 06/24  07:00:00,184.578902033,29.3302092037,71.6157570607,5.1887239229,12.3672932834,65.3531420225,131.126762408,126.153878379,4.9528840297,0.02
 06/24  08:00:00,187.984927244,29.3310318882,74.5099476175,2.80893699695,12.3672932834,68.2430321324,117.495310311,112.522426282,4.9528840297,0.02
 06/24  09:00:00,220.316128557,29.3876053161,80.1122469709,0.464434574154,16.4897243779,93.1370602926,89.5172750308,81.5726605832,7.92461444751,0.02
 06/24  10:00:00,224.720761459,29.4499449061,84.714002039,0.204872611934,16.4897243779,93.1370602926,70.3234514087,62.3788369612,7.92461444751,0.02
 06/24  11:00:00,229.347326068,29.607239159,89.32045728,0.0676769426162,16.4897243779,93.1370602926,56.6312538677,48.6866394201,7.92461444751,0.02
 06/24  12:00:00,226.961093594,29.8132384519,95.9462956426,0.00120483623347,16.4897243779,83.9857416113,46.0000560575,38.05544161,7.92461444751,0.02
 06/24  13:00:00,231.82650981,30.0785052113,100.547641809,0.0,16.4897243779,83.9857416113,37.7579355862,29.8133211387,7.92461444751,0.02
 06/24  14:00:00,221.829731165,30.3018438898,90.327570865,0.0,16.4897243779,83.9857416113,56.9502726838,40.417067666,7.92461444751,8.60859057026
 06/24  15:00:00,194.926275375,29.3270573261,81.855826194,0.0,12.3672932834,70.6512738906,29.5962584225,24.6233743928,4.9528840297,0.02
 06/24  16:00:00,198.462447383,29.3270573261,85.3920042466,0.0,12.3672932834,70.6512738906,22.0901735257,17.117289496,4.9528840297,0.02
 06/24  17:00:00,188.319471263,29.3270573261,87.7725007145,0.0,12.3672932834,58.1284167478,20.8859439308,15.9130599011,4.9528840297,0.02
 06/24  18:00:00,141.95697136,28.6261233409,75.298404219,0.0,12.3672932834,24.9413748627,33.6121048589,28.6392208292,4.9528840297,0.02
 06/24  19:00:00,138.620832794,28.4498267164,72.1385622616,0.0,12.3672932834,24.9413748627,41.9562428826,36.9833588529,4.9528840297,0.02
 06/24  20:00:00,128.28229545,28.7783851661,71.5584737833,0.0,4.12243109448,16.0517297156,58.5056616552,55.5139312374,2.97173041782,0.02
 06/24  21:00:00,93.9806581348,16.7725309411,42.5916464079,0.0,4.12243109448,15.9888894789,40.0061026814,37.0143722636,2.97173041782,0.02
 06/24  22:00:00,110.058833602,22.1104048417,53.1872023319,0.0,4.12243109448,15.9888894789,55.291343418,52.2996130001,2.97173041782,0.02
 06/24  23:00:00,90.4156998144,15.9927889504,39.8305542906,0.0,4.12243109448,15.9888894789,42.5027651081,39.5110346903,2.97173041782,0.02
 06/24  24:00:00,105.981042878,21.6048480088,49.6149683773,0.0,4.12243109448,15.9888894789,64.1018919499,61.1101615321,2.97173041782,0.02
 06/25  01:00:00,82.7389220085,15.2014826033,35.0062983767,0.0,2.06121554724,15.9888894789,48.5826212954,45.5908908775,2.97173041782,0.02
 06/25  02:00:00,102.706598736,21.5608865451,48.4457012384,0.0,2.06121554724,15.9888894789,76.2278905155,73.2361600977,2.97173041782,0.02
 06/25  03:00:00,78.7338104451,13.7738830129,32.4770348624,0.0,2.06121554724,15.9888894789,46.6143406125,43.6226101947,2.97173041782,0.02
 06/25  04:00:00,95.8830094297,20.1583571516,43.0487655097,0.0,2.06121554724,15.9888894789,79.3512876179,76.3595572001,2.97173041782,0.02
 06/25  05:00:00,70.335944207,12.8946537385,27.3075644755,0.0,2.06121554724,15.9888894789,51.6837099923,48.6919795745,2.97173041782,0.02
 06/25  06:00:00,94.2581554965,23.5599851639,52.0449106617,0.0,2.06121554724,15.9888894789,89.8193507254,86.8276203075,2.97173041782,0.02
 06/25  07:00:00,78.363880311,18.6721422762,41.1590996602,0.0,2.06121554724,15.9888894789,69.341630434,66.3499000162,2.97173041782,0.02
 06/25  08:00:00,123.617156105,23.6479080913,53.5074352377,0.0,4.12243109448,41.7362269337,77.644585637,72.6717016073,4.9528840297,0.02
 06/25  09:00:00,115.788180599,19.8151403331,49.6318487825,0.0,4.12243109448,41.7362269337,57.893394031,52.9205100013,4.9528840297,0.02
 06/25  10:00:00,129.721251786,24.0003533734,59.2590855265,0.0,4.12243109448,41.7362269337,68.6082883695,63.6354043398,4.9528840297,0.02
 06/25  11:00:00,118.906019248,19.9919373999,52.5728902533,0.0,4.12243109448,41.7362269337,64.3386053599,50.7850302952,4.9528840297,8.60069103503
 06/25  12:00:00,131.084567835,23.9995998011,60.6231551284,0.0,4.12243109448,41.7362269337,74.7725991859,69.7997151562,4.9528840297,0.02
 06/25  13:00:00,119.730173699,19.990986188,53.3979960246,0.0,4.12243109448,41.7362269337,63.7368982809,58.7640142512,4.9528840297,0.02
 06/25  14:00:00,130.48345917,23.9995998011,59.9901077849,0.0,4.12243109448,41.7362269337,83.859711766,78.8868277363,4.9528840297,0.02
 06/25  15:00:00,118.770548692,19.9916768419,52.1169120154,0.0,4.12243109448,41.7362269337,67.517813534,62.5449295043,4.9528840297,0.02
 06/25  16:00:00,111.378409385,24.0005663444,57.5937370033,0.0,4.12243109448,24.8785346261,83.2672880908,78.2944040611,4.9528840297,0.02
 06/25  17:00:00,89.5624788971,19.990986188,51.0388544289,0.0,2.06121554724,15.9888894789,70.1242483409,67.1325179231,2.97173041782,0.02
 06/25  18:00:00,94.4984840872,23.1099541511,52.7593946107,0.0,2.06121554724,15.9888894789,85.0540594113,82.0623289935,2.97173041782,0.02
 06/25  19:00:00,75.5437393122,17.9479261054,39.1114235229,0.0,2.06121554724,15.9888894789,64.4484947257,61.4567643079,2.97173041782,0.02
 06/25  20:00:00,90.4878157043,21.9565397186,42.8787649745,0.0,2.06121554724,15.9888894789,87.6302999276,84.6385695098,2.97173041782,0.02
 06/25  21:00:00,75.0478851308,14.7514515905,27.7894166974,0.0,2.06121554724,15.9888894789,60.0999012765,57.1081708587,2.97173041782,0.02
 06/25  22:00:00,88.2869145962,20.8910482136,34.7199796623,0.0,2.06121554724,15.9888894789,89.6407203363,86.6489899185,2.97173041782,0.02
 06/25  23:00:00,64.3116768766,12.4446227256,19.4082858578,0.0,2.06121554724,15.9888894789,52.3291545672,49.3374241493,2.97173041782,0.02
 06/25  24:00:00,83.4329406735,20.0014025636,30.77977566,0.0,2.06121554724,15.9888894789,84.8131560528,81.8214256349,2.97173041782,0.02
 06/26  01:00:00,59.1944181731,10.675747801,14.0228108585,0.0,4.12243109448,15.9888894789,49.2808289601,46.2890985423,2.97173041782,0.02
 06/26  02:00:00,77.7473830695,18.6825586518,24.3518464691,0.0,4.12243109448,15.9888894789,84.9659085123,81.9741780945,2.97173041782,0.02
 06/26  03:00:00,58.3071086456,10.675747801,13.1355013052,0.0,4.12243109448,15.9888894789,49.7284995761,46.7367691583,2.97173041782,0.02
 06/26  04:00:00,119.090193252,28.1400978055,38.8226514671,0.0,12.3672932834,24.9413748627,114.251559274,109.278675245,4.9528840297,0.02
 06/26  05:00:00,131.005889103,28.9277864704,43.6556703496,8.64415494774,12.3672932834,24.9413748627,184.020827363,179.047943333,4.9528840297,0.02
 06/26  06:00:00,176.662940753,29.3743626711,46.8644060484,4.24624700226,24.7345865669,70.7195625826,149.381307358,139.455539299,9.90576805939,0.02
 06/26  07:00:00,216.876551834,29.5166619615,55.709745689,1.42998125765,37.1018798503,92.3937384068,127.880297644,117.954529584,9.90576805939,0.02
 06/26  08:00:00,240.572066221,29.6819871271,68.0897451766,0.536961256396,37.1018798503,104.434947198,127.103858551,108.578551719,9.90576805939,8.6195387719
 06/26  09:00:00,262.525542696,30.0918034954,77.9645856774,0.164264448262,37.1018798503,116.476155989,106.600491345,96.6747232854,9.90576805939,0.02
 06/26  10:00:00,268.436755513,30.6176558826,83.5129864344,0.000615703539144,37.1018798503,116.476155989,94.3067734504,84.381005391,9.90576805939,0.02
 06/26  11:00:00,273.744685836,31.066223182,88.3727309674,0.0,37.1018798503,116.476155989,94.3193072194,75.7865003362,9.90576805939,8.62703882383
 06/26  12:00:00,266.13576802,31.5507876473,92.3210630346,0.0,37.1018798503,104.434947198,78.7731327989,68.8473647395,9.90576805939,0.02
 06/26  13:00:00,282.69543507,32.0894336711,96.3002902335,0.0,37.1018798503,116.476155989,70.4385177022,60.5127496428,9.90576805939,0.02
 06/26  14:00:00,285.050289745,32.6632008113,98.0815777137,0.0,37.1018798503,116.476155989,74.7402722913,56.2087745757,9.90576805939,8.62572965626
 06/26  15:00:00,286.500548847,33.1775246083,99.0177428461,0.0,37.1018798503,116.476155989,62.753935884,52.8281678246,9.90576805939,0.02
 06/26  16:00:00,286.075928676,33.4492211378,98.3218995799,0.0,37.1018798503,116.476155989,60.0600677537,50.1342996943,9.90576805939,0.02
 06/26  17:00:00,276.454560255,33.264680974,88.8861291907,0.0,37.1018798503,116.476155989,80.5518791961,62.0336375048,9.90576805939,8.61247363188
 06/26  18:00:00,167.510285043,28.5416129056,65.9306582112,0.0,24.7345865669,47.5788473902,65.4849788817,60.512094852,4.9528840297,0.02
 06/26  19:00:00,165.846120845,28.4535872069,64.3545206501,0.0,24.7345865669,47.5788473902,71.3765168791,66.4036328494,4.9528840297,0.02
 06/26  20:00:00,150.965185149,28.8898045965,63.2468032927,0.0,12.3672932834,38.6892022431,85.9065314482,82.9148010304,2.97173041782,0.02
 06/26  21:00:00,110.988174481,17.6621765912,39.3621902046,0.0,12.3672932834,27.0668015668,59.3498907609,56.3581603431,2.97173041782,0.02
 06/26  22:00:00,108.643147937,22.9341082962,50.9236889235,0.0,4.12243109448,15.9888894789,81.0997289122,78.1079984944,2.97173041782,0.02
 06/26  23:00:00,88.1277184336,15.9048660229,37.6304958297,0.0,4.12243109448,15.9888894789,53.3459818987,50.3542514809,2.97173041782,0.02
 06/26  24:00:00,105.187269884,21.8686167912,48.5574266038,0.0,4.12243109448,15.9888894789,81.7121959086,78.7204654908,2.97173041782,0.02
 06/27  01:00:00,83.6917384129,15.3333669945,33.7660148539,0.0,4.12243109448,15.9888894789,61.660938753,58.6692083352,2.97173041782,0.02
 06/27  02:00:00,98.7930998408,21.3410792265,42.690794135,0.0,4.12243109448,15.9888894789,84.9002187331,81.9084883153,2.97173041782,0.02
 06/27  03:00:00,76.9613297852,14.6739450386,27.6950281203,0.0,4.12243109448,15.9888894789,61.98941759,58.9976871722,2.97173041782,0.02
 06/27  04:00:00,138.190616044,28.4698087834,57.5933632556,0.0,12.3672932834,24.9413748627,104.862091385,99.8892073555,4.9528840297,0.02
 06/27  05:00:00,142.070205265,28.6038195958,60.3420234905,3.34608480221,12.3672932834,24.9413748627,171.690073199,166.717189169,4.9528840297,0.02
 06/27  06:00:00,196.249977729,29.726300985,68.9926304295,1.3531212274,24.7345865669,70.7195625826,137.838272692,127.912504632,9.90576805939,0.02
 06/27  07:00:00,233.932082129,30.0620945728,73.1744899024,0.475332115008,37.1018798503,92.3937384068,111.113399293,101.187631234,9.90576805939,0.02
 06/27  08:00:00,250.641956451,30.3791686413,77.9331013665,0.0663536662546,37.1018798503,104.434947198,100.982951075,82.459478166,9.90576805939,8.61770484992
 06/27  09:00:00,265.74709424,30.6657849579,80.7764193786,0.0,37.1018798503,116.476155989,79.1427058012,69.2169377418,9.90576805939,0.02
 06/27  10:00:00,266.310632367,30.9063040885,81.0988076137,0.0,37.1018798503,116.476155989,80.1212574659,70.1954894065,9.90576805939,0.02
 06/27  11:00:00,267.234355585,31.2623906805,81.666277645,0.0,37.1018798503,116.476155989,92.7501822869,74.217524633,9.90576805939,8.62688959457
 06/27  12:00:00,260.600435142,31.669746853,86.6667575503,0.0,37.1018798503,104.434947198,73.3282790013,63.4025109419,9.90576805939,0.02
 06/27  13:00:00,277.011595013,32.1139195851,90.5919404157,0.0,37.1018798503,116.476155989,71.0115399647,52.4788973699,9.90576805939,8.62687453544
 06/27  14:00:00,278.599295237,32.597688841,91.6961445039,0.0,37.1018798503,116.476155989,59.8858907591,49.9601226997,9.90576805939,0.02
 06/27  15:00:00,278.170040983,32.978060245,90.886680577,0.0,37.1018798503,116.476155989,60.3883836709,50.4626156115,9.90576805939,0.02
 06/27  16:00:00,274.322391339,32.973186698,87.04438182,0.0,37.1018798503,116.476155989,77.5226898102,58.9959389168,9.90576805939,8.62098283401
 06/27  17:00:00,267.258464357,32.8299651924,80.1247920091,0.0,37.1018798503,116.476155989,84.4730085757,74.5472405163,9.90576805939,0.02
 06/27  18:00:00,162.794586307,28.5374970541,61.2190771503,0.0,24.7345865669,47.5788473902,65.9967396459,61.0238556162,4.9528840297,0.02
 06/27  19:00:00,163.237625169,28.4498265807,61.7497831663,0.0,24.7345865669,47.5788473902,71.2241413397,66.25125731,4.9528840297,0.02
 06/27  20:00:00,150.027255573,28.7788378858,62.4198364114,0.0,12.3672932834,38.6892022431,84.8331131458,81.841382728,2.97173041782,0.02
 06/27  21:00:00,109.280651023,17.5522729319,37.7645678799,0.0,12.3672932834,27.0668015668,58.8216235571,55.8298931393,2.97173041782,0.02
 06/27  22:00:00,100.984488945,21.8100015062,44.4132607318,0.0,4.12243109448,15.9888894789,80.8457566745,77.8540262567,2.97173041782,0.02
 06/27  23:00:00,82.3116393132,15.6410972406,32.0781852309,0.0,4.12243109448,15.9888894789,57.3519300724,54.3601996546,2.97173041782,0.02
 06/27  24:00:00,98.0599468727,21.5608865451,41.7378335767,0.0,4.12243109448,15.9888894789,89.6362954504,86.6445650326,2.97173041782,0.02
 06/28  01:00:00,76.3353821404,14.6739450386,27.0690802733,0.0,4.12243109448,15.9888894789,61.5299079453,58.5381775275,2.97173041782,0.02
 06/28  02:00:00,94.5826270212,20.671240895,39.1742836512,0.0,4.12243109448,15.9888894789,88.2207142222,85.2289838044,2.97173041782,0.02
 06/28  03:00:00,72.8177064386,14.2343304014,23.9910191449,0.0,4.12243109448,15.9888894789,65.4443155147,62.4525850969,2.97173041782,0.02
 06/28  04:00:00,132.771672062,28.3599051241,52.2843226655,0.0,12.3672932834,24.9413748627,105.545275425,100.572391395,4.9528840297,0.02
 06/28  05:00:00,138.815584825,29.0800391026,55.1038521121,4.85341596516,12.3672932834,24.9413748627,171.348619965,166.375735935,4.9528840297,0.02
 06/28  06:00:00,187.989996832,29.6387392097,60.4271299339,1.74620233198,24.7345865669,70.7195625826,138.141378481,128.215610422,9.90576805939,0.02
