Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  07:00:00,229.178972394,30.1310599638,68.3041467116,0.523600104633,37.1018798503,92.3937384068,125.277972557,106.765540397,9.90576805939,8.60666410087
 06/28  08:00:00,246.792748573,30.5562898284,73.7246438862,0.24852195728,37.1018798503,104.434947198,104.996020988,95.070252929,9.90576805939,0.02
 06/28  09:00:00,264.356494226,31.1082631393,78.8879339457,0.0553927066702,37.1018798503,116.476155989,93.1850801224,83.259312063,9.90576805939,0.02
 06/28  10:00:00,269.425504963,31.5802203655,83.5397444399,0.0,37.1018798503,116.476155989,95.3109115964,76.7795658547,9.90576805939,8.62557768223
 06/28  11:00:00,273.141557692,31.9367423738,86.8991732173,0.0,37.1018798503,116.476155989,82.24542448,72.3196564206,9.90576805939,0.02
 06/28  12:00:00,264.046656754,32.3142071236,89.4685014844,0.0,37.1018798503,104.434947198,77.7111747011,67.7854066417,9.90576805939,0.02
 06/28  13:00:00,278.890534637,32.7797781207,91.8050358217,0.0,37.1018798503,116.476155989,82.1236085915,63.591047489,9.90576805939,8.62679304319
 06/28  14:00:00,279.609092492,33.1769625607,92.1266801572,0.0,37.1018798503,116.476155989,73.6014998827,63.6757318233,9.90576805939,0.02
 06/28  15:00:00,282.444139649,33.7064823614,94.4323384276,0.0,37.1018798503,116.476155989,69.4591022615,59.5333342021,9.90576805939,0.02
 06/28  16:00:00,285.193421085,34.1387268122,96.749897997,0.0,37.1018798503,116.476155989,70.9049964156,52.3783085882,9.90576805939,8.62091976802
 06/28  17:00:00,287.182602218,34.2905874922,98.5883177889,0.0,37.1018798503,116.476155989,56.8923544752,46.9665864158,9.90576805939,0.02
 06/28  18:00:00,176.399661573,28.6443969982,74.7172494765,0.0,24.7345865669,47.5788473902,48.7034539352,43.7305699055,4.9528840297,0.02
 06/28  19:00:00,171.110594758,28.473486018,69.599089396,0.0,24.7345865669,47.5788473902,56.9046802782,51.9317962486,4.9528840297,0.02
 06/28  20:00:00,156.526236347,28.9064146179,68.7912361611,0.0,12.3672932834,38.6892022431,72.4835765684,69.4918461505,2.97173041782,0.02
 06/28  21:00:00,116.923539054,18.6617259006,44.2738762088,0.0,12.3672932834,27.0668015668,56.0761619871,53.0844315693,2.97173041782,0.02
 06/28  22:00:00,111.105616007,23.2564923635,53.0637724187,0.0,4.12243109448,15.9888894789,79.3335247411,76.3417943233,2.97173041782,0.02
 06/28  23:00:00,88.8565560781,16.5893581756,37.6507165425,0.0,4.12243109448,15.9888894789,58.4565472439,55.464816826,2.97173041782,0.02
 06/28  24:00:00,104.946617037,21.7806938637,48.4046961729,0.0,4.12243109448,15.9888894789,79.256755736,76.2650253182,2.97173041782,0.02
 06/29  01:00:00,85.9115407266,15.5531743131,35.7660093341,0.0,4.12243109448,15.9888894789,56.1096969822,53.1179665643,2.97173041782,0.02
 06/29  02:00:00,104.765420966,21.7806938637,48.2235001063,0.0,4.12243109448,15.9888894789,79.4394375904,76.4477071726,2.97173041782,0.02
 06/29  03:00:00,82.2457024977,15.1135596759,32.5397856778,0.0,4.12243109448,15.9888894789,54.9365116051,51.9447811873,2.97173041782,0.02
 06/29  04:00:00,143.486071227,28.4698087834,62.8888179211,0.0,12.3672932834,24.9413748627,106.285974822,92.7313399666,4.9528840297,8.60175082567
 06/29  05:00:00,144.169595584,28.7162770932,63.3000595576,2.37498112902,12.3672932834,24.9413748627,154.232323267,149.259439237,4.9528840297,0.02
 06/29  06:00:00,201.980794043,30.0121088621,75.0229268283,0.76783297219,24.7345865669,70.7195625826,116.743550168,106.817782108,9.90576805939,0.02
 06/29  07:00:00,238.945314438,30.457963283,78.2407813244,0.026413861915,37.1018798503,92.3937384068,92.6957733065,82.7700052471,9.90576805939,0.02
 06/29  08:00:00,253.776613759,30.7656178471,80.7477002075,0.0,37.1018798503,104.434947198,80.0562565706,70.1304885112,9.90576805939,0.02
 06/29  09:00:00,269.75098199,31.2461124371,84.1999490286,0.0,37.1018798503,116.476155989,69.8155779486,59.8898098892,9.90576805939,0.02
 06/29  10:00:00,274.698392602,31.7607603553,88.6321118374,0.0,37.1018798503,116.476155989,69.5687226863,51.0374030814,9.90576805939,8.62555154552
 06/29  11:00:00,281.259508506,32.2573085374,94.6965638096,0.0,37.1018798503,116.476155989,44.1998916789,34.2741236195,9.90576805939,0.02
 06/29  12:00:00,275.967225962,32.7937740694,100.909486586,0.0,37.1018798503,104.434947198,32.8742312128,22.9484631534,9.90576805939,0.02
 06/29  13:00:00,293.776136849,33.4331815634,106.037272187,0.0,37.1018798503,116.476155989,34.7342675372,16.2018372873,9.90576805939,8.62666219057
 06/29  14:00:00,294.900565182,33.9380971327,106.657006691,0.0,37.1018798503,116.476155989,23.2144980687,13.2887300093,9.90576805939,0.02
 06/29  15:00:00,278.933422533,34.1121592987,90.5159266858,0.0,37.1018798503,116.476155989,51.9983476243,42.0725795649,9.90576805939,0.02
 06/29  16:00:00,270.286659935,33.991238729,81.990666435,0.0,37.1018798503,116.476155989,90.2104718376,71.6855462516,9.90576805939,8.61915752659
 06/29  17:00:00,266.437096603,33.452343728,78.6810512006,0.0,37.1018798503,116.476155989,85.9781181525,76.0523500931,9.90576805939,0.02
 06/29  18:00:00,161.746964307,28.5405594394,60.1683860319,0.0,24.7345865669,47.5788473902,65.9758912655,61.0030072358,4.9528840297,0.02
 06/29  19:00:00,163.830760226,28.4530001914,62.3397366954,0.0,24.7345865669,47.5788473902,70.2309318042,65.2580477745,4.9528840297,0.02
 06/29  20:00:00,148.541856157,28.8904135507,60.8228529222,0.0,12.3672932834,38.6892022431,84.1608668587,81.1691364409,2.97173041782,0.02
 06/29  21:00:00,108.81004448,17.6621765912,37.1840528941,0.0,12.3672932834,27.0668015668,59.2259511078,56.23422069,2.97173041782,0.02
 06/29  22:00:00,102.526896661,21.9565397186,45.8091297534,0.0,4.12243109448,15.9888894789,80.0607016758,77.068971258,2.97173041782,0.02
 06/29  23:00:00,84.4565550574,15.8169430955,34.0472546382,0.0,4.12243109448,15.9888894789,56.3877842713,53.3960538535,2.97173041782,0.02
 06/29  24:00:00,101.400106181,21.7806938637,44.8581850834,0.0,4.12243109448,15.9888894789,85.7322001621,82.7404697443,2.97173041782,0.02
 06/30  01:00:00,80.0398908682,15.0256367484,30.4218968287,0.0,4.12243109448,15.9888894789,69.1663495126,57.5928762135,2.97173041782,8.60174288125
 06/30  02:00:00,97.6852976293,21.3410792265,41.5829913236,0.0,4.12243109448,15.9888894789,93.8435435543,90.8518131365,2.97173041782,0.02
 06/30  03:00:00,77.3800740132,14.4437213444,28.3681198441,0.0,4.12243109448,15.9888894789,60.2054792973,57.2137488795,2.97173041782,0.02
 06/30  04:00:00,129.491763861,27.8616752019,49.5026443103,0.0,12.3672932834,24.9413748627,104.2913824,99.31849837,4.9528840297,0.02
 06/30  05:00:00,141.160207713,29.4121542661,57.9984110935,3.97136474919,12.3672932834,24.9413748627,170.032448328,165.059564298,4.9528840297,0.02
 06/30  06:00:00,192.269335984,29.6543908114,65.0360512808,1.40096868626,24.7345865669,70.7195625826,137.167737105,127.241969045,9.90576805939,0.02
 06/30  07:00:00,233.548094095,30.2702850339,72.7093191375,0.34833428225,37.1018798503,92.3937384068,112.354812447,102.429044388,9.90576805939,0.02
 06/30  08:00:00,251.506781379,30.8421141499,78.2651647004,0.136196045075,37.1018798503,104.434947198,92.7985804854,82.8728124261,9.90576805939,0.02
 06/30  09:00:00,268.165889016,31.3657378547,82.4835256359,0.0116895685738,37.1018798503,116.476155989,78.0443495587,68.1185814993,9.90576805939,0.02
 06/30  10:00:00,274.925984884,31.8522498459,88.7682525212,0.0,37.1018798503,116.476155989,70.6177464988,52.0864874709,9.90576805939,8.62549096843
 06/30  11:00:00,278.863526345,32.1945740805,92.3633034812,0.0,37.1018798503,116.476155989,55.5636562969,45.6378882375,9.90576805939,0.02
 06/30  12:00:00,263.384076551,32.5567994959,88.563295487,0.0,37.1018798503,104.434947198,63.7176910398,53.7919229804,9.90576805939,0.02
 06/30  13:00:00,267.146849661,32.7120707414,80.1291366283,0.0,37.1018798503,116.476155989,91.6524957517,73.119952386,9.90576805939,8.6267753063
 06/30  14:00:00,267.727865591,32.8483635621,80.5740252758,0.0,37.1018798503,116.476155989,87.1670899653,77.2413219059,9.90576805939,0.02
 06/30  15:00:00,270.667199754,33.1369099102,83.2249541623,0.0,37.1018798503,116.476155989,82.8714547771,64.3414799027,9.90576805939,8.62420681496
 06/30  16:00:00,267.27955838,33.3154463894,79.6593835274,0.0,37.1018798503,116.476155989,81.7597676556,71.8339995962,9.90576805939,0.02
 06/30  17:00:00,266.225642783,33.2855437735,78.636389977,0.0,37.1018798503,116.476155989,88.6604058879,78.7346378285,9.90576805939,0.02
 06/30  18:00:00,164.289588635,28.6283111588,62.6232549162,0.0,24.7345865669,47.5788473902,65.5608731306,60.5879891009,4.9528840297,0.02
 06/30  19:00:00,162.043400028,28.4531621782,60.5522107102,0.0,24.7345865669,47.5788473902,70.3717128847,65.398828855,4.9528840297,0.02
 06/30  20:00:00,149.160517566,28.8905739801,61.4413500495,0.0,12.3672932834,38.6892022431,84.1929990863,81.2012686685,2.97173041782,0.02
 06/30  21:00:00,110.279117217,17.6621765912,38.6531234717,0.0,12.3672932834,27.0668015668,58.7560476006,55.7643171828,2.97173041782,0.02
 06/30  22:00:00,102.864207384,22.0444626461,46.0585173729,0.0,4.12243109448,15.9888894789,88.7394365606,77.1659527213,2.97173041782,8.60175342148
 06/30  23:00:00,83.621087517,15.729020168,33.2997099868,0.0,4.12243109448,15.9888894789,56.5508285581,53.5590981403,2.97173041782,0.02
 06/30  24:00:00,100.106228336,21.7806938637,43.5643073333,0.0,4.12243109448,15.9888894789,86.0264163164,83.0346858986,2.97173041782,0.02
 07/01  01:00:00,76.4738566704,14.6739450386,27.2075545368,0.0,4.12243109448,15.9888894789,61.0721329284,58.0804025106,2.97173041782,0.02
 07/01  02:00:00,97.279358841,21.5608865451,40.9572454019,0.0,4.12243109448,15.9888894789,90.6831665281,87.6914361103,2.97173041782,0.02
 07/01  03:00:00,77.2654215933,14.937713821,27.7353508399,0.0,4.12243109448,15.9888894789,64.8402573113,61.8485268935,2.97173041782,0.02
 07/01  04:00:00,107.527270547,27.1289841399,45.4053495342,0.0,4.12243109448,16.0517297156,110.731956682,107.740226264,2.97173041782,0.02
 07/01  05:00:00,101.245859899,26.6893695026,41.9127202481,0.0,4.12243109448,16.0517297156,110.764510442,107.772780024,2.97173041782,0.02
 07/01  06:00:00,131.605029389,29.3270573261,57.8259604454,0.0,4.12243109448,39.6058045677,91.5570262313,88.5652958134,2.97173041782,0.02
 07/01  07:00:00,178.796716227,29.3410856404,64.9021703863,6.10924898097,12.3672932834,65.3531420225,148.016199102,143.043315073,4.9528840297,0.02
 07/01  08:00:00,185.678601901,29.333045118,71.073415626,3.93713537459,12.3672932834,68.2430321324,143.664844172,138.691960143,4.9528840297,0.02
 07/01  09:00:00,215.406979443,29.4130973251,74.6249211768,1.01711590345,16.4897243779,93.1370602926,129.084590864,121.139976417,7.92461444751,0.02
 07/01  10:00:00,216.498158239,29.4600605938,76.3815144335,0.304634414524,16.4897243779,93.1370602926,121.422451194,113.477836746,7.92461444751,0.02
 07/01  11:00:00,217.871352969,29.5128571418,77.8505933639,0.155942088877,16.4897243779,93.1370602926,113.142773866,105.198159419,7.92461444751,0.02
 07/01  12:00:00,210.243968891,29.64792411,79.3141434247,0.0815473723716,16.4897243779,83.9857416113,114.247761964,97.7143823305,7.92461444751,8.60876518593
 07/01  13:00:00,212.444489237,29.8503381892,81.383200057,0.0106244035732,16.4897243779,83.9857416113,99.5875169524,91.6429025049,7.92461444751,0.02
 07/01  14:00:00,215.422635454,30.0290470573,84.1933140552,0.0,16.4897243779,83.9857416113,93.4786470873,85.5340326398,7.92461444751,0.02
 07/01  15:00:00,195.336922517,29.3270573261,82.2664856823,0.0,12.3672932834,70.6512738906,45.4284433662,40.4555593365,4.9528840297,0.02
 07/01  16:00:00,195.468785593,29.3270573261,82.3983423324,0.0,12.3672932834,70.6512738906,43.7872529997,38.8143689701,4.9528840297,0.02
 07/01  17:00:00,183.120396935,29.3270573261,82.5734250466,0.0,12.3672932834,58.1284167478,45.3243671724,40.3514831427,4.9528840297,0.02
 07/01  18:00:00,139.199257238,28.5368279174,72.6299853643,0.0,12.3672932834,24.9413748627,67.9449804974,62.9720964677,4.9528840297,0.02
 07/01  19:00:00,137.38245652,28.449064821,70.9009477236,0.0,12.3672932834,24.9413748627,77.480204217,72.5073201873,4.9528840297,0.02
 07/01  20:00:00,124.588639382,28.7780502976,67.8651524219,0.0,4.12243109448,16.0517297156,93.2822511347,90.2905207169,2.97173041782,0.02
 07/01  21:00:00,86.2383292592,15.7729816317,35.8729909458,0.0,4.12243109448,15.9888894789,56.6756069465,53.6838765286,2.97173041782,0.02
 07/01  22:00:00,103.229375662,21.9272320761,46.5409169884,0.0,4.12243109448,15.9888894789,86.2207527808,83.229022363,2.97173041782,0.02
 07/01  23:00:00,78.9250958026,14.0376517953,30.3433358014,0.0,4.12243109448,15.9888894789,52.5154301081,49.5236996903,2.97173041782,0.02
 07/01  24:00:00,97.253453218,20.9789711411,41.5373796802,0.0,4.12243109448,15.9888894789,85.6825514417,82.6908210239,2.97173041782,0.02
 07/02  01:00:00,68.3850022449,12.3566997982,23.5695340427,0.0,2.06121554724,15.9888894789,53.6779124507,50.6861820329,2.97173041782,0.02
 07/02  02:00:00,84.6959517994,19.1221732891,32.92201591,0.0,2.06121554724,15.9888894789,80.9763008076,77.9845703898,2.97173041782,0.02
 07/02  03:00:00,65.333809868,11.642900003,21.2562656449,0.0,2.06121554724,15.9888894789,47.1402070208,44.148476603,2.97173041782,0.02
 07/02  04:00:00,80.6746963787,18.6825586518,29.340375085,0.0,2.06121554724,15.9888894789,90.467625106,78.8941461764,2.97173041782,8.60174851173
 07/02  05:00:00,56.3507158357,10.0498709333,16.2394917076,0.0,2.06121554724,15.9888894789,43.8997193197,40.9079889019,2.97173041782,0.02
 07/02  06:00:00,81.3392123176,23.1203705267,39.5655822374,0.0,2.06121554724,15.9888894789,97.0569672704,94.0652368526,2.97173041782,0.02
 07/02  07:00:00,70.3073613654,18.1446047115,33.6301185165,0.0,2.06121554724,15.9888894789,78.8957276498,75.903997232,2.97173041782,0.02
 07/02  08:00:00,123.544966055,23.9995998011,53.0835538276,0.0,4.12243109448,41.7362269337,91.0036606913,86.0307766616,4.9528840297,0.02
 07/02  09:00:00,112.932112582,19.5513715507,47.0395500046,0.0,4.12243109448,41.7362269337,61.2387885317,56.265904502,4.9528840297,0.02
 07/02  10:00:00,127.296175637,23.4500815046,57.3842818025,0.0,4.12243109448,41.7362269337,57.7250237309,52.7521397012,4.9528840297,0.02
 07/02  11:00:00,120.085943826,19.7711788693,53.9735740109,0.0,4.12243109448,41.7362269337,39.8627609478,34.8898769181,4.9528840297,0.02
 07/02  12:00:00,132.725749484,23.7797924825,62.4841447383,0.0,4.12243109448,41.7362269337,47.2635086159,42.2906245862,4.9528840297,0.02
 07/02  13:00:00,123.009284856,19.990986188,56.6771077757,0.0,4.12243109448,41.7362269337,39.3352497827,34.362365753,4.9528840297,0.02
 07/02  14:00:00,135.544470813,24.0012233628,65.0814352283,0.0,4.12243109448,41.7362269337,46.5222528473,41.5493688176,4.9528840297,0.02
 07/02  15:00:00,123.537681202,19.9952146245,57.2012757147,0.0,4.12243109448,41.7362269337,38.4443312731,33.4714472434,4.9528840297,0.02
 07/02  16:00:00,119.410312217,24.0135691308,65.7926231905,0.0,4.12243109448,24.8785346261,43.107912557,38.1350285273,4.9528840297,0.02
 07/02  17:00:00,94.9165925874,19.9939331877,56.3900215466,0.0,2.06121554724,15.9888894789,37.1952574918,34.203527074,2.97173041782,0.02
 07/02  18:00:00,98.2089306793,23.1108223201,56.4689734254,0.0,2.06121554724,15.9888894789,58.0240091871,55.0322787693,2.97173041782,0.02
 07/02  19:00:00,83.5836130986,19.1013405379,45.9737589659,0.0,2.06121554724,15.9888894789,61.6504574595,58.6587270417,2.97173041782,0.02
 07/02  20:00:00,96.1742745255,21.890597523,48.6311663181,0.0,2.06121554724,15.9888894789,77.5873873393,74.5956569215,2.97173041782,0.02
 07/02  21:00:00,91.8198726814,17.9186184629,41.3218648649,0.0,2.06121554724,15.9888894789,66.3920959515,63.4003655337,2.97173041782,0.02
 07/02  22:00:00,94.2043001245,19.7083261387,41.8442118042,0.0,2.06121554724,15.9888894789,78.4468316128,75.455101195,2.97173041782,0.02
 07/02  23:00:00,88.6327824139,17.5083114682,38.5450815487,0.0,2.06121554724,15.9888894789,68.6835523415,65.6918219236,2.97173041782,0.02
 07/02  24:00:00,89.6860924161,18.3100341908,38.7725445321,0.0,2.06121554724,15.9888894789,73.6627209901,70.6709905723,2.97173041782,0.02
 07/03  01:00:00,88.7496742658,17.3324656133,36.7766037104,0.0,4.12243109448,15.9888894789,72.2011361488,69.209405731,2.97173041782,0.02
 07/03  02:00:00,87.2848449045,17.6359584137,34.9841572462,0.0,4.12243109448,15.9888894789,74.1615766221,71.1698462042,2.97173041782,0.02
 07/03  03:00:00,82.203599303,16.003205326,31.583913235,0.0,4.12243109448,15.9888894789,70.5642704709,67.5725400531,2.97173041782,0.02
 07/03  04:00:00,135.903586143,28.4698087834,55.3063335041,0.0,12.3672932834,24.9413748627,111.779507953,106.806623924,4.9528840297,0.02
 07/03  05:00:00,140.945017788,28.5117294456,57.139682298,5.51532881418,12.3672932834,24.9413748627,179.707957157,174.735073127,4.9528840297,0.02
 07/03  06:00:00,194.605584794,29.4887760364,66.4575318689,2.48135194504,24.7345865669,70.7195625826,145.697457897,135.771689838,9.90576805939,0.02
 07/03  07:00:00,233.755426092,29.6838014084,72.8707371622,0.980725170386,37.1018798503,92.3937384068,121.558711776,103.046350243,9.90576805939,8.60659347353
 07/03  08:00:00,252.184265764,29.9160078346,79.597279211,0.407700106898,37.1018798503,104.434947198,85.722542597,75.7967745376,9.90576805939,0.02
 07/03  09:00:00,268.104287307,30.2931559821,83.4927370332,0.0135150460884,37.1018798503,116.476155989,71.8490079969,61.9232399375,9.90576805939,0.02
 07/03  10:00:00,273.143883558,30.7930802847,88.0452922098,0.0,37.1018798503,116.476155989,60.2479491953,50.3221811359,9.90576805939,0.02
 07/03  11:00:00,276.401450938,31.2007588509,90.8950632635,0.0,37.1018798503,116.476155989,59.8486722634,41.3164234059,9.90576805939,8.62648079818
 07/03  12:00:00,268.479660532,31.6291661879,94.5865761553,0.0,37.1018798503,104.434947198,45.3411720473,35.4154039879,9.90576805939,0.02
 07/03  13:00:00,286.587907157,32.1722781998,100.109922403,0.0,37.1018798503,116.476155989,41.1183415009,22.5860835907,9.90576805939,8.62648985077
 07/03  14:00:00,290.40188433,32.7327581577,103.363703024,0.0,37.1018798503,116.476155989,25.6942774185,15.7685093591,9.90576805939,0.02
 07/03  15:00:00,283.463600817,33.2335356932,95.924780565,0.0,37.1018798503,116.476155989,41.5153825462,31.5896144868,9.90576805939,0.02
 07/03  16:00:00,277.78773395,33.5115069766,89.9714324183,0.0,37.1018798503,116.476155989,73.2409624323,54.7145616876,9.90576805939,8.62063268526
 07/03  17:00:00,279.353561717,33.6171695113,91.432707127,0.0,37.1018798503,116.476155989,57.5702776961,47.6445096367,9.90576805939,0.02
 07/03  18:00:00,172.28845881,28.6412781397,70.6091737696,0.0,24.7345865669,47.5788473902,49.8765224195,44.9036383898,4.9528840297,0.02
 07/03  19:00:00,167.326340128,28.4639703665,65.8243590516,0.0,24.7345865669,47.5788473902,65.2036793445,60.2307953149,4.9528840297,0.02
 07/03  20:00:00,151.868430452,28.8967665526,64.1430871766,0.0,12.3672932834,38.6892022431,85.1421185235,82.1503881057,2.97173041782,0.02
 07/03  21:00:00,111.588182584,17.7720802505,39.8522946291,0.0,12.3672932834,27.0668015668,57.4028165689,54.4110861511,2.97173041782,0.02
 07/03  22:00:00,103.625853968,22.0444626461,46.8201648652,0.0,4.12243109448,15.9888894789,79.7858677601,76.7941373423,2.97173041782,0.02
 07/03  23:00:00,84.2164989146,15.9048660229,33.7192763005,0.0,4.12243109448,15.9888894789,56.5825096055,53.5907791877,2.97173041782,0.02
 07/03  24:00:00,99.7151334076,21.8686167912,43.085290116,0.0,4.12243109448,15.9888894789,86.3438301041,83.3520996863,2.97173041782,0.02
 07/04  01:00:00,73.5525613587,14.1359910983,26.9095534928,0.0,2.06121554724,15.9888894789,58.396121588,55.4043911702,2.97173041782,0.02
 07/04  02:00:00,87.8785088044,20.0118189392,35.1908031817,0.0,2.06121554724,15.9888894789,88.1501621624,85.1584317446,2.97173041782,0.02
 07/04  03:00:00,71.8223851985,13.4808065881,25.8586860482,0.0,2.06121554724,15.9888894789,56.0569400276,53.0652096098,2.97173041782,0.02
 07/04  04:00:00,85.2422189934,19.5722043019,32.9941279381,0.0,2.06121554724,15.9888894789,89.8150079633,86.8232775455,2.97173041782,0.02
 07/04  05:00:00,67.1453374529,13.1584225208,23.8531889611,0.0,2.06121554724,15.9888894789,57.3623935246,54.3706631067,2.97173041782,0.02
 07/04  06:00:00,82.2640453334,22.6807558894,40.9300298016,0.0,2.06121554724,15.9888894789,99.1435625987,96.1518321809,2.97173041782,0.02
 07/04  07:00:00,69.9412944255,17.8808359292,33.5278202029,0.0,2.06121554724,15.9888894789,86.2136257962,74.6401532113,2.97173041782,8.60174216705
 07/04  08:00:00,124.173610625,24.0875227286,53.6242753431,0.0,4.12243109448,41.7362269337,88.1909486532,83.2180646235,4.9528840297,0.02
 07/04  09:00:00,109.453368352,19.1117569135,44.0004203129,0.0,4.12243109448,41.7362269337,60.565416288,55.5925322583,4.9528840297,0.02
 07/04  10:00:00,124.71013971,23.6698888232,54.5784384853,0.0,4.12243109448,41.7362269337,71.648299797,66.6754157673,4.9528840297,0.02
 07/04  11:00:00,114.658931507,19.66127521,48.6564653044,0.0,4.12243109448,41.7362269337,55.6391744221,50.6662903925,4.9528840297,0.02
 07/04  12:00:00,127.216632557,23.6698888232,57.0849314481,0.0,4.12243109448,41.7362269337,64.9335718886,59.9606878589,4.9528840297,0.02
 07/04  13:00:00,117.758993377,19.8810825286,51.5367199558,0.0,4.12243109448,41.7362269337,50.3777026995,45.4048186698,4.9528840297,0.02
 07/04  14:00:00,130.171368462,23.8896961418,59.8198601186,0.0,4.12243109448,41.7362269337,57.5167780713,52.5438940416,4.9528840297,0.02
 07/04  15:00:00,119.900980631,19.9918302455,53.5679595619,0.0,4.12243109448,41.7362269337,44.0425365063,39.0696524766,4.9528840297,0.02
 07/04  16:00:00,115.148837557,24.0046867588,61.5400309614,0.0,4.12243109448,24.8785346261,53.6463503154,48.6734662857,4.9528840297,0.02
 07/04  17:00:00,92.1685558404,19.990986188,53.6449318752,0.0,2.06121554724,15.9888894789,46.867745977,43.8760155592,2.97173041782,0.02
 07/04  18:00:00,102.963835702,23.9995998011,60.3109767896,0.0,2.06121554724,15.9888894789,61.2540038298,58.262273412,2.97173041782,0.02
 07/04  19:00:00,83.431812767,18.1017912285,46.8456323206,0.0,2.06121554724,15.9888894789,44.5124605848,41.520730167,2.97173041782,0.02
 07/04  20:00:00,101.474605814,22.7802431731,53.0177278094,0.0,2.06121554724,15.9888894789,63.0964948201,60.1047644022,2.97173041782,0.02
 07/04  21:00:00,87.8667068623,16.1393271628,39.1962390206,0.0,2.06121554724,15.9888894789,48.624217356,45.6324869382,2.97173041782,0.02
 07/04  22:00:00,102.497384858,21.7806938637,48.0166804235,0.0,2.06121554724,15.9888894789,76.9057278246,73.9139974068,2.97173041782,0.02
 07/04  23:00:00,82.3477958592,15.3773284582,34.4393267041,0.0,2.06121554724,15.9888894789,54.7945032841,51.8027728663,2.97173041782,0.02
 07/04  24:00:00,99.6266428136,20.8910482136,46.0597082718,0.0,2.06121554724,15.9888894789,73.6581398128,70.666409395,2.97173041782,0.02
 07/05  01:00:00,81.5098484542,14.4876828081,32.4539336939,0.0,4.12243109448,15.9888894789,49.9784332285,46.9867028107,2.97173041782,0.02
 07/05  02:00:00,103.773518284,21.6927709363,47.3195212176,0.0,4.12243109448,15.9888894789,78.0271299821,75.0353995643,2.97173041782,0.02
 07/05  03:00:00,76.6648466386,13.6963764611,28.4002381765,0.0,4.12243109448,15.9888894789,52.2295264325,49.2377960147,2.97173041782,0.02
 07/05  04:00:00,142.249340307,28.4478280516,61.674068612,0.0,12.3672932834,24.9413748627,102.249495747,97.2766117173,4.9528840297,0.02
 07/05  05:00:00,145.089570685,28.5116231412,61.4736283344,5.32604220067,12.3672932834,24.9413748627,162.379431261,157.406547231,4.9528840297,0.02
 07/05  06:00:00,202.265078919,29.5074394199,74.2129975191,2.36671726585,24.7345865669,70.7195625826,117.857232172,107.931464112,9.90576805939,0.02
 07/05  07:00:00,239.57350196,29.778906801,79.1746282559,0.39980830516,37.1018798503,92.3937384068,84.0330119033,74.1072438439,9.90576805939,0.02
 07/05  08:00:00,255.114650831,30.1724583322,82.5564018849,0.1224852021,37.1018798503,104.434947198,79.5590408654,61.0342122246,9.90576805939,8.61906058143
 07/05  09:00:00,271.377175617,30.651676722,86.4127926217,0.00784888024552,37.1018798503,116.476155989,60.9907755226,51.0650074632,9.90576805939,0.02
 07/05  10:00:00,275.628547654,31.0691095365,90.2539572587,0.0,37.1018798503,116.476155989,50.9500395082,41.0242714488,9.90576805939,0.02
 07/05  11:00:00,278.369081726,31.3785281985,92.6848986535,0.0,37.1018798503,116.476155989,51.3260451889,32.7939278278,9.90576805939,8.62634930168
 07/05  12:00:00,268.636791337,31.7402492068,94.6326501694,0.0,37.1018798503,104.434947198,36.7959268439,26.8701587845,9.90576805939,0.02
 07/05  13:00:00,284.21198037,32.096831534,97.8094602986,0.0,37.1018798503,116.476155989,30.7192732765,20.7935052171,9.90576805939,0.02
 07/05  14:00:00,286.413344487,32.5514847956,99.5564212548,0.0,37.1018798503,116.476155989,36.2530442608,17.7222054098,9.90576805939,8.62507079162
 07/05  15:00:00,289.610749343,33.0625809409,102.242913313,0.0,37.1018798503,116.476155989,25.888781037,15.9630129777,9.90576805939,0.02
 07/05  16:00:00,292.560641584,33.4006388566,104.855216311,0.0,37.1018798503,116.476155989,20.6381324529,10.7123643935,9.90576805939,0.02
 07/05  17:00:00,293.079823453,33.473853956,105.302261745,0.0,37.1018798503,116.476155989,27.7528786087,9.23327577268,9.90576805939,8.61383477662
 07/05  18:00:00,177.70998783,28.6345418423,76.0374434547,0.0,24.7345865669,47.5788473902,24.0020306118,19.0291465821,4.9528840297,0.02
 07/05  19:00:00,173.04597213,28.4618356134,71.5461321035,0.0,24.7345865669,47.5788473902,33.088947673,28.1160636433,4.9528840297,0.02
 07/05  20:00:00,158.662748479,28.8968539367,70.9373248766,0.0,12.3672932834,38.6892022431,47.4001422684,44.4084118506,2.97173041782,0.02
 07/05  21:00:00,120.979545167,19.5513715507,47.4161214505,0.0,12.3672932834,27.0668015668,41.9851789321,38.9934485143,2.97173041782,0.02
 07/05  22:00:00,112.776562582,23.168569436,54.8226428312,0.0,4.12243109448,15.9888894789,54.6664043402,51.6746739224,2.97173041782,0.02
 07/05  23:00:00,92.7222648873,17.4790038257,40.602656344,0.0,4.12243109448,15.9888894789,46.1987275397,43.2069971219,2.97173041782,0.02
 07/05  24:00:00,107.323278734,22.6703395138,49.8675888634,0.0,4.12243109448,15.9888894789,69.2128733356,66.2211429178,2.97173041782,0.02
 07/06  01:00:00,84.9125282385,15.4652513857,34.8549206802,0.0,4.12243109448,15.9888894789,50.6105750015,47.6188445837,2.97173041782,0.02
 07/06  02:00:00,102.84821063,21.5608865451,46.5260979975,0.0,4.12243109448,15.9888894789,74.7766606898,71.784930272,2.97173041782,0.02
 07/06  03:00:00,82.4387223873,15.1135596759,32.7328064764,0.0,4.12243109448,15.9888894789,51.5370215953,48.5452911775,2.97173041782,0.02
 07/06  04:00:00,142.79911993,28.4698087834,62.2018675321,0.0,12.3672932834,24.9413748627,93.8782711069,88.9053870772,4.9528840297,0.02
 07/06  05:00:00,143.259816655,28.6482019632,61.9085728514,2.92476485471,12.3672932834,24.9413748627,153.951684434,148.978800405,4.9528840297,0.02
 07/06  06:00:00,200.662467359,29.8454452035,73.7290254731,0.910071985738,24.7345865669,70.7195625826,113.293255454,103.367487394,9.90576805939,0.02
 07/06  07:00:00,239.99015859,30.276960722,79.4128658231,0.0801731122508,37.1018798503,92.3937384068,81.0208818541,71.0951137947,9.90576805939,0.02
 07/06  08:00:00,257.715526882,30.7362268294,84.7147473598,0.00126908021327,37.1018798503,104.434947198,68.2248001107,49.7002830176,9.90576805939,8.61874903369
 07/06  09:00:00,276.270969038,31.3289879988,90.6371208286,0.0,37.1018798503,116.476155989,41.4040722363,31.4783041769,9.90576805939,0.02
 07/06  10:00:00,285.893064662,31.9167192281,99.6708588003,0.0,37.1018798503,116.476155989,25.0088071373,15.0830390779,9.90576805939,0.02
 07/06  11:00:00,291.992579123,32.347527289,105.33941739,0.0,37.1018798503,116.476155989,25.8069780277,7.27500823047,9.90576805939,8.62620173782
 07/06  12:00:00,285.151132231,32.8682948246,110.018941672,0.0,37.1018798503,104.434947198,14.2543484348,4.32858037538,9.90576805939,0.02
 07/06  13:00:00,301.940500163,33.4711172258,114.163689676,0.0,37.1018798503,116.476155989,20.0991283787,1.56716571083,9.90576805939,8.62619460847
 07/06  14:00:00,305.23482312,34.0071837024,116.922220533,0.0,37.1018798503,116.476155989,10.8625025346,0.936734475168,9.90576805939,0.02
 07/06  15:00:00,308.305205526,34.6360200957,119.36392629,0.0,37.1018798503,116.476155989,9.92690215379,0.0011340944029,9.90576805939,0.02
 07/06  16:00:00,308.578589862,35.1221299407,119.151670548,0.0,37.1018798503,116.476155989,18.526235312,0.0,9.90576805939,8.62046725263
 07/06  17:00:00,305.903053697,35.258509882,116.340853041,0.0,37.1018798503,116.476155989,10.2907637196,0.364995660224,9.90576805939,0.02
 07/06  18:00:00,182.85853406,28.7508142983,81.0697178499,0.0,24.7345865669,47.5788473902,11.8515608424,6.87867681272,4.9528840297,0.02
 07/06  19:00:00,177.598850725,28.4969440159,76.0639019468,0.0,24.7345865669,47.5788473902,18.411934189,13.4390501593,4.9528840297,0.02
 07/06  20:00:00,162.270526806,28.9372357396,74.5047206846,0.0,12.3672932834,38.6892022431,30.3410682821,27.3493378643,2.97173041782,0.02
 07/06  21:00:00,125.880168178,20.4454407524,51.3985505218,0.0,12.3672932834,27.0668015668,37.0980916934,34.1063612756,2.97173041782,0.02
 07/06  22:00:00,105.010834265,19.9913203501,50.3306606294,0.0,4.12243109448,15.9888894789,50.1435453436,47.1518149258,2.97173041782,0.02
 07/06  23:00:00,106.815608294,22.0737702886,49.9806118928,0.0,4.12243109448,15.9888894789,71.8951572692,68.9034268514,2.97173041782,0.02
 07/06  24:00:00,94.9977129071,18.5151876882,41.8177961601,0.0,4.12243109448,15.9888894789,62.5916841657,59.5999537478,2.97173041782,0.02
 07/07  01:00:00,105.090595971,22.220308501,48.1090613618,0.0,4.12243109448,15.9888894789,78.8462728675,75.8545424496,2.97173041782,0.02
 07/07  02:00:00,87.5808724243,17.1566197584,35.7836478742,0.0,4.12243109448,15.9888894789,66.0548991177,63.0631686999,2.97173041782,0.02
 07/07  03:00:00,98.4225535008,20.8910482136,42.7944033851,0.0,4.12243109448,15.9888894789,80.2875031237,77.2957727059,2.97173041782,0.02
 07/07  04:00:00,136.038250496,28.1181170736,55.7926897566,0.0,12.3672932834,24.9413748627,97.9240952025,92.9512111728,4.9528840297,0.02
 07/07  05:00:00,144.675976989,29.2743876655,62.6293653387,2.99394694736,12.3672932834,24.9413748627,166.570247549,161.597363519,4.9528840297,0.02
 07/07  06:00:00,196.790781814,29.7239853035,70.2844728092,0.60439895259,24.7345865669,70.7195625826,130.428985786,120.503217727,9.90576805939,0.02
 07/07  07:00:00,237.922016029,30.4151525611,77.2630745473,0.0236295895496,37.1018798503,92.3937384068,104.642243145,86.129919437,9.90576805939,8.60655564827
 07/07  08:00:00,254.830566759,31.0605475055,81.5067518321,0.0,37.1018798503,104.434947198,78.2312032254,68.305435166,9.90576805939,0.02
 07/07  09:00:00,271.353800359,31.5729326298,85.4760050159,0.0,37.1018798503,116.476155989,66.2171911724,56.291423113,9.90576805939,0.02
 07/07  10:00:00,276.345862071,32.0112460351,90.0291253102,0.0,37.1018798503,116.476155989,52.4902634144,42.564495355,9.90576805939,0.02
 07/07  11:00:00,281.480750603,32.3259569684,94.8491770367,0.0,37.1018798503,116.476155989,49.7863356395,31.254423816,9.90576805939,8.62614376412
 07/07  12:00:00,278.551484456,32.9523105506,103.335275457,0.0,37.1018798503,104.434947198,23.4828488276,13.5570807682,9.90576805939,0.02
 07/07  13:00:00,297.390198136,33.528331211,109.556175958,0.0,37.1018798503,116.476155989,23.4619367874,4.93003480627,9.90576805939,8.6261339217
 07/07  14:00:00,302.754003182,34.1399380338,114.308657739,0.0,37.1018798503,116.476155989,12.1824186954,2.25665063602,9.90576805939,0.02
 07/07  15:00:00,307.355976955,34.7778803664,118.272834775,0.0,37.1018798503,116.476155989,10.269438627,0.343670567619,9.90576805939,0.02
 07/07  16:00:00,309.379895925,35.2920985393,119.783011015,0.0,37.1018798503,116.476155989,18.6596109513,0.133401144678,9.90576805939,8.6204417472
 07/07  17:00:00,308.88066754,35.456061016,119.120926459,0.0,37.1018798503,116.476155989,10.051891538,0.126123478641,9.90576805939,0.02
 07/07  18:00:00,181.704407434,28.7491217925,79.9956878794,0.0,24.7345865669,47.5788473902,6.7960261364,1.8231421067,4.9528840297,0.02
 07/07  19:00:00,176.540005234,28.4936161358,75.0083840737,0.0,24.7345865669,47.5788473902,14.0608874848,9.08800345515,4.9528840297,0.02
 07/07  20:00:00,162.311886348,28.9335894233,74.5497260795,0.0,12.3672932834,38.6892022431,28.591223238,25.5994928202,2.97173041782,0.02
 07/07  21:00:00,126.324425772,20.4445402596,51.8437083127,0.0,12.3672932834,27.0668015668,31.0796490341,28.0879186163,2.97173041782,0.02
 07/07  22:00:00,106.470483596,19.9911579936,51.7904722863,0.0,4.12243109448,15.9888894789,34.0381437463,31.0464133285,2.97173041782,0.02
 07/07  23:00:00,110.615420211,22.1104048417,53.7437892261,0.0,4.12243109448,15.9888894789,43.4963057599,40.5045753421,2.97173041782,0.02
 07/07  24:00:00,99.2569170828,18.5884567944,46.0037311987,0.0,4.12243109448,15.9888894789,38.55968929,35.5679588722,2.97173041782,0.02
 07/08  01:00:00,110.423586368,22.220308501,53.4420517266,0.0,4.12243109448,15.9888894789,51.4905964227,48.4988660049,2.97173041782,0.02
 07/08  02:00:00,95.4757413861,18.1341883359,42.6768239567,0.0,4.12243109448,15.9888894789,45.9901557459,42.9984253281,2.97173041782,0.02
 07/08  03:00:00,104.897420619,21.5608865451,48.5753078698,0.0,4.12243109448,15.9888894789,61.5666384716,58.5749080538,2.97173041782,0.02
 07/08  04:00:00,124.586897565,28.0082134143,61.5857477882,0.0,4.12243109448,16.0517297156,84.4629900012,81.4712595834,2.97173041782,0.02
 07/08  05:00:00,121.512953985,28.0082134143,60.860970836,0.0,4.12243109448,16.0517297156,93.9106787824,90.9189483645,2.97173041782,0.02
 07/08  06:00:00,147.150057902,29.3270573261,73.3709892811,0.0,4.12243109448,39.6058045677,74.8508686279,71.8591382101,2.97173041782,0.02
 07/08  07:00:00,186.13566825,29.3502341462,77.2022073367,1.13901578445,12.3672932834,65.3531420225,109.116763011,104.143878981,4.9528840297,0.02
 07/08  08:00:00,194.921671319,29.4620368424,83.5074320585,0.617204167467,12.3672932834,68.2430321324,95.5655158088,82.0052650114,4.9528840297,8.60736676766
 07/08  09:00:00,230.461745672,29.6903494732,90.1675549467,0.252024842025,16.4897243779,93.1370602926,61.0192263529,53.0746119053,7.92461444751,0.02
 07/08  10:00:00,235.000944145,29.8701907604,94.6562507017,0.122591090402,16.4897243779,93.1370602926,47.7767679526,39.8321535051,7.92461444751,0.02
 07/08  11:00:00,238.466868597,29.9480246838,98.1466615995,0.0202609820534,16.4897243779,93.1370602926,43.7458553657,35.8012409182,7.92461444751,0.02
 07/08  12:00:00,233.116432628,30.1153266303,101.800776824,0.0,16.4897243779,83.9857416113,39.4355283057,31.4909138581,7.92461444751,0.02
 07/08  13:00:00,236.033413093,30.3266349736,104.506441119,0.0,16.4897243779,83.9857416113,34.0638410536,26.1192266061,7.92461444751,0.02
 07/08  14:00:00,239.094918394,30.5616744431,107.332947015,0.0,16.4897243779,83.9857416113,30.8381796627,22.8935652152,7.92461444751,0.02
 07/08  15:00:00,214.421017327,29.3270573261,101.350565239,0.0,12.3672932834,70.6512738906,18.7562041464,5.19500926274,4.9528840297,8.60831085396
 07/08  16:00:00,213.776709773,29.3270573261,100.706282428,0.0,12.3672932834,70.6512738906,11.5756439679,6.60275993825,4.9528840297,0.02
 07/08  17:00:00,201.338941032,29.3270573261,100.791980012,0.0,12.3672932834,58.1284167478,11.1183784341,6.14549440439,4.9528840297,0.02
 07/08  18:00:00,149.223158911,28.8108077096,82.3799084,0.0,12.3672932834,24.9413748627,20.7500431547,15.777159125,4.9528840297,0.02
 07/08  19:00:00,143.155244895,28.4601724022,76.6626296813,0.0,12.3672932834,24.9413748627,31.3173277135,26.3444436838,4.9528840297,0.02
 07/08  20:00:00,133.362828096,28.8969788403,76.5204137673,0.0,4.12243109448,16.0517297156,45.6893849037,42.6976544859,2.97173041782,0.02
 07/08  21:00:00,99.1235132489,17.7722365333,46.7106726785,0.0,4.12243109448,15.9888894789,39.196028483,36.2042980651,2.97173041782,0.02
 07/08  22:00:00,116.050896373,23.2198578104,58.0456888887,0.0,4.12243109448,15.9888894789,60.3418997972,57.3501693793,2.97173041782,0.02
 07/08  23:00:00,92.4375079584,16.6626272818,41.1584008634,0.0,4.12243109448,15.9888894789,46.2198005994,43.2280701816,2.97173041782,0.02
 07/08  24:00:00,107.364891086,21.7806938637,50.8229717649,0.0,4.12243109448,15.9888894789,64.1508796332,61.1591492154,2.97173041782,0.02
 07/09  01:00:00,85.9252434651,15.6410972406,37.7530062218,0.0,2.06121554724,15.9888894789,48.3246153358,45.332884918,2.97173041782,0.02
 07/09  02:00:00,104.445824899,21.7806938637,49.9651211137,0.0,2.06121554724,15.9888894789,71.4018582476,68.4101278298,2.97173041782,0.02
 07/09  03:00:00,78.676031096,14.2239140258,31.9451012667,0.0,2.06121554724,15.9888894789,47.9511474597,44.9594170419,2.97173041782,0.02
 07/09  04:00:00,99.1815398306,20.7445100012,45.7611441013,0.0,2.06121554724,15.9888894789,75.8544364218,72.862706004,2.97173041782,0.02
 07/09  05:00:00,73.3013210601,13.4808065881,29.6867895238,0.0,2.06121554724,15.9888894789,50.7769368358,47.785206418,2.97173041782,0.02
 07/09  06:00:00,88.4536874769,22.6807558894,47.1196729658,0.0,2.06121554724,15.9888894789,88.2784339894,85.2867035716,2.97173041782,0.02
 07/09  07:00:00,78.6792090799,18.6721422762,41.4744294826,0.0,2.06121554724,15.9888894789,61.3379703144,58.3462398966,2.97173041782,0.02
 07/09  08:00:00,128.45899022,23.9116768737,58.0855016281,0.0,4.12243109448,41.7362269337,60.8677906429,55.8949066132,4.9528840297,0.02
 07/09  09:00:00,118.950551571,19.7711788693,52.8381822793,0.0,4.12243109448,41.7362269337,36.7411330921,31.7682490625,4.9528840297,0.02
 07/09  10:00:00,133.824911357,23.8896961418,63.4734033937,0.0,4.12243109448,41.7362269337,38.7845096802,33.8116256505,4.9528840297,0.02
 07/09  11:00:00,123.850896932,19.990986188,57.5187202152,0.0,4.12243109448,41.7362269337,30.6348229656,25.6619389359,4.9528840297,0.02
 07/09  12:00:00,136.941239505,23.9996652424,66.4797623306,0.0,4.12243109448,41.7362269337,34.6482877914,29.6754037617,4.9528840297,0.02
 07/09  13:00:00,124.183350908,19.993006639,57.849153626,0.0,4.12243109448,41.7362269337,28.8330433951,23.8601593654,4.9528840297,0.02
 07/09  14:00:00,137.300051411,24.0105409076,66.827698455,0.0,4.12243109448,41.7362269337,35.4843021515,30.5114181218,4.9528840297,0.02
 07/09  15:00:00,122.940442827,19.999537381,56.5997147252,0.0,4.12243109448,41.7362269337,39.1180564558,25.5634357696,4.9528840297,8.60173665655
 07/09  16:00:00,113.163953681,24.0164809486,59.5433530418,0.0,4.12243109448,24.8785346261,48.6766094404,43.7037254107,4.9528840297,0.02
 07/09  17:00:00,86.8269722745,19.9926613793,48.3016733096,0.0,2.06121554724,15.9888894789,58.3378815683,55.3461511504,2.97173041782,0.02
 07/09  18:00:00,93.2067708484,23.1099541511,51.4676820897,0.0,2.06121554724,15.9888894789,83.3718255909,80.3800951731,2.97173041782,0.02
 07/09  19:00:00,78.4710605506,18.1017912285,41.8848803781,0.0,2.06121554724,15.9888894789,62.8633114876,59.8715810697,2.97173041782,0.02
 07/09  20:00:00,94.6591423434,21.7806938637,47.2259382289,0.0,2.06121554724,15.9888894789,79.6007971596,76.6090667418,2.97173041782,0.02
 07/09  21:00:00,85.3440751119,15.9927889504,36.8201458293,0.0,2.06121554724,15.9888894789,55.0464288954,52.0546984776,2.97173041782,0.02
 07/09  22:00:00,103.657598687,22.1323855735,48.8252029227,0.0,2.06121554724,15.9888894789,83.1403552397,80.1486248219,2.97173041782,0.02
 07/09  23:00:00,82.3065501983,15.5531743131,34.2222355997,0.0,2.06121554724,15.9888894789,58.6198679055,55.6281374877,2.97173041782,0.02
 07/09  24:00:00,97.3165996095,20.7152023587,43.9255113639,0.0,2.06121554724,15.9888894789,80.5460972265,77.5543668086,2.97173041782,0.02
 07/10  01:00:00,81.7311918624,15.1135596759,32.0252764283,0.0,4.12243109448,15.9888894789,61.0223397085,58.0306092907,2.97173041782,0.02
 07/10  02:00:00,94.9494487259,20.0118189392,40.2005284163,0.0,4.12243109448,15.9888894789,84.7293329034,81.7376024856,2.97173041782,0.02
 07/10  03:00:00,79.0388638143,14.3118369532,30.1587953753,0.0,4.12243109448,15.9888894789,59.1832036695,56.1914732517,2.97173041782,0.02
 07/10  04:00:00,139.358724181,28.1840592692,59.0472218073,0.0,12.3672932834,24.9413748627,109.186373857,104.213489827,4.9528840297,0.02
 07/10  05:00:00,148.140235451,28.9455005102,63.0043309088,6.41212758436,12.3672932834,24.9413748627,168.431580866,163.458696836,4.9528840297,0.02
 07/10  06:00:00,198.095355823,29.410612872,70.8923081955,1.61451062396,24.7345865669,70.7195625826,128.435253707,118.509485648,9.90576805939,0.02
 07/10  07:00:00,236.841043713,29.7270234404,76.6678177968,0.22605621018,37.1018798503,92.3937384068,94.1751792398,84.2494111804,9.90576805939,0.02
 07/10  08:00:00,255.217939522,30.205790946,82.674733256,0.0740994736985,37.1018798503,104.434947198,73.4886885234,63.562920464,9.90576805939,0.02
 07/10  09:00:00,271.299710979,30.6921894867,86.3026465565,0.0,37.1018798503,116.476155989,72.3037920703,53.7767707869,9.90576805939,8.62125322399
 07/10  10:00:00,274.89467997,31.1227579333,89.4665142211,0.0,37.1018798503,116.476155989,56.360856375,46.4350883156,9.90576805939,0.02
 07/10  11:00:00,277.966323364,31.4851883021,92.1754677267,0.0,37.1018798503,116.476155989,53.8322122899,43.9064442305,9.90576805939,0.02
 07/10  12:00:00,266.354838111,31.9019811962,92.1889721256,0.0,37.1018798503,104.434947198,65.4084945662,46.8800691186,9.90576805939,8.62265738819
 07/10  13:00:00,281.433566757,32.3561225175,94.7718371496,0.0,37.1018798503,116.476155989,52.0058477366,42.0800796772,9.90576805939,0.02
 07/10  14:00:00,287.271181795,32.8512482215,100.114444704,0.0,37.1018798503,116.476155989,48.1216397415,29.5911182624,9.90576805939,8.62475341974
 07/10  15:00:00,293.358728331,33.4390610035,105.614454001,0.0,37.1018798503,116.476155989,26.2643179856,16.3385499262,9.90576805939,0.02
 07/10  16:00:00,293.597875818,33.9633415601,105.329813126,0.0,37.1018798503,116.476155989,28.8308422634,18.905074204,9.90576805939,0.02
 07/10  17:00:00,288.847408117,34.0807437484,100.462950884,0.0,37.1018798503,116.476155989,49.3512845247,39.4255164653,9.90576805939,0.02
 07/10  18:00:00,176.966880219,28.7349904848,75.1938650248,0.0,24.7345865669,47.5788473902,54.1021382453,49.1292542156,4.9528840297,0.02
 07/10  19:00:00,173.353392357,28.4757117793,71.8396595448,0.0,24.7345865669,47.5788473902,71.8313898217,58.271660842,4.9528840297,8.60684495003
 07/10  20:00:00,159.012680463,28.9096771587,71.2744386191,0.0,12.3672932834,38.6892022431,79.3325998754,76.3408694576,2.97173041782,0.02
 07/10  21:00:00,116.953043944,19.5513715507,43.3896272532,0.0,12.3672932834,27.0668015668,62.7142441406,59.7225137228,2.97173041782,0.02
 07/10  22:00:00,104.151603427,23.2564923635,46.1097615463,0.0,4.12243109448,15.9888894789,80.9219156994,77.9301852816,2.97173041782,0.02
 07/10  23:00:00,80.3860754077,15.6997125255,30.0940075143,0.0,4.12243109448,15.9888894789,57.8156578948,54.823927477,2.97173041782,0.02
 07/10  24:00:00,94.7461628653,21.7806938637,38.2042437385,0.0,4.12243109448,15.9888894789,84.1638112863,81.1720808684,2.97173041782,0.02
 07/11  01:00:00,76.533690895,15.2014826033,26.7398529498,0.0,4.12243109448,15.9888894789,61.3087618686,58.3170314508,2.97173041782,0.02
 07/11  02:00:00,90.9321883894,20.671240895,35.5238465188,0.0,4.12243109448,15.9888894789,87.4120280318,84.420297614,2.97173041782,0.02
 07/11  03:00:00,76.3042064241,15.3333669945,26.378484049,0.0,4.12243109448,15.9888894789,65.0809122625,62.0891818447,2.97173041782,0.02
 07/11  04:00:00,124.364100925,28.0082134143,44.2284447621,0.0,12.3672932834,24.9413748627,104.662024201,99.6891401717,4.9528840297,0.02
 07/11  05:00:00,134.246801854,29.1233171186,49.9867057506,5.35850287433,12.3672932834,24.9413748627,171.359975488,166.387091458,4.9528840297,0.02
 07/11  06:00:00,181.933000006,29.4980813186,54.4522610372,1.80473383966,24.7345865669,70.7195625826,138.225761576,128.299993517,9.90576805939,0.02
 07/11  07:00:00,221.441381648,29.936115554,60.8554024528,0.42972092614,37.1018798503,92.3937384068,116.208303394,106.282535335,9.90576805939,0.02
 07/11  08:00:00,238.354591334,30.372008345,65.5004061984,0.218863848836,37.1018798503,104.434947198,107.425365277,97.4995972174,9.90576805939,0.02
 07/11  09:00:00,255.045973778,30.8614467051,69.8402800552,0.039379626265,37.1018798503,116.476155989,110.647464564,92.1204893154,9.90576805939,8.62120718917
 07/11  10:00:00,262.24294633,31.2937856691,76.6437547901,0.0,37.1018798503,116.476155989,98.1572730786,88.2315050192,9.90576805939,0.02
 07/11  11:00:00,267.948613765,31.639559634,82.0033885109,0.0,37.1018798503,116.476155989,92.1225897731,82.1968217137,9.90576805939,0.02
 07/11  12:00:00,259.19637323,32.0406443534,84.8918511258,0.0,37.1018798503,104.434947198,96.7714913403,78.2430652651,9.90576805939,8.62265801588
 07/11  13:00:00,274.312905124,32.4875363883,87.5197639123,0.0,37.1018798503,116.476155989,84.7054373849,74.7796693256,9.90576805939,0.02
 07/11  14:00:00,276.867919029,32.9355278681,89.6269051352,0.0,37.1018798503,116.476155989,89.3200774903,70.7896030624,9.90576805939,8.62470636859
 07/11  15:00:00,278.529350023,33.4157932278,90.8083492239,0.0,37.1018798503,116.476155989,79.8376787179,69.9119106585,9.90576805939,0.02
 07/11  16:00:00,279.553153571,33.7746038442,91.473830644,0.0,37.1018798503,116.476155989,78.2886853988,68.3629173394,9.90576805939,0.02
 07/11  17:00:00,279.403434697,33.8271889964,91.2725335437,0.0,37.1018798503,116.476155989,79.7499969616,69.8242289022,9.90576805939,0.02
 07/11  18:00:00,171.247417583,28.6363770198,69.5730164438,0.0,24.7345865669,47.5788473902,63.6748674946,58.7019834649,4.9528840297,0.02
 07/11  19:00:00,166.383168885,28.4634725273,64.8816771836,0.0,24.7345865669,47.5788473902,76.8167404229,63.2570321626,4.9528840297,8.60682423057
 07/11  20:00:00,149.435592965,28.8966177335,61.7104119244,0.0,12.3672932834,38.6892022431,82.2516544319,79.2599240141,2.97173041782,0.02
 07/11  21:00:00,107.521093782,17.7720802505,35.785217467,0.0,12.3672932834,27.0668015668,57.3185125581,54.3267821403,2.97173041782,0.02
 07/11  22:00:00,97.4911998852,22.1323855735,40.5975891127,0.0,4.12243109448,15.9888894789,79.8698619415,76.8781315237,2.97173041782,0.02
 07/11  23:00:00,80.6150489515,15.8169430955,30.2057505362,0.0,4.12243109448,15.9888894789,56.339441431,53.3477110132,2.97173041782,0.02
 07/11  24:00:00,96.5691644118,21.8686167912,39.939322405,0.0,4.12243109448,15.9888894789,85.8579157807,82.8661853629,2.97173041782,0.02
 07/12  01:00:00,77.1665889809,15.1135596759,27.4606740087,0.0,4.12243109448,15.9888894789,62.8921457407,59.9004153229,2.97173041782,0.02
 07/12  02:00:00,89.85834921,20.9014645892,34.1956594208,0.0,4.12243109448,15.9888894789,92.1570529004,89.1653224826,2.97173041782,0.02
 07/12  03:00:00,75.8487702645,14.663528663,26.6170105345,0.0,4.12243109448,15.9888894789,60.1982714255,57.2065410076,2.97173041782,0.02
 07/12  04:00:00,125.109626158,27.7884060957,45.1937773573,0.0,12.3672932834,24.9413748627,104.101836919,99.1289528893,4.9528840297,0.02
 07/12  05:00:00,135.267913977,29.1713206358,51.2670568738,5.05126040122,12.3672932834,24.9413748627,170.25281653,165.279932501,4.9528840297,0.02
 07/12  06:00:00,184.472953146,29.5662352314,56.594731139,2.13406300727,24.7345865669,70.7195625826,137.477569602,127.551801542,9.90576805939,0.02
 07/12  07:00:00,224.960938785,29.9965370608,64.0113408981,0.73291878987,37.1018798503,92.3937384068,116.491548018,106.565779959,9.90576805939,0.02
 07/12  08:00:00,245.342384598,30.2779257147,72.5357202961,0.265427727469,37.1018798503,104.434947198,106.222646745,96.2968786854,9.90576805939,0.02
 07/12  09:00:00,263.743862785,30.6509644908,78.7371030728,0.05093242001,37.1018798503,116.476155989,96.0229145046,77.4959793027,9.90576805939,8.62116714255
 07/12  10:00:00,271.330311459,31.222500732,85.8024080182,0.0,37.1018798503,116.476155989,70.1648028376,60.2390347782,9.90576805939,0.02
