Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  11:00:00,276.867736067,31.6527545641,90.9093191991,0.0,37.1018798503,116.476155989,64.5488444408,54.6230763814,9.90576805939,0.02
 07/12  12:00:00,266.461904089,32.1341344747,92.0638959568,0.0,37.1018798503,104.434947198,79.6683846741,61.140006498,9.90576805939,8.62261011668
 07/12  13:00:00,281.055571955,32.7763979755,93.9735728531,0.0,37.1018798503,116.476155989,71.0812263789,61.1554583195,9.90576805939,0.02
 07/12  14:00:00,285.37897206,33.4733467789,97.6001428641,0.0,37.1018798503,116.476155989,71.8035306146,53.2731125594,9.90576805939,8.62464999583
 07/12  15:00:00,289.114525197,34.0099756061,100.799345514,0.0,37.1018798503,116.476155989,54.0683085874,44.142540528,9.90576805939,0.02
 07/12  16:00:00,290.829800627,34.3650343043,102.160050418,0.0,37.1018798503,116.476155989,50.487537094,40.5617690346,9.90576805939,0.02
 07/12  17:00:00,291.550836857,34.5520285283,102.695098291,0.0,37.1018798503,116.476155989,44.8863478147,34.9605797553,9.90576805939,0.02
 07/12  18:00:00,176.993372938,28.6473541416,75.3079956201,0.0,24.7345865669,47.5788473902,37.7948415242,32.8219574945,4.9528840297,0.02
 07/12  19:00:00,173.25274242,28.4768912633,71.7378324141,0.0,24.7345865669,47.5788473902,49.5013416378,35.9416392807,4.9528840297,8.6068183274
 07/12  20:00:00,159.134824404,28.9104034528,71.3958582923,0.0,12.3672932834,38.6892022431,55.8883842283,52.8966538105,2.97173041782,0.02
 07/12  21:00:00,120.669438352,19.5514259066,47.1059683011,0.0,12.3672932834,27.0668015668,49.9553093803,46.9635789625,2.97173041782,0.02
 07/12  22:00:00,112.394200905,23.4030305759,54.2058209085,0.0,4.12243109448,15.9888894789,70.3896529483,67.3979225305,2.97173041782,0.02
 07/12  23:00:00,88.1749328655,16.5893581756,36.9690951492,0.0,4.12243109448,15.9888894789,56.7335895378,53.74185912,2.97173041782,0.02
 07/12  24:00:00,101.964909598,21.7806938637,45.4229905671,0.0,4.12243109448,15.9888894789,80.4820835528,77.490353135,2.97173041782,0.02
 07/13  01:00:00,82.8875111099,15.4652513857,32.8299044756,0.0,4.12243109448,15.9888894789,59.4781424239,56.486412006,2.97173041782,0.02
 07/13  02:00:00,97.7693660894,21.3410792265,41.667061711,0.0,4.12243109448,15.9888894789,86.9440020581,83.9522716403,2.97173041782,0.02
 07/13  03:00:00,80.8999239859,15.5531743131,30.7543943849,0.0,4.12243109448,15.9888894789,62.7388694135,59.7471389957,2.97173041782,0.02
 07/13  04:00:00,131.171631299,28.2719821967,50.7722064455,0.0,12.3672932834,24.9413748627,102.39136765,97.41848362,4.9528840297,0.02
 07/13  05:00:00,141.285690537,29.0995762709,55.7899337229,4.26873785923,12.3672932834,24.9413748627,168.901775577,163.928891547,4.9528840297,0.02
 07/13  06:00:00,193.276029166,29.6249736204,66.0106590645,1.46247276248,24.7345865669,70.7195625826,135.415062808,125.489294749,9.90576805939,0.02
 07/13  07:00:00,234.932935223,30.2439712423,74.1875180214,0.281304786666,37.1018798503,92.3937384068,101.01343,91.0876619406,9.90576805939,0.02
 07/13  08:00:00,253.460029584,30.8459981095,80.2662596363,0.0844640871034,37.1018798503,104.434947198,78.1622564468,68.2364883874,9.90576805939,0.02
 07/13  09:00:00,272.454759878,31.4184053886,86.7307374168,0.00075601900808,37.1018798503,116.476155989,68.8719625413,50.3450799432,9.90576805939,8.62111453872
 07/13  10:00:00,279.281908466,31.9131615443,93.0633485546,0.0,37.1018798503,116.476155989,49.6579241731,39.7321561137,9.90576805939,0.02
 07/13  11:00:00,284.523631433,32.2757172331,97.9422567654,0.0,37.1018798503,116.476155989,44.8730014754,34.947233416,9.90576805939,0.02
 07/13  12:00:00,275.643762833,32.7640419323,100.615848442,0.0,37.1018798503,104.434947198,47.1195754486,28.591255798,9.90576805939,8.62255159121
 07/13  13:00:00,291.147316904,33.3360497856,103.505671067,0.0,37.1018798503,116.476155989,34.9882710996,25.0625030402,9.90576805939,0.02
 07/13  14:00:00,292.612794105,33.8349702029,104.472345832,0.0,37.1018798503,116.476155989,42.9383560228,24.4080030988,9.90576805939,8.62458486457
 07/13  15:00:00,295.132897336,34.424849127,106.402845428,0.0,37.1018798503,116.476155989,29.9320292988,20.0062612394,9.90576805939,0.02
 07/13  16:00:00,297.818048565,34.8510434946,108.662293422,0.0,37.1018798503,116.476155989,21.747896212,11.8221281526,9.90576805939,0.02
 07/13  17:00:00,297.6165124,34.9565668593,108.356238379,0.0,37.1018798503,116.476155989,19.0627237634,9.136955704,9.90576805939,0.02
 07/13  18:00:00,179.332893026,28.7411562274,77.553714903,0.0,24.7345865669,47.5788473902,28.5613065229,23.5884224932,4.9528840297,0.02
 07/13  19:00:00,175.139465809,28.4848607068,73.6165855265,0.0,24.7345865669,47.5788473902,46.1669568077,32.6072644685,4.9528840297,8.60680830951
 07/13  20:00:00,162.059256005,28.922099092,74.3085941219,0.0,12.3672932834,38.6892022431,47.5420407977,44.5503103799,2.97173041782,0.02
 07/13  21:00:00,122.771811491,19.5521043343,49.2076633789,0.0,12.3672932834,27.0668015668,37.9287756412,34.9370452234,2.97173041782,0.02
 07/13  22:00:00,114.772007164,23.439665129,56.5469926615,0.0,4.12243109448,15.9888894789,53.7442434933,50.7525130754,2.97173041782,0.02
 07/13  23:00:00,93.7543804528,17.4790038257,41.6347728647,0.0,4.12243109448,15.9888894789,45.9674258858,42.9756954679,2.97173041782,0.02
 07/13  24:00:00,109.879941073,22.8168777262,52.2777139592,0.0,4.12243109448,15.9888894789,63.3874582315,60.3957278136,2.97173041782,0.02
 07/14  01:00:00,88.5785584094,15.9048660229,38.0813371867,0.0,4.12243109448,15.9888894789,44.4875776637,41.4958472458,2.97173041782,0.02
 07/14  02:00:00,107.204133263,21.9565397186,50.486368442,0.0,4.12243109448,15.9888894789,65.6985423749,62.7068119571,2.97173041782,0.02
 07/14  03:00:00,86.3387521725,15.5531743131,36.1932226225,0.0,4.12243109448,15.9888894789,48.9672438898,45.975513472,2.97173041782,0.02
 07/14  04:00:00,139.424267069,27.7884060957,59.5084183694,0.0,12.3672932834,24.9413748627,88.245421595,83.2725375653,4.9528840297,0.02
 07/14  05:00:00,148.848324558,29.3202970486,64.9783029511,2.42228192707,12.3672932834,24.9413748627,151.784624891,146.811740862,4.9528840297,0.02
 07/14  06:00:00,200.99771945,29.7542836112,74.4402190081,0.625293165795,24.7345865669,70.7195625826,112.299174359,102.3734063,9.90576805939,0.02
 07/14  07:00:00,240.66332024,30.4576168669,79.9841938104,0.00136941934821,37.1018798503,92.3937384068,81.8078322313,71.882064172,9.90576805939,0.02
 07/14  08:00:00,256.682509233,30.9699899079,83.4492156541,0.0,37.1018798503,104.434947198,66.8553058464,56.929537787,9.90576805939,0.02
 07/14  09:00:00,274.286573176,31.4981728036,88.4835383438,0.0,37.1018798503,116.476155989,60.3906073314,41.8637710436,9.90576805939,8.62106822837
 07/14  10:00:00,283.795125154,32.0787597184,97.4109725159,0.0,37.1018798503,116.476155989,31.1201963405,21.1944282811,9.90576805939,0.02
 07/14  11:00:00,290.444441831,32.5834621138,103.55532862,0.0,37.1018798503,116.476155989,19.6659605012,9.74019244182,9.90576805939,0.02
 07/14  12:00:00,283.63531705,33.2213377034,108.150105326,0.0,37.1018798503,104.434947198,25.5431028367,7.01482380471,9.90576805939,8.62251097261
 07/14  13:00:00,300.992143936,33.9265150717,112.760039161,0.0,37.1018798503,116.476155989,14.5459064834,4.62013842398,9.90576805939,0.02
 07/14  14:00:00,302.30739317,34.3826424703,113.619277668,0.0,37.1018798503,116.476155989,22.0381364644,3.50785641297,9.90576805939,8.62451199205
 07/14  15:00:00,294.875164498,34.6710914229,105.898869456,0.0,37.1018798503,116.476155989,13.512025013,3.5862569536,9.90576805939,0.02
 07/14  16:00:00,291.108887932,34.7605461476,102.043635419,0.0,37.1018798503,116.476155989,13.9482339844,4.02246592505,9.90576805939,0.02
 07/14  17:00:00,294.904036673,34.7775605697,105.822772536,0.0,37.1018798503,116.476155989,12.3202645311,2.39449647172,9.90576805939,0.02
 07/14  18:00:00,174.057496798,28.642561119,72.3769153852,0.0,24.7345865669,47.5788473902,18.2194547309,13.2465707013,4.9528840297,0.02
 07/14  19:00:00,170.204575468,28.470956771,68.6955976124,0.0,24.7345865669,47.5788473902,42.4206513967,28.8609812225,4.9528840297,8.60678614453
 07/14  20:00:00,157.217854892,28.904446973,69.4848438949,0.0,12.3672932834,38.6892022431,45.7280733544,42.7363429366,2.97173041782,0.02
 07/14  21:00:00,120.04873644,19.5513715507,46.4853213048,0.0,12.3672932834,27.0668015668,42.9446690018,39.952938584,2.97173041782,0.02
 07/14  22:00:00,112.166196676,23.2564923635,54.1243549764,0.0,4.12243109448,15.9888894789,59.6587415134,56.6670110956,2.97173041782,0.02
 07/14  23:00:00,92.4479078717,17.4790038257,40.3283003245,0.0,4.12243109448,15.9888894789,48.1959752845,45.2042448666,2.97173041782,0.02
 07/14  24:00:00,107.124819851,22.6703395138,49.6691309931,0.0,4.12243109448,15.9888894789,68.5686094851,65.5768790673,2.97173041782,0.02
 07/15  01:00:00,91.3037388942,17.4203885407,39.2427466593,0.0,4.12243109448,15.9888894789,54.8871932487,51.8954628309,2.97173041782,0.02
 07/15  02:00:00,103.590270295,21.7806938637,47.0483513757,0.0,4.12243109448,15.9888894789,75.1739138918,72.182183474,2.97173041782,0.02
 07/15  03:00:00,81.45369352,15.1135596759,31.7477786562,0.0,4.12243109448,15.9888894789,55.2093084645,52.2175780467,2.97173041782,0.02
 07/15  04:00:00,120.479758503,27.9202904869,57.566532799,0.0,4.12243109448,16.0517297156,105.041226225,102.049495807,2.97173041782,0.02
 07/15  05:00:00,118.498897104,27.7884060957,55.7175557663,0.0,4.12243109448,16.0517297156,107.222980581,104.231250163,2.97173041782,0.02
 07/15  06:00:00,142.234939607,29.3270573261,68.4558721578,0.0,4.12243109448,39.6058045677,88.2671616709,85.2754312531,2.97173041782,0.02
 07/15  07:00:00,184.672163398,29.3310658219,72.1675022578,4.72938552085,12.3672932834,65.3531420225,126.972845803,121.999961773,4.9528840297,0.02
 07/15  08:00:00,188.92742992,29.3336433624,76.6545761234,1.60422264117,12.3672932834,68.2430321324,105.340895072,100.368011043,4.9528840297,0.02
 07/15  09:00:00,222.668739521,29.4105446273,82.5151273795,0.391232716002,16.4897243779,93.1370602926,75.82278401,67.8781695625,7.92461444751,0.02
 07/15  10:00:00,228.883355356,29.5900816885,88.7631977322,0.178133268301,16.4897243779,93.1370602926,59.7934740027,51.8488595552,7.92461444751,0.02
 07/15  11:00:00,231.550489072,29.7407225574,91.3995309925,0.0583121813547,16.4897243779,93.1370602926,64.3580361503,47.8231253138,7.92461444751,8.61029638904
 07/15  12:00:00,225.2013457,29.9449581304,94.056083988,0.0,16.4897243779,83.9857416113,52.2702614644,44.3256470169,7.92461444751,0.02
 07/15  13:00:00,223.395411114,30.1334195627,92.0616860211,0.0,16.4897243779,83.9857416113,49.2673028939,41.3226884463,7.92461444751,0.02
 07/15  14:00:00,222.415318667,30.2996533963,90.9154002744,0.0,16.4897243779,83.9857416113,51.2369038631,43.2922894156,7.92461444751,0.02
 07/15  15:00:00,203.234169561,29.3270573261,90.1637392527,0.0,12.3672932834,70.6512738906,19.2187278043,14.2458437746,4.9528840297,0.02
 07/15  16:00:00,202.73014196,29.3270573261,89.6597044602,0.0,12.3672932834,70.6512738906,17.2545896159,12.2817055862,4.9528840297,0.02
 07/15  17:00:00,186.153164046,29.3270573261,85.6061945878,0.0,12.3672932834,58.1284167478,22.9792066672,18.0063226375,4.9528840297,0.02
 07/15  18:00:00,137.387371177,28.5378088324,70.8171186307,0.0,12.3672932834,24.9413748627,42.7655123153,37.7926282856,4.9528840297,0.02
 07/15  19:00:00,135.506818326,28.4492599861,69.0251146062,0.0,12.3672932834,24.9413748627,52.4855664941,47.5126824644,4.9528840297,0.02
 07/15  20:00:00,128.472234788,28.7783616454,69.3992700543,0.0,4.12243109448,16.0517297156,68.9570205661,65.9652901483,2.97173041782,0.02
 07/15  21:00:00,88.2051862626,15.7729816317,37.8398481904,0.0,4.12243109448,15.9888894789,46.475897657,43.4841672392,2.97173041782,0.02
 07/15  22:00:00,106.058817812,21.9272320761,49.3703593886,0.0,4.12243109448,15.9888894789,82.3230203112,70.749554286,2.97173041782,8.6017356074
 07/15  23:00:00,87.2640812407,15.9048660229,36.7668588334,0.0,4.12243109448,15.9888894789,52.6148548403,49.6231244225,2.97173041782,0.02
 07/15  24:00:00,105.163821286,21.9565397186,48.4460553961,0.0,4.12243109448,15.9888894789,79.715554039,76.7238236212,2.97173041782,0.02
 07/16  01:00:00,77.4810388698,14.2239140258,30.7501085039,0.0,2.06121554724,15.9888894789,54.0687753025,51.0770448847,2.97173041782,0.02
 07/16  02:00:00,93.2144221896,20.0118189392,40.526717102,0.0,2.06121554724,15.9888894789,83.7742346478,80.7825042299,2.97173041782,0.02
 07/16  03:00:00,76.6776971,13.7738830129,30.4209221612,0.0,2.06121554724,15.9888894789,54.6965973045,51.7048668867,2.97173041782,0.02
 07/16  04:00:00,96.4985394679,20.7152023587,43.1074510875,0.0,2.06121554724,15.9888894789,88.37570425,85.3839738322,2.97173041782,0.02
 07/16  05:00:00,68.4022269629,12.4550391012,23.4642960456,0.0,2.06121554724,15.9888894789,56.6418103602,53.6500799423,2.97173041782,0.02
 07/16  06:00:00,91.9283159044,23.5599851639,49.7150720047,0.0,2.06121554724,15.9888894789,96.7965632596,93.8048328418,2.97173041782,0.02
 07/16  07:00:00,76.6954901091,18.6721422762,39.4907104798,0.0,2.06121554724,15.9888894789,76.8748312361,73.8831008183,2.97173041782,0.02
 07/16  08:00:00,124.359788554,23.9995998011,53.8983770797,0.0,4.12243109448,41.7362269337,87.2323588491,82.2594748194,4.9528840297,0.02
 07/16  09:00:00,109.819073229,19.1117569135,44.3661260125,0.0,4.12243109448,41.7362269337,60.8574297814,55.8845457517,4.9528840297,0.02
 07/16  10:00:00,128.283110078,23.9995998011,57.8216986442,0.0,4.12243109448,41.7362269337,68.6849673404,63.7120833107,4.9528840297,0.02
 07/16  11:00:00,113.630483419,19.4414678914,47.8478252524,0.0,4.12243109448,41.7362269337,50.9748737054,46.0019896757,4.9528840297,0.02
 07/16  12:00:00,131.595664347,24.2194071198,60.9144456116,0.0,4.12243109448,41.7362269337,59.112723922,54.1398398923,4.9528840297,0.02
 07/16  13:00:00,116.26591978,19.5513715507,50.3733579616,0.0,4.12243109448,41.7362269337,47.1906594064,42.2177753767,4.9528840297,0.02
 07/16  14:00:00,134.758282202,24.4392144384,63.8572561454,0.0,4.12243109448,41.7362269337,52.6765627715,47.7036787418,4.9528840297,0.02
 07/16  15:00:00,117.302167964,19.552714221,51.4082634635,0.0,4.12243109448,41.7362269337,38.6614879258,33.6886038961,4.9528840297,0.02
 07/16  16:00:00,118.283039425,24.4463107864,64.2326093079,0.0,4.12243109448,24.8785346261,53.3632248118,48.3903407821,4.9528840297,0.02
 07/16  17:00:00,90.0228843306,19.5517680714,51.9384789532,0.0,2.06121554724,15.9888894789,46.8728553203,43.8811249025,2.97173041782,0.02
 07/16  18:00:00,107.630171997,24.4392144384,64.5376988862,0.0,2.06121554724,15.9888894789,59.9918835095,57.0001530916,2.97173041782,0.02
 07/16  19:00:00,81.7482966189,17.7720802505,45.4918275575,0.0,2.06121554724,15.9888894789,44.3456605345,41.3539301167,2.97173041782,0.02
 07/16  20:00:00,107.880644864,23.3297614697,56.5250822733,0.0,2.06121554724,15.9888894789,61.4479473749,58.4562169571,2.97173041782,0.02
 07/16  21:00:00,88.6613177085,16.6626272818,39.4434258281,0.0,2.06121554724,15.9888894789,49.2442528751,46.2525224573,2.97173041782,0.02
 07/16  22:00:00,103.323968995,21.9272320761,48.6967266706,0.0,2.06121554724,15.9888894789,75.7000526014,72.7083221836,2.97173041782,0.02
 07/16  23:00:00,81.1883221907,14.9272974454,33.7540086163,0.0,2.06121554724,15.9888894789,53.3177243715,50.3259939536,2.97173041782,0.02
 07/16  24:00:00,98.304341858,20.8910482136,44.737407591,0.0,2.06121554724,15.9888894789,80.20347736,77.2117469421,2.97173041782,0.02
 07/17  01:00:00,80.3342992389,14.3997598807,31.3663076425,0.0,4.12243109448,15.9888894789,55.1322426063,52.1405121885,2.97173041782,0.02
 07/17  02:00:00,95.7461988348,20.0118189392,40.9972782506,0.0,4.12243109448,15.9888894789,80.0178858024,77.0261553846,2.97173041782,0.02
 07/17  03:00:00,81.9595565889,14.663528663,32.7277961206,0.0,4.12243109448,15.9888894789,65.2578355187,53.6843691953,2.97173041782,8.6017359056
 07/17  04:00:00,139.9231819,28.2719821967,59.5237563188,0.0,12.3672932834,24.9413748627,109.068412198,104.095528168,4.9528840297,0.02
 07/17  05:00:00,150.244199474,28.9465944695,62.8710900835,6.29907161997,12.3672932834,24.9413748627,178.204617714,173.231733685,4.9528840297,0.02
 07/17  06:00:00,196.558282886,29.4062044302,68.8342382765,2.13991594839,24.7345865669,70.7195625826,144.746336176,134.820568116,9.90576805939,0.02
 07/17  07:00:00,232.824619754,29.6575439143,72.49181517,0.455122225646,37.1018798503,92.3937384068,118.431728381,108.505960322,9.90576805939,0.02
 07/17  08:00:00,247.028161473,29.920229775,74.7170689001,0.127619206908,37.1018798503,104.434947198,104.503652994,94.5778849347,9.90576805939,0.02
 07/17  09:00:00,263.630300162,30.3131559962,78.9988253463,0.0134575315072,37.1018798503,116.476155989,89.0930412365,79.1672731771,9.90576805939,0.02
 07/17  10:00:00,272.757586535,30.8155917593,87.6365436034,0.0,37.1018798503,116.476155989,68.775520361,50.2453009214,9.90576805939,8.62445138017
 07/17  11:00:00,279.268223136,31.1812989164,93.7813672023,0.0,37.1018798503,116.476155989,39.9959278652,30.0701598058,9.90576805939,0.02
 07/17  12:00:00,269.883809462,31.6457743402,95.9741416917,0.0,37.1018798503,104.434947198,36.3055633756,26.3797953162,9.90576805939,0.02
 07/17  13:00:00,279.386651796,32.03723775,93.0437908865,0.0,37.1018798503,116.476155989,46.9297759824,28.3983830329,9.90576805939,8.62562489004
 07/17  14:00:00,278.702702877,32.4185180614,91.9788067633,0.0,37.1018798503,116.476155989,41.3403016075,31.4145335481,9.90576805939,0.02
 07/17  15:00:00,279.450896611,32.7376232716,92.408020508,0.0,37.1018798503,116.476155989,39.2226950925,29.2969270331,9.90576805939,0.02
 07/17  16:00:00,279.970454694,32.923082116,92.7426441685,0.0,37.1018798503,116.476155989,47.8268538555,29.3011322525,9.90576805939,8.61995354353
 07/17  17:00:00,280.242606651,32.9504125145,92.9885379283,0.0,37.1018798503,116.476155989,36.2666526228,26.3408845634,9.90576805939,0.02
 07/17  18:00:00,171.146928754,28.6299799463,69.478951424,0.0,24.7345865669,47.5788473902,37.1332486321,32.1603646024,4.9528840297,0.02
 07/17  19:00:00,168.584956639,28.4560929828,67.090862126,0.0,24.7345865669,47.5788473902,47.858219846,42.8853358163,4.9528840297,0.02
 07/17  20:00:00,158.422734462,28.8917369303,68.3532632385,0.0,12.3672932834,38.6892022431,60.801629319,57.8098989012,2.97173041782,0.02
 07/17  21:00:00,114.31638367,17.7720802505,42.5805007691,0.0,12.3672932834,27.0668015668,43.1469987965,40.1552683787,2.97173041782,0.02
 07/17  22:00:00,111.433549614,23.168569436,53.4796299582,0.0,4.12243109448,15.9888894789,61.9208702832,58.9291398654,2.97173041782,0.02
 07/17  23:00:00,91.036966106,16.8824346004,39.538051151,0.0,4.12243109448,15.9888894789,48.4277893596,45.4360589417,2.97173041782,0.02
 07/17  24:00:00,103.031363903,21.6048480088,46.6652898998,0.0,4.12243109448,15.9888894789,72.0297332771,69.0380028592,2.97173041782,0.02
 07/18  01:00:00,85.1373885498,15.5531743131,34.9918581402,0.0,4.12243109448,15.9888894789,50.3070425032,47.3153120854,2.97173041782,0.02
 07/18  02:00:00,101.628860528,21.4290021539,45.4386323614,0.0,4.12243109448,15.9888894789,77.3438280722,74.3520976544,2.97173041782,0.02
 07/18  03:00:00,82.0764259119,15.1135596759,32.370510076,0.0,4.12243109448,15.9888894789,57.2734952618,54.2817648439,2.97173041782,0.02
 07/18  04:00:00,141.684538371,28.4478280516,61.1092667795,0.0,12.3672932834,24.9413748627,98.9886672114,94.0157831818,4.9528840297,0.02
 07/18  05:00:00,145.707244426,28.7143659105,61.4162168073,3.44921818041,12.3672932834,24.9413748627,167.92953593,154.374917543,4.9528840297,8.60173435729
 07/18  06:00:00,198.4413228,29.5416681355,71.4665696331,1.25516059458,24.7345865669,70.7195625826,120.695871654,110.770103594,9.90576805939,0.02
 07/18  07:00:00,237.150536074,30.0586729571,76.6212441127,0.250479339667,37.1018798503,92.3937384068,90.7681962179,80.8424281586,9.90576805939,0.02
 07/18  08:00:00,252.914123152,30.3282997933,80.319561836,0.00302411904017,37.1018798503,104.434947198,74.272289241,64.3465211816,9.90576805939,0.02
 07/18  09:00:00,268.60336407,30.6083861958,83.6901263343,0.0,37.1018798503,116.476155989,63.5273552933,53.6015872339,9.90576805939,0.02
 07/18  10:00:00,273.86206719,31.1050300712,88.451579291,0.0,37.1018798503,116.476155989,56.7262843143,38.1961156482,9.90576805939,8.62440060665
 07/18  11:00:00,277.982733537,31.5639838094,92.1131987752,0.0,37.1018798503,116.476155989,34.792631922,24.8668638627,9.90576805939,0.02
 07/18  12:00:00,270.15803223,32.0668233659,95.8273263243,0.0,37.1018798503,104.434947198,29.7524367272,19.8266686678,9.90576805939,0.02
 07/18  13:00:00,286.011226162,32.68199977,99.0235932092,0.0,37.1018798503,116.476155989,36.4221367975,17.8907950207,9.90576805939,8.62557371736
 07/18  14:00:00,290.507985745,33.2264939834,102.976122719,0.0,37.1018798503,116.476155989,23.4828906277,13.5571225684,9.90576805939,0.02
 07/18  15:00:00,294.923614312,33.8973501258,106.721023133,0.0,37.1018798503,116.476155989,17.9944830157,8.06871495635,9.90576805939,0.02
 07/18  16:00:00,296.271574644,34.4062851609,107.56054922,0.0,37.1018798503,116.476155989,24.630042848,6.10435716558,9.90576805939,8.61991762304
 07/18  17:00:00,296.535457851,34.606927335,107.624876947,0.0,37.1018798503,116.476155989,14.8718350772,4.94606701781,9.90576805939,0.02
 07/18  18:00:00,174.139503843,28.7367240344,72.3647850067,0.0,24.7345865669,47.5788473902,37.617629966,32.6447459363,4.9528840297,0.02
 07/18  19:00:00,167.411065367,28.4759524042,65.89711422,0.0,24.7345865669,47.5788473902,64.5097698256,59.5368857959,4.9528840297,0.02
 07/18  20:00:00,156.65358267,28.9085932267,66.567258032,0.0,12.3672932834,38.6892022431,77.5639728647,74.5722424469,2.97173041782,0.02
 07/18  21:00:00,115.128677591,18.6617259006,42.479026396,0.0,12.3672932834,27.0668015668,56.7280347857,53.7363043679,2.97173041782,0.02
 07/18  22:00:00,108.146027167,23.2564923635,50.1041847462,0.0,4.12243109448,15.9888894789,80.1582665208,77.166536103,2.97173041782,0.02
 07/18  23:00:00,84.2752248735,15.6997125255,33.9831564261,0.0,4.12243109448,15.9888894789,56.5633815299,53.571651112,2.97173041782,0.02
 07/18  24:00:00,101.364395592,21.7806938637,44.8224758979,0.0,4.12243109448,15.9888894789,82.142218741,79.1504883232,2.97173041782,0.02
 07/19  01:00:00,82.2927570646,15.3773284582,32.3230726722,0.0,4.12243109448,15.9888894789,59.7668844952,56.7751540774,2.97173041782,0.02
 07/19  02:00:00,100.911140059,21.7806938637,44.3692203459,0.0,4.12243109448,15.9888894789,85.0097852956,82.0180548778,2.97173041782,0.02
 07/19  03:00:00,81.4231365808,15.3773284582,31.4534521252,0.0,4.12243109448,15.9888894789,60.3623287623,57.3705983445,2.97173041782,0.02
 07/19  04:00:00,134.192494543,28.0961363418,53.9689148243,0.0,12.3672932834,24.9413748627,102.300822383,97.3279383537,4.9528840297,0.02
 07/19  05:00:00,145.306716494,29.0930554706,59.6731925049,4.41302510304,12.3672932834,24.9413748627,169.085570418,164.112686388,4.9528840297,0.02
 07/19  06:00:00,194.297353043,29.6070963337,66.9861714661,1.52616079409,24.7345865669,70.7195625826,144.841032615,126.333551032,9.90576805939,8.6017135233
 07/19  07:00:00,232.841424323,30.1306236529,72.185826363,0.304835282148,37.1018798503,92.3937384068,109.680630999,99.7548629394,9.90576805939,0.02
 07/19  08:00:00,250.571596063,30.5502422018,77.673213605,0.0849109593193,37.1018798503,104.434947198,88.0266692624,78.100901203,9.90576805939,0.02
 07/19  09:00:00,269.291282988,31.1398367738,83.8440267438,0.00257886247977,37.1018798503,116.476155989,67.7616340792,57.8358660198,9.90576805939,0.02
 07/19  10:00:00,277.25249228,31.6941838814,91.2528482933,0.0,37.1018798503,116.476155989,56.5358028936,38.0057534034,9.90576805939,8.62428143082
 07/19  11:00:00,283.679170603,32.1200154644,97.2536044654,0.0,37.1018798503,116.476155989,31.9061538365,21.9803857772,9.90576805939,0.02
 07/19  12:00:00,276.725901818,32.7208881384,101.741143166,0.0,37.1018798503,104.434947198,25.4073773282,15.4816092688,9.90576805939,0.02
 07/19  13:00:00,292.94398081,33.3681579528,105.270180444,0.0,37.1018798503,116.476155989,30.2412105805,11.7099941219,9.90576805939,8.62544839923
 07/19  14:00:00,296.671171285,34.0179007282,108.34790828,0.0,37.1018798503,116.476155989,18.6419268132,8.71615875378,9.90576805939,0.02
 07/19  15:00:00,299.286418202,34.6208974225,110.36029271,0.0,37.1018798503,116.476155989,16.0018517275,6.07608366814,9.90576805939,0.02
 07/19  16:00:00,301.399531391,35.054323989,112.04045721,0.0,37.1018798503,116.476155989,22.281650582,3.75595987809,9.90576805939,8.61992264457
 07/19  17:00:00,301.063326187,35.108939609,111.650731928,0.0,37.1018798503,116.476155989,12.6894709038,2.76370284444,9.90576805939,0.02
 07/19  18:00:00,178.989917121,28.7404907482,77.2114341218,0.0,24.7345865669,47.5788473902,16.109962923,11.1370788933,4.9528840297,0.02
 07/19  19:00:00,173.865206065,28.480563571,72.346646712,0.0,24.7345865669,47.5788473902,27.919868502,22.9469844723,4.9528840297,0.02
 07/19  20:00:00,163.174614906,28.9136931454,73.0831934824,0.0,12.3672932834,38.6892022431,40.9623089552,37.9705785374,2.97173041782,0.02
 07/19  21:00:00,122.590944615,19.5514895393,49.027407293,0.0,12.3672932834,27.0668015668,32.528923719,29.5371933012,2.97173041782,0.02
 07/19  22:00:00,115.712272176,23.439665129,57.4872571697,0.0,4.12243109448,15.9888894789,44.0132536267,41.0215232088,2.97173041782,0.02
 07/19  23:00:00,94.7659754854,17.5522729319,42.5730982724,0.0,4.12243109448,15.9888894789,37.0203629857,34.0286325679,2.97173041782,0.02
 07/19  24:00:00,110.709466626,22.8168777262,53.1072389798,0.0,4.12243109448,15.9888894789,51.5035020265,48.5117716086,2.97173041782,0.02
 07/20  01:00:00,94.8654066421,17.6841573231,42.5406450245,0.0,4.12243109448,15.9888894789,40.6395721365,37.6478417187,2.97173041782,0.02
 07/20  02:00:00,110.513988581,22.9341082962,52.7945303446,0.0,4.12243109448,15.9888894789,59.2518814089,56.2601509911,2.97173041782,0.02
 07/20  03:00:00,88.770701325,16.4428199632,37.7114012739,0.0,4.12243109448,15.9888894789,46.2198503373,43.2281199195,2.97173041782,0.02
 07/20  04:00:00,140.324643703,27.898309755,60.2988907502,0.0,12.3672932834,24.9413748627,78.8316177953,73.8587337656,4.9528840297,0.02
 07/20  05:00:00,149.589978523,29.2545662407,66.0345791696,2.17338987629,12.3672932834,24.9413748627,137.711804129,132.738920099,4.9528840297,0.02
 07/20  06:00:00,202.851914585,29.8094339035,76.2921473145,0.572409086244,24.7345865669,70.7195625826,101.72536945,91.7996013908,9.90576805939,0.02
 07/20  07:00:00,242.611633093,30.5155691153,81.872301999,0.00361574081388,37.1018798503,92.3937384068,84.5910652639,66.0789203275,9.90576805939,8.60637687697
 07/20  08:00:00,259.15304526,30.8914005802,85.9984169538,0.0,37.1018798503,104.434947198,59.7943589347,49.8685908753,9.90576805939,0.02
 07/20  09:00:00,276.12798986,31.1754467049,90.647714126,0.0,37.1018798503,116.476155989,44.9553455544,35.029577495,9.90576805939,0.02
 07/20  10:00:00,285.60676307,31.8105591021,99.4907538236,0.0,37.1018798503,116.476155989,26.2685523652,16.3427843058,9.90576805939,0.02
 07/20  11:00:00,291.652898075,32.1463210984,105.201013118,0.0,37.1018798503,116.476155989,25.5091397679,6.97796158631,9.90576805939,8.62541012219
 07/20  12:00:00,280.080434731,32.3282114768,105.488365628,0.0,37.1018798503,104.434947198,17.0001483818,7.07438032242,9.90576805939,0.02
 07/20  13:00:00,295.727679728,32.7295619047,108.692472435,0.0,37.1018798503,116.476155989,24.0531607558,5.52198737774,9.90576805939,8.62540531866
 07/20  14:00:00,298.358024666,33.1304668117,110.922194834,0.0,37.1018798503,116.476155989,13.1933153978,3.2675473384,9.90576805939,0.02
 07/20  15:00:00,300.603810517,33.7427409384,112.555855449,0.0,37.1018798503,116.476155989,12.8844649438,2.95869688443,9.90576805939,0.02
 07/20  16:00:00,302.020682909,34.218610182,113.497322437,0.0,37.1018798503,116.476155989,21.2813247235,2.75570153841,9.90576805939,8.6198551257
 07/20  17:00:00,298.732591164,34.3621244346,110.066800379,0.0,37.1018798503,116.476155989,13.3248267484,3.399058689,9.90576805939,0.02
 07/20  18:00:00,180.270608454,28.7292522905,78.5033659177,0.0,24.7345865669,47.5788473902,15.2811679851,10.3082839554,4.9528840297,0.02
 07/20  19:00:00,175.461726585,28.4694091223,73.954324592,0.0,24.7345865669,47.5788473902,22.5593182527,17.586434223,4.9528840297,0.02
 07/20  20:00:00,164.485968136,28.9013564009,74.4068867311,0.0,12.3672932834,38.6892022431,34.7668322613,31.7751018435,2.97173041782,0.02
 07/20  21:00:00,126.976938452,20.4410172008,52.4997510927,0.0,12.3672932834,27.0668015668,34.0476078022,31.0558773844,2.97173041782,0.02
 07/20  22:00:00,101.688244863,18.8815332192,48.141983304,0.0,4.12243109448,15.9888894789,37.4025881749,34.4108577571,2.97173041782,0.02
 07/20  23:00:00,108.451030764,21.9272320761,51.7625732513,0.0,4.12243109448,15.9888894789,51.3184735331,48.3267431153,2.97173041782,0.02
 07/20  24:00:00,95.2998209651,18.2221112634,42.4129813201,0.0,4.12243109448,15.9888894789,47.8771912134,44.8854607956,2.97173041782,0.02
 07/21  01:00:00,105.944563127,21.9125782549,49.2707594214,0.0,4.12243109448,15.9888894789,66.6535375184,63.6618071005,2.97173041782,0.02
 07/21  02:00:00,93.3764966717,18.2221112634,40.4896570058,0.0,4.12243109448,15.9888894789,58.5925154287,55.6007850108,2.97173041782,0.02
 07/21  03:00:00,95.5442633848,19.5617879263,41.2694984848,0.0,4.12243109448,15.9888894789,70.1047492204,67.1130188026,2.97173041782,0.02
 07/21  04:00:00,143.266944148,28.4698087834,62.6696923587,0.0,12.3672932834,24.9413748627,89.6405307887,84.667646759,4.9528840297,0.02
 07/21  05:00:00,145.918499605,28.717474977,62.8063804074,2.26720117633,12.3672932834,24.9413748627,144.254327888,139.281443858,4.9528840297,0.02
 07/21  06:00:00,202.377004606,29.9749689472,75.4090417751,0.815069795089,24.7345865669,70.7195625826,104.923611983,94.9978439234,9.90576805939,0.02
 07/21  07:00:00,244.057843421,30.4613350249,83.3763598386,0.0,37.1018798503,92.3937384068,69.721435565,59.7956675056,9.90576805939,0.02
 07/21  08:00:00,262.386530095,30.9725530588,89.1507391884,0.0,37.1018798503,104.434947198,56.9280230828,38.4038895522,9.90576805939,8.61836547124
 07/21  09:00:00,277.818525211,31.504127867,92.0095803301,0.0,37.1018798503,116.476155989,42.5633323613,32.6375643019,9.90576805939,0.02
 07/21  10:00:00,283.461678693,31.9721076738,97.1841366258,0.0,37.1018798503,116.476155989,29.9482714974,20.022503438,9.90576805939,0.02
 07/21  11:00:00,286.816423367,32.4422938149,100.068545728,0.0,37.1018798503,116.476155989,30.937499894,12.4063679796,9.90576805939,8.62536385498
 07/21  12:00:00,270.161145566,32.8378697639,95.0594315938,0.0,37.1018798503,104.434947198,27.3897026403,17.4639345809,9.90576805939,0.02
 07/21  13:00:00,280.966199181,32.9626954972,93.6978713764,0.0,37.1018798503,116.476155989,28.5738082422,18.6480401828,9.90576805939,0.02
 07/21  14:00:00,283.992078444,32.9288398549,96.7578578116,0.0,37.1018798503,116.476155989,30.8117372949,12.2817466842,9.90576805939,8.6242225513
 07/21  15:00:00,287.648583207,33.1149913575,100.228392382,0.0,37.1018798503,116.476155989,18.0584436447,8.13267558532,9.90576805939,0.02
 07/21  16:00:00,287.771655515,33.3228069248,100.144110991,0.0,37.1018798503,116.476155989,17.1367167367,7.21094867729,9.90576805939,0.02
 07/21  17:00:00,286.353940678,33.4400757589,98.6101767388,0.0,37.1018798503,116.476155989,29.5802174689,11.0610473505,9.90576805939,8.61340205908
 07/21  18:00:00,173.923885712,28.6306485514,72.2552474254,0.0,24.7345865669,47.5788473902,30.8247501142,25.8518660845,4.9528840297,0.02
 07/21  19:00:00,170.106569476,28.453644455,68.6149346322,0.0,24.7345865669,47.5788473902,40.7242523635,35.7513683338,4.9528840297,0.02
 07/21  20:00:00,159.361369686,28.8890825499,69.294565376,0.0,12.3672932834,38.6892022431,53.2594737371,50.2677433193,2.97173041782,0.02
 07/21  21:00:00,120.115273077,19.4414678914,46.661761247,0.0,12.3672932834,27.0668015668,42.8213834292,39.8296530114,2.97173041782,0.02
 07/21  22:00:00,110.761765132,22.8461853687,53.1302302752,0.0,4.12243109448,15.9888894789,55.6336705428,52.641940125,2.97173041782,0.02
 07/21  23:00:00,94.9143309954,17.6841573231,42.5895697821,0.0,4.12243109448,15.9888894789,44.5213875349,41.5296571171,2.97173041782,0.02
 07/21  24:00:00,109.915377838,22.8461853687,52.2838429407,0.0,4.12243109448,15.9888894789,65.1912987056,62.1995682878,2.97173041782,0.02
 07/22  01:00:00,89.2553280929,16.4428199632,38.1960284942,0.0,4.12243109448,15.9888894789,50.1212508658,47.129520448,2.97173041782,0.02
 07/22  02:00:00,102.717197753,21.3410792265,46.6148932455,0.0,4.12243109448,15.9888894789,67.3020799927,64.3103495749,2.97173041782,0.02
 07/22  03:00:00,80.1968339736,14.6739450386,30.930533508,0.0,4.12243109448,15.9888894789,51.1112100709,48.1194796531,2.97173041782,0.02
 07/22  04:00:00,123.121266474,27.9202904869,60.2080405174,0.0,4.12243109448,16.0517297156,94.5215434748,91.529813057,2.97173041782,0.02
 07/22  05:00:00,122.831935882,27.7884060957,60.0505942795,0.0,4.12243109448,16.0517297156,93.9490864241,90.9573560063,2.97173041782,0.02
 07/22  06:00:00,148.565395668,29.3270573261,74.7863279423,0.0,4.12243109448,39.6058045677,71.1429680588,68.151237641,2.97173041782,0.02
 07/22  07:00:00,188.156787854,29.338496725,76.8716760218,3.50240502171,12.3672932834,65.3531420225,112.701682542,107.728798512,4.9528840297,0.02
 07/22  08:00:00,191.04168962,29.3398728842,79.2125339315,1.15428754441,12.3672932834,68.2430321324,99.5941480232,94.6212639936,4.9528840297,0.02
 07/22  09:00:00,221.888382735,29.4235323231,81.8280444438,0.284983057352,16.4897243779,93.1370602926,92.3426095546,75.8084014981,7.92461444751,8.60959360895
 07/22  10:00:00,225.226836356,29.5712754115,85.1533759428,0.150293374975,16.4897243779,93.1370602926,73.0163344035,65.071719956,7.92461444751,0.02
 07/22  11:00:00,226.302756897,29.6557983467,86.2189212883,0.0761421792985,16.4897243779,93.1370602926,66.2909946199,58.3463801724,7.92461444751,0.02
 07/22  12:00:00,218.803162276,29.7634864357,87.8258210861,0.0135477631941,16.4897243779,83.9857416113,62.9922821398,55.0476676923,7.92461444751,0.02
 07/22  13:00:00,221.853171249,29.9208620547,90.7319948137,0.0,16.4897243779,83.9857416113,55.11081345,47.1661990025,7.92461444751,0.02
 07/22  14:00:00,224.447650572,30.0850338552,93.1623417417,0.0,16.4897243779,83.9857416113,49.0298140634,41.0851996159,7.92461444751,0.02
 07/22  15:00:00,202.991864252,29.3270573261,89.9214234583,0.0,12.3672932834,70.6512738906,18.9574972938,13.9846132641,4.9528840297,0.02
 07/22  16:00:00,203.570677688,29.3270573261,90.500235423,0.0,12.3672932834,70.6512738906,24.8092736536,11.2482877837,4.9528840297,8.60810184025
 07/22  17:00:00,188.11609344,29.3270573261,87.5691334671,0.0,12.3672932834,58.1284167478,19.8148963797,14.84201235,4.9528840297,0.02
 07/22  18:00:00,138.042115695,28.6236931846,71.3859800501,0.0,12.3672932834,24.9413748627,44.662561195,39.6896771653,4.9528840297,0.02
 07/22  19:00:00,134.627114478,28.4479845611,68.1466874805,0.0,12.3672932834,24.9413748627,58.5410745727,53.568190543,4.9528840297,0.02
 07/22  20:00:00,126.461657092,28.6676353702,67.4994199734,0.0,4.12243109448,16.0517297156,71.6276803258,68.635949908,2.97173041782,0.02
 07/22  21:00:00,87.2688963207,15.6630779724,37.0134632871,0.0,4.12243109448,15.9888894789,44.7998040514,41.8080736336,2.97173041782,0.02
 07/22  22:00:00,105.179040286,21.7806938637,48.6371214835,0.0,4.12243109448,15.9888894789,69.2052267197,66.2134963019,2.97173041782,0.02
 07/22  23:00:00,85.2589240387,15.4652513857,35.2013176021,0.0,4.12243109448,15.9888894789,52.4406315486,49.4489011308,2.97173041782,0.02
 07/22  24:00:00,103.26261618,21.5608865451,46.9405046962,0.0,4.12243109448,15.9888894789,76.7070880178,73.7153576,2.97173041782,0.02
 07/23  01:00:00,77.7676504921,14.2239140258,31.0367212551,0.0,2.06121554724,15.9888894789,50.8696838321,47.8779534143,2.97173041782,0.02
 07/23  02:00:00,99.5103119791,20.8910482136,45.9433786581,0.0,2.06121554724,15.9888894789,77.0278338697,74.0361034519,2.97173041782,0.02
 07/23  03:00:00,69.882844655,12.4550391012,24.9449145867,0.0,2.06121554724,15.9888894789,49.2367408728,46.245010455,2.97173041782,0.02
 07/23  04:00:00,98.8445985831,20.7445100012,45.4242034415,0.0,2.06121554724,15.9888894789,77.5110731937,74.5193427758,2.97173041782,0.02
 07/23  05:00:00,70.4651976915,12.5429620287,25.4393446553,0.0,2.06121554724,15.9888894789,50.2852549784,47.2935245606,2.97173041782,0.02
 07/23  06:00:00,91.1699630048,23.1203705267,49.3963344825,0.0,2.06121554724,15.9888894789,84.0612366749,81.0695062571,2.97173041782,0.02
 07/23  07:00:00,79.3622968272,18.8919495948,41.937710555,0.0,2.06121554724,15.9888894789,64.857680571,61.8659501532,2.97173041782,0.02
 07/23  08:00:00,121.39470895,23.4134469515,51.5194509403,0.0,4.12243109448,41.7362269337,73.3441713009,68.3712872712,4.9528840297,0.02
 07/23  09:00:00,112.32296702,19.6392944782,46.3424827963,0.0,4.12243109448,41.7362269337,54.4781528888,49.5052688592,4.9528840297,0.02
 07/23  10:00:00,124.85739784,23.8237539462,54.571832765,0.0,4.12243109448,41.7362269337,64.183167414,59.2102833843,4.9528840297,0.02
 07/23  11:00:00,115.141704199,19.8151403331,48.9853740439,0.0,4.12243109448,41.7362269337,49.1632005598,44.1903165301,4.9528840297,0.02
 07/23  12:00:00,127.898663323,23.8237539462,57.6130981658,0.0,4.12243109448,41.7362269337,54.8250257957,49.852141766,4.9528840297,0.02
 07/23  13:00:00,117.183652799,19.8151403331,51.0273225568,0.0,4.12243109448,41.7362269337,40.2402577457,35.267373716,4.9528840297,0.02
 07/23  14:00:00,130.505359248,23.9995998011,60.0439481441,0.0,4.12243109448,41.7362269337,48.707584653,43.7347006233,4.9528840297,0.02
 07/23  15:00:00,119.615052329,19.990986188,53.2828761359,0.0,4.12243109448,41.7362269337,39.6102289851,34.6373449554,4.9528840297,0.02
 07/23  16:00:00,109.233213254,23.9997600764,55.6293340828,0.0,4.12243109448,24.8785346261,65.3125595607,60.339675531,4.9528840297,0.02
 07/23  17:00:00,80.0701366297,18.925494683,42.6361291093,0.0,2.06121554724,15.9888894789,66.9354203678,63.94368995,2.97173041782,0.02
 07/23  18:00:00,90.2095440519,22.9341082962,48.6463015167,0.0,2.06121554724,15.9888894789,90.7970315787,87.8053011609,2.97173041782,0.02
 07/23  19:00:00,68.6674223426,15.729020168,34.5022620397,0.0,2.06121554724,15.9888894789,70.3012514055,58.7277892115,2.97173041782,8.60173177618
 07/23  20:00:00,97.8029777967,22.220308501,47.5809926533,0.0,2.06121554724,15.9888894789,90.5064266625,87.5146962447,2.97173041782,0.02
 07/23  21:00:00,78.2407416808,14.663528663,31.0701972679,0.0,2.06121554724,15.9888894789,60.5704857109,57.578755293,2.97173041782,0.02
 07/23  22:00:00,94.4855513569,20.6272794313,41.1823863524,0.0,2.06121554724,15.9888894789,85.4234733331,82.4317429153,2.97173041782,0.02
 07/23  23:00:00,69.8568572418,12.7188078836,24.6551579938,0.0,2.06121554724,15.9888894789,56.6897265246,53.6979961068,2.97173041782,0.02
 07/23  24:00:00,94.8711905902,20.4514335764,41.7438715407,0.0,2.06121554724,15.9888894789,88.1361648109,85.1444343931,2.97173041782,0.02
 07/24  01:00:00,75.3712111916,13.3342683757,27.4928360192,0.0,4.12243109448,15.9888894789,57.2961175359,54.304387118,2.97173041782,0.02
 07/24  02:00:00,91.9376575295,20.0118189392,37.1887376709,0.0,4.12243109448,15.9888894789,90.1752425897,87.1835121719,2.97173041782,0.02
 07/24  03:00:00,69.8681609922,12.7188078836,22.6052463696,0.0,4.12243109448,15.9888894789,58.0820665412,55.0903361234,2.97173041782,0.02
 07/24  04:00:00,133.433335517,28.4478280516,52.858064863,0.0,12.3672932834,24.9413748627,112.64216909,107.66928506,4.9528840297,0.02
 07/24  05:00:00,141.599728533,28.4853206839,55.1278844345,5.85908082645,12.3672932834,24.9413748627,180.552289736,175.579405707,4.9528840297,0.02
 07/24  06:00:00,192.673319312,29.4463943541,64.1668957656,2.88210560945,24.7345865669,70.7195625826,146.4279681,136.502200041,9.90576805939,0.02
 07/24  07:00:00,229.598046274,29.5822047608,68.4037536681,1.39195339237,37.1018798503,92.3937384068,125.816087346,115.890319287,9.90576805939,0.02
 07/24  08:00:00,244.281347315,29.7018049855,71.2699379635,1.04634143112,37.1018798503,104.434947198,111.637041553,101.711273494,9.90576805939,0.02
 07/24  09:00:00,258.68258223,29.859635153,73.9511411407,0.566922750429,37.1018798503,116.476155989,105.620163685,87.0937007944,9.90576805939,8.62069483152
 07/24  10:00:00,266.912253108,30.2142060124,82.363625809,0.029070905001,37.1018798503,116.476155989,72.838834682,62.9130666226,9.90576805939,0.02
 07/24  11:00:00,275.278615922,30.6625503052,90.3104816851,0.0,37.1018798503,116.476155989,48.5904352618,38.6646672024,9.90576805939,0.02
 07/24  12:00:00,266.282742017,31.1150617455,92.90377646,0.0,37.1018798503,104.434947198,55.9663301783,37.4386323086,9.90576805939,8.62192981031
 07/24  13:00:00,281.921023893,31.66258556,95.9529036031,0.0,37.1018798503,116.476155989,46.9110981145,36.9853300552,9.90576805939,0.02
 07/24  14:00:00,286.283167586,32.2582181135,99.7195437722,0.0,37.1018798503,116.476155989,36.4054351439,26.4796670845,9.90576805939,0.02
 07/24  15:00:00,290.22940895,32.916727188,103.007438114,0.0,37.1018798503,116.476155989,38.1744671779,19.6457428398,9.90576805939,8.62295627864
 07/24  16:00:00,291.519970429,33.4025456882,103.812766447,0.0,37.1018798503,116.476155989,26.5673136585,16.6415455991,9.90576805939,0.02
 07/24  17:00:00,289.943213012,33.4691129667,102.170433327,0.0,37.1018798503,116.476155989,29.1611681469,19.2354000876,9.90576805939,0.02
 07/24  18:00:00,177.128866581,28.6358368369,75.4550259368,0.0,24.7345865669,47.5788473902,32.9717669787,27.998882949,4.9528840297,0.02
 07/24  19:00:00,172.518752309,28.4627517943,71.0179922708,0.0,24.7345865669,47.5788473902,39.1832729698,34.2103889401,4.9528840297,0.02
 07/24  20:00:00,160.107712986,28.8972936351,70.0326781869,0.0,12.3672932834,38.6892022431,52.7644430396,49.7727126218,2.97173041782,0.02
 07/24  21:00:00,120.062052949,19.5513715507,46.4986263484,0.0,12.3672932834,27.0668015668,54.7157899731,43.1397049786,2.97173041782,8.60435457671
 07/24  22:00:00,111.091666263,23.168569436,53.1377463106,0.0,4.12243109448,15.9888894789,64.9487241866,61.9569937688,2.97173041782,0.02
 07/24  23:00:00,89.0205107122,16.5893581756,37.8146720235,0.0,4.12243109448,15.9888894789,51.509353712,48.5176232942,2.97173041782,0.02
 07/24  24:00:00,103.362797874,21.7806938637,46.820877986,0.0,4.12243109448,15.9888894789,76.5534073585,73.5616769407,2.97173041782,0.02
 07/25  01:00:00,82.808094514,15.3773284582,32.8384100397,0.0,4.12243109448,15.9888894789,58.2537626364,55.2620322185,2.97173041782,0.02
 07/25  02:00:00,101.801282661,21.7806938637,45.2593629788,0.0,4.12243109448,15.9888894789,84.5901537345,81.5984233167,2.97173041782,0.02
 07/25  03:00:00,82.9485972306,15.5531743131,32.8030670585,0.0,4.12243109448,15.9888894789,60.983677913,57.9919474952,2.97173041782,0.02
 07/25  04:00:00,136.262874704,28.2060400011,55.9293915649,0.0,12.3672932834,24.9413748627,102.526693218,97.5538091884,4.9528840297,0.02
 07/25  05:00:00,142.590874599,28.6075215136,58.3378516334,3.51805836942,12.3672932834,24.9413748627,170.047816848,165.074932819,4.9528840297,0.02
 07/25  06:00:00,195.736429115,29.7336832744,68.2046556424,1.6201661604,24.7345865669,70.7195625826,135.952060643,126.026292584,9.90576805939,0.02
 07/25  07:00:00,234.432623958,30.0706477307,73.6303741733,0.511464151809,37.1018798503,92.3937384068,103.887197344,93.9614292849,9.90576805939,0.02
 07/25  08:00:00,252.602589061,30.3749497751,79.9324455115,0.0319392810751,37.1018798503,104.434947198,79.0089787399,69.0832106805,9.90576805939,0.02
 07/25  09:00:00,271.550960202,30.7671619973,86.4789210099,0.0,37.1018798503,116.476155989,56.5296559345,46.6038878751,9.90576805939,0.02
 07/25  10:00:00,278.950305303,31.3839551053,93.2609830669,0.0,37.1018798503,116.476155989,50.5843175872,32.0544097228,9.90576805939,8.62413980499
 07/25  11:00:00,282.882482619,31.7927588683,96.7841577742,0.0,37.1018798503,116.476155989,39.8557345462,29.9299664868,9.90576805939,0.02
 07/25  12:00:00,274.59490914,32.3411282458,99.9898741776,0.0,37.1018798503,104.434947198,43.7569577005,25.2293524129,9.90576805939,8.62183722819
 07/25  13:00:00,290.857511425,33.0126484622,103.53932194,0.0,37.1018798503,116.476155989,26.0996018219,16.1738337625,9.90576805939,0.02
 07/25  14:00:00,291.575229765,33.6237449863,103.646096733,0.0,37.1018798503,116.476155989,24.6853826645,14.7596146051,9.90576805939,0.02
 07/25  15:00:00,276.408588139,33.7786103769,88.3247204454,0.0,37.1018798503,116.476155989,61.5033673362,42.9762701256,9.90576805939,8.62132915114
 07/25  16:00:00,267.488512441,33.6181798189,79.5656748451,0.0,37.1018798503,116.476155989,85.7207884445,75.7950203851,9.90576805939,0.02
 07/25  17:00:00,268.437681591,33.162249672,80.9717742298,0.0,37.1018798503,116.476155989,81.1004519524,71.174683893,9.90576805939,0.02
 07/25  18:00:00,166.249276385,28.5388921604,64.6723846131,0.0,24.7345865669,47.5788473902,63.7737444603,58.8008604306,4.9528840297,0.02
 07/25  19:00:00,163.964779052,28.450376852,62.4763981952,0.0,24.7345865669,47.5788473902,71.0131222719,66.0402382422,4.9528840297,0.02
 07/25  20:00:00,153.44655344,28.7788672687,63.4899492882,0.0,12.3672932834,38.6892022431,84.2237307219,81.2320003041,2.97173041782,0.02
 07/25  21:00:00,110.853299236,17.5522729319,39.3372221867,0.0,12.3672932834,27.0668015668,56.9788507836,53.9871203658,2.97173041782,0.02
 07/25  22:00:00,105.431466277,22.6996471563,47.9464687528,0.0,4.12243109448,15.9888894789,81.7497738209,78.7580434031,2.97173041782,0.02
 07/25  23:00:00,83.7834914076,15.729020168,33.4621150063,0.0,4.12243109448,15.9888894789,56.3056893342,53.3139589164,2.97173041782,0.02
 07/25  24:00:00,98.7976144662,21.5608865451,42.4755018055,0.0,4.12243109448,15.9888894789,97.2890346325,85.715573138,2.97173041782,8.60173107669
 07/26  01:00:00,76.6856626408,14.6739450386,27.4193615012,0.0,4.12243109448,15.9888894789,60.9133511884,57.9216207706,2.97173041782,0.02
 07/26  02:00:00,98.8505591688,21.7806938637,42.3086394206,0.0,4.12243109448,15.9888894789,86.7822947311,83.7905643132,2.97173041782,0.02
 07/26  03:00:00,74.5331230856,14.4101762563,25.5305909212,0.0,4.12243109448,15.9888894789,64.4641798237,61.4724494059,2.97173041782,0.02
 07/26  04:00:00,134.955679895,28.4478280516,54.3804086723,0.0,12.3672932834,24.9413748627,103.898678863,98.9257948329,4.9528840297,0.02
 07/26  05:00:00,141.93810435,28.6422510323,57.5891895516,3.57922066599,12.3672932834,24.9413748627,170.019464247,165.046580217,4.9528840297,0.02
 07/26  06:00:00,197.551395188,29.8101635561,67.448966366,1.7651745576,24.7345865669,70.7195625826,136.803353962,126.877585902,9.90576805939,0.02
 07/26  07:00:00,232.451962132,30.1614565914,71.6399279459,0.430441136793,37.1018798503,92.3937384068,111.790212634,101.864444575,9.90576805939,0.02
 07/26  08:00:00,251.274918834,30.6205907888,78.2429128074,0.14817284482,37.1018798503,104.434947198,87.3161034363,77.3903353769,9.90576805939,0.02
 07/26  09:00:00,270.567525568,31.1094343244,85.131398326,0.0218316479016,37.1018798503,116.476155989,63.99028375,54.0645156906,9.90576805939,0.02
 07/26  10:00:00,274.578243975,31.4472663268,88.8255829253,0.0,37.1018798503,116.476155989,60.7763384533,42.246467124,9.90576805939,8.6241032699
 07/26  11:00:00,278.386094337,31.8223732216,92.2581731611,0.0,37.1018798503,116.476155989,42.3765491033,32.450781044,9.90576805939,0.02
 07/26  12:00:00,268.542320951,32.1720085079,94.1064215574,0.0,37.1018798503,104.434947198,36.5914618912,26.6656938318,9.90576805939,0.02
 07/26  13:00:00,280.965476025,32.4374681307,94.22244047,0.0,37.1018798503,116.476155989,42.4332464255,23.9022172507,9.90576805939,8.62526111538
 07/26  14:00:00,278.799825135,32.4732922024,92.021162932,0.0,37.1018798503,116.476155989,35.1941445547,25.2683764953,9.90576805939,0.02
