Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  15:00:00,274.311471284,32.3195294888,87.6866941683,0.0,37.1018798503,116.476155989,44.9119402538,34.9861721944,9.90576805939,0.02
 07/26  16:00:00,268.984469886,32.1102040756,82.5695849907,0.0,37.1018798503,116.476155989,69.051002213,50.5257017838,9.90576805939,8.61953236985
 07/26  17:00:00,266.300062699,31.8957428636,80.1006708209,0.0,37.1018798503,116.476155989,69.7457518019,59.8199837426,9.90576805939,0.02
 07/26  18:00:00,165.233462116,28.4478280516,63.7476387733,0.0,24.7345865669,47.5788473902,57.7102302295,52.7373461998,4.9528840297,0.02
 07/26  19:00:00,167.996843556,28.8874426888,66.0714012825,0.0,24.7345865669,47.5788473902,63.5923895341,58.6195055044,4.9528840297,0.02
 07/26  20:00:00,148.292905864,27.8250406488,59.2901328184,0.0,12.3672932834,38.6892022431,78.6816424208,75.689912003,2.97173041782,0.02
 07/26  21:00:00,112.051056394,17.7720802505,40.3151745399,0.0,12.3672932834,27.0668015668,56.0880327841,53.0963023663,2.97173041782,0.02
 07/26  22:00:00,101.330830179,21.6341556513,44.9354486813,0.0,4.12243109448,15.9888894789,79.5613483649,76.5696179471,2.97173041782,0.02
 07/26  23:00:00,78.2769165689,14.6739450386,29.0106155495,0.0,4.12243109448,15.9888894789,59.2620519095,56.2703214917,2.97173041782,0.02
 07/26  24:00:00,100.227157117,21.5608865451,43.9050446821,0.0,4.12243109448,15.9888894789,87.8522832791,84.8605528613,2.97173041782,0.02
 07/27  01:00:00,79.8055364587,14.937713821,30.2754666313,0.0,4.12243109448,15.9888894789,63.0925435504,60.1008131326,2.97173041782,0.02
 07/27  02:00:00,96.6973122352,20.9014645892,41.0346217238,0.0,4.12243109448,15.9888894789,98.8136030448,87.24015329,2.97173041782,8.60171933696
 07/27  03:00:00,80.5723688798,15.0256367484,30.9543761346,0.0,4.12243109448,15.9888894789,63.807312072,60.8155816541,2.97173041782,0.02
 07/27  04:00:00,138.09183691,28.4478280516,57.5165656182,0.0,12.3672932834,24.9413748627,102.620244583,97.6473605533,4.9528840297,0.02
 07/27  05:00:00,143.42836195,28.7611861159,59.1878703003,3.35186238296,12.3672932834,24.9413748627,169.349541082,164.376657052,4.9528840297,0.02
 07/27  06:00:00,196.025330228,29.6907083143,66.1639093284,1.64362184291,24.7345865669,70.7195625826,136.499634453,126.573866394,9.90576805939,0.02
 07/27  07:00:00,231.409189432,30.2287944587,70.4608052264,0.499454502024,37.1018798503,92.3937384068,113.961155862,104.035387803,9.90576805939,0.02
 07/27  08:00:00,248.342748754,30.6498402916,75.1653129908,0.264365633633,37.1018798503,104.434947198,97.8292825272,87.9035144678,9.90576805939,0.02
 07/27  09:00:00,265.059415902,31.1140554062,79.5223462269,0.118169765489,37.1018798503,116.476155989,86.7268639387,76.8010958794,9.90576805939,0.02
 07/27  10:00:00,269.050711806,31.5298621321,83.2113250674,0.00410313042067,37.1018798503,116.476155989,84.5383012524,66.0084522348,9.90576805939,8.62408095818
 07/27  11:00:00,272.610624427,31.8148753832,86.4902169907,0.0,37.1018798503,116.476155989,64.477527536,54.5517594766,9.90576805939,0.02
 07/27  12:00:00,263.262416141,32.1261004416,88.8724431343,0.0,37.1018798503,104.434947198,55.5162438944,45.590475835,9.90576805939,0.02
 07/27  13:00:00,276.912225718,32.3919992572,90.2146305623,0.0,37.1018798503,116.476155989,56.8747090042,38.3437023218,9.90576805939,8.62523862293
 07/27  14:00:00,276.984486731,32.4806614047,90.198472544,0.0,37.1018798503,116.476155989,44.3964391124,34.470671053,9.90576805939,0.02
 07/27  15:00:00,275.919789395,32.703204941,88.9113562753,0.0,37.1018798503,116.476155989,44.4614860826,34.5357180233,9.90576805939,0.02
 07/27  16:00:00,273.04805517,32.7019272654,86.0414160773,0.0,37.1018798503,116.476155989,60.076206399,41.5507504431,9.90576805939,8.61968789653
 07/27  17:00:00,271.726148981,32.6866288893,84.7358776456,0.0,37.1018798503,116.476155989,55.901168018,45.9753999586,9.90576805939,0.02
 07/27  18:00:00,166.529528237,28.5369102675,64.9546270168,0.0,24.7345865669,47.5788473902,52.247217225,47.2743331953,4.9528840297,0.02
 07/27  19:00:00,164.268176853,28.4491920657,62.7809897671,0.0,24.7345865669,47.5788473902,67.1105789063,62.1376948766,4.9528840297,0.02
 07/27  20:00:00,152.018856447,28.7782221039,62.0629066226,0.0,12.3672932834,38.6892022431,84.3408474372,81.3491170193,2.97173041782,0.02
 07/27  21:00:00,109.938698798,17.5522729319,38.4226268937,0.0,12.3672932834,27.0668015668,58.0632905907,55.0715601729,2.97173041782,0.02
 07/27  22:00:00,101.929351684,21.7806938637,45.3874322381,0.0,4.12243109448,15.9888894789,77.4049357167,74.4132052989,2.97173041782,0.02
 07/27  23:00:00,81.2913923649,15.2014826033,31.4975540452,0.0,4.12243109448,15.9888894789,58.9841111253,55.9923807075,2.97173041782,0.02
 07/27  24:00:00,100.470959711,21.7806938637,43.9290402222,0.0,4.12243109448,15.9888894789,84.1022762833,81.1105458655,2.97173041782,0.02
 07/28  01:00:00,80.3626856117,15.3773284582,30.3930014104,0.0,4.12243109448,15.9888894789,60.0218605098,57.030130092,2.97173041782,0.02
 07/28  02:00:00,94.1984720452,21.1212719079,38.3159744788,0.0,4.12243109448,15.9888894789,92.6725894564,89.6808590386,2.97173041782,0.02
 07/28  03:00:00,75.1382338974,14.6739450386,25.8719330526,0.0,4.12243109448,15.9888894789,61.9662550951,58.9745246773,2.97173041782,0.02
 07/28  04:00:00,132.184591636,28.3599051241,51.6972433264,0.0,12.3672932834,24.9413748627,104.015250729,99.0423666994,4.9528840297,0.02
 07/28  05:00:00,140.787857756,29.0940808847,55.077586788,4.48874686265,12.3672932834,24.9413748627,178.137571365,164.583358869,4.9528840297,8.6013284662
 07/28  06:00:00,188.367421764,29.6633350447,57.8026074631,2.37438842483,24.7345865669,70.7195625826,137.535817164,127.610049104,9.90576805939,0.02
 07/28  07:00:00,221.274585641,30.0661699218,59.6354832647,1.35279794168,37.1018798503,92.3937384068,117.925950591,108.000182531,9.90576805939,0.02
 07/28  08:00:00,236.080755861,30.2461367107,62.5570268524,1.01437529407,37.1018798503,104.434947198,111.364718868,101.438950808,9.90576805939,0.02
 07/28  09:00:00,250.910227626,30.4720029815,65.7219298639,0.411467839903,37.1018798503,116.476155989,106.049187505,96.1234194458,9.90576805939,0.02
 07/28  10:00:00,255.798533899,30.848723664,70.5597960638,0.0845749876662,37.1018798503,116.476155989,110.194827172,91.665061939,9.90576805939,8.6239971736
 07/28  11:00:00,261.500373502,31.2071011503,75.9877460004,0.0,37.1018798503,116.476155989,97.1300403753,87.2042723159,9.90576805939,0.02
 07/28  12:00:00,253.500224924,31.6692410684,79.5671303428,0.0,37.1018798503,104.434947198,87.8060614618,77.8802934024,9.90576805939,0.02
 07/28  13:00:00,268.970457339,32.0187646371,82.6460727439,0.0,37.1018798503,116.476155989,87.6232035726,69.0923043525,9.90576805939,8.62513116068
 07/28  14:00:00,272.387186094,32.3168976625,85.7649471936,0.0,37.1018798503,116.476155989,72.1116636086,62.1858955492,9.90576805939,0.02
 07/28  15:00:00,274.636213083,32.686233977,87.6447711134,0.0,37.1018798503,116.476155989,66.8401722875,56.9144042281,9.90576805939,0.02
 07/28  16:00:00,275.529732345,33.0675480653,88.1574496038,0.0,37.1018798503,116.476155989,74.5372183586,56.0117928509,9.90576805939,8.61965744831
 07/28  17:00:00,275.22390234,33.1936576924,87.7266000284,0.0,37.1018798503,116.476155989,66.9415295032,57.0157614439,9.90576805939,0.02
 07/28  18:00:00,170.455021516,28.6297117096,68.7873226833,0.0,24.7345865669,47.5788473902,57.7929290634,52.8200450337,4.9528840297,0.02
 07/28  19:00:00,167.46535045,28.4538072941,65.9735526359,0.0,24.7345865669,47.5788473902,65.8781523991,60.9052683694,4.9528840297,0.02
 07/28  20:00:00,155.212846049,28.8899377131,65.1451853992,0.0,12.3672932834,38.6892022431,82.5223599622,79.5306295444,2.97173041782,0.02
 07/28  21:00:00,110.819639008,17.6621765912,39.1936661645,0.0,12.3672932834,27.0668015668,57.8444816203,54.8527512025,2.97173041782,0.02
 07/28  22:00:00,103.315768113,22.0444626461,46.5100801589,0.0,4.12243109448,15.9888894789,79.2658884499,76.2741580321,2.97173041782,0.02
 07/28  23:00:00,84.2542841073,15.729020168,33.9329084972,0.0,4.12243109448,15.9888894789,55.8519828527,52.8602524349,2.97173041782,0.02
 07/28  24:00:00,101.068505215,21.7806938637,44.526586001,0.0,4.12243109448,15.9888894789,84.7878460698,81.796115652,2.97173041782,0.02
 07/29  01:00:00,77.8070357474,14.6739450386,28.540735239,0.0,4.12243109448,15.9888894789,60.1516852472,57.1599548294,2.97173041782,0.02
 07/29  02:00:00,100.979779909,21.7806938637,44.4378606602,0.0,4.12243109448,15.9888894789,86.1413446827,83.1496142649,2.97173041782,0.02
 07/29  03:00:00,78.3756116947,14.6739450386,29.1093111241,0.0,4.12243109448,15.9888894789,63.6778587216,60.6861283038,2.97173041782,0.02
 07/29  04:00:00,116.36559578,27.5685987771,53.8040614276,0.0,4.12243109448,16.0517297156,109.411428487,106.419698069,2.97173041782,0.02
 07/29  05:00:00,111.009147198,26.6893695026,49.3268420823,0.0,4.12243109448,16.0517297156,109.556189128,106.56445871,2.97173041782,0.02
 07/29  06:00:00,141.977647948,29.3270573261,65.8494134493,0.0,4.12243109448,39.6058045677,90.5823396632,87.5906092454,2.97173041782,0.02
 07/29  07:00:00,183.229463719,29.3416115048,69.1537835246,6.2898584961,12.3672932834,65.3531420225,143.368913611,138.396029581,4.9528840297,0.02
 07/29  08:00:00,185.734983171,29.3338135378,70.2125796009,4.85360594753,12.3672932834,68.2430321324,145.284888461,131.724848315,4.9528840297,8.60715611542
 07/29  09:00:00,213.174774795,29.3960638101,72.4660774325,0.960838608637,16.4897243779,93.1370602926,118.327893431,110.383278983,7.92461444751,0.02
 07/29  10:00:00,214.694815115,29.4216615406,74.390233833,0.531032371139,16.4897243779,93.1370602926,104.868884961,96.924270513,7.92461444751,0.02
 07/29  11:00:00,216.399031167,29.4659927773,76.3165430057,0.264598836088,16.4897243779,93.1370602926,98.6876690643,90.7430546168,7.92461444751,0.02
 07/29  12:00:00,210.246311663,29.5618625033,79.3271000463,0.157040051293,16.4897243779,83.9857416113,88.8312357136,80.8866212661,7.92461444751,0.02
 07/29  13:00:00,212.005884584,29.7052997087,81.0218440329,0.0784241754251,16.4897243779,83.9857416113,83.0316465718,75.0870321243,7.92461444751,0.02
 07/29  14:00:00,214.495672637,29.9060171752,83.3801968784,0.00918133554657,16.4897243779,83.9857416113,80.731971336,72.7873568884,7.92461444751,0.02
 07/29  15:00:00,194.864505187,29.3270573261,81.7940652598,0.0,12.3672932834,70.6512738906,47.0399687306,33.4790154008,4.9528840297,8.60806930017
 07/29  16:00:00,195.073025792,29.3270573261,82.0026114608,0.0,12.3672932834,70.6512738906,34.4522005759,29.4793165462,4.9528840297,0.02
 07/29  17:00:00,180.009006364,29.3270573261,79.4620529822,0.0,12.3672932834,58.1284167478,35.0206306782,30.0477466485,4.9528840297,0.02
 07/29  18:00:00,132.950790097,28.5359008315,66.3824472616,0.0,12.3672932834,24.9413748627,56.2746115993,51.3017275696,4.9528840297,0.02
 07/29  19:00:00,129.707826776,28.4479617138,63.2274230537,0.0,12.3672932834,24.9413748627,77.9373770115,72.9644929818,4.9528840297,0.02
 07/29  20:00:00,119.434135212,28.594366264,60.5451676002,0.0,4.12243109448,16.0517297156,99.8661861155,96.8744556977,2.97173041782,0.02
 07/29  21:00:00,80.4905487424,14.2134976502,31.7329449451,0.0,4.12243109448,15.9888894789,53.4429778911,50.4512474733,2.97173041782,0.02
 07/29  22:00:00,96.1618104921,20.7152023587,40.7095078149,0.0,4.12243109448,15.9888894789,84.5525344823,81.5608040645,2.97173041782,0.02
 07/29  23:00:00,76.4644341009,13.7738830129,28.1464449043,0.0,4.12243109448,15.9888894789,53.4737134072,50.4819829894,2.97173041782,0.02
 07/29  24:00:00,95.7301673966,20.5393565038,40.4537105307,0.0,4.12243109448,15.9888894789,87.9691561985,84.9774257807,2.97173041782,0.02
 07/30  01:00:00,62.3566757939,10.675747801,19.246285865,0.0,2.06121554724,15.9888894789,46.5557216519,43.563991234,2.97173041782,0.02
 07/30  02:00:00,90.3850339726,19.6497108538,38.083562537,0.0,2.06121554724,15.9888894789,79.6156512622,76.6239208444,2.97173041782,0.02
 07/30  03:00:00,61.5884833741,10.675747801,18.4780933827,0.0,2.06121554724,15.9888894789,46.7127513394,43.7210209216,2.97173041782,0.02
 07/30  04:00:00,87.869761572,19.298019144,35.9199817779,0.0,2.06121554724,15.9888894789,80.5306457977,77.5389153798,2.97173041782,0.02
 07/30  05:00:00,64.5727882128,11.1153624383,21.0227835104,0.0,2.06121554724,15.9888894789,47.7445912926,44.7528608748,2.97173041782,0.02
 07/30  06:00:00,83.7979212645,22.2411412522,40.5543555393,0.0,2.06121554724,15.9888894789,97.2409957705,94.2492653527,2.97173041782,0.02
 07/30  07:00:00,77.8342801635,19.023833986,40.2778096748,0.0,2.06121554724,15.9888894789,77.9184151807,74.9266847629,2.97173041782,0.02
 07/30  08:00:00,120.063906384,23.4281007727,50.1739947146,0.0,4.12243109448,41.7362269337,91.3990388997,86.42615487,4.9528840297,0.02
 07/30  09:00:00,109.890394839,19.4634486233,44.0857566181,0.0,4.12243109448,41.7362269337,71.4657422375,66.4928582078,4.9528840297,0.02
 07/30  10:00:00,124.727786749,23.9995998011,54.2663759537,0.0,4.12243109448,41.7362269337,82.928718255,77.9558342253,4.9528840297,0.02
 07/30  11:00:00,109.20414355,18.9359110586,43.9270427928,0.0,4.12243109448,41.7362269337,58.1572435922,53.1843595625,4.9528840297,0.02
 07/30  12:00:00,130.723731277,24.2633685835,59.9985515947,0.0,4.12243109448,41.7362269337,62.3003969713,57.3275129416,4.9528840297,0.02
 07/30  13:00:00,113.919874505,19.2876027684,48.2910819285,0.0,4.12243109448,41.7362269337,45.4441937944,40.4713097647,4.9528840297,0.02
 07/30  14:00:00,133.635150601,24.3512915109,62.8220478788,0.0,4.12243109448,41.7362269337,55.0781831803,50.1052991506,4.9528840297,0.02
 07/30  15:00:00,117.13001011,19.5513715507,51.2374486357,0.0,4.12243109448,41.7362269337,44.2286050914,39.2557210617,4.9528840297,0.02
 07/30  16:00:00,117.966721469,24.4400304781,63.9225719782,0.0,4.12243109448,24.8785346261,61.4757883336,47.9211775229,4.9528840297,8.60172678095
 07/30  17:00:00,89.2426607935,19.5513715507,51.1586523197,0.0,2.06121554724,15.9888894789,44.3791971302,41.3874667123,2.97173041782,0.02
 07/30  18:00:00,102.884024403,23.4616458609,60.7932446076,0.0,2.06121554724,15.9888894789,56.2838570789,53.2921266611,2.97173041782,0.02
 07/30  19:00:00,79.6994121668,17.5083114682,43.7067124385,0.0,2.06121554724,15.9888894789,44.5461713431,41.5544409253,2.97173041782,0.02
 07/30  20:00:00,109.775680161,23.3737229334,56.0269900677,0.0,2.06121554724,15.9888894789,64.4588091592,61.4670787414,2.97173041782,0.02
 07/30  21:00:00,86.0919841648,16.2669741083,37.2697461579,0.0,2.06121554724,15.9888894789,49.803029486,46.8112990682,2.97173041782,0.02
 07/30  22:00:00,104.161336995,22.0005011823,49.4608263331,0.0,2.06121554724,15.9888894789,72.724052319,69.7323219012,2.97173041782,0.02
 07/30  23:00:00,84.7279160838,15.7729816317,36.4237948869,0.0,2.06121554724,15.9888894789,53.7261799403,50.7344495225,2.97173041782,0.02
 07/30  24:00:00,99.6044144214,20.8910482136,46.0374810491,0.0,2.06121554724,15.9888894789,72.6627579393,69.6710275215,2.97173041782,0.02
 07/31  01:00:00,79.9393399708,14.2239140258,31.1471951597,0.0,4.12243109448,15.9888894789,51.8104258778,48.81869546,2.97173041782,0.02
 07/31  02:00:00,95.3547896474,20.0118189392,40.6058700487,0.0,4.12243109448,15.9888894789,81.7545363426,78.7628059248,2.97173041782,0.02
 07/31  03:00:00,78.1067747105,13.6859600855,29.8767081263,0.0,4.12243109448,15.9888894789,55.5635181033,52.5717876855,2.97173041782,0.02
 07/31  04:00:00,137.079810591,28.0082134143,56.9441547962,0.0,12.3672932834,24.9413748627,110.611103965,105.638219936,4.9528840297,0.02
 07/31  05:00:00,150.015952902,29.0647837833,62.5605507527,6.26317598214,12.3672932834,24.9413748627,175.362170189,170.38928616,4.9528840297,0.02
 07/31  06:00:00,199.331803596,29.3973750573,68.5847201839,2.82261829355,24.7345865669,70.7195625826,139.961090131,130.035322072,9.90576805939,0.02
 07/31  07:00:00,232.397127655,29.60165905,71.800695654,0.774639898421,37.1018798503,92.3937384068,112.633123284,102.707355225,9.90576805939,0.02
 07/31  08:00:00,247.76766477,29.7762781662,75.2662213123,0.461898371194,37.1018798503,104.434947198,95.6462076129,85.7204395536,9.90576805939,0.02
 07/31  09:00:00,262.9931112,30.0074117976,78.5641834107,0.116666427855,37.1018798503,116.476155989,91.742122881,73.2158152965,9.90576805939,8.6205395251
 07/31  10:00:00,265.255422553,30.238207788,80.7109108658,0.000962894754175,37.1018798503,116.476155989,73.5294783614,63.603710302,9.90576805939,0.02
 07/31  11:00:00,271.460998314,30.5958024647,86.5596053378,0.0,37.1018798503,116.476155989,55.6568610175,45.7310929581,9.90576805939,0.02
 07/31  12:00:00,265.04812254,31.0341893176,91.7500654647,0.0,37.1018798503,104.434947198,47.7276310307,29.2001321635,9.90576805939,8.62173080778
 07/31  13:00:00,279.400769552,31.547755179,93.5474850162,0.0,37.1018798503,116.476155989,35.3261944979,25.4004264385,9.90576805939,0.02
 07/31  14:00:00,283.922222366,32.1320806737,97.4847311286,0.0,37.1018798503,116.476155989,29.3066545908,19.3808865315,9.90576805939,0.02
 07/31  15:00:00,285.195477594,32.7355307279,98.1547416353,0.0,37.1018798503,116.476155989,34.3164314994,15.7896464875,9.90576805939,8.62101695249
 07/31  16:00:00,285.136443094,33.1850714006,97.6467160183,0.0,37.1018798503,116.476155989,27.3490908609,17.4233228015,9.90576805939,0.02
 07/31  17:00:00,285.445702473,33.3461815304,97.7958525766,0.0,37.1018798503,116.476155989,27.1877435756,17.2619755162,9.90576805939,0.02
 07/31  18:00:00,173.685491275,28.6350147235,72.0124719471,0.0,24.7345865669,47.5788473902,31.9950850219,27.0222009922,4.9528840297,0.02
 07/31  19:00:00,169.999479769,28.4611418914,68.5003288158,0.0,24.7345865669,47.5788473902,41.7703791272,36.7974950975,4.9528840297,0.02
 07/31  20:00:00,160.563785247,28.8944689293,68.142407851,0.0,12.3672932834,38.6892022431,65.0184199748,53.4400381562,2.97173041782,8.60665140077
 07/31  21:00:00,113.561933428,17.7720802505,41.8260539986,0.0,12.3672932834,27.0668015668,44.2784782407,41.2867478229,2.97173041782,0.02
 07/31  22:00:00,109.130326374,23.0220312236,51.322945762,0.0,4.12243109448,15.9888894789,67.3854043013,64.3936738835,2.97173041782,0.02
 07/31  23:00:00,87.0553018097,15.9048660229,36.5580806025,0.0,4.12243109448,15.9888894789,47.7082943887,44.7165639709,2.97173041782,0.02
 07/31  24:00:00,104.277213734,21.9565397186,47.5594489874,0.0,4.12243109448,15.9888894789,74.4829897919,71.4912593741,2.97173041782,0.02
 08/01  01:00:00,82.9113418125,15.3333669945,32.9856197265,0.0,4.12243109448,15.9888894789,56.5530917925,53.5613613747,2.97173041782,0.02
 08/01  02:00:00,97.2419499564,20.9014645892,41.5792604183,0.0,4.12243109448,15.9888894789,82.6335692625,79.6418388447,2.97173041782,0.02
 08/01  03:00:00,75.3285224388,13.3342683757,27.4501475604,0.0,4.12243109448,15.9888894789,51.2873156509,48.2955852331,2.97173041782,0.02
 08/01  04:00:00,136.914479624,28.2719821967,56.5150550588,0.0,12.3672932834,24.9413748627,102.716769134,97.7438851045,4.9528840297,0.02
 08/01  05:00:00,146.690085235,29.0329664951,60.4980739364,5.03160244475,12.3672932834,24.9413748627,170.520462083,165.547578053,4.9528840297,0.02
 08/01  06:00:00,195.97114107,29.5384971508,65.9218390065,1.9837148903,24.7345865669,70.7195625826,137.363066322,127.437298263,9.90576805939,0.02
 08/01  07:00:00,231.825076217,29.9672574921,71.1366267196,0.501061090211,37.1018798503,92.3937384068,112.520049942,102.594281882,9.90576805939,0.02
 08/01  08:00:00,248.31291894,30.3088000238,75.6068731417,0.13399352395,37.1018798503,104.434947198,92.2205683736,82.2948003143,9.90576805939,0.02
 08/01  09:00:00,265.310393784,30.8256493842,80.1688067576,0.0110655820978,37.1018798503,116.476155989,85.8263912552,67.300107606,9.90576805939,8.62051558988
 08/01  10:00:00,270.558065415,31.2787870832,84.9739418122,0.0,37.1018798503,116.476155989,62.118230837,52.1924627776,9.90576805939,0.02
 08/01  11:00:00,274.907443608,31.5937909053,89.0080850193,0.0,37.1018798503,116.476155989,48.6490482824,38.723280223,9.90576805939,0.02
 08/01  12:00:00,268.506456546,32.1362654544,94.1062976933,0.0,37.1018798503,104.434947198,45.312087679,26.784603294,9.90576805939,8.62171632557
 08/01  13:00:00,284.127924512,32.6188819719,97.2035226923,0.0,37.1018798503,116.476155989,27.5407993649,17.6150313055,9.90576805939,0.02
 08/01  14:00:00,286.587547091,33.061558523,99.2206000483,0.0,37.1018798503,116.476155989,24.2008251487,14.2750570893,9.90576805939,0.02
 08/01  15:00:00,287.187284564,33.570200433,99.3118483037,0.0,37.1018798503,116.476155989,30.2879826971,11.7594833831,9.90576805939,8.62273125463
 08/01  16:00:00,287.459666562,34.0382028021,99.1168177583,0.0,37.1018798503,116.476155989,21.703264957,11.7774968976,9.90576805939,0.02
 08/01  17:00:00,287.748319893,34.1738797756,99.2707831065,0.0,37.1018798503,116.476155989,21.2523321233,11.326564064,9.90576805939,0.02
 08/01  18:00:00,173.740489916,28.6412779872,72.0612124692,0.0,24.7345865669,47.5788473902,31.1429192784,26.1700352487,4.9528840297,0.02
 08/01  19:00:00,170.702326977,28.4677577789,69.1965653402,0.0,24.7345865669,47.5788473902,39.9241629013,34.9512788716,4.9528840297,0.02
 08/01  20:00:00,162.26464001,28.9002688107,69.837467794,0.0,12.3672932834,38.6892022431,48.1126999548,45.120969537,2.97173041782,0.02
 08/01  21:00:00,120.202334385,19.5513715507,46.6389102548,0.0,12.3672932834,27.0668015668,41.94780632,38.9560759021,2.97173041782,0.02
 08/01  22:00:00,111.221787328,23.168569436,53.2678675354,0.0,4.12243109448,15.9888894789,69.9606337885,58.3871693225,2.97173041782,8.6017340481
 08/01  23:00:00,92.1775229555,17.4790038257,40.0579144684,0.0,4.12243109448,15.9888894789,51.0642583465,48.0725279287,2.97173041782,0.02
 08/01  24:00:00,104.674838541,21.7806938637,48.1329187822,0.0,4.12243109448,15.9888894789,65.8671820916,62.8754516738,2.97173041782,0.02
 08/02  01:00:00,84.4408706549,15.3773284582,34.4711863022,0.0,4.12243109448,15.9888894789,49.4656667482,46.4739363304,2.97173041782,0.02
 08/02  02:00:00,104.104830799,21.7806938637,47.5629112449,0.0,4.12243109448,15.9888894789,71.0526600915,68.0609296737,2.97173041782,0.02
 08/02  03:00:00,83.1930202116,15.2014826033,33.3991818832,0.0,4.12243109448,15.9888894789,52.068189165,49.0764587472,2.97173041782,0.02
 08/02  04:00:00,142.761328879,28.381885856,62.2520000248,0.0,12.3672932834,24.9413748627,88.148707993,83.1758239633,4.9528840297,0.02
 08/02  05:00:00,146.018518971,28.692457176,62.7679154327,2.43070342482,12.3672932834,24.9413748627,145.321415559,140.348531529,4.9528840297,0.02
 08/02  06:00:00,203.957334025,29.9272366677,74.6544171049,0.848589697567,24.7345865669,70.7195625826,107.670249338,97.7444812789,9.90576805939,0.02
 08/02  07:00:00,240.129264759,30.3906934084,79.5150091031,0.0034274278889,37.1018798503,92.3937384068,80.0967295991,70.1709615397,9.90576805939,0.02
 08/02  08:00:00,256.215328791,30.8777639321,83.0743236292,0.0,37.1018798503,104.434947198,64.1331631479,54.2073950885,9.90576805939,0.02
 08/02  09:00:00,272.979868975,31.2789689878,87.3960389812,0.0,37.1018798503,116.476155989,53.4049161607,43.4791481013,9.90576805939,0.02
 08/02  10:00:00,276.783913913,31.7940871623,90.6844605346,0.0,37.1018798503,116.476155989,56.3644900661,37.8347844747,9.90576805939,8.62393753203
 08/02  11:00:00,278.096998329,32.113965707,91.6774873121,0.0,37.1018798503,116.476155989,47.1814989506,37.2557308912,9.90576805939,0.02
 08/02  12:00:00,269.592065604,32.5998139102,94.7283622448,0.0,37.1018798503,104.434947198,39.6860767504,29.760308691,9.90576805939,0.02
 08/02  13:00:00,285.700470418,33.1602329796,98.2346969739,0.0,37.1018798503,116.476155989,39.3522241219,20.8213027595,9.90576805939,8.62515330301
 08/02  14:00:00,288.199036368,33.5683404979,100.325329249,0.0,37.1018798503,116.476155989,26.1276074643,16.2018394049,9.90576805939,0.02
 08/02  15:00:00,290.094014536,33.9773118696,101.811458347,0.0,37.1018798503,116.476155989,32.0060597998,13.4775743397,9.90576805939,8.62271740067
 08/02  16:00:00,283.313430037,33.9192237955,95.0895477645,0.0,37.1018798503,116.476155989,36.4912227846,26.5654547252,9.90576805939,0.02
 08/02  17:00:00,275.133601081,33.6516484475,87.1783064383,0.0,37.1018798503,116.476155989,57.3936778265,47.4679097671,9.90576805939,0.02
 08/02  18:00:00,166.541465554,28.54078884,64.9626824243,0.0,24.7345865669,47.5788473902,54.8641248892,49.8912408595,4.9528840297,0.02
 08/02  19:00:00,165.24220862,28.4530919475,63.7511180633,0.0,24.7345865669,47.5788473902,62.177503926,57.2046198963,4.9528840297,0.02
 08/02  20:00:00,157.734277671,28.8900381753,65.3173413992,0.0,12.3672932834,38.6892022431,76.150958147,73.1592277292,2.97173041782,0.02
 08/02  21:00:00,111.997333948,17.6621765912,40.3713562904,0.0,12.3672932834,27.0668015668,52.7763361326,49.7846057148,2.97173041782,0.02
 08/02  22:00:00,107.649593877,22.8461853687,50.0180584461,0.0,4.12243109448,15.9888894789,74.0249689167,71.0332384988,2.97173041782,0.02
 08/02  23:00:00,86.3981500742,15.8169430955,35.9888510517,0.0,4.12243109448,15.9888894789,51.1582494749,48.1665190571,2.97173041782,0.02
 08/02  24:00:00,103.378540866,21.7806938637,46.8366211658,0.0,4.12243109448,15.9888894789,78.3135406757,75.3218102579,2.97173041782,0.02
 08/03  01:00:00,81.0770615556,15.0256367484,31.4590688425,0.0,4.12243109448,15.9888894789,56.8051075838,53.8133771659,2.97173041782,0.02
 08/03  02:00:00,99.9563860978,21.3410792265,43.8540810587,0.0,4.12243109448,15.9888894789,95.9487397724,84.3752817462,2.97173041782,8.60172760845
 08/03  03:00:00,82.6524745217,15.3333669945,32.7267517034,0.0,4.12243109448,15.9888894789,60.226220854,57.2344904362,2.97173041782,0.02
 08/03  04:00:00,135.85221603,27.8616752019,55.8630977528,0.0,12.3672932834,24.9413748627,101.643186389,96.6703023597,4.9528840297,0.02
 08/03  05:00:00,147.738581823,29.4422125104,62.6348204382,3.53410588109,12.3672932834,24.9413748627,167.94777435,162.974890321,4.9528840297,0.02
 08/03  06:00:00,198.235331583,29.6485825691,68.4450429635,1.61461545961,24.7345865669,70.7195625826,134.393291512,124.467523452,9.90576805939,0.02
 08/03  07:00:00,233.860730931,30.1494102025,72.7370455638,0.754141810356,37.1018798503,92.3937384068,106.822743604,96.8969755448,9.90576805939,0.02
 08/03  08:00:00,250.716243376,30.4689670462,77.8713430895,0.112706827576,37.1018798503,104.434947198,85.5787445285,75.6529764691,9.90576805939,0.02
 08/03  09:00:00,267.541092343,30.9152947726,82.320956333,0.0,37.1018798503,116.476155989,70.738437265,60.8126692056,9.90576805939,0.02
 08/03  10:00:00,274.673981381,31.582454447,88.7861235677,0.0,37.1018798503,116.476155989,65.6121012245,47.0824070998,9.90576805939,8.62392606536
 08/03  11:00:00,281.28004038,32.1477028736,94.8268125049,0.0,37.1018798503,116.476155989,41.7605152685,31.8347472091,9.90576805939,0.02
 08/03  12:00:00,272.278681521,32.7871230347,97.2276905048,0.0,37.1018798503,104.434947198,36.8070153195,26.8812472601,9.90576805939,0.02
 08/03  13:00:00,286.708604132,33.4228932804,98.9801323511,0.0,37.1018798503,116.476155989,41.0723482895,22.541492614,9.90576805939,8.6250876161
 08/03  14:00:00,289.312637757,33.9558646556,101.05142724,0.0,37.1018798503,116.476155989,26.5029293624,16.577161303,9.90576805939,0.02
 08/03  15:00:00,291.255795874,34.5167945538,102.433779048,0.0,37.1018798503,116.476155989,25.0299408961,15.1041728367,9.90576805939,0.02
 08/03  16:00:00,291.665294438,34.8444927607,102.516103099,0.0,37.1018798503,116.476155989,31.6353787756,13.1100570181,9.90576805939,8.61955369811
 08/03  17:00:00,291.224816254,34.8121024729,102.109076039,0.0,37.1018798503,116.476155989,22.1002451172,12.1744770578,9.90576805939,0.02
 08/03  18:00:00,174.973647337,28.6455301168,73.2901279709,0.0,24.7345865669,47.5788473902,32.4815440459,27.5086600162,4.9528840297,0.02
 08/03  19:00:00,170.656914125,28.4717518978,69.1471688903,0.0,24.7345865669,47.5788473902,42.5343380819,37.5614540522,4.9528840297,0.02
 08/03  20:00:00,162.434612705,28.9036947519,70.0040252483,0.0,12.3672932834,38.6892022431,53.5258219673,50.5340915495,2.97173041782,0.02
 08/03  21:00:00,121.067478621,19.5513715507,47.5040604964,0.0,12.3672932834,27.0668015668,43.3462851813,40.3545547635,2.97173041782,0.02
 08/03  22:00:00,112.217551483,23.2564923635,54.175709362,0.0,4.12243109448,15.9888894789,62.2313953898,59.239664972,2.97173041782,0.02
 08/03  23:00:00,91.4523294019,17.4790038257,39.3327214151,0.0,4.12243109448,15.9888894789,55.2425688,52.2508383821,2.97173041782,0.02
 08/03  24:00:00,103.126420737,21.7806938637,46.584501342,0.0,4.12243109448,15.9888894789,76.5842647655,73.5925343476,2.97173041782,0.02
 08/04  01:00:00,83.3915661719,15.4652513857,33.3339591251,0.0,4.12243109448,15.9888894789,58.025009796,55.0332793782,2.97173041782,0.02
 08/04  02:00:00,100.515846283,21.5608865451,44.1937341615,0.0,4.12243109448,15.9888894789,85.3404645876,82.3487341698,2.97173041782,0.02
 08/04  03:00:00,80.0819920927,15.1135596759,30.3760766927,0.0,4.12243109448,15.9888894789,58.7428672472,55.7511368293,2.97173041782,0.02
 08/04  04:00:00,136.484281029,28.4698087834,55.887029142,0.0,12.3672932834,24.9413748627,101.369110497,96.396226467,4.9528840297,0.02
 08/04  05:00:00,138.798181042,28.7104532819,55.3701697784,2.59011486606,12.3672932834,24.9413748627,176.618324357,163.06371253,4.9528840297,8.60172779711
 08/04  06:00:00,192.372877571,29.9458566452,62.5749837981,1.32494642856,24.7345865669,70.7195625826,135.32460515,125.39883709,9.90576805939,0.02
 08/04  07:00:00,229.44729634,30.3039864829,68.4766867608,0.446490505813,37.1018798503,92.3937384068,115.027316859,105.101548799,9.90576805939,0.02
 08/04  08:00:00,247.876175058,30.64488703,74.9493515771,0.0187247230024,37.1018798503,104.434947198,99.8638284323,89.9380603729,9.90576805939,0.02
 08/04  09:00:00,268.008031165,31.1446370786,82.5585730189,0.0,37.1018798503,116.476155989,74.1984123271,64.2726442677,9.90576805939,0.02
 08/04  10:00:00,276.815513845,31.7868064242,90.7232776963,0.0,37.1018798503,116.476155989,57.9572544142,39.4276467464,9.90576805939,8.62383960849
 08/04  11:00:00,283.285028242,32.263997146,96.7155148637,0.0,37.1018798503,116.476155989,34.2349163821,24.3091483227,9.90576805939,0.02
 08/04  12:00:00,276.561339506,32.9805242853,101.316969006,0.0,37.1018798503,104.434947198,28.3632880452,18.4375199859,9.90576805939,0.02
 08/04  13:00:00,292.274469043,33.6669102925,104.30194851,0.0,37.1018798503,116.476155989,35.1689042218,16.638139996,9.90576805939,8.62499616648
 08/04  14:00:00,294.182507101,34.16500028,105.712174646,0.0,37.1018798503,116.476155989,25.1139542959,15.1881862365,9.90576805939,0.02
 08/04  15:00:00,297.136247635,34.6670443282,108.164003932,0.0,37.1018798503,116.476155989,21.2163173116,11.2905492522,9.90576805939,0.02
 08/04  16:00:00,298.597289557,34.959459407,109.333102171,0.0,37.1018798503,116.476155989,25.4034946024,6.87818154802,9.90576805939,8.61954499503
 08/04  17:00:00,297.589801849,34.790550643,108.495610907,0.0,37.1018798503,116.476155989,16.3514009927,6.42563293331,9.90576805939,0.02
 08/04  18:00:00,174.339206563,28.6390692891,72.6621523586,0.0,24.7345865669,47.5788473902,32.0321173162,27.0592332865,4.9528840297,0.02
 08/04  19:00:00,169.183062892,28.4644743883,67.6806002428,0.0,24.7345865669,47.5788473902,47.1072399044,42.1343558747,4.9528840297,0.02
 08/04  20:00:00,161.810798707,28.8966983475,69.3872130469,0.0,12.3672932834,38.6892022431,55.3848616565,52.3931312387,2.97173041782,0.02
 08/04  21:00:00,120.76076512,19.5513715507,47.1973500623,0.0,12.3672932834,27.0668015668,44.5263461716,41.5346157538,2.97173041782,0.02
 08/04  22:00:00,112.370938545,23.168569436,54.41701966,0.0,4.12243109448,15.9888894789,60.240520094,57.2487896762,2.97173041782,0.02
 08/04  23:00:00,94.5800674707,17.7720802505,42.1673833682,0.0,4.12243109448,15.9888894789,50.9516792856,47.9599488678,2.97173041782,0.02
 08/04  24:00:00,107.389142771,22.5824165864,50.0213766938,0.0,4.12243109448,15.9888894789,70.5051816116,67.5134511938,2.97173041782,0.02
 08/05  01:00:00,90.1595862216,17.1566197584,38.3623625717,0.0,4.12243109448,15.9888894789,55.2017830857,52.2100526679,2.97173041782,0.02
 08/05  02:00:00,104.538370149,21.7806938637,47.9964510176,0.0,4.12243109448,15.9888894789,72.0777530937,69.0860226759,2.97173041782,0.02
 08/05  03:00:00,87.7640091152,16.3548970358,36.7926323952,0.0,4.12243109448,15.9888894789,56.373027275,53.3812968572,2.97173041782,0.02
 08/05  04:00:00,123.237239303,28.0082134143,60.2360904307,0.0,4.12243109448,16.0517297156,96.8772128244,93.8854824066,2.97173041782,0.02
 08/05  05:00:00,118.65927055,27.3487914585,56.3175435957,0.0,4.12243109448,16.0517297156,103.433799794,100.442069377,2.97173041782,0.02
 08/05  06:00:00,146.813927746,29.3270573261,70.6856933639,0.0,4.12243109448,39.6058045677,85.0180290201,82.0262986023,2.97173041782,0.02
 08/05  07:00:00,185.185557005,29.3308186689,73.1702677315,4.24026052872,12.3672932834,65.3531420225,124.105927049,119.133043019,4.9528840297,0.02
 08/05  08:00:00,188.437144894,29.3311189981,75.0798735839,2.69116901726,12.3672932834,68.2430321324,120.115196219,106.555163624,4.9528840297,8.60714856507
 08/05  09:00:00,217.146416189,29.3868491973,76.5380885231,0.869685933581,16.4897243779,93.1370602926,98.002905648,90.0582912005,7.92461444751,0.02
 08/05  10:00:00,217.105731239,29.4148620535,76.5549438688,0.784041353639,16.4897243779,93.1370602926,93.1899395099,85.2453250624,7.92461444751,0.02
 08/05  11:00:00,213.98264635,29.432994848,73.4625742645,0.735184315613,16.4897243779,93.1370602926,101.696510579,93.7518961311,7.92461444751,0.02
 08/05  12:00:00,201.955188154,29.4495460825,70.6222182573,0.683117718778,16.4897243779,83.9857416113,115.664625427,107.72001098,7.92461444751,0.02
 08/05  13:00:00,199.879187706,29.4815950987,68.6250545752,0.572224366153,16.4897243779,83.9857416113,120.88218605,112.937571603,7.92461444751,0.02
 08/05  14:00:00,202.367467602,29.5066242588,71.1540473591,0.506521644597,16.4897243779,83.9857416113,115.232811481,107.288197034,7.92461444751,0.02
 08/05  15:00:00,186.603657395,29.3270573261,73.5332190635,0.0,12.3672932834,70.6512738906,64.4056877735,50.8448250257,4.9528840297,8.60797871809
 08/05  16:00:00,186.199138854,29.3270573261,73.128724984,0.0,12.3672932834,70.6512738906,56.1428981823,51.1700141526,4.9528840297,0.02
 08/05  17:00:00,171.992029818,29.3270573261,71.4450773176,0.0,12.3672932834,58.1284167478,59.8050694489,54.8321854192,4.9528840297,0.02
 08/05  18:00:00,124.096659131,27.898309755,58.1659074712,0.0,12.3672932834,24.9413748627,82.9576960014,77.9848119717,4.9528840297,0.02
 08/05  19:00:00,124.581417396,28.6676353702,57.8813401191,0.0,12.3672932834,24.9413748627,91.031324232,86.0584402023,4.9528840297,0.02
 08/05  20:00:00,109.879642848,27.7884060957,49.4474688407,0.0,4.12243109448,16.0517297156,101.134000768,98.1422703504,2.97173041782,0.02
 08/05  21:00:00,74.2510170018,13.6273448005,26.0795661582,0.0,4.12243109448,15.9888894789,55.2227454175,52.2310149997,2.97173041782,0.02
 08/05  22:00:00,86.3605722785,20.0118189392,31.6116531264,0.0,4.12243109448,15.9888894789,90.0232822502,87.0315518324,2.97173041782,0.02
 08/05  23:00:00,63.775381294,11.5549770755,17.7245466803,0.0,4.12243109448,15.9888894789,46.7862663064,43.7945358886,2.97173041782,0.02
 08/05  24:00:00,75.9135274639,18.6825586518,22.5179928275,0.0,4.12243109448,15.9888894789,79.1811749424,76.1894445245,2.97173041782,0.02
 08/06  01:00:00,54.9229897045,10.675747801,11.8125998727,0.0,2.06121554724,15.9888894789,46.8938368924,43.9021064745,2.97173041782,0.02
 08/06  02:00:00,71.6863593902,18.6825586518,20.3520402548,0.0,2.06121554724,15.9888894789,81.467876322,78.4761459042,2.97173041782,0.02
 08/06  03:00:00,60.2345752449,13.3446847513,14.201798673,0.0,2.06121554724,15.9888894789,59.7047492896,56.7130188718,2.97173041782,0.02
 08/06  04:00:00,69.3882332338,16.3548970358,20.4780727257,0.0,2.06121554724,15.9888894789,67.1524045013,64.1606740835,2.97173041782,0.02
 08/06  05:00:00,68.0652396952,17.7929130017,17.3624044938,0.0,2.06121554724,15.9888894789,80.0569279952,77.0651975774,2.97173041782,0.02
 08/06  06:00:00,56.6302879593,17.7929130017,17.9376316986,0.0,2.06121554724,15.9888894789,81.0054604393,78.0137300215,2.97173041782,0.02
 08/06  07:00:00,63.8754649795,22.2411412522,22.9214882475,0.0,2.06121554724,15.9888894789,100.812053955,97.820323537,2.97173041782,0.02
 08/06  08:00:00,92.1516915863,19.2876027684,25.5781702607,0.0,4.12243109448,41.7362269337,76.8729594337,71.900075404,4.9528840297,0.02
 08/06  09:00:00,99.8021074565,23.1203705267,29.6642219298,0.0,4.12243109448,41.7362269337,92.4495787577,87.476694728,4.9528840297,0.02
 08/06  10:00:00,96.7010834716,19.3755256958,29.8586671098,0.0,4.12243109448,41.7362269337,73.4466254717,68.473741442,4.9528840297,0.02
 08/06  11:00:00,107.347305928,23.7797924825,36.5814366171,0.0,4.12243109448,41.7362269337,89.9338185374,84.9609345077,4.9528840297,0.02
 08/06  12:00:00,100.247652791,19.5513715507,33.3613610141,0.0,4.12243109448,41.7362269337,71.5334010975,66.5605170679,4.9528840297,0.02
 08/06  13:00:00,109.124157201,23.5599851639,38.5858532936,0.0,4.12243109448,41.7362269337,88.0779471416,83.1050631119,4.9528840297,0.02
 08/06  14:00:00,102.123050983,19.4634486233,35.2801572774,0.0,4.12243109448,41.7362269337,70.57117725,65.5982932203,4.9528840297,0.02
 08/06  15:00:00,113.237279695,23.8237539462,42.4673953635,0.0,4.12243109448,41.7362269337,86.9313435792,81.9584595495,4.9528840297,0.02
 08/06  16:00:00,88.7378275414,19.7272174056,38.6441401575,0.0,4.12243109448,24.8785346261,77.7901978548,64.2355877379,4.9528840297,8.60172608714
 08/06  17:00:00,81.9602856765,22.7582624413,40.5728893009,0.0,2.06121554724,15.9888894789,87.0974932804,84.1057628626,2.97173041782,0.02
 08/06  18:00:00,68.1132212962,17.5083114682,32.1205215791,0.0,2.06121554724,15.9888894789,67.3996574524,64.4079270345,2.97173041782,0.02
 08/06  19:00:00,79.2356363734,22.220308501,38.4103183373,0.0,2.06121554724,15.9888894789,89.6432135881,86.6514831703,2.97173041782,0.02
 08/06  20:00:00,66.5737364533,14.4437213444,21.9721664477,0.0,2.06121554724,15.9888894789,61.1432429659,58.151512548,2.97173041782,0.02
 08/06  21:00:00,80.9806405058,20.1358910486,28.1869574907,0.0,2.06121554724,15.9888894789,87.52877919,84.5370487722,2.97173041782,0.02
 08/06  22:00:00,59.9605869848,11.5549770755,15.970967472,0.0,2.06121554724,15.9888894789,49.2132572025,46.2215267847,2.97173041782,0.02
 08/06  23:00:00,73.023385767,18.232527639,22.0735145532,0.0,2.06121554724,15.9888894789,80.9772194583,77.9854890404,2.97173041782,0.02
 08/06  24:00:00,67.7394972906,15.3773284582,19.8310293732,0.0,2.06121554724,15.9888894789,65.4787356145,62.4870051967,2.97173041782,0.02
 08/07  01:00:00,65.7712118555,15.1239760515,16.030756553,0.0,4.12243109448,15.9888894789,69.641463522,66.6497331042,2.97173041782,0.02
 08/07  02:00:00,71.6642222499,17.0686968309,19.9549219117,0.0,4.12243109448,15.9888894789,73.5732697099,70.5815392921,2.97173041782,0.02
 08/07  03:00:00,78.6176202776,22.2411412522,21.5670056404,0.0,4.12243109448,15.9888894789,102.567563887,99.5758334693,2.97173041782,0.02
 08/07  04:00:00,111.671921843,28.2719821967,31.2583783612,0.0141189838903,12.3672932834,24.9413748627,116.156037003,111.183152973,4.9528840297,0.02
 08/07  05:00:00,133.278977645,28.9162906411,35.7605174368,16.4747272632,12.3672932834,24.9413748627,185.670186911,180.697302881,4.9528840297,0.02
 08/07  06:00:00,173.776998781,29.3909499655,33.2585097249,10.2512824442,24.7345865669,70.7195625826,150.96139693,141.03562887,9.90576805939,0.02
 08/07  07:00:00,200.210058439,29.4868322225,36.5441846137,3.95891010217,37.1018798503,92.3937384068,128.765553189,118.83978513,9.90576805939,0.02
 08/07  08:00:00,220.014099484,29.5996186504,46.1172290085,2.03399109063,37.1018798503,104.434947198,119.400449349,109.474681289,9.90576805939,0.02
 08/07  09:00:00,240.858906681,29.7930267407,55.1017540113,1.65927744816,37.1018798503,116.476155989,121.552397008,103.026166925,9.90576805939,8.62046202372
 08/07  10:00:00,244.199060818,30.0592333255,58.7474089977,1.0870852166,37.1018798503,116.476155989,108.601623733,98.6758556732,9.90576805939,0.02
 08/07  11:00:00,249.077984901,30.3197040822,64.1068630542,0.345836959638,37.1018798503,116.476155989,105.035828971,95.110060912,9.90576805939,0.02
 08/07  12:00:00,240.413607489,30.6544940206,67.436711013,0.0585346524974,37.1018798503,104.434947198,110.450245556,91.9228685802,9.90576805939,8.62160891686
 08/07  13:00:00,254.573108444,31.0581340989,69.209454159,0.0,37.1018798503,116.476155989,98.9475771077,89.0218090483,9.90576805939,0.02
 08/07  14:00:00,258.992379694,31.4527544827,73.2342246443,0.0,37.1018798503,116.476155989,96.7327503997,86.8069823404,9.90576805939,0.02
 08/07  15:00:00,261.735580921,31.8371656772,75.5932088518,0.0,37.1018798503,116.476155989,102.950443436,84.4220076227,9.90576805939,8.62266775358
 08/07  16:00:00,262.1650291,32.2351966327,75.6251842647,0.0,37.1018798503,116.476155989,92.0851731414,82.159405082,9.90576805939,0.02
 08/07  17:00:00,262.11922098,32.4502929346,75.3652652262,0.0,37.1018798503,116.476155989,90.7615309182,80.8357628589,9.90576805939,0.02
 08/07  18:00:00,161.113084549,28.6280625552,59.4470198683,0.0,24.7345865669,47.5788473902,66.6304209729,61.6575369432,4.9528840297,0.02
 08/07  19:00:00,155.713648567,28.4504298307,54.2252121772,0.0,24.7345865669,47.5788473902,71.6242055369,66.6513215072,4.9528840297,0.02
 08/07  20:00:00,143.204554062,28.7787998762,50.8988480448,0.0,12.3672932834,38.6892022431,86.7841746507,83.7924442328,2.97173041782,0.02
 08/07  21:00:00,101.919085108,17.5522729319,30.4030105762,0.0,12.3672932834,27.0668015668,68.9358527861,57.3597961184,2.97173041782,8.60432624991
 08/07  22:00:00,88.690201696,21.5755403663,32.3534360565,0.0,4.12243109448,15.9888894789,82.7956620476,79.8039316297,2.97173041782,0.02
 08/07  23:00:00,68.8338282351,14.2239140258,20.0416831566,0.0,4.12243109448,15.9888894789,55.2295650844,52.2378346666,2.97173041782,0.02
 08/07  24:00:00,84.2559342893,20.7445100012,28.7743234069,0.0,4.12243109448,15.9888894789,87.9846648983,84.9929344805,2.97173041782,0.02
 08/08  01:00:00,69.9109453704,15.1135596759,20.205030483,0.0,4.12243109448,15.9888894789,65.7705078634,62.7787774455,2.97173041782,0.02
 08/08  02:00:00,78.1599198739,20.0118189392,23.4110001488,0.0,4.12243109448,15.9888894789,89.8292629492,86.8375325313,2.97173041782,0.02
 08/08  03:00:00,60.4173452476,12.4550391012,13.41819955,0.0,4.12243109448,15.9888894789,57.6281913239,54.6364609061,2.97173041782,0.02
 08/08  04:00:00,116.178163791,28.5064433365,35.544278004,0.0,12.3672932834,24.9413748627,108.837193583,103.864309553,4.9528840297,0.02
 08/08  05:00:00,125.631712453,28.5303054062,37.0932662299,7.88069838823,12.3672932834,24.9413748627,174.63176464,169.65888061,4.9528840297,0.02
 08/08  06:00:00,174.014106164,29.5255650151,37.9555262734,5.65675812657,24.7345865669,70.7195625826,141.478764414,131.552996355,9.90576805939,0.02
 08/08  07:00:00,206.603742779,29.7820491059,44.5337703603,2.06779254863,37.1018798503,92.3937384068,119.972489304,110.046721245,9.90576805939,0.02
 08/08  08:00:00,230.453845319,29.9351598622,57.1436672196,1.11177218645,37.1018798503,104.434947198,110.764431105,100.838663045,9.90576805939,0.02
 08/08  09:00:00,251.889926409,30.2570288614,66.5215262437,0.806502396929,37.1018798503,116.476155989,113.474690936,94.9484884196,9.90576805939,8.62043445661
 08/08  10:00:00,255.728922286,30.6033153268,70.4671555166,0.353116324557,37.1018798503,116.476155989,101.15501359,91.229245531,9.90576805939,0.02
 08/08  11:00:00,258.795745838,30.9595433486,73.4913160498,0.039329747351,37.1018798503,116.476155989,98.1883884541,88.2626203947,9.90576805939,0.02
 08/08  12:00:00,250.566762092,31.3705908946,76.9322783852,0.0,37.1018798503,104.434947198,104.149735835,85.6222608077,9.90576805939,8.62170696748
 08/08  13:00:00,265.830428809,31.8126243612,79.7122890966,0.0,37.1018798503,116.476155989,92.8499643076,82.9241962482,9.90576805939,0.02
 08/08  14:00:00,268.982725933,32.2503514432,82.4269971297,0.0,37.1018798503,116.476155989,90.8941547017,80.9683866423,9.90576805939,0.02
 08/08  15:00:00,272.810285939,32.79542356,85.7096245323,0.0,37.1018798503,116.476155989,94.7419684451,76.2152730775,9.90576805939,8.62092730816
 08/08  16:00:00,274.712378865,33.2940204142,87.1137166387,0.0,37.1018798503,116.476155989,83.021029201,73.0952611416,9.90576805939,0.02
 08/08  17:00:00,272.512041013,33.3968232408,84.8115667582,0.0,37.1018798503,116.476155989,85.9634137457,76.0376456863,9.90576805939,0.02
 08/08  18:00:00,165.982722494,28.6303590685,64.3143666921,0.0,24.7345865669,47.5788473902,64.7025102922,59.7296262625,4.9528840297,0.02
 08/08  19:00:00,158.917987601,28.454006037,57.4259804651,0.0,24.7345865669,47.5788473902,70.229834941,65.2569509113,4.9528840297,0.02
 08/08  20:00:00,147.59732106,28.8903883044,55.1800321349,0.0,12.3672932834,38.6892022431,84.3595413172,81.3678108994,2.97173041782,0.02
 08/08  21:00:00,105.411114761,17.6621765912,33.7851356877,0.0,12.3672932834,27.0668015668,59.3400904568,56.348360039,2.97173041782,0.02
 08/08  22:00:00,94.0735502948,21.8100015062,37.5023228541,0.0,4.12243109448,15.9888894789,81.3275609461,78.3358305283,2.97173041782,0.02
 08/08  23:00:00,76.2859327858,15.5531743131,26.1404024061,0.0,4.12243109448,15.9888894789,66.0051710922,54.4317099992,2.97173041782,8.60173067526
 08/08  24:00:00,88.4200972313,21.3410792265,32.3177921246,0.0,4.12243109448,15.9888894789,92.7488517917,89.7571213739,2.97173041782,0.02
 08/09  01:00:00,73.6339126672,15.2894055308,23.7521512532,0.0,4.12243109448,15.9888894789,60.2580752432,57.2663448254,2.97173041782,0.02
 08/09  02:00:00,83.0205608131,20.461849952,27.7974851897,0.0,4.12243109448,15.9888894789,94.4404466373,91.4487162195,2.97173041782,0.02
 08/09  03:00:00,72.4686210627,14.5756057356,23.3247838972,0.0,4.12243109448,15.9888894789,60.7551726611,57.7634422432,2.97173041782,0.02
 08/09  04:00:00,122.806438306,28.2939629285,42.3850324108,0.0,12.3672932834,24.9413748627,104.613135144,99.6402511146,4.9528840297,0.02
 08/09  05:00:00,130.822479691,28.5880401753,45.1613770807,4.94561953574,12.3672932834,24.9413748627,171.192267319,166.219383289,4.9528840297,0.02
 08/09  06:00:00,183.722889473,29.6855442765,50.0708454197,3.09024260046,24.7345865669,70.7195625826,138.120050974,128.194282915,9.90576805939,0.02
 08/09  07:00:00,216.717862175,29.9586139474,55.6216248045,0.917489982281,37.1018798503,92.3937384068,116.781863294,106.856095234,9.90576805939,0.02
 08/09  08:00:00,232.958564309,30.1207075963,59.9177605849,0.656862634141,37.1018798503,104.434947198,110.304973827,100.379205767,9.90576805939,0.02
 08/09  09:00:00,250.983938725,30.3466183333,65.9186155508,0.413853636256,37.1018798503,116.476155989,105.7067861,95.7810180404,9.90576805939,0.02
 08/09  10:00:00,259.933403917,30.6765658408,74.8411581375,0.110304681615,37.1018798503,116.476155989,109.09054262,90.5608976927,9.90576805939,8.62387686787
 08/09  11:00:00,266.096960784,31.0902982468,80.7011288258,0.0,37.1018798503,116.476155989,87.9380453701,78.0122773107,9.90576805939,0.02
 08/09  12:00:00,258.659155768,31.5753760282,84.8199013379,0.0,37.1018798503,104.434947198,77.037621061,67.1118530016,9.90576805939,0.02
 08/09  13:00:00,276.872051566,32.1450845556,90.4214168043,0.0,37.1018798503,116.476155989,70.0608890896,51.530088981,9.90576805939,8.62503204915
 08/09  14:00:00,280.772109511,32.7374824944,93.7292721693,0.0,37.1018798503,116.476155989,51.272516355,41.3467482956,9.90576805939,0.02
 08/09  15:00:00,283.215599098,33.2978546441,95.6125116505,0.0,37.1018798503,116.476155989,49.4384070316,39.5126389722,9.90576805939,0.02
 08/09  16:00:00,285.507663339,33.7371128799,97.4658798031,0.0,37.1018798503,116.476155989,52.5830094866,34.0577258353,9.90576805939,8.61951559182
