Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  17:00:00,285.408729506,33.9001051359,97.2049839458,0.0,37.1018798503,116.476155989,41.4062810333,31.4805129739,9.90576805939,0.02
 08/09  18:00:00,173.345180345,28.7235422785,71.5836466253,0.0,24.7345865669,47.5788473902,44.7038314159,39.7309473862,4.9528840297,0.02
 08/09  19:00:00,168.308867334,28.460133659,66.8107379944,0.0,24.7345865669,47.5788473902,56.6077061934,51.6348221637,4.9528840297,0.02
 08/09  20:00:00,161.323298639,28.8922518293,66.55498502,0.0,12.3672932834,38.6892022431,77.337948206,74.3462177882,2.97173041782,0.02
 08/09  21:00:00,112.397542942,17.7720802505,40.6616632923,0.0,12.3672932834,27.0668015668,55.3657848795,52.3740544617,2.97173041782,0.02
 08/09  22:00:00,107.539270142,22.9341082962,49.8198119511,0.0,4.12243109448,15.9888894789,80.0819935753,77.0902631574,2.97173041782,0.02
 08/09  23:00:00,84.7527235381,15.8169430955,34.343424683,0.0,4.12243109448,15.9888894789,55.1812113638,52.189480946,2.97173041782,0.02
 08/09  24:00:00,99.5582115364,21.7806938637,43.0162920041,0.0,4.12243109448,15.9888894789,84.9740103977,81.9822799799,2.97173041782,0.02
 08/10  01:00:00,77.37392136,14.937713821,27.8438517297,0.0,4.12243109448,15.9888894789,60.3234715964,57.3317411786,2.97173041782,0.02
 08/10  02:00:00,94.2597370115,21.3410792265,38.1574320601,0.0,4.12243109448,15.9888894789,89.5086818718,86.516951454,2.97173041782,0.02
 08/10  03:00:00,76.7178892322,15.0256367484,27.0998966432,0.0,4.12243109448,15.9888894789,73.400496775,61.8270407445,2.97173041782,8.6017256127
 08/10  04:00:00,130.574552295,28.4478280516,49.999281154,0.0,12.3672932834,24.9413748627,103.380623864,98.4077398345,4.9528840297,0.02
 08/10  05:00:00,137.182703783,28.7444384746,52.3864302416,3.92439206881,12.3672932834,24.9413748627,169.933337021,164.960452991,4.9528840297,0.02
 08/10  06:00:00,191.747494893,29.6027616338,59.0158423177,2.25263368887,24.7345865669,70.7195625826,137.004135553,127.078367494,9.90576805939,0.02
 08/10  07:00:00,225.476660403,30.0527185431,64.6082710568,0.595538475679,37.1018798503,92.3937384068,115.519025544,105.593257485,9.90576805939,0.02
 08/10  08:00:00,242.334520344,30.405302401,69.3759683416,0.290031189919,37.1018798503,104.434947198,106.725322553,96.799554494,9.90576805939,0.02
 08/10  09:00:00,260.753364195,30.9148248251,75.4297881774,0.103920434249,37.1018798503,116.476155989,99.2791691856,89.3534011262,9.90576805939,0.02
 08/10  10:00:00,265.806309497,31.3415822107,80.159313651,0.0,37.1018798503,116.476155989,94.737856973,76.2082003366,9.90576805939,8.62388857696
 08/10  11:00:00,269.834601581,31.6327102154,83.8963756149,0.0,37.1018798503,116.476155989,74.8795746816,64.9538066222,9.90576805939,0.02
 08/10  12:00:00,261.610035762,32.0988829763,87.2472964537,0.0,37.1018798503,104.434947198,65.837307466,55.9115394066,9.90576805939,0.02
 08/10  13:00:00,277.49347196,32.6831697823,90.5047119031,0.0,37.1018798503,116.476155989,66.8661873239,48.3354516657,9.90576805939,8.62496759883
 08/10  14:00:00,280.180519836,33.1863527009,92.6888315671,0.0,37.1018798503,116.476155989,52.4339117437,42.5081436843,9.90576805939,0.02
 08/10  15:00:00,282.101723444,33.6535233554,94.1429903737,0.0,37.1018798503,116.476155989,50.0340699325,40.1083018731,9.90576805939,0.02
 08/10  16:00:00,282.942707656,33.7690319178,94.8689640516,0.0,37.1018798503,116.476155989,57.2946974621,38.7694221598,9.90576805939,8.61950724286
 08/10  17:00:00,282.661380518,33.5969399953,94.7608056474,0.0,37.1018798503,116.476155989,47.762863327,37.8370952676,9.90576805939,0.02
 08/10  18:00:00,172.861532846,28.6293305199,71.1942158439,0.0,24.7345865669,47.5788473902,46.8074316165,41.8345475868,4.9528840297,0.02
 08/10  19:00:00,169.563157972,28.4540557816,68.0711118249,0.0,24.7345865669,47.5788473902,54.4633439094,49.4904598797,4.9528840297,0.02
 08/10  20:00:00,163.849993614,28.8903228386,69.0836144721,0.0,12.3672932834,38.6892022431,66.8961478861,63.9044174682,2.97173041782,0.02
 08/10  21:00:00,119.906110765,19.4414678914,46.4525980282,0.0,12.3672932834,27.0668015668,55.9661919792,52.9744615614,2.97173041782,0.02
 08/10  22:00:00,108.367500957,22.9341082962,50.6480430772,0.0,4.12243109448,15.9888894789,78.9626227214,75.9708923036,2.97173041782,0.02
 08/10  23:00:00,86.9755390964,16.7065887456,35.6524706329,0.0,4.12243109448,15.9888894789,58.4717189832,55.4799885654,2.97173041782,0.02
 08/10  24:00:00,99.9796179504,21.8686167912,43.349775802,0.0,4.12243109448,15.9888894789,84.9853126509,81.9935822331,2.97173041782,0.02
 08/11  01:00:00,79.5090627583,15.1135596759,29.8031475832,0.0,4.12243109448,15.9888894789,62.4212728336,59.4295424158,2.97173041782,0.02
 08/11  02:00:00,95.1764330717,20.9014645892,39.513743068,0.0,4.12243109448,15.9888894789,91.3285233983,88.3367929805,2.97173041782,0.02
 08/11  03:00:00,82.5689164854,15.5531743131,32.4233866104,0.0,4.12243109448,15.9888894789,62.576891627,59.5851612092,2.97173041782,0.02
 08/11  04:00:00,132.787363385,28.0082134143,52.6517070289,0.0,12.3672932834,24.9413748627,102.736918536,97.7640345066,4.9528840297,0.02
 08/11  05:00:00,143.426554904,29.3884835942,58.0668549002,3.84377343022,12.3672932834,24.9413748627,168.618841709,163.645957679,4.9528840297,0.02
 08/11  06:00:00,195.097277061,29.6294091298,62.7549567277,1.83665384716,24.7345865669,70.7195625826,145.028800203,126.521320775,9.90576805939,8.60171136926
 08/11  07:00:00,230.369969641,30.0975882873,69.142528614,0.90972063446,37.1018798503,92.3937384068,116.052537685,106.126769626,9.90576805939,0.02
 08/11  08:00:00,247.594038169,30.374615858,74.70992103,0.246297515516,37.1018798503,104.434947198,102.86807041,92.9423023507,9.90576805939,0.02
 08/11  09:00:00,265.428774123,30.8244865786,80.2873070735,0.0121702793518,37.1018798503,116.476155989,82.8503965356,72.9246284762,9.90576805939,0.02
 08/11  10:00:00,270.250119739,31.3812035741,84.5634892633,0.0,37.1018798503,116.476155989,76.3777362447,57.848159066,9.90576805939,8.62380911929
 08/11  11:00:00,275.539261948,31.9325069892,89.3012318105,0.0,37.1018798503,116.476155989,55.2910521142,45.3652840548,9.90576805939,0.02
 08/11  12:00:00,268.811167799,32.5991085167,93.9482248675,0.0,37.1018798503,104.434947198,40.7541134161,30.8283453567,9.90576805939,0.02
 08/11  13:00:00,284.478600051,33.2741363608,96.8988486976,0.0,37.1018798503,116.476155989,42.1328148307,23.6020822666,9.90576805939,8.62496450473
 08/11  14:00:00,288.529242297,33.8794292872,100.344481064,0.0,37.1018798503,116.476155989,25.4073864777,15.4816184183,9.90576805939,0.02
 08/11  15:00:00,292.119619602,34.3727548957,103.441677981,0.0,37.1018798503,116.476155989,18.5594930711,8.6337250117,9.90576805939,0.02
 08/11  16:00:00,293.622638795,34.6849112886,104.633000764,0.0,37.1018798503,116.476155989,25.122857255,6.59759510244,9.90576805939,8.61949409321
 08/11  17:00:00,290.802108491,34.569278716,101.92917674,0.0,37.1018798503,116.476155989,15.9306620849,6.00489402551,9.90576805939,0.02
 08/11  18:00:00,169.604400691,28.6354964411,67.9309209761,0.0,24.7345865669,47.5788473902,36.8206731978,31.8477891681,4.9528840297,0.02
 08/11  19:00:00,164.38608757,28.460061518,62.8880403565,0.0,24.7345865669,47.5788473902,65.924122041,60.9512380113,4.9528840297,0.02
 08/11  20:00:00,155.966148404,28.8935586122,61.1965387443,0.0,12.3672932834,38.6892022431,82.3843225527,79.3925921349,2.97173041782,0.02
 08/11  21:00:00,108.684529261,17.6621765912,37.0585594061,0.0,12.3672932834,27.0668015668,58.3326754577,55.3409450399,2.97173041782,0.02
 08/11  22:00:00,102.069700581,22.9341082962,44.3502430088,0.0,4.12243109448,15.9888894789,81.7087886441,78.7170582263,2.97173041782,0.02
 08/11  23:00:00,81.5015452202,15.8169430955,31.0922469842,0.0,4.12243109448,15.9888894789,55.5544789176,52.5627484998,2.97173041782,0.02
 08/11  24:00:00,100.849488862,21.8686167912,44.2196470219,0.0,4.12243109448,15.9888894789,84.3331157255,81.3413853077,2.97173041782,0.02
 08/12  01:00:00,82.4002754497,15.3333669945,32.4745532634,0.0,4.12243109448,15.9888894789,59.2089777259,56.2172473081,2.97173041782,0.02
 08/12  02:00:00,97.2887542277,21.1212719079,41.4062572134,0.0,4.12243109448,15.9888894789,85.2935922776,82.3018618597,2.97173041782,0.02
 08/12  03:00:00,77.8810042646,14.6739450386,28.6147039728,0.0,4.12243109448,15.9888894789,60.6213018189,57.6295714011,2.97173041782,0.02
 08/12  04:00:00,118.078979917,27.744444632,55.3415999894,0.0,4.12243109448,16.0517297156,107.527665478,104.53593506,2.97173041782,0.02
 08/12  05:00:00,116.824906985,27.5685987771,54.2633728744,0.0,4.12243109448,16.0517297156,108.470653725,105.478923307,2.97173041782,0.02
 08/12  06:00:00,144.832001553,29.3270573261,66.3546006671,0.0,4.12243109448,39.6058045677,89.7672309465,86.7755005287,2.97173041782,0.02
 08/12  07:00:00,183.052712419,29.3289714679,69.165624454,6.11390658372,12.3672932834,65.3531420225,138.227987946,133.255103916,4.9528840297,0.02
 08/12  08:00:00,187.068438661,29.3275482262,71.3289568195,5.07694311983,12.3672932834,68.2430321324,134.966648664,121.40667984,4.9528840297,8.60708479502
 08/12  09:00:00,215.640676062,29.3772575626,74.2601669636,1.65145128187,16.4897243779,93.1370602926,104.714137357,96.7695229094,7.92461444751,0.02
 08/12  10:00:00,219.188875984,29.4170531029,78.9725028646,0.44743813863,16.4897243779,93.1370602926,85.7340074483,77.7893930008,7.92461444751,0.02
 08/12  11:00:00,222.977239652,29.4918669558,82.9111737221,0.222310359248,16.4897243779,93.1370602926,71.2690134699,63.3243990223,7.92461444751,0.02
 08/12  12:00:00,219.003546268,29.6625763998,88.0574517785,0.0832158143574,16.4897243779,83.9857416113,56.6987766746,48.7541622271,7.92461444751,0.02
 08/12  13:00:00,223.977702923,29.9135300928,92.861376653,0.00248645160927,16.4897243779,83.9857416113,43.4783828047,35.5337683572,7.92461444751,0.02
 08/12  14:00:00,227.630300835,30.1722277107,96.2578026249,0.0,16.4897243779,83.9857416113,36.9769949584,29.0323805109,7.92461444751,0.02
 08/12  15:00:00,207.567124327,29.3270573261,94.4966880402,0.0,12.3672932834,70.6512738906,12.1250931866,7.15220915688,4.9528840297,0.02
 08/12  16:00:00,201.464045175,29.3270573261,88.3936173684,0.0,12.3672932834,70.6512738906,24.1687511909,10.6078755295,4.9528840297,8.60799163172
 08/12  17:00:00,183.094100177,29.3270573261,82.547145974,0.0,12.3672932834,58.1284167478,27.9842769501,23.0113929204,4.9528840297,0.02
 08/12  18:00:00,136.227183271,28.536278137,69.6584631489,0.0,12.3672932834,24.9413748627,47.0394032308,42.0665192011,4.9528840297,0.02
 08/12  19:00:00,133.97419449,28.4481254494,67.4936270658,0.0,12.3672932834,24.9413748627,51.4119132451,46.4390292154,4.9528840297,0.02
 08/12  20:00:00,130.420705161,28.6676353702,66.7601351568,0.0,4.12243109448,16.0517297156,65.1106573175,62.1189268997,2.97173041782,0.02
 08/12  21:00:00,86.831458813,15.6630779724,36.5760262145,0.0,4.12243109448,15.9888894789,44.2287831589,41.2370527411,2.97173041782,0.02
 08/12  22:00:00,104.353595546,21.7806938637,47.8116771667,0.0,4.12243109448,15.9888894789,69.1964613674,66.2047309495,2.97173041782,0.02
 08/12  23:00:00,85.5746703403,15.5531743131,35.4291413883,0.0,4.12243109448,15.9888894789,52.0199946777,49.0282642598,2.97173041782,0.02
 08/12  24:00:00,103.263785286,21.5608865451,46.9416742041,0.0,4.12243109448,15.9888894789,72.9558528169,69.9641223991,2.97173041782,0.02
 08/13  01:00:00,78.0709165879,14.2239140258,31.3399877064,0.0,2.06121554724,15.9888894789,48.3347746602,45.3430442423,2.97173041782,0.02
 08/13  02:00:00,98.346923537,20.5979717888,45.0730669871,0.0,2.06121554724,15.9888894789,71.1096909756,68.1179605577,2.97173041782,0.02
 08/13  03:00:00,76.3611534202,13.4808065881,30.3974562024,0.0,2.06121554724,15.9888894789,45.5772779764,42.5855475585,2.97173041782,0.02
 08/13  04:00:00,91.3302042127,19.5722043019,39.0821150997,0.0,2.06121554724,15.9888894789,73.9589942524,70.9672638346,2.97173041782,0.02
 08/13  05:00:00,77.8323089593,13.7738830129,31.5755352603,0.0,2.06121554724,15.9888894789,47.3894894591,44.3977590413,2.97173041782,0.02
 08/13  06:00:00,90.2469032319,22.2411412522,44.6541709647,0.0,2.06121554724,15.9888894789,81.6513127817,78.6595823639,2.97173041782,0.02
 08/13  07:00:00,80.9358355694,19.1117569135,43.2914422856,0.0,2.06121554724,15.9888894789,60.1275787413,57.1358483235,2.97173041782,0.02
 08/13  08:00:00,125.265934317,23.7358310188,55.0682925405,0.0,4.12243109448,41.7362269337,63.0675670526,58.0946830229,4.9528840297,0.02
 08/13  09:00:00,114.227699946,19.5513715507,48.3351389445,0.0,4.12243109448,41.7362269337,43.2622842589,38.2894002292,4.9528840297,0.02
 08/13  10:00:00,128.910953949,23.7358310188,58.7133120894,0.0,4.12243109448,41.7362269337,45.7581303373,40.7852463076,4.9528840297,0.02
 08/13  11:00:00,119.268561567,19.6392944782,53.2880775493,0.0,4.12243109448,41.7362269337,30.4041567747,25.431272745,4.9528840297,0.02
 08/13  12:00:00,134.270401376,23.9116768737,63.8969135689,0.0,4.12243109448,41.7362269337,33.3618719753,28.3889879456,4.9528840297,0.02
 08/13  13:00:00,123.046979924,19.9030632605,56.8027270272,0.0,4.12243109448,41.7362269337,26.6973455411,21.7244615114,4.9528840297,0.02
 08/13  14:00:00,135.49954369,23.9995998011,65.0381328538,0.0,4.12243109448,41.7362269337,32.2227245935,27.2498405638,4.9528840297,0.02
 08/13  15:00:00,123.26939182,19.9915025581,56.9366995206,0.0,4.12243109448,41.7362269337,26.57573808,21.6028540503,4.9528840297,0.02
 08/13  16:00:00,117.447357951,24.0006579497,63.8425811647,0.0,4.12243109448,24.8785346261,33.91534569,28.9424616603,4.9528840297,0.02
 08/13  17:00:00,93.3654605688,19.9911667299,54.8416569868,0.0,2.06121554724,15.9888894789,31.6726363393,28.6809059215,2.97173041782,0.02
 08/13  18:00:00,99.7679193737,22.9341082962,58.2046770982,0.0,2.06121554724,15.9888894789,48.4283682718,36.8549102824,2.97173041782,8.60172757159
 08/13  19:00:00,80.7803472744,17.5962343956,44.6997245635,0.0,2.06121554724,15.9888894789,32.1222596309,29.130529213,2.97173041782,0.02
 08/13  20:00:00,109.983412813,22.7582624413,54.501016508,0.0,2.06121554724,15.9888894789,54.573547097,51.5818166791,2.97173041782,0.02
 08/13  21:00:00,92.0819925338,17.3324656133,42.1701387326,0.0,2.06121554724,15.9888894789,47.5001643456,44.5084339278,2.97173041782,0.02
 08/13  22:00:00,106.465547601,21.7806938637,51.9848442538,0.0,2.06121554724,15.9888894789,65.2898152504,62.2980848326,2.97173041782,0.02
 08/13  23:00:00,90.1087915903,16.6186658181,40.9348619486,0.0,2.06121554724,15.9888894789,48.5517928968,45.560062479,2.97173041782,0.02
 08/13  24:00:00,105.318200676,21.7806938637,50.8374974095,0.0,2.06121554724,15.9888894789,66.7485642235,63.7568338057,2.97173041782,0.02
 08/14  01:00:00,86.6725515604,15.4652513857,36.6149451335,0.0,4.12243109448,15.9888894789,49.1478181084,46.1560876906,2.97173041782,0.02
 08/14  02:00:00,104.856737352,21.5608865451,48.5346259041,0.0,4.12243109448,15.9888894789,72.8562338941,69.8645034763,2.97173041782,0.02
 08/14  03:00:00,83.7825179389,15.1135596759,34.0766032633,0.0,4.12243109448,15.9888894789,54.0534169639,51.0616865461,2.97173041782,0.02
 08/14  04:00:00,145.461681532,28.5577317109,64.7765074904,0.0,12.3672932834,24.9413748627,97.1154546923,92.1425706626,4.9528840297,0.02
 08/14  05:00:00,148.672970305,28.5677691028,63.9190755561,4.05868332179,12.3672932834,24.9413748627,157.43420114,152.461317111,4.9528840297,0.02
 08/14  06:00:00,205.812730771,29.4142620627,73.8430761189,1.67913593069,24.7345865669,70.7195625826,122.16510116,112.239333101,9.90576805939,0.02
 08/14  07:00:00,237.802836619,29.7649428882,77.4756663605,0.342096600307,37.1018798503,92.3937384068,97.6650102327,87.7392421733,9.90576805939,0.02
 08/14  08:00:00,254.506892895,30.153719226,81.9486112449,0.141308816407,37.1018798503,104.434947198,80.3348545964,70.409086537,9.90576805939,0.02
 08/14  09:00:00,272.343490893,30.6727059179,87.3450471087,0.020874376153,37.1018798503,116.476155989,72.6676321686,54.1413876012,9.90576805939,8.6204765081
 08/14  10:00:00,278.574959945,31.1210102799,93.1486189932,0.0,37.1018798503,116.476155989,49.0564120506,39.1306439912,9.90576805939,0.02
 08/14  11:00:00,284.699026355,31.5620071438,98.8314496789,0.0,37.1018798503,116.476155989,34.2305778977,24.3048098383,9.90576805939,0.02
 08/14  12:00:00,276.627469489,32.0356589619,102.327926276,0.0,37.1018798503,104.434947198,35.6421635874,17.1147908377,9.90576805939,8.62160469034
 08/14  13:00:00,292.59816821,32.5913861799,105.701266928,0.0,37.1018798503,116.476155989,24.486684475,14.5609164156,9.90576805939,0.02
 08/14  14:00:00,297.51513127,33.1066617683,110.10307968,0.0,37.1018798503,116.476155989,19.5172873122,9.59151925277,9.90576805939,0.02
 08/14  15:00:00,299.562340417,33.5971613698,111.65995452,0.0,37.1018798503,116.476155989,23.7143598988,5.18592002823,9.90576805939,8.62267181122
 08/14  16:00:00,298.481220396,33.9864024177,110.190174343,0.0,37.1018798503,116.476155989,15.0466270113,5.12085895194,9.90576805939,0.02
 08/14  17:00:00,294.912128807,34.0683815903,106.54008986,0.0,37.1018798503,116.476155989,16.6000383982,6.67427033876,9.90576805939,0.02
 08/14  18:00:00,171.346888075,28.724871306,69.5840171198,0.0,24.7345865669,47.5788473902,37.7109955113,32.7381114816,4.9528840297,0.02
 08/14  19:00:00,164.563684414,28.4575142196,63.0681661412,0.0,24.7345865669,47.5788473902,63.0894856448,58.1166016151,4.9528840297,0.02
 08/14  20:00:00,159.776040974,28.8908397932,65.0091309061,0.0,12.3672932834,38.6892022431,77.2131939756,74.2214635578,2.97173041782,0.02
 08/14  21:00:00,114.759483594,18.5518222413,42.2197329282,0.0,12.3672932834,27.0668015668,54.1252219983,51.1334915805,2.97173041782,0.02
 08/14  22:00:00,108.570741044,22.9341082962,50.8512824449,0.0,4.12243109448,15.9888894789,78.6925017348,67.1190427973,2.97173041782,8.60172851967
 08/14  23:00:00,92.1537820853,17.5962343956,39.9169431213,0.0,4.12243109448,15.9888894789,55.8573156675,52.8655852497,2.97173041782,0.02
 08/14  24:00:00,101.575033992,21.7806938637,45.0331143195,0.0,4.12243109448,15.9888894789,81.2415352657,78.2498048479,2.97173041782,0.02
 08/15  01:00:00,77.1453464008,14.7618679661,27.7911225985,0.0,4.12243109448,15.9888894789,60.2403945736,57.2486641558,2.97173041782,0.02
 08/15  02:00:00,94.949925199,21.3410792265,38.8476203354,0.0,4.12243109448,15.9888894789,88.3455733371,85.3538429193,2.97173041782,0.02
 08/15  03:00:00,77.044357708,15.3333669945,27.1186350366,0.0,4.12243109448,15.9888894789,64.8317515952,61.8400211774,2.97173041782,0.02
 08/15  04:00:00,122.015827611,27.7884060957,42.0999785603,0.0,12.3672932834,24.9413748627,104.128171668,99.1552876379,4.9528840297,0.02
 08/15  05:00:00,134.489357758,29.1262169879,48.2620573413,4.97364053037,12.3672932834,24.9413748627,170.717750408,165.744866378,4.9528840297,0.02
 08/15  06:00:00,182.168755178,29.5055873824,49.5455382211,2.24137238898,24.7345865669,70.7195625826,138.35882276,128.4330547,9.90576805939,0.02
 08/15  07:00:00,213.237231636,29.8539466189,52.5416073304,0.62154304174,37.1018798503,92.3937384068,117.246099035,107.320330976,9.90576805939,0.02
 08/15  08:00:00,228.714347141,30.1103744079,56.0201057284,0.320624381143,37.1018798503,104.434947198,108.648913957,98.723145898,9.90576805939,0.02
 08/15  09:00:00,243.533917553,30.5262177176,58.5879362605,0.114900443293,37.1018798503,116.476155989,103.535382814,93.6096147549,9.90576805939,0.02
 08/15  10:00:00,248.926159304,30.9478060923,63.6729985802,0.0,37.1018798503,116.476155989,108.441176485,89.9115030898,9.90576805939,8.6239053359
 08/15  11:00:00,252.557313826,31.3198720129,66.9318945685,0.0,37.1018798503,116.476155989,96.7982983468,86.8725302874,9.90576805939,0.02
 08/15  12:00:00,241.307957252,31.7183474835,67.3257182962,0.0,37.1018798503,104.434947198,94.3157506461,84.3899825867,9.90576805939,0.02
 08/15  13:00:00,256.802670384,32.1715427262,70.3255983325,0.0,37.1018798503,116.476155989,100.583981424,82.0531009237,9.90576805939,8.62511244073
 08/15  14:00:00,260.884644307,32.5843337156,73.9949423007,0.0,37.1018798503,116.476155989,90.1716419125,80.2458738532,9.90576805939,0.02
 08/15  15:00:00,267.238588701,33.0676527578,79.8656918319,0.0,37.1018798503,116.476155989,96.7206226915,78.1939407147,9.90576805939,8.62091391738
 08/15  16:00:00,269.511394937,33.4372087128,81.7695364828,0.0,37.1018798503,116.476155989,86.3616491989,76.4358811395,9.90576805939,0.02
 08/15  17:00:00,268.908645631,33.5056615204,81.0993373999,0.0,37.1018798503,116.476155989,85.8528876589,75.9271195995,9.90576805939,0.02
 08/15  18:00:00,164.72433808,28.6320739283,63.0542695032,0.0,24.7345865669,47.5788473902,64.8191860635,59.8463020338,4.9528840297,0.02
 08/15  19:00:00,162.040067098,28.4545465766,60.547521549,0.0,24.7345865669,47.5788473902,69.7501391879,64.7772551583,4.9528840297,0.02
 08/15  20:00:00,155.195136558,28.8900461897,60.4290252375,0.0,12.3672932834,38.6892022431,83.9402051663,80.9484747484,2.97173041782,0.02
 08/15  21:00:00,108.51026066,17.6621765912,36.8842827956,0.0,12.3672932834,27.0668015668,59.0741355147,56.0824050968,2.97173041782,0.02
 08/15  22:00:00,98.6460082591,21.8100015062,42.0747809397,0.0,4.12243109448,15.9888894789,80.7582120489,77.7664816311,2.97173041782,0.02
 08/15  23:00:00,81.5472290181,15.6410972406,31.3137758297,0.0,4.12243109448,15.9888894789,56.899331918,53.9076015002,2.97173041782,0.02
 08/15  24:00:00,95.7997658017,21.3410792265,39.6974607183,0.0,4.12243109448,15.9888894789,88.862084945,85.8703545272,2.97173041782,0.02
 08/16  01:00:00,77.8715610838,15.1135596759,28.1656454242,0.0,4.12243109448,15.9888894789,66.7984783787,55.2250180263,2.97173041782,8.60172993464
 08/16  02:00:00,97.065083645,21.6927709363,40.6110869371,0.0,4.12243109448,15.9888894789,93.1947296931,90.2029992753,2.97173041782,0.02
 08/16  03:00:00,71.5343963244,14.2343304014,22.7077101355,0.0,4.12243109448,15.9888894789,65.0952583562,62.1035279384,2.97173041782,0.02
 08/16  04:00:00,128.444589858,28.2719821967,48.0451646184,0.0,12.3672932834,24.9413748627,104.172114026,99.1992299961,4.9528840297,0.02
 08/16  05:00:00,139.349767735,29.0622666928,53.2897867981,4.87027127853,12.3672932834,24.9413748627,169.959237214,164.986353185,4.9528840297,0.02
 08/16  06:00:00,189.379599226,29.6003352612,56.7135468745,2.18945985683,24.7345865669,70.7195625826,137.450865708,127.525097649,9.90576805939,0.02
 08/16  07:00:00,219.339813309,30.0044149993,58.5720904612,0.543174476027,37.1018798503,92.3937384068,115.894231618,105.968463558,9.90576805939,0.02
 08/16  08:00:00,237.806963691,30.3545067776,64.8805021906,0.308726306091,37.1018798503,104.434947198,107.185468659,97.2597005999,9.90576805939,0.02
 08/16  09:00:00,258.06591365,30.6832359957,72.9917791175,0.0860544755262,37.1018798503,116.476155989,102.745254935,92.8194868752,9.90576805939,0.02
 08/16  10:00:00,259.963264453,30.8189460228,74.8389224113,0.0,37.1018798503,116.476155989,109.052259448,90.5225755443,9.90576805939,8.62391584461
 08/16  11:00:00,256.832890127,30.9296632101,71.5976996897,0.0,37.1018798503,116.476155989,99.4506325509,89.5248644915,9.90576805939,0.02
 08/16  12:00:00,242.045190396,30.9664346834,68.8148847678,0.0,37.1018798503,104.434947198,98.8575981077,88.9318300483,9.90576805939,0.02
 08/16  13:00:00,252.14643394,31.1373402378,66.703522737,0.0,37.1018798503,116.476155989,105.74292419,87.2121419248,9.90576805939,8.62501420537
 08/16  14:00:00,251.466845547,31.192652777,65.9688444848,0.0,37.1018798503,116.476155989,95.8178739221,85.8921058627,9.90576805939,0.02
 08/16  15:00:00,252.603369039,31.1948471832,67.1032964779,0.0,37.1018798503,116.476155989,95.0285928301,85.1028247707,9.90576805939,0.02
 08/16  16:00:00,252.667574238,31.0679783151,67.222118346,0.0727864237356,37.1018798503,116.476155989,103.627717533,85.1025901758,9.90576805939,8.61935929747
 08/16  17:00:00,252.45072836,30.9882290819,67.0065217258,0.152339269316,37.1018798503,116.476155989,94.8127499919,84.8869819325,9.90576805939,0.02
 08/16  18:00:00,154.565367357,28.2500014648,53.2773760436,0.0,24.7345865669,47.5788473902,70.2681969894,65.2953129597,4.9528840297,0.02
 08/16  19:00:00,157.570662601,28.7775390295,55.7551295712,0.0,24.7345865669,47.5788473902,75.4154810416,70.4425970119,4.9528840297,0.02
 08/16  20:00:00,145.097473054,28.0082134143,51.2131995767,0.0,12.3672932834,38.6892022431,88.060112994,85.0683825762,2.97173041782,0.02
 08/16  21:00:00,104.147543128,17.1126582947,33.0710864074,0.0,12.3672932834,27.0668015668,62.1556091066,59.1638786888,2.97173041782,0.02
 08/16  22:00:00,90.0599113115,20.461849952,34.836835832,0.0,4.12243109448,15.9888894789,82.521347824,79.5296174062,2.97173041782,0.02
 08/16  23:00:00,80.9324076105,15.4652513857,30.874800563,0.0,4.12243109448,15.9888894789,61.3887847497,58.3970543319,2.97173041782,0.02
 08/16  24:00:00,91.8724949179,20.461849952,36.6494193953,0.0,4.12243109448,15.9888894789,93.2356831587,90.2439527409,2.97173041782,0.02
 08/17  01:00:00,80.9044726549,15.3333669945,30.9787499369,0.0,4.12243109448,15.9888894789,63.3053371632,60.3136067454,2.97173041782,0.02
 08/17  02:00:00,91.8955680709,20.461849952,36.6724924799,0.0,4.12243109448,15.9888894789,92.1548880447,89.1631576269,2.97173041782,0.02
 08/17  03:00:00,76.4833366296,14.5860221112,27.3049587318,0.0,4.12243109448,15.9888894789,65.5420302138,62.550299796,2.97173041782,0.02
 08/17  04:00:00,137.608186644,28.6676353702,56.8131081099,0.0,12.3672932834,24.9413748627,113.229505003,99.674893492,4.9528840297,8.60172748091
 08/17  05:00:00,145.092356489,28.7278287686,60.0747960568,4.16228855468,12.3672932834,24.9413748627,168.907637006,163.934752976,4.9528840297,0.02
 08/17  06:00:00,203.241290446,29.7030714451,69.7573934808,2.90456816738,24.7345865669,70.7195625826,131.348663195,121.422895136,9.90576805939,0.02
 08/17  07:00:00,234.284120526,30.1483431428,72.111520003,1.80412453571,37.1018798503,92.3937384068,110.278355489,100.35258743,9.90576805939,0.02
 08/17  08:00:00,247.731101443,30.2757793108,73.7297326439,1.46237467059,37.1018798503,104.434947198,100.111251296,90.1854832364,9.90576805939,0.02
 08/17  09:00:00,260.526223776,30.4260647751,74.9676132051,0.827720574726,37.1018798503,116.476155989,91.4562789958,81.5305109364,9.90576805939,0.02
 08/17  10:00:00,259.839516352,30.5139340009,74.2829074156,0.737247129219,37.1018798503,116.476155989,100.92456311,82.3949155468,9.90576805939,8.62387950376
 08/17  11:00:00,262.110145585,30.7072752557,76.5774960433,0.519857479777,37.1018798503,116.476155989,86.4246608402,76.4988927808,9.90576805939,0.02
 08/17  12:00:00,256.105772063,31.0366931811,82.6291431512,0.176084962723,37.1018798503,104.434947198,62.7696742491,52.8439061897,9.90576805939,0.02
 08/17  13:00:00,274.564711448,31.3866664257,88.8688940107,0.00354425115561,37.1018798503,116.476155989,45.63725973,27.1069040714,9.90576805939,8.62458759916
 08/17  14:00:00,276.804271435,31.5665498983,90.9283439775,0.00404340001803,37.1018798503,116.476155989,31.8234542596,21.8976862002,9.90576805939,0.02
 08/17  15:00:00,276.981031489,31.7297476461,90.9402872509,0.00579233587397,37.1018798503,116.476155989,35.9788062305,26.0530381711,9.90576805939,0.02
 08/17  16:00:00,275.941117841,31.9718311596,89.6645613915,0.0,37.1018798503,116.476155989,46.6471585672,28.1218391977,9.90576805939,8.61955131015
 08/17  17:00:00,273.658601844,31.9520661113,87.4028972591,0.0,37.1018798503,116.476155989,42.1902583318,32.2644902724,9.90576805939,0.02
 08/17  18:00:00,168.006759031,28.535750979,66.4330222892,0.0,24.7345865669,47.5788473902,40.9179614149,35.9450773852,4.9528840297,0.02
 08/17  19:00:00,168.90678763,28.4478280516,65.0718035834,0.0,24.7345865669,47.5788473902,48.3400194947,43.367135465,4.9528840297,0.02
 08/17  20:00:00,160.140037341,28.5577317109,65.7062504927,0.0,12.3672932834,38.6892022431,57.8827496154,54.8910191976,2.97173041782,0.02
 08/17  21:00:00,112.556249768,17.4423692726,41.1500848638,0.0,12.3672932834,27.0668015668,40.7204587655,37.7287283477,2.97173041782,0.02
 08/17  22:00:00,107.114761219,22.5604358545,49.7689758484,0.0,4.12243109448,15.9888894789,62.5823014496,59.5905710318,2.97173041782,0.02
 08/17  23:00:00,88.4129319702,16.4428199632,37.3536323574,0.0,4.12243109448,15.9888894789,51.5336720113,48.5419415935,2.97173041782,0.02
 08/17  24:00:00,104.752091939,21.7806938637,48.2101727865,0.0,4.12243109448,15.9888894789,71.1343719453,68.1426415275,2.97173041782,0.02
 08/18  01:00:00,85.5767427544,16.003205326,34.9570577161,0.0,4.12243109448,15.9888894789,54.5196878552,51.5279574374,2.97173041782,0.02
 08/18  02:00:00,98.65767891,20.9014645892,42.9949889627,0.0,4.12243109448,15.9888894789,74.9032181448,71.911487727,2.97173041782,0.02
 08/18  03:00:00,84.5902781386,15.4652513857,34.5326712476,0.0,4.12243109448,15.9888894789,53.9145908774,50.9228604596,2.97173041782,0.02
 08/18  04:00:00,140.274733541,28.0961363418,60.0511543146,0.0,12.3672932834,24.9413748627,95.2536115316,90.2807275019,4.9528840297,0.02
 08/18  05:00:00,149.220892581,29.105865868,63.8923100429,4.09527374762,12.3672932834,24.9413748627,155.708020119,150.735136089,4.9528840297,0.02
 08/18  06:00:00,205.992921858,29.7101046405,71.0114855168,2.04590773391,24.7345865669,70.7195625826,123.809763264,113.883995204,9.90576805939,0.02
 08/18  07:00:00,234.727354026,30.2291096744,73.5616512358,0.716452431401,37.1018798503,92.3937384068,112.423128104,93.9110597317,9.90576805939,8.6063003127
 08/18  08:00:00,249.008331039,30.5521399068,75.8534729028,0.33950935428,37.1018798503,104.434947198,94.6041005389,84.6783324795,9.90576805939,0.02
 08/18  09:00:00,263.606907013,30.7575524524,78.3997260101,0.14482150641,37.1018798503,116.476155989,89.6614596661,79.7356916067,9.90576805939,0.02
 08/18  10:00:00,265.127326293,31.0192498609,79.7655191921,0.0371339334264,37.1018798503,116.476155989,86.943293005,77.0175249456,9.90576805939,0.02
 08/18  11:00:00,268.314120144,31.4247483365,82.5838295117,0.0,37.1018798503,116.476155989,88.4459647104,69.9151553132,9.90576805939,8.62504133781
 08/18  12:00:00,259.015336537,31.849610577,84.9018945625,0.0,37.1018798503,104.434947198,70.641018824,60.7152507646,9.90576805939,0.02
 08/18  13:00:00,271.292304038,32.1253917013,84.861295081,0.0,37.1018798503,116.476155989,78.0254666423,59.4946769052,9.90576805939,8.6250216777
 08/18  14:00:00,273.599701844,32.5262222298,86.7681346558,0.0,37.1018798503,116.476155989,65.5276970123,55.6019289529,9.90576805939,0.02
 08/18  15:00:00,275.90004082,32.9487171573,88.6461397098,0.0,37.1018798503,116.476155989,60.8354052563,50.9096371969,9.90576805939,0.02
 08/18  16:00:00,276.954241638,33.3108584263,89.3386589592,0.0,37.1018798503,116.476155989,59.0488543859,49.1230863265,9.90576805939,0.02
 08/18  17:00:00,277.451314835,33.4074528553,89.7401935745,0.0,37.1018798503,116.476155989,66.0320091857,47.5129754576,9.90576805939,8.61326566869
 08/18  18:00:00,170.867260169,28.630176598,69.1990993672,0.0,24.7345865669,47.5788473902,49.3038185607,44.330934531,4.9528840297,0.02
 08/18  19:00:00,169.932574673,28.4524816437,66.0929406726,0.0,24.7345865669,47.5788473902,54.7801171792,49.8072331495,4.9528840297,0.02
 08/18  20:00:00,160.307342998,28.8890653562,65.5422269602,0.0,12.3672932834,38.6892022431,74.9775353615,71.9858049437,2.97173041782,0.02
 08/18  21:00:00,111.529917593,17.6621765912,39.9039480083,0.0,12.3672932834,27.0668015668,54.7713334949,51.7796030771,2.97173041782,0.02
 08/18  22:00:00,103.578574611,21.8100015062,47.0073481261,0.0,4.12243109448,15.9888894789,74.1866823585,71.1949519407,2.97173041782,0.02
 08/18  23:00:00,85.2759206367,15.729020168,34.9545453571,0.0,4.12243109448,15.9888894789,54.0753948105,51.0836643927,2.97173041782,0.02
 08/18  24:00:00,99.9443805396,21.5608865451,43.622268975,0.0,4.12243109448,15.9888894789,85.999898442,83.0081680241,2.97173041782,0.02
 08/19  01:00:00,76.4710254427,14.6739450386,27.2047252293,0.0,4.12243109448,15.9888894789,60.5624185839,57.5706881661,2.97173041782,0.02
 08/19  02:00:00,97.6473932889,21.7806938637,41.1054743361,0.0,4.12243109448,15.9888894789,86.2866268837,83.2948964659,2.97173041782,0.02
 08/19  03:00:00,74.4081268964,14.4980991837,25.317672477,0.0,4.12243109448,15.9888894789,64.1499999233,61.1582695055,2.97173041782,0.02
 08/19  04:00:00,110.066387318,27.5685987771,47.5048532626,0.0,4.12243109448,16.0517297156,109.672325543,106.680595125,2.97173041782,0.02
 08/19  05:00:00,103.834744594,26.6893695026,42.1524397755,0.0,4.12243109448,16.0517297156,109.761740001,106.770009583,2.97173041782,0.02
 08/19  06:00:00,135.960295429,29.3270573261,55.1337278953,0.0,4.12243109448,39.6058045677,91.0220139418,88.030283524,2.97173041782,0.02
 08/19  07:00:00,174.132058851,29.3461613063,59.4417223542,6.89996529652,12.3672932834,65.3531420225,147.346200905,142.373316875,4.9528840297,0.02
 08/19  08:00:00,179.317472027,29.3367845533,63.5177786413,5.12791739669,12.3672932834,68.2430321324,144.442549509,139.46966548,4.9528840297,0.02
 08/19  09:00:00,209.870467087,29.389547095,68.4957899205,1.63331881683,16.4897243779,93.1370602926,140.518753951,123.984629306,7.92461444751,8.60951019732
 08/19  10:00:00,214.920108721,29.4319804302,74.5160948861,0.620149462773,16.4897243779,93.1370602926,113.949695219,106.005080771,7.92461444751,0.02
 08/19  11:00:00,219.175597383,29.5022633914,79.095354698,0.22609064372,16.4897243779,93.1370602926,101.427055544,93.4824410967,7.92461444751,0.02
 08/19  12:00:00,212.721807312,29.6583504266,81.8193972602,0.0437576255209,16.4897243779,83.9857416113,93.2395819516,85.2949675041,7.92461444751,0.02
 08/19  13:00:00,215.749827378,29.8752421247,84.6742758793,0.0,16.4897243779,83.9857416113,82.7093516505,74.764737203,7.92461444751,0.02
 08/19  14:00:00,216.410950519,30.0968204315,85.1138599494,0.0,16.4897243779,83.9857416113,76.9461883832,69.0015739357,7.92461444751,0.02
 08/19  15:00:00,193.550439189,29.3270573261,80.4800032763,0.0,12.3672932834,70.6512738906,37.0209372986,32.0480532689,4.9528840297,0.02
 08/19  16:00:00,194.078540207,29.3270573261,81.0081044035,0.0,12.3672932834,70.6512738906,43.4453511861,29.8844017478,4.9528840297,8.60806540852
 08/19  17:00:00,181.577275094,29.3270573261,81.0303181763,0.0,12.3672932834,58.1284167478,35.7063300146,30.7334459849,4.9528840297,0.02
 08/19  18:00:00,136.116108214,28.535750979,69.5479150556,0.0,12.3672932834,24.9413748627,52.5315458624,47.5586618327,4.9528840297,0.02
 08/19  19:00:00,135.253413036,28.4478280516,66.4239761596,0.0,12.3672932834,24.9413748627,61.5262754669,56.5533914372,4.9528840297,0.02
 08/19  20:00:00,128.025709777,28.5577317109,64.4750432593,0.0,4.12243109448,16.0517297156,82.6904332569,79.6987028391,2.97173041782,0.02
 08/19  21:00:00,87.7055103093,15.9927889504,37.1203665699,0.0,4.12243109448,15.9888894789,53.2838263276,50.2920959098,2.97173041782,0.02
 08/19  22:00:00,102.494323416,21.6927709363,46.0403278106,0.0,4.12243109448,15.9888894789,82.7808411635,79.7891107457,2.97173041782,0.02
 08/19  23:00:00,78.5768981009,14.3118369532,29.6968306329,0.0,4.12243109448,15.9888894789,55.8096582755,52.8179278576,2.97173041782,0.02
 08/19  24:00:00,99.536606241,21.5608865451,43.214495022,0.0,4.12243109448,15.9888894789,90.1279926638,87.136262246,2.97173041782,0.02
 08/20  01:00:00,72.673090325,13.3342683757,26.8559312213,0.0,2.06121554724,15.9888894789,56.3807769909,53.389046573,2.97173041782,0.02
 08/20  02:00:00,86.2706697023,19.1221732891,34.496735787,0.0,2.06121554724,15.9888894789,83.4597272652,80.4679968474,2.97173041782,0.02
 08/20  03:00:00,65.1087797259,11.4670541481,21.2070833593,0.0,2.06121554724,15.9888894789,46.7344744705,43.7427440527,2.97173041782,0.02
 08/20  04:00:00,84.2173454915,19.1221732891,32.4434115395,0.0,2.06121554724,15.9888894789,80.5726231302,77.5808927123,2.97173041782,0.02
 08/20  05:00:00,59.83784132,10.675747801,16.7274512566,0.0,2.06121554724,15.9888894789,47.1364793087,44.1447488909,2.97173041782,0.02
 08/20  06:00:00,88.0595519471,23.1203705267,39.2384236296,0.0,2.06121554724,15.9888894789,96.9197500269,93.9280196091,2.97173041782,0.02
 08/20  07:00:00,69.4406605398,18.232527639,32.6754964268,0.0,2.06121554724,15.9888894789,78.6834506015,75.6917201837,2.97173041782,0.02
 08/20  08:00:00,118.028178346,23.5160237002,48.0503437901,0.0,4.12243109448,41.7362269337,92.4702597702,87.4973757405,4.9528840297,0.02
 08/20  09:00:00,110.125989721,19.5513715507,44.2334286259,0.0,4.12243109448,41.7362269337,70.6960879142,65.7232038845,4.9528840297,0.02
 08/20  10:00:00,126.033587789,23.9995998011,55.5721770585,0.0,4.12243109448,41.7362269337,78.9515124658,73.9786284361,4.9528840297,0.02
 08/20  11:00:00,111.098778674,19.023833986,45.7337550643,0.0,4.12243109448,41.7362269337,54.706565923,49.7336818933,4.9528840297,0.02
 08/20  12:00:00,133.341249103,24.3512915109,62.5281465786,0.0,4.12243109448,41.7362269337,60.9700680909,55.9971840612,4.9528840297,0.02
 08/20  13:00:00,117.111190672,19.5530802657,51.2169206932,0.0,4.12243109448,41.7362269337,44.6004293588,39.6275453291,4.9528840297,0.02
 08/20  14:00:00,135.348860535,24.4426904683,64.4443589593,0.0,4.12243109448,41.7362269337,52.7127881054,47.7399040757,4.9528840297,0.02
 08/20  15:00:00,117.969001205,19.5607160497,52.0670953446,0.0,4.12243109448,41.7362269337,42.7130974283,37.7402133987,4.9528840297,0.02
 08/20  16:00:00,118.990698844,24.4442859771,64.9422939658,0.0,4.12243109448,24.8785346261,50.8450386232,45.8721545935,4.9528840297,0.02
 08/20  17:00:00,89.2254193175,19.5550689556,51.1377134479,0.0,2.06121554724,15.9888894789,45.2907762492,42.2990458313,2.97173041782,0.02
 08/20  18:00:00,103.817692702,24.4392144384,60.7252199473,0.0,2.06121554724,15.9888894789,62.1620768042,59.1703463864,2.97173041782,0.02
 08/20  19:00:00,78.8663503745,17.4203885407,40.6124066936,0.0,2.06121554724,15.9888894789,60.088913495,48.5154630078,2.97173041782,8.60172006932
 08/20  20:00:00,106.104418385,22.3082314284,51.096177193,0.0,2.06121554724,15.9888894789,73.0329118991,70.0411814813,2.97173041782,0.02
 08/20  21:00:00,83.549134819,15.5531743131,35.4648206965,0.0,2.06121554724,15.9888894789,52.9059184496,49.9141880318,2.97173041782,0.02
 08/20  22:00:00,101.416450818,21.5608865451,47.1555546385,0.0,2.06121554724,15.9888894789,77.8771932446,74.8854628268,2.97173041782,0.02
 08/20  23:00:00,81.4654543883,15.2014826033,33.7328320877,0.0,2.06121554724,15.9888894789,55.3316105431,52.3398801252,2.97173041782,0.02
 08/20  24:00:00,101.081010288,21.5608865451,46.8201142048,0.0,2.06121554724,15.9888894789,81.0477298547,78.0559994368,2.97173041782,0.02
 08/21  01:00:00,84.6887524729,15.4652513857,34.6311459058,0.0,4.12243109448,15.9888894789,58.2649737968,55.2732433789,2.97173041782,0.02
 08/21  02:00:00,103.43964525,21.6927709363,46.9856492776,0.0,4.12243109448,15.9888894789,85.4773366022,82.4856061844,2.97173041782,0.02
 08/21  03:00:00,76.6535715595,14.2343304014,27.8268860314,0.0,4.12243109448,15.9888894789,60.9689061011,57.9771756833,2.97173041782,0.02
 08/21  04:00:00,142.273527702,28.4698087834,61.676276467,0.0,12.3672932834,24.9413748627,106.621659383,101.648775353,4.9528840297,0.02
 08/21  05:00:00,146.392061458,28.5080265181,61.4818706496,4.27472185109,12.3672932834,24.9413748627,164.999406128,160.026522098,4.9528840297,0.02
 08/21  06:00:00,207.006598163,29.4912166984,72.2852969597,2.00466107009,24.7345865669,70.7195625826,125.469240844,115.543472784,9.90576805939,0.02
 08/21  07:00:00,236.729153645,29.6971994869,76.0528462692,0.758975836024,37.1018798503,92.3937384068,98.2255919356,88.2998238762,9.90576805939,0.02
 08/21  08:00:00,251.280593001,29.9697889396,78.9002544745,0.147294415851,37.1018798503,104.434947198,85.4317372607,75.5059692013,9.90576805939,0.02
 08/21  09:00:00,266.575674908,30.2007630379,82.0561359214,0.0139020479776,37.1018798503,116.476155989,82.5595271091,64.0331998573,9.90576805939,8.62055919232
 08/21  10:00:00,272.241614663,30.6173483114,87.3189273106,0.0,37.1018798503,116.476155989,56.7012106514,46.775442592,9.90576805939,0.02
 08/21  11:00:00,277.172867014,31.0665678252,91.8007273736,0.0,37.1018798503,116.476155989,44.1638767365,34.2381086771,9.90576805939,0.02
 08/21  12:00:00,269.96515937,31.6351739391,96.0660905699,0.0,37.1018798503,104.434947198,42.5248271108,23.9972896416,9.90576805939,8.62176940988
 08/21  13:00:00,284.763386565,32.2491340363,98.2087296717,0.0,37.1018798503,116.476155989,27.4038471462,17.4780790869,9.90576805939,0.02
 08/21  14:00:00,285.946621607,32.7062673655,98.934961426,0.0,37.1018798503,116.476155989,27.3607106702,17.4349426108,9.90576805939,0.02
 08/21  15:00:00,272.783606142,32.4967447432,85.9816249821,0.0,37.1018798503,116.476155989,61.5185405827,42.9899894108,9.90576805939,8.62278311253
 08/21  16:00:00,264.526952334,32.1965435764,78.0257600878,0.0,37.1018798503,116.476155989,85.1518655615,75.2260975021,9.90576805939,0.02
 08/21  17:00:00,265.892540998,32.1171447666,79.4717368456,0.0,37.1018798503,116.476155989,78.6522143435,68.7264462842,9.90576805939,0.02
 08/21  18:00:00,165.839418728,28.5365859443,64.2648322567,0.0,24.7345865669,47.5788473902,60.4482916715,55.4754076418,4.9528840297,0.02
 08/21  19:00:00,166.942091809,28.448727547,63.1061926595,0.0,24.7345865669,47.5788473902,68.4401733314,63.4672893017,4.9528840297,0.02
 08/21  20:00:00,158.084507801,28.6676901048,63.5407465358,0.0,12.3672932834,38.6892022431,85.4036487556,82.4119183378,2.97173041782,0.02
 08/21  21:00:00,110.031708763,17.4423692726,38.6255348416,0.0,12.3672932834,27.0668015668,57.7227959729,54.7310655551,2.97173041782,0.02
 08/21  22:00:00,101.979871681,21.7806938637,45.4379516842,0.0,4.12243109448,15.9888894789,86.8558814679,75.2841471395,2.97173041782,8.60000391059
 08/21  23:00:00,83.2036958616,15.5531743131,33.0581654046,0.0,4.12243109448,15.9888894789,59.4617854094,56.4700549916,2.97173041782,0.02
 08/21  24:00:00,99.6736639648,21.6048480088,43.3075900369,0.0,4.12243109448,15.9888894789,91.8516080435,88.8598776257,2.97173041782,0.02
 08/22  01:00:00,74.4623521925,14.2343304014,25.635665836,0.0,4.12243109448,15.9888894789,63.4162145758,60.424484158,2.97173041782,0.02
 08/22  02:00:00,97.7769353223,21.5608865451,41.4548230245,0.0,4.12243109448,15.9888894789,90.9066353547,87.9149049369,2.97173041782,0.02
 08/22  03:00:00,73.1715768524,14.2343304014,24.3448906615,0.0,4.12243109448,15.9888894789,64.848529028,61.8567986102,2.97173041782,0.02
 08/22  04:00:00,132.55887154,28.3599051241,52.0715233515,0.0,12.3672932834,24.9413748627,105.190088192,100.217204162,4.9528840297,0.02
 08/22  05:00:00,142.189811953,29.0301866985,55.9287594053,5.10342284444,12.3672932834,24.9413748627,171.628581453,166.655697423,4.9528840297,0.02
 08/22  06:00:00,194.783245912,29.5708188886,59.5952987324,2.39170433405,24.7345865669,70.7195625826,138.526400297,128.600632238,9.90576805939,0.02
 08/22  07:00:00,225.97004274,29.9289512054,64.7538852939,1.06707007814,37.1018798503,92.3937384068,118.109876006,108.184107946,9.90576805939,0.02
 08/22  08:00:00,241.797274529,30.0895668031,68.8933113405,0.551149703276,37.1018798503,104.434947198,111.180708359,101.2549403,9.90576805939,0.02
 08/22  09:00:00,256.612394009,30.3194307496,71.8279095124,0.160186149434,37.1018798503,116.476155989,106.173196862,96.2474288027,9.90576805939,0.02
 08/22  10:00:00,257.720654142,30.6356144722,72.7740966993,0.00557551645937,37.1018798503,116.476155989,110.761821253,92.2320227298,9.90576805939,8.62403046356
 08/22  11:00:00,260.33306957,31.0045086826,75.0230071395,0.0,37.1018798503,116.476155989,94.8317327721,84.9059647127,9.90576805939,0.02
 08/22  12:00:00,253.070288736,31.4552327029,79.3511588636,0.0,37.1018798503,104.434947198,82.9361553548,73.0103872954,9.90576805939,0.02
 08/22  13:00:00,267.657459501,31.9344481384,81.4174705358,0.0,37.1018798503,116.476155989,86.7228475387,68.1918398274,9.90576805939,8.62523965195
 08/22  14:00:00,270.218316342,32.3009937697,83.6119472051,0.0,37.1018798503,116.476155989,74.199477596,64.2737095366,9.90576805939,0.02
 08/22  15:00:00,268.664360762,32.5222947111,81.8368147167,0.0,37.1018798503,116.476155989,82.4022304734,63.8736388096,9.90576805939,8.62282360444
 08/22  16:00:00,263.964545384,32.5368008229,77.1230873052,0.0,37.1018798503,116.476155989,85.9822165954,76.056448536,9.90576805939,0.02
 08/22  17:00:00,263.758173684,32.4609429434,76.9935798588,0.0,37.1018798503,116.476155989,89.0700444362,79.1442763768,9.90576805939,0.02
 08/22  18:00:00,160.73514696,28.5363917136,59.1607587541,0.0,24.7345865669,47.5788473902,65.8382998595,60.8654158298,4.9528840297,0.02
 08/22  19:00:00,159.13251099,28.4485238523,55.2968196423,0.0,24.7345865669,47.5788473902,71.8580959824,66.8852119527,4.9528840297,0.02
 08/22  20:00:00,146.262169852,28.6676353702,51.7184674796,0.0,12.3672932834,38.6892022431,85.7951603718,82.803429954,2.97173041782,0.02
 08/22  21:00:00,104.023646331,17.7720802505,32.2877637627,0.0,12.3672932834,27.0668015668,60.3842922988,57.3925618809,2.97173041782,0.02
 08/22  22:00:00,93.103951814,21.7806938637,36.5620320323,0.0,4.12243109448,15.9888894789,82.059409005,79.0676785872,2.97173041782,0.02
 08/22  23:00:00,70.7286978238,14.2343304014,21.9020113698,0.0,4.12243109448,15.9888894789,62.8520913796,59.8603609617,2.97173041782,0.02
 08/22  24:00:00,93.1833215671,21.5608865451,36.8612090602,0.0,4.12243109448,15.9888894789,89.965145009,86.9734145912,2.97173041782,0.02
 08/23  01:00:00,70.3107590734,14.2343304014,21.4840725731,0.0,4.12243109448,15.9888894789,72.9551359317,61.3816850031,2.97173041782,8.60172051078
 08/23  02:00:00,92.3522041119,21.7806938637,35.8102843624,0.0,4.12243109448,15.9888894789,93.3582510306,90.3665206127,2.97173041782,0.02
 08/23  03:00:00,68.1666620049,14.2343304014,19.3399757018,0.0,4.12243109448,15.9888894789,65.2247038074,62.2329733896,2.97173041782,0.02
 08/23  04:00:00,120.650651072,28.2719821967,40.2512257178,0.0,12.3672932834,24.9413748627,105.537450768,100.564566739,4.9528840297,0.02
 08/23  05:00:00,131.239590999,29.0314462405,43.5075727157,6.57312896259,12.3672932834,24.9413748627,171.415641913,166.442757883,4.9528840297,0.02
 08/23  06:00:00,179.82753277,29.5960827869,43.0535910144,3.9524349536,24.7345865669,70.7195625826,138.976142266,129.050374207,9.90576805939,0.02
 08/23  07:00:00,209.51927631,29.9737229841,47.5927826563,1.73263533286,37.1018798503,92.3937384068,118.35082875,108.425060691,9.90576805939,0.02
 08/23  08:00:00,226.261520735,30.1014393798,52.4355984611,1.46124753798,37.1018798503,104.434947198,112.035308118,102.109540059,9.90576805939,0.02
 08/23  09:00:00,240.619524655,30.2157754878,55.0924678829,1.00642904308,37.1018798503,116.476155989,108.124747845,98.1989797852,9.90576805939,0.02
 08/23  10:00:00,244.17492421,30.4840817473,59.0425897086,0.342849402407,37.1018798503,116.476155989,111.40530811,92.8754868832,9.90576805939,8.6240531669
 08/23  11:00:00,248.179746617,30.9492795306,62.8561728934,0.0687562765509,37.1018798503,116.476155989,98.1253510615,88.1995830021,9.90576805939,0.02
 08/23  12:00:00,239.103871175,31.4480455431,65.3838503052,0.00809458105256,37.1018798503,104.434947198,94.5643779128,84.6386098534,9.90576805939,0.02
 08/23  13:00:00,255.558901422,31.9672627446,69.2860617672,0.0,37.1018798503,116.476155989,100.148631206,81.6176551825,9.90576805939,8.62520796423
 08/23  14:00:00,260.691331521,32.2207297718,74.165242259,0.0,37.1018798503,116.476155989,90.4140145548,80.4882464954,9.90576805939,0.02
 08/23  15:00:00,263.315980741,32.618875826,76.3918683531,0.0,37.1018798503,116.476155989,88.5396296746,78.6138616153,9.90576805939,0.02
 08/23  16:00:00,263.511830986,32.8527506138,76.354387457,0.0,37.1018798503,116.476155989,95.733431349,77.2087027102,9.90576805939,8.61896057941
 08/23  17:00:00,263.172365001,32.8662968046,76.0024240791,0.0,37.1018798503,116.476155989,87.0069639445,77.0811958851,9.90576805939,0.02
 08/23  18:00:00,156.561538121,28.5367776009,54.9867678125,0.0,24.7345865669,47.5788473902,65.5889702776,60.6160862479,4.9528840297,0.02
