Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  19:00:00,150.887912904,28.4488145128,47.0519348175,0.0,24.7345865669,47.5788473902,72.2946133588,67.3217293291,4.9528840297,0.02
 08/23  20:00:00,139.440088892,28.6676353702,44.896390518,0.0,12.3672932834,38.6892022431,86.5028791662,83.5111487484,2.97173041782,0.02
 08/23  21:00:00,100.617578892,17.7720802505,28.8816985691,0.0,12.3672932834,27.0668015668,60.6881008678,57.69637045,2.97173041782,0.02
 08/23  22:00:00,86.9696230525,21.6927709363,30.5156264237,0.0,4.12243109448,15.9888894789,82.5550144805,79.5632840627,2.97173041782,0.02
 08/23  23:00:00,66.0445924665,14.2343304014,17.2179062381,0.0,4.12243109448,15.9888894789,63.2976625475,60.3059321297,2.97173041782,0.02
 08/23  24:00:00,84.9670058925,21.5608865451,28.6448936115,0.0,4.12243109448,15.9888894789,90.7197896033,87.7280591854,2.97173041782,0.02
 08/24  01:00:00,65.1406248437,14.2343304014,16.3139385414,0.0,4.12243109448,15.9888894789,64.2614548631,61.2697244453,2.97173041782,0.02
 08/24  02:00:00,84.7309915358,21.7806938637,28.1890718555,0.0,4.12243109448,15.9888894789,95.4168232791,92.4250928613,2.97173041782,0.02
 08/24  03:00:00,61.7923233561,13.3446847513,13.8794069098,0.0,4.12243109448,15.9888894789,61.2183142352,58.2265838174,2.97173041782,0.02
 08/24  04:00:00,114.061942639,28.4185204091,33.5159789273,0.0,12.3672932834,24.9413748627,116.605820482,103.051204834,4.9528840297,8.60173161818
 08/24  05:00:00,124.192113476,28.5633265486,35.7925735742,7.7087701459,12.3672932834,24.9413748627,173.268270972,168.295386942,4.9528840297,0.02
 08/24  06:00:00,173.924834896,29.6185847479,35.1294974755,5.95132855,24.7345865669,70.7195625826,140.549331633,130.623563574,9.90576805939,0.02
 08/24  07:00:00,204.150399459,29.9124379281,40.5068612612,3.51096520049,37.1018798503,92.3937384068,120.323841911,110.398073851,9.90576805939,0.02
 08/24  08:00:00,222.5952577,30.0161336213,48.0970070108,2.21889231333,37.1018798503,104.434947198,113.121310166,103.195542107,9.90576805939,0.02
 08/24  09:00:00,242.157262615,30.1813956051,56.6682882656,1.00274129673,37.1018798503,116.476155989,106.920677063,96.994909004,9.90576805939,0.02
 08/24  10:00:00,251.470998141,30.5542634392,66.1843890109,0.426913066063,37.1018798503,116.476155989,110.031210473,91.5013631634,9.90576805939,8.62407924979
 08/24  11:00:00,257.09859809,31.034888046,71.646498313,0.111683370981,37.1018798503,116.476155989,97.0500190239,87.1242509645,9.90576805939,0.02
 08/24  12:00:00,246.220215485,31.4966982908,72.4410811239,0.0185711038904,37.1018798503,104.434947198,94.00020476,84.0744367007,9.90576805939,0.02
 08/24  13:00:00,262.190571098,31.8291059497,76.0558562334,0.0,37.1018798503,116.476155989,100.852732522,82.3218081094,9.90576805939,8.62515635295
 08/24  14:00:00,265.695036071,32.166170726,79.2235179695,0.0,37.1018798503,116.476155989,90.4052112868,80.4794432274,9.90576805939,0.02
 08/24  15:00:00,267.596166211,32.5471527305,80.7437932193,0.0,37.1018798503,116.476155989,88.0964122749,78.1706442155,9.90576805939,0.02
 08/24  16:00:00,269.874650124,32.8396248678,82.730300568,0.0,37.1018798503,116.476155989,95.2530449047,76.7288915562,9.90576805939,8.61838528913
 08/24  17:00:00,265.313865323,32.8603832687,78.1498400522,0.0,37.1018798503,116.476155989,87.0410166582,77.1152485988,9.90576805939,0.02
 08/24  18:00:00,159.148449073,28.5380581597,57.572401537,0.0,24.7345865669,47.5788473902,65.1989598559,60.2260758262,4.9528840297,0.02
 08/24  19:00:00,160.505847264,28.4490968806,54.3204238073,0.0,24.7345865669,47.5788473902,71.3080331548,66.3351491251,4.9528840297,0.02
 08/24  20:00:00,146.683750923,28.6679810906,52.1397106417,0.0,12.3672932834,38.6892022431,85.3806903206,82.3889599028,2.97173041782,0.02
 08/24  21:00:00,103.123429886,17.4423692726,31.7172626967,0.0,12.3672932834,27.0668015668,59.1608723756,56.1691419578,2.97173041782,0.02
 08/24  22:00:00,93.5264862651,21.7806938637,36.9845669255,0.0,4.12243109448,15.9888894789,79.2192629855,76.2275325677,2.97173041782,0.02
 08/24  23:00:00,75.5377785256,15.3773284582,25.5680944574,0.0,4.12243109448,15.9888894789,58.4401311102,55.4484006924,2.97173041782,0.02
 08/24  24:00:00,83.439714383,20.461849952,28.2166389123,0.0,4.12243109448,15.9888894789,93.3378360421,90.3461056243,2.97173041782,0.02
 08/25  01:00:00,74.8308877582,15.5531743131,24.6853577599,0.0,4.12243109448,15.9888894789,63.5977030886,60.6059726708,2.97173041782,0.02
 08/25  02:00:00,81.8060519569,20.461849952,26.5829764044,0.0,4.12243109448,15.9888894789,94.852191764,91.8604613462,2.97173041782,0.02
 08/25  03:00:00,69.8824989953,14.3997598807,20.9145076361,0.0,4.12243109448,15.9888894789,58.3318089353,55.3400785174,2.97173041782,0.02
 08/25  04:00:00,117.90071055,28.0961363418,37.6771310804,0.0,12.3672932834,24.9413748627,105.737962052,100.765078023,4.9528840297,0.02
 08/25  05:00:00,132.111500367,29.0206605085,43.2928618889,7.67053480377,12.3672932834,24.9413748627,171.835143455,166.862259425,4.9528840297,0.02
 08/25  06:00:00,181.140084054,29.5740603944,43.7216081107,4.61899133829,24.7345865669,70.7195625826,139.226152362,129.300384303,9.90576805939,0.02
 08/25  07:00:00,211.365152482,29.9582818053,49.3850913152,1.8016437427,37.1018798503,92.3937384068,126.706415231,108.194314596,9.90576805939,8.60633257591
 08/25  08:00:00,230.53314381,30.1310419045,57.223984278,0.914902675408,37.1018798503,104.434947198,109.402007249,99.4762391895,9.90576805939,0.02
 08/25  09:00:00,247.952834951,30.4040127257,62.6182701755,0.625728933435,37.1018798503,116.476155989,104.370249069,94.4444810095,9.90576805939,0.02
 08/25  10:00:00,255.678397883,30.8002814247,70.3717383029,0.20093594722,37.1018798503,116.476155989,108.99222059,90.4624148064,9.90576805939,8.6240377245
 08/25  11:00:00,263.488063343,31.2435095826,77.8933129399,0.0457027340074,37.1018798503,116.476155989,93.0714720445,83.1457039851,9.90576805939,0.02
 08/25  12:00:00,257.045312704,31.7965683639,82.984894408,0.0,37.1018798503,104.434947198,78.4091814738,68.4834134144,9.90576805939,0.02
 08/25  13:00:00,275.578439128,32.4083243816,88.8644847008,0.0,37.1018798503,116.476155989,69.9564107826,51.4254296087,9.90576805939,8.6252131145
 08/25  14:00:00,280.341185398,32.9377507782,93.0980888876,0.0,37.1018798503,116.476155989,48.9325281405,39.0067600811,9.90576805939,0.02
 08/25  15:00:00,282.672775064,33.4001921354,94.9673783099,0.0,37.1018798503,116.476155989,42.7182345888,32.7924665294,9.90576805939,0.02
 08/25  16:00:00,283.713857876,33.7553257503,95.6537915341,0.0,37.1018798503,116.476155989,49.5738545219,31.0487216621,9.90576805939,8.61936480039
 08/25  17:00:00,281.655811478,33.8360390285,93.5161188706,0.0,37.1018798503,116.476155989,46.6084676933,36.6826996339,9.90576805939,0.02
 08/25  18:00:00,170.801459652,28.7218800908,69.0415923816,0.0,24.7345865669,47.5788473902,51.9353559765,46.9624719468,4.9528840297,0.02
 08/25  19:00:00,170.729510621,28.4557512014,64.5374360005,0.0,24.7345865669,47.5788473902,63.5685333154,58.5956492857,4.9528840297,0.02
 08/25  20:00:00,159.249551972,28.8897928544,64.4837034705,0.0,12.3672932834,38.6892022431,82.5656799657,79.5739495479,2.97173041782,0.02
 08/25  21:00:00,111.627847462,17.6621765912,40.0018750024,0.0,12.3672932834,27.0668015668,56.8592072731,53.8674768553,2.97173041782,0.02
 08/25  22:00:00,102.083128771,21.7220785788,45.5998249238,0.0,4.12243109448,15.9888894789,78.7574033544,75.7656729366,2.97173041782,0.02
 08/25  23:00:00,82.7888418586,15.6410972406,32.5553892154,0.0,4.12243109448,15.9888894789,56.583705792,53.5919753742,2.97173041782,0.02
 08/25  24:00:00,98.0146865307,21.3410792265,41.9123819933,0.0,4.12243109448,15.9888894789,88.4211736914,85.4294432735,2.97173041782,0.02
 08/26  01:00:00,79.8735915811,15.1135596759,30.1676764266,0.0,4.12243109448,15.9888894789,57.790406649,54.7986762312,2.97173041782,0.02
 08/26  02:00:00,100.852053424,21.6048480088,44.4859800216,0.0,4.12243109448,15.9888894789,90.840444595,87.8487141772,2.97173041782,0.02
 08/26  03:00:00,74.3122025869,14.2343304014,25.4855166449,0.0,4.12243109448,15.9888894789,63.4809426401,60.4892122223,2.97173041782,0.02
 08/26  04:00:00,112.841225914,27.7884060957,50.0598842351,0.0,4.12243109448,16.0517297156,109.908646493,106.916916075,2.97173041782,0.02
 08/26  05:00:00,103.507840184,26.6893695026,41.8255350593,0.0,4.12243109448,16.0517297156,109.576247385,106.584516968,2.97173041782,0.02
 08/26  06:00:00,136.201568105,29.3270573261,55.375000264,0.0,4.12243109448,39.6058045677,90.9418179972,87.9500875794,2.97173041782,0.02
 08/26  07:00:00,176.491546193,29.3475112826,61.8348399495,6.86498475903,12.3672932834,65.3531420225,147.555709534,142.582825504,4.9528840297,0.02
 08/26  08:00:00,182.508269106,29.3379614801,65.6795024215,6.15581290624,12.3672932834,68.2430321324,154.163752493,140.60367246,4.9528840297,8.60719600336
 08/26  09:00:00,211.701911905,29.3828884787,70.071502551,1.89571934543,16.4897243779,93.1370602926,126.645888426,118.701273978,7.92461444751,0.02
 08/26  10:00:00,214.074452416,29.4142260254,73.7681350103,0.5402022206,16.4897243779,93.1370602926,106.955158663,99.0105442159,7.92461444751,0.02
 08/26  11:00:00,219.852514679,29.5040884012,79.7763195594,0.220209483262,16.4897243779,93.1370602926,88.891521421,80.9469069735,7.92461444751,0.02
 08/26  12:00:00,216.630556628,29.7036087741,85.7087833999,0.0178549996535,16.4897243779,83.9857416113,73.2315721469,65.2869576993,7.92461444751,0.02
 08/26  13:00:00,219.553865599,29.9437794738,88.4097691028,0.0,16.4897243779,83.9857416113,68.0064868276,60.0618723801,7.92461444751,0.02
 08/26  14:00:00,220.984742939,30.1767520985,89.6077132632,0.0,16.4897243779,83.9857416113,64.7317241867,56.7871097392,7.92461444751,0.02
 08/26  15:00:00,198.478352895,29.3270573261,85.4079097116,0.0,12.3672932834,70.6512738906,38.6708655253,25.10994154,4.9528840297,8.60803995567
 08/26  16:00:00,197.71658694,29.3270573261,84.6461635231,0.0,12.3672932834,70.6512738906,29.3429955294,24.3701114997,4.9528840297,0.02
 08/26  17:00:00,174.753739397,29.3270573261,74.2067844138,0.0,12.3672932834,58.1284167478,46.7151127313,41.7422287016,4.9528840297,0.02
 08/26  18:00:00,124.181639563,28.4478280516,57.7013693844,0.0,12.3672932834,24.9413748627,82.8553620711,77.8824780414,4.9528840297,0.02
 08/26  19:00:00,132.633898231,28.8874426888,61.0156800831,0.0,12.3672932834,24.9413748627,91.0770168115,86.1041327818,4.9528840297,0.02
 08/26  20:00:00,117.740618153,27.7151369895,55.0325463695,0.0,4.12243109448,16.0517297156,100.813893099,97.822162681,2.97173041782,0.02
 08/26  21:00:00,78.8945446449,13.8618059404,30.4886324493,0.0,4.12243109448,15.9888894789,53.290603719,50.2988733012,2.97173041782,0.02
 08/26  22:00:00,97.7590862239,20.671240895,42.3507449068,0.0,4.12243109448,15.9888894789,83.0431442534,80.0514138356,2.97173041782,0.02
 08/26  23:00:00,77.9139128418,14.2239140258,29.1217682635,0.0,4.12243109448,15.9888894789,57.2543086382,54.2625782204,2.97173041782,0.02
 08/26  24:00:00,98.7432335438,20.7445100012,43.2616230851,0.0,4.12243109448,15.9888894789,87.6042360641,84.6125056463,2.97173041782,0.02
 08/27  01:00:00,72.4240306741,13.1584225208,26.7827173462,0.0,2.06121554724,15.9888894789,57.9832993739,54.9915689561,2.97173041782,0.02
 08/27  02:00:00,87.3927966413,19.1221732891,35.6188626334,0.0,2.06121554724,15.9888894789,83.5308332395,80.5391028217,2.97173041782,0.02
 08/27  03:00:00,61.3742960202,10.675747801,18.2639058951,0.0,2.06121554724,15.9888894789,46.7353521564,43.7436217385,2.97173041782,0.02
 08/27  04:00:00,88.9148250729,19.6497108538,36.6133534386,0.0,2.06121554724,15.9888894789,81.3373094295,78.3455790117,2.97173041782,0.02
 08/27  05:00:00,60.8409519097,10.675747801,17.7305617171,0.0,2.06121554724,15.9888894789,47.6732783377,44.6815479199,2.97173041782,0.02
 08/27  06:00:00,89.750864865,22.900563208,41.1495437261,0.0,2.06121554724,15.9888894789,97.2541507265,94.2624203087,2.97173041782,0.02
 08/27  07:00:00,69.9084467951,18.232527639,33.1432825317,0.0,2.06121554724,15.9888894789,78.9570455965,75.9653151787,2.97173041782,0.02
 08/27  08:00:00,117.428905337,23.6039466276,47.3631476935,0.0,4.12243109448,41.7362269337,94.2119433651,89.2390593354,4.9528840297,0.02
 08/27  09:00:00,109.142209617,19.4634486233,43.337571279,0.0,4.12243109448,41.7362269337,71.1190462513,66.1461622216,4.9528840297,0.02
 08/27  10:00:00,125.91215284,23.9995998011,55.4507419303,0.0,4.12243109448,41.7362269337,71.899043666,66.9261596363,4.9528840297,0.02
 08/27  11:00:00,111.553453128,19.023833986,46.1884293314,0.0,4.12243109448,41.7362269337,47.6027618707,42.629877841,4.9528840297,0.02
 08/27  12:00:00,133.28644781,24.4392144384,62.3854221621,0.0,4.12243109448,41.7362269337,58.9498711396,53.9769871099,4.9528840297,0.02
 08/27  13:00:00,116.664926851,19.5558267161,50.7679102189,0.0,4.12243109448,41.7362269337,46.7110852371,41.7382012074,4.9528840297,0.02
 08/27  14:00:00,135.371298305,24.4443311773,64.46515581,0.0,4.12243109448,41.7362269337,54.6753415434,49.7024575137,4.9528840297,0.02
 08/27  15:00:00,117.552548121,19.5632545975,51.6481034959,0.0,4.12243109448,41.7362269337,43.4862002264,38.5133161967,4.9528840297,0.02
 08/27  16:00:00,117.633799388,24.4450078519,63.5846724108,0.0,4.12243109448,24.8785346261,56.0809230724,51.1080390427,4.9528840297,0.02
 08/27  17:00:00,88.281225265,19.5555451186,50.1930430195,0.0,2.06121554724,15.9888894789,55.6948283505,44.1225529828,2.97173041782,8.60054494987
 08/27  18:00:00,104.302471765,24.4392144384,61.2099989103,0.0,2.06121554724,15.9888894789,61.6896685252,58.6979381074,2.97173041782,0.02
 08/27  19:00:00,83.211921951,17.5962343956,42.4329657569,0.0,2.06121554724,15.9888894789,48.9065446433,45.9148142255,2.97173041782,0.02
 08/27  20:00:00,108.988231349,23.1978770785,53.066220247,0.0,2.06121554724,15.9888894789,73.3343825132,70.3426520953,2.97173041782,0.02
 08/27  21:00:00,82.3155562209,15.5531743131,34.2312420881,0.0,2.06121554724,15.9888894789,54.8921578297,51.9004274119,2.97173041782,0.02
 08/27  22:00:00,98.1803347192,21.5608865451,43.9194385109,0.0,2.06121554724,15.9888894789,89.1880590269,86.196328609,2.97173041782,0.02
 08/27  23:00:00,72.67925642,13.4221913032,26.7741739128,0.0,2.06121554724,15.9888894789,56.4283531506,53.4366227328,2.97173041782,0.02
 08/27  24:00:00,93.5056470334,20.7445100012,40.0852517016,0.0,2.06121554724,15.9888894789,90.7936463244,87.8019159066,2.97173041782,0.02
 08/28  01:00:00,76.9183200237,14.4876828081,27.8624062151,0.0,4.12243109448,15.9888894789,60.0404811237,57.0487507059,2.97173041782,0.02
 08/28  02:00:00,91.1076120744,20.304895364,36.0656158409,0.0,4.12243109448,15.9888894789,90.3659570533,87.3742266355,2.97173041782,0.02
 08/28  03:00:00,70.2726037047,13.3394765635,22.3769583027,0.0,4.12243109448,15.9888894789,60.0984207306,57.1066903128,2.97173041782,0.02
 08/28  04:00:00,128.537479251,28.2719821967,48.1380544734,0.0,12.3672932834,24.9413748627,112.407872036,107.434988006,4.9528840297,0.02
 08/28  05:00:00,140.012556701,28.9296675024,51.997672015,6.95777460354,12.3672932834,24.9413748627,180.740891779,175.768007749,4.9528840297,0.02
 08/28  06:00:00,190.861461309,29.3901296415,55.1812611981,3.06464688238,24.7345865669,70.7195625826,146.737106827,136.811338768,9.90576805939,0.02
 08/28  07:00:00,222.713713609,29.5918928999,61.1727167953,1.72896803226,37.1018798503,92.3937384068,126.394008522,116.468240463,9.90576805939,0.02
 08/28  08:00:00,241.757653629,29.7181083758,68.612276531,1.16399422093,37.1018798503,104.434947198,118.834326339,108.90855828,9.90576805939,0.02
 08/28  09:00:00,259.252090622,29.9733459587,74.6667531783,0.307121823184,37.1018798503,116.476155989,111.360590282,92.8340939605,9.90576805939,8.62072826233
 08/28  10:00:00,265.965759972,30.4060130783,81.2006472888,0.0537454368261,37.1018798503,116.476155989,81.8514636152,71.9256955558,9.90576805939,0.02
 08/28  11:00:00,273.811451873,31.0142772368,88.4915722434,0.0,37.1018798503,116.476155989,62.0436657544,52.117897695,9.90576805939,0.02
 08/28  12:00:00,269.358154909,31.7117378986,95.3825303304,0.0,37.1018798503,104.434947198,55.0251970618,36.4975364365,9.90576805939,8.62189256591
 08/28  13:00:00,285.774639824,32.3970749374,99.072021352,0.0,37.1018798503,116.476155989,37.2839940367,27.3582259773,9.90576805939,0.02
 08/28  14:00:00,287.599372787,32.7535409307,100.540408132,0.0,37.1018798503,116.476155989,35.8987731018,25.9730050424,9.90576805939,0.02
 08/28  15:00:00,290.391897738,33.1373593192,102.949316546,0.0,37.1018798503,116.476155989,38.2936736581,19.7649200374,9.90576805939,8.6229855613
 08/28  16:00:00,289.781666688,33.2150622317,102.261936856,0.0,37.1018798503,116.476155989,24.1004025988,14.1746345394,9.90576805939,0.02
 08/28  17:00:00,286.741326027,32.9084910495,99.5291588319,0.0,37.1018798503,116.476155989,26.5954575136,16.6696894542,9.90576805939,0.02
 08/28  18:00:00,174.166408767,28.5414148407,72.586985865,0.0,24.7345865669,47.5788473902,30.7192036056,25.7463195759,4.9528840297,0.02
 08/28  19:00:00,175.501213848,28.4528889078,69.3119790609,0.0,24.7345865669,47.5788473902,41.2249532644,36.2520692347,4.9528840297,0.02
 08/28  20:00:00,164.695744899,28.8895605969,69.9301057061,0.0,12.3672932834,38.6892022431,65.0519993253,53.4745383066,2.97173041782,8.60573060089
 08/28  21:00:00,119.857458334,19.4414678914,46.4039409889,0.0,12.3672932834,27.0668015668,45.9536134936,42.9618830758,2.97173041782,0.02
 08/28  22:00:00,109.489707276,22.9341082962,51.7702494119,0.0,4.12243109448,15.9888894789,66.0570190784,63.0652886606,2.97173041782,0.02
 08/28  23:00:00,92.7120480638,17.6841573231,40.3872868367,0.0,4.12243109448,15.9888894789,55.1901963014,52.1984658836,2.97173041782,0.02
 08/28  24:00:00,108.099778737,22.8461853687,50.4682438885,0.0,4.12243109448,15.9888894789,75.6059950415,72.6142646237,2.97173041782,0.02
 08/29  01:00:00,85.2412321748,15.5531743131,35.0957025389,0.0,4.12243109448,15.9888894789,52.4573689809,49.4656385631,2.97173041782,0.02
 08/29  02:00:00,102.434829467,21.5169250814,46.156679205,0.0,4.12243109448,15.9888894789,73.3180222614,70.3262918436,2.97173041782,0.02
 08/29  03:00:00,81.4520479068,15.0256367484,31.8340558839,0.0,4.12243109448,15.9888894789,56.5233548789,53.5316244611,2.97173041782,0.02
 08/29  04:00:00,138.987275767,28.1181170736,58.7417160904,0.0,12.3672932834,24.9413748627,100.175784434,95.2029004042,4.9528840297,0.02
 08/29  05:00:00,148.28076247,29.1872209449,63.1348492606,3.83124967188,12.3672932834,24.9413748627,165.352297947,160.379413917,4.9528840297,0.02
 08/29  06:00:00,204.58575189,29.5597524227,67.9425346035,1.50887460564,24.7345865669,70.7195625826,136.066030728,126.140262668,9.90576805939,0.02
 08/29  07:00:00,232.403441614,30.0236641537,71.3360556739,0.823586782539,37.1018798503,92.3937384068,114.41905227,104.49328421,9.90576805939,0.02
 08/29  08:00:00,249.378537768,30.2190897689,76.3310658293,0.565115361875,37.1018798503,104.434947198,94.3730580396,84.4472899802,9.90576805939,0.02
 08/29  09:00:00,265.150916796,30.4091799408,80.1944858117,0.242364374403,37.1018798503,116.476155989,85.472784465,66.9462798116,9.90576805939,8.62073659407
 08/29  10:00:00,266.54211217,30.7259207714,81.5078233562,0.00301286886512,37.1018798503,116.476155989,70.59656293,60.6707948706,9.90576805939,0.02
 08/29  11:00:00,265.941490798,30.9766499324,80.6592502621,0.0,37.1018798503,116.476155989,72.1248508622,62.1990828028,9.90576805939,0.02
 08/29  12:00:00,253.960935947,31.3465467117,80.3504823392,0.0,37.1018798503,104.434947198,80.1402477452,61.6124624335,9.90576805939,8.62201725227
 08/29  13:00:00,266.182445795,31.6491179464,80.2277877317,0.0,37.1018798503,116.476155989,72.0613893133,62.1356212539,9.90576805939,0.02
 08/29  14:00:00,267.161216683,31.9410538169,80.9147502279,0.0,37.1018798503,116.476155989,76.4077316208,66.4819635614,9.90576805939,0.02
 08/29  15:00:00,269.865791688,32.2917029654,83.2688434932,0.0,37.1018798503,116.476155989,83.5834978532,65.05472952,9.90576805939,8.62300027387
 08/29  16:00:00,272.625084611,32.6133962268,85.7070252136,0.0,37.1018798503,116.476155989,69.0233495429,59.0975814835,9.90576805939,0.02
 08/29  17:00:00,273.432532893,32.7649578812,86.3639043908,0.0,37.1018798503,116.476155989,67.5679655498,57.6421974904,9.90576805939,0.02
 08/29  18:00:00,166.189135218,28.6266828035,64.5244468592,0.0,24.7345865669,47.5788473902,62.5528128124,57.5799287827,4.9528840297,0.02
 08/29  19:00:00,164.326386804,28.4489854485,58.1410580128,0.0,24.7345865669,47.5788473902,70.5293521603,65.5564681306,4.9528840297,0.02
 08/29  20:00:00,150.623702079,28.6678036857,56.0798221161,0.0,12.3672932834,38.6892022431,84.6632216024,81.6714911846,2.97173041782,0.02
 08/29  21:00:00,104.325025975,17.4423692726,32.9188495054,0.0,12.3672932834,27.0668015668,67.480220573,55.9041277886,2.97173041782,8.60436236659
 08/29  22:00:00,92.5622993766,21.6707902044,36.1302830882,0.0,4.12243109448,15.9888894789,79.2256972788,76.233966861,2.97173041782,0.02
 08/29  23:00:00,75.9118075775,15.3773284582,25.9421230225,0.0,4.12243109448,15.9888894789,58.3508344337,55.3591040159,2.97173041782,0.02
 08/29  24:00:00,85.3121374927,20.6816572706,29.8692543305,0.0,4.12243109448,15.9888894789,93.0537944788,90.062064061,2.97173041782,0.02
 08/30  01:00:00,70.1629981409,14.2239140258,21.3708524254,0.0,4.12243109448,15.9888894789,56.6934641337,53.7017337158,2.97173041782,0.02
 08/30  02:00:00,80.004333394,19.5722043019,25.6950275877,0.0,4.12243109448,15.9888894789,85.1897375134,82.1980070956,2.97173041782,0.02
 08/30  03:00:00,68.4123033174,13.4808065881,20.3873894417,0.0,4.12243109448,15.9888894789,55.8628625354,52.8711321176,2.97173041782,0.02
 08/30  04:00:00,117.266930626,28.0082134143,37.1312740954,0.0,12.3672932834,24.9413748627,105.263840357,100.290956328,4.9528840297,0.02
 08/30  05:00:00,130.192948326,29.2154892076,42.6780350656,6.17198098209,12.3672932834,24.9413748627,171.319979559,166.34709553,4.9528840297,0.02
 08/30  06:00:00,181.58155881,29.5681047172,42.3437029177,4.09516047239,24.7345865669,70.7195625826,139.263482725,129.337714665,9.90576805939,0.02
 08/30  07:00:00,207.560913531,29.929985248,45.9793008318,1.43148854031,37.1018798503,92.3937384068,118.192200358,108.266432299,9.90576805939,0.02
 08/30  08:00:00,226.159532372,30.1065128674,53.0439038657,0.745852763652,37.1018798503,104.434947198,109.632776259,99.7070081992,9.90576805939,0.02
 08/30  09:00:00,248.60766861,30.4691396839,63.3735363404,0.460104384116,37.1018798503,116.476155989,104.090416092,94.1646480327,9.90576805939,0.02
 08/30  10:00:00,256.109369199,30.9841807213,70.7395015368,0.080316336908,37.1018798503,116.476155989,108.179176738,89.6491260227,9.90576805939,8.62428265584
 08/30  11:00:00,259.955262509,31.4994223681,74.1418191947,0.00844063724197,37.1018798503,116.476155989,95.5088384398,85.5830703804,9.90576805939,0.02
 08/30  12:00:00,249.380234522,32.0535507295,75.0627677335,0.0,37.1018798503,104.434947198,100.78407003,82.2562763603,9.90576805939,8.62202561034
 08/30  13:00:00,263.366598085,32.5865314985,76.4745197858,0.0,37.1018798503,116.476155989,89.5958013314,79.670033272,9.90576805939,0.02
 08/30  14:00:00,267.534061987,33.1169597443,80.1116992948,0.0,37.1018798503,116.476155989,87.6838374795,77.7580694201,9.90576805939,0.02
 08/30  15:00:00,269.622856664,33.5397262997,81.7778680218,0.0,37.1018798503,116.476155989,94.8052992209,76.2768965246,9.90576805939,8.62263463692
 08/30  16:00:00,269.267335363,33.7722075772,81.1904640936,0.0,37.1018798503,116.476155989,85.1104891066,75.1847210472,9.90576805939,0.02
 08/30  17:00:00,268.756271107,33.7141383914,80.7384668309,0.0,37.1018798503,116.476155989,85.1743791717,75.2486111123,9.90576805939,0.02
 08/30  18:00:00,164.88211359,28.6307524156,63.2133578181,0.0,24.7345865669,47.5788473902,64.7872244535,59.8143404238,4.9528840297,0.02
 08/30  19:00:00,164.28628573,28.4531458251,58.0967987943,0.0,24.7345865669,47.5788473902,70.5654002175,65.5925161878,4.9528840297,0.02
 08/30  20:00:00,147.844052546,28.7794329816,53.1885455454,0.0,12.3672932834,38.6892022431,84.6777303895,81.6859999716,2.97173041782,0.02
 08/30  21:00:00,103.453674829,17.5522729319,31.9375956519,0.0,12.3672932834,27.0668015668,59.2939478692,56.3022174514,2.97173041782,0.02
 08/30  22:00:00,90.8387372094,21.5755403663,34.5019705313,0.0,4.12243109448,15.9888894789,81.3178841608,78.326153743,2.97173041782,0.02
 08/30  23:00:00,73.9255407674,15.2894055308,24.0437788187,0.0,4.12243109448,15.9888894789,66.1553458192,54.5818777231,2.97173041782,8.60173767831
 08/30  24:00:00,87.5388403313,21.3410792265,31.4365349089,0.0,4.12243109448,15.9888894789,87.7302755926,84.7385451748,2.97173041782,0.02
 08/31  01:00:00,73.9503580068,15.3333669945,24.0246347727,0.0,4.12243109448,15.9888894789,64.9313115428,61.939581125,2.97173041782,0.02
 08/31  02:00:00,79.5495300953,19.5722043019,25.240224032,0.0,4.12243109448,15.9888894789,84.010506575,81.0187761572,2.97173041782,0.02
 08/31  03:00:00,68.4542891477,13.4808065881,20.4293750367,0.0,4.12243109448,15.9888894789,55.931586255,52.9398558372,2.97173041782,0.02
 08/31  04:00:00,118.979180183,28.0082134143,38.8435234372,0.0,12.3672932834,24.9413748627,105.547106542,100.574222513,4.9528840297,0.02
 08/31  05:00:00,133.489939426,29.2211632969,46.1500637972,5.99126906573,12.3672932834,24.9413748627,171.166145224,166.193261194,4.9528840297,0.02
 08/31  06:00:00,189.809785373,29.5796243532,50.8472916723,3.80827846675,24.7345865669,70.7195625826,138.829718276,128.903950217,9.90576805939,0.02
 08/31  07:00:00,222.104856384,29.9770706045,60.7152155873,1.19243015986,37.1018798503,92.3937384068,117.257642365,107.331874305,9.90576805939,0.02
 08/31  08:00:00,242.507358176,30.2258467894,69.3667452973,0.651508249405,37.1018798503,104.434947198,108.052613268,98.126845209,9.90576805939,0.02
 08/31  09:00:00,262.228516816,30.6758288325,76.9361690197,0.311638825953,37.1018798503,116.476155989,94.4317601449,84.5059920855,9.90576805939,0.02
 08/31  10:00:00,267.675450696,31.1912945478,82.1310391138,0.0477221631162,37.1018798503,116.476155989,88.2688560608,69.7387669521,9.90576805939,8.62432104935
 08/31  11:00:00,273.095999293,31.7180242819,87.0700324996,0.00237095915205,37.1018798503,116.476155989,67.4920274578,57.5662593984,9.90576805939,0.02
 08/31  12:00:00,264.798919403,32.3175835402,90.2174230066,0.0,37.1018798503,104.434947198,54.4278618163,44.5020937569,9.90576805939,0.02
 08/31  13:00:00,278.972268123,32.8089593568,91.8577435739,0.0,37.1018798503,116.476155989,57.2636725149,38.7336700088,9.90576805939,8.62423444674
 08/31  14:00:00,282.940910647,33.2741383493,95.3613778233,0.0,37.1018798503,116.476155989,40.5279739869,30.6022059275,9.90576805939,0.02
 08/31  15:00:00,287.048573426,33.6987833103,99.0445202982,0.0,37.1018798503,116.476155989,37.7679538945,19.2400063231,9.90576805939,8.62217951203
 08/31  16:00:00,288.779327322,33.9468886998,100.527765956,0.0,37.1018798503,116.476155989,23.6670309688,13.7412629094,9.90576805939,0.02
 08/31  17:00:00,286.195805958,33.8944199687,97.9977240574,0.0,37.1018798503,116.476155989,24.9114145778,14.9856465184,9.90576805939,0.02
 08/31  18:00:00,173.20350725,28.6345256361,71.5309801882,0.0,24.7345865669,47.5788473902,35.8531132975,30.8802292678,4.9528840297,0.02
 08/31  19:00:00,177.111812323,28.4560930054,68.5702135114,0.0,24.7345865669,47.5788473902,45.5745468494,40.6016628197,4.9528840297,0.02
 08/31  20:00:00,163.51927483,28.8897867106,68.7534160997,0.0,12.3672932834,38.6892022431,58.2830378309,55.2913074131,2.97173041782,0.02
 08/31  21:00:00,119.214046525,19.4414678914,45.7605249714,0.0,12.3672932834,27.0668015668,47.9566873818,44.964956964,2.97173041782,0.02
 08/31  22:00:00,109.221521521,22.8461853687,51.5899856837,0.0,4.12243109448,15.9888894789,64.1370654888,61.145335071,2.97173041782,0.02
 08/31  23:00:00,92.2293517134,17.5083114682,40.0804353726,0.0,4.12243109448,15.9888894789,51.0809045772,48.0891741594,2.97173041782,0.02
 08/31  24:00:00,104.141995873,21.7806938637,47.6000757664,0.0,4.12243109448,15.9888894789,70.3706573223,67.3789269045,2.97173041782,0.02
 09/01  01:00:00,81.5651685928,15.0256367484,31.9471754879,0.0,4.12243109448,15.9888894789,62.4034781374,50.830012566,2.97173041782,8.60173515356
 09/01  02:00:00,100.37355623,21.3410792265,44.2712508685,0.0,4.12243109448,15.9888894789,84.8993240151,81.9075935973,2.97173041782,0.02
 09/01  03:00:00,82.6189294748,15.3333669945,32.6932063273,0.0,4.12243109448,15.9888894789,60.3588144233,57.3670840055,2.97173041782,0.02
 09/01  04:00:00,135.075663834,27.8616752019,55.0865452204,0.0,12.3672932834,24.9413748627,101.792377184,96.8194931547,4.9528840297,0.02
 09/01  05:00:00,147.682311589,29.4405157064,63.0017952637,3.11255728342,12.3672932834,24.9413748627,167.6618893,162.68900527,4.9528840297,0.02
 09/01  06:00:00,203.910651776,29.6630034617,67.3118764677,1.36118090715,24.7345865669,70.7195625826,135.761150531,125.835382472,9.90576805939,0.02
 09/01  07:00:00,228.800013056,30.1606363934,68.1815608276,0.237675861619,37.1018798503,92.3937384068,114.581224457,104.655456398,9.90576805939,0.02
 09/01  08:00:00,244.617595258,30.6111676666,71.6565013002,0.0866736108758,37.1018798503,104.434947198,105.966703375,96.0409353154,9.90576805939,0.02
 09/01  09:00:00,262.227372238,31.1707671915,76.7503621065,0.00137005436402,37.1018798503,116.476155989,100.573804466,90.6480364063,9.90576805939,0.02
 09/01  10:00:00,267.023309889,31.650322211,81.0675707662,0.0,37.1018798503,116.476155989,101.053607816,82.5234745564,9.90576805939,8.62436520063
 09/01  11:00:00,269.582259768,32.0750375821,83.2016577411,0.0,37.1018798503,116.476155989,87.5826440263,77.656875967,9.90576805939,0.02
 09/01  12:00:00,258.848676796,32.5583430513,84.0264284417,0.0,37.1018798503,104.434947198,86.7526391652,76.8268711058,9.90576805939,0.02
 09/01  13:00:00,271.191938738,33.0165484941,83.8698030846,0.0,37.1018798503,116.476155989,95.5949658021,77.0636692502,9.90576805939,8.62552849251
 09/01  14:00:00,271.60183262,33.3326423596,83.9638028807,0.0,37.1018798503,116.476155989,87.6761705491,77.7504024897,9.90576805939,0.02
 09/01  15:00:00,271.442860663,33.5821817569,83.5554142534,0.0,37.1018798503,116.476155989,86.4667214224,76.540953363,9.90576805939,0.02
 09/01  16:00:00,267.804289021,33.6143100063,79.8852863261,0.0,37.1018798503,116.476155989,94.5572314472,76.0315365806,9.90576805939,8.61992680716
 09/01  17:00:00,264.271864173,33.4334201279,76.5347851035,0.0,37.1018798503,116.476155989,86.4642640543,76.5384959949,9.90576805939,0.02
 09/01  18:00:00,157.960091917,28.6268213474,56.2952707938,0.0,24.7345865669,47.5788473902,65.5608315526,60.5879475229,4.9528840297,0.02
 09/01  19:00:00,160.053072649,28.4491337722,51.5184347685,0.0,24.7345865669,47.5788473902,71.5883425347,66.615458505,4.9528840297,0.02
 09/01  20:00:00,144.412249089,28.6679878078,49.8681909882,0.0,12.3672932834,38.6892022431,85.5280808263,82.5363504085,2.97173041782,0.02
 09/01  21:00:00,101.795784368,17.4423692726,30.3896109415,0.0,12.3672932834,27.0668015668,59.3264832021,56.3347527843,2.97173041782,0.02
 09/01  22:00:00,91.7712761709,21.6707902044,35.3392598646,0.0,4.12243109448,15.9888894789,79.7180695776,76.7263391598,2.97173041782,0.02
 09/01  23:00:00,76.8499500138,15.4652513857,26.7923423916,0.0,4.12243109448,15.9888894789,62.1564502666,59.1647198488,2.97173041782,0.02
 09/01  24:00:00,87.0725830754,20.9014645892,31.4098923404,0.0,4.12243109448,15.9888894789,92.7496229012,89.7578924834,2.97173041782,0.02
 09/02  01:00:00,70.7066612101,14.2239140258,21.9145151283,0.0,4.12243109448,15.9888894789,55.6495469615,52.6578165436,2.97173041782,0.02
 09/02  02:00:00,82.9425684377,20.461849952,27.7194922574,0.0,4.12243109448,15.9888894789,101.883623287,90.3101559992,2.97173041782,8.60173687012
 09/02  03:00:00,69.3111773932,13.598037158,21.1690325151,0.0,4.12243109448,15.9888894789,55.8611657639,52.8694353461,2.97173041782,0.02
 09/02  04:00:00,94.0587913114,26.6893695026,32.3764856394,0.0,4.12243109448,16.0517297156,113.677804493,110.686074076,2.97173041782,0.02
 09/02  05:00:00,99.4525854937,27.7884060957,36.6712433149,0.0,4.12243109448,16.0517297156,112.483102214,109.491371796,2.97173041782,0.02
 09/02  06:00:00,124.191994355,29.3270573261,41.0162595037,0.0,4.12243109448,39.6058045677,93.4606219947,90.4688915769,2.97173041782,0.02
 09/02  07:00:00,162.514519455,29.3461528966,44.5771474125,10.1470087103,12.3672932834,65.3531420225,149.50691278,144.534028751,4.9528840297,0.02
 09/02  08:00:00,167.316952467,29.3391727647,48.6977128131,7.94508038309,12.3672932834,68.2430321324,146.575005171,141.602121141,4.9528840297,0.02
 09/02  09:00:00,194.1872213,29.3693843869,52.248893155,2.21713107046,16.4897243779,93.1370602926,134.543237835,126.598623388,7.92461444751,0.02
 09/02  10:00:00,194.575735315,29.3896090615,53.8081375696,1.02607674934,16.4897243779,93.1370602926,128.48500435,120.540389902,7.92461444751,0.02
 09/02  11:00:00,197.189488222,29.4337386505,56.8089453866,0.594881571746,16.4897243779,93.1370602926,124.970677109,117.026062661,7.92461444751,0.02
 09/02  12:00:00,189.36205757,29.5481827336,58.2458689391,0.367675533755,16.4897243779,83.9857416113,122.193808537,114.24919409,7.92461444751,0.02
 09/02  13:00:00,191.254683178,29.6812504413,60.1822499239,0.190845224103,16.4897243779,83.9857416113,128.451611003,111.918545835,7.92461444751,8.60845072031
 09/02  14:00:00,191.421698832,29.8000644671,60.3900976579,0.031268424204,16.4897243779,83.9857416113,117.941352339,109.996737892,7.92461444751,0.02
 09/02  15:00:00,169.159130868,29.3270573261,56.0887172907,0.0,12.3672932834,70.6512738906,57.4310609885,52.4581769589,4.9528840297,0.02
 09/02  16:00:00,169.755527939,29.3270573261,56.6851129222,0.0,12.3672932834,70.6512738906,55.8645160299,50.8916320002,4.9528840297,0.02
 09/02  17:00:00,157.654760788,29.3270573261,57.1078017789,0.0,12.3672932834,58.1284167478,60.5442080739,55.5713240442,4.9528840297,0.02
 09/02  18:00:00,115.58135251,28.228020733,49.3208891213,0.0,12.3672932834,24.9413748627,84.674481057,79.7015970273,4.9528840297,0.02
 09/02  19:00:00,122.982419549,28.7775390295,49.1249378457,0.0,12.3672932834,24.9413748627,93.1756675019,88.2027834722,4.9528840297,0.02
 09/02  20:00:00,103.52820208,27.7884060957,40.7468606255,0.0,4.12243109448,16.0517297156,103.581086434,100.589356017,2.97173041782,0.02
 09/02  21:00:00,65.7380615869,11.9066687853,19.3355345033,0.0,4.12243109448,15.9888894789,46.4396140902,43.4478836724,2.97173041782,0.02
 09/02  22:00:00,76.4144985525,18.6825586518,23.0189631504,0.0,4.12243109448,15.9888894789,80.8022567815,77.8105263637,2.97173041782,0.02
 09/02  23:00:00,64.2945656204,11.9945917128,17.8041155505,0.0,4.12243109448,15.9888894789,46.5984191983,43.6066887805,2.97173041782,0.02
 09/02  24:00:00,75.0800497997,18.6825586518,21.6845143327,0.0,4.12243109448,15.9888894789,80.5258501601,77.5341197423,2.97173041782,0.02
 09/03  01:00:00,62.73259469,13.6084535336,16.6168427699,0.0,2.06121554724,15.9888894789,60.7188178521,57.7270874342,2.97173041782,0.02
 09/03  02:00:00,67.5832597003,15.1135596759,19.9385599876,0.0,2.06121554724,15.9888894789,64.2354442587,61.2437138408,2.97173041782,0.02
 09/03  03:00:00,70.2029607017,17.7929130017,19.7824105439,0.0,2.06121554724,15.9888894789,79.6834608057,76.6917303878,2.97173041782,0.02
 09/03  04:00:00,67.5526128955,16.9032673517,18.0458326129,0.0,2.06121554724,15.9888894789,75.7227015669,72.7309711491,2.97173041782,0.02
 09/03  05:00:00,78.9292750746,22.2411412522,23.9398752289,0.0,2.06121554724,15.9888894789,102.094712985,99.1029825668,2.97173041782,0.02
 09/03  06:00:00,71.1734081621,19.023833986,24.1946104473,0.0256597665532,2.06121554724,15.9888894789,82.7443161974,79.7525857796,2.97173041782,0.02
 09/03  07:00:00,66.4320045304,22.2411412522,25.5376045852,0.0,2.06121554724,15.9888894789,101.691520578,98.6997901606,2.97173041782,0.02
 09/03  08:00:00,91.7577715457,18.7600652037,26.5925192832,0.0,4.12243109448,41.7362269337,77.5264605207,72.553576491,4.9528840297,0.02
 09/03  09:00:00,105.302076007,23.384139309,35.1234220891,0.0,4.12243109448,41.7362269337,101.658021795,88.1041582001,4.9528840297,8.60097956486
 09/03  10:00:00,97.692098636,19.1557183772,31.9264616479,0.0,4.12243109448,41.7362269337,74.1973301943,69.2244461647,4.9528840297,0.02
 09/03  11:00:00,112.488876904,23.7358310188,41.5479142747,0.0,4.12243109448,41.7362269337,89.5922053469,84.6193213172,4.9528840297,0.02
 09/03  12:00:00,100.441954019,19.3315642321,34.3275194538,0.0,4.12243109448,41.7362269337,71.6400904185,66.6672063888,4.9528840297,0.02
 09/03  13:00:00,110.778840047,23.6698888232,39.550891752,0.0,4.12243109448,41.7362269337,87.4900345466,82.5171505169,4.9528840297,0.02
 09/03  14:00:00,103.792508869,19.990986188,36.8418297534,0.0,4.12243109448,41.7362269337,70.3421236034,65.3692395737,4.9528840297,0.02
 09/03  15:00:00,113.830021432,23.9995998011,42.2051682364,0.0,4.12243109448,41.7362269337,86.1198923867,81.147008357,4.9528840297,0.02
 09/03  16:00:00,86.2849677647,19.990986188,36.195347565,0.0,4.12243109448,24.8785346261,69.5360212653,64.5631372357,4.9528840297,0.02
 09/03  17:00:00,79.6183961349,22.8168777262,37.5838465079,0.0,2.06121554724,15.9888894789,85.9893489113,82.9976184935,2.97173041782,0.02
 09/03  18:00:00,70.6094985393,19.1013405379,32.9996452151,0.0,2.06121554724,15.9888894789,71.1772603139,68.1855298961,2.97173041782,0.02
 09/03  19:00:00,68.2953192867,18.0859894266,24.6291928204,0.0,2.06121554724,15.9888894789,78.735318259,75.7435878412,2.97173041782,0.02
 09/03  20:00:00,72.3917076516,16.2669741083,23.5694693221,0.0,2.06121554724,15.9888894789,71.0123717988,68.020641381,2.97173041782,0.02
 09/03  21:00:00,70.6069916759,16.2256167385,21.8200796542,0.0,2.06121554724,15.9888894789,70.4302589926,67.4385285747,2.97173041782,0.02
 09/03  22:00:00,78.3924827639,19.1117569135,26.6339162537,0.0,2.06121554724,15.9888894789,81.2532222455,78.2614918277,2.97173041782,0.02
 09/03  23:00:00,62.028039703,13.3446847513,16.1763392709,0.0,2.06121554724,15.9888894789,61.282444329,58.2907139112,2.97173041782,0.02
 09/03  24:00:00,67.0570750563,14.3118369532,20.2219864728,0.0,2.06121554724,15.9888894789,62.0972036565,59.1054732386,2.97173041782,0.02
 09/04  01:00:00,72.5950103831,17.7929130017,22.1744602914,0.0,2.06121554724,15.9888894789,81.0097791475,78.0180487297,2.97173041782,0.02
 09/04  02:00:00,76.2932881259,18.5842193488,25.0814316706,0.0,2.06121554724,15.9888894789,81.9806379722,78.9889075544,2.97173041782,0.02
 09/04  03:00:00,73.5813825412,18.232527639,22.7141110608,0.0,2.06121554724,15.9888894789,82.4964676035,79.5047371856,2.97173041782,0.02
 09/04  04:00:00,62.759358083,13.7895075763,16.4507725681,0.0,2.06121554724,15.9888894789,66.5804617052,63.5887312874,2.97173041782,0.02
 09/04  05:00:00,81.7660928404,22.2411412522,26.7766930638,0.0,2.06121554724,15.9888894789,109.409758113,106.418027695,2.97173041782,0.02
 09/04  06:00:00,71.3988597602,18.7600652037,24.7094906819,0.0,2.06121554724,15.9888894789,84.2234726754,81.2317422575,2.97173041782,0.02
 09/04  07:00:00,67.5341849667,22.2411412522,26.6397851265,0.0,2.06121554724,15.9888894789,105.721172791,102.729442373,2.97173041782,0.02
 09/04  08:00:00,95.399786496,19.5513715507,29.3756093186,0.0,4.12243109448,41.7362269337,79.8466792312,74.8737952015,4.9528840297,0.02
 09/04  09:00:00,105.491194314,23.6479080913,35.1690180527,0.0,4.12243109448,41.7362269337,96.2743993432,91.3015153135,4.9528840297,0.02
 09/04  10:00:00,97.6161427887,19.1117569135,31.2940436135,0.0126717708111,4.12243109448,41.7362269337,75.5521663074,70.5792822777,4.9528840297,0.02
 09/04  11:00:00,111.315963178,23.9995998011,40.2675480028,0.0,4.12243109448,41.7362269337,91.1721738184,86.1992897887,4.9528840297,0.02
 09/04  12:00:00,100.987075496,19.5513715507,33.7493160881,0.0,4.12243109448,41.7362269337,71.6670330475,66.6941490178,4.9528840297,0.02
 09/04  13:00:00,110.352213137,23.9116768737,39.2660316884,0.0,4.12243109448,41.7362269337,87.5990922404,82.6262082107,4.9528840297,0.02
 09/04  14:00:00,102.418782629,19.8151403331,34.9119639573,0.0,4.12243109448,41.7362269337,70.6304117306,65.6575277009,4.9528840297,0.02
 09/04  15:00:00,110.559351814,23.9995998011,39.5743608195,0.0,4.12243109448,41.7362269337,96.2730938475,82.7199288745,4.9528840297,8.60028094331
 09/04  16:00:00,84.073452901,19.7272174056,34.0626299024,0.0,4.12243109448,24.8785346261,71.9417187829,66.9688347532,4.9528840297,0.02
 09/04  17:00:00,78.9856437187,23.0220312236,37.3344780143,0.0,2.06121554724,15.9888894789,91.1715464124,88.1798159946,2.97173041782,0.02
 09/04  18:00:00,58.6535650842,15.9152823985,24.2780181534,0.0,2.06121554724,15.9888894789,67.3635037131,64.3717732953,2.97173041782,0.02
 09/04  19:00:00,74.629436228,20.4514335764,28.5496168269,0.0,2.06121554724,15.9888894789,91.9461176255,88.9543872077,2.97173041782,0.02
 09/04  20:00:00,59.0761894189,11.5549770755,15.0865692589,0.0,2.06121554724,15.9888894789,49.3225553567,46.3308249389,2.97173041782,0.02
 09/04  21:00:00,75.357454284,18.8186804886,23.8059831917,0.0,2.06121554724,15.9888894789,83.351312422,80.3595820042,2.97173041782,0.02
 09/04  22:00:00,75.4817363169,18.9359110586,23.8517259804,0.0,2.06121554724,15.9888894789,82.6701818507,79.6784514329,2.97173041782,0.02
 09/04  23:00:00,60.0851420006,13.3446847513,14.1472711787,0.0,2.06121554724,15.9888894789,62.4827773712,59.4910469534,2.97173041782,0.02
 09/04  24:00:00,77.3232017493,22.2411412522,22.3338020284,0.0,2.06121554724,15.9888894789,105.291636814,102.299906397,2.97173041782,0.02
 09/05  01:00:00,75.1964432125,19.1117569135,21.3533523944,0.042481207108,4.12243109448,15.9888894789,84.8882622693,81.8965318514,2.97173041782,0.02
 09/05  02:00:00,76.7203444772,22.2411412522,19.6697291894,0.0,4.12243109448,15.9888894789,105.557966061,102.566235643,2.97173041782,0.02
 09/05  03:00:00,72.0474869338,18.6721422762,18.533417609,0.153074363319,4.12243109448,15.9888894789,85.3900067053,82.3982762875,2.97173041782,0.02
 09/05  04:00:00,108.584685058,28.1547516267,28.1045460865,0.197944391931,12.3672932834,24.9413748627,119.732474637,114.759590608,4.9528840297,0.02
 09/05  05:00:00,137.213905976,28.9119351882,33.9286123289,22.2459155002,12.3672932834,24.9413748627,189.38022444,184.40734041,4.9528840297,0.02
 09/05  06:00:00,179.763634263,29.386894115,29.3484525758,15.4536969337,24.7345865669,70.7195625826,155.469562999,145.54379494,9.90576805939,0.02
 09/05  07:00:00,200.369301368,29.423972975,31.543431264,9.1817539976,37.1018798503,92.3937384068,134.214521638,124.288753579,9.90576805939,0.02
 09/05  08:00:00,217.618375614,29.4592101104,40.2949750369,5.60088750717,37.1018798503,104.434947198,125.167071493,115.241303434,9.90576805939,0.02
 09/05  09:00:00,236.033049773,29.5252827511,48.8949972945,3.30790796373,37.1018798503,116.476155989,127.225381659,108.698576624,9.90576805939,8.62103697619
 09/05  10:00:00,239.803897942,29.6729302075,53.8389762852,1.98660269551,37.1018798503,116.476155989,113.036421714,103.110653655,9.90576805939,0.02
 09/05  11:00:00,243.831344556,29.990061085,58.582065206,0.953571960865,37.1018798503,116.476155989,107.946004449,98.0202363894,9.90576805939,0.02
 09/05  12:00:00,234.277544529,30.3706279016,61.1905536187,0.452488829632,37.1018798503,104.434947198,112.086234216,93.5585643016,9.90576805939,8.62190185504
 09/05  13:00:00,248.740842718,30.7520259025,63.5419391991,0.141292791606,37.1018798503,116.476155989,99.6073375413,89.6815694819,9.90576805939,0.02
 09/05  14:00:00,250.550467823,31.1431178846,65.0824093103,0.0194721193927,37.1018798503,116.476155989,97.1474703565,87.2217022971,9.90576805939,0.02
 09/05  15:00:00,252.197620095,31.4836211579,66.4087950156,0.0,37.1018798503,116.476155989,103.721578509,85.1924972203,9.90576805939,8.62331322952
 09/05  16:00:00,253.564702323,31.6806214512,67.5793785445,0.0,37.1018798503,116.476155989,93.9538866713,84.0281186119,9.90576805939,0.02
 09/05  17:00:00,252.982916724,31.7049962704,66.9742196372,0.0,37.1018798503,116.476155989,93.7135131855,83.7877451261,9.90576805939,0.02
 09/05  18:00:00,153.329593792,28.536160258,51.7554144651,0.0,24.7345865669,47.5788473902,68.418312645,63.4454286153,4.9528840297,0.02
 09/05  19:00:00,154.334303768,28.4481210519,45.8006612676,0.0,24.7345865669,47.5788473902,84.0609948341,70.5013490983,4.9528840297,8.60676170617
 09/05  20:00:00,136.479011661,28.594366264,42.0085803991,0.0,12.3672932834,38.6892022431,90.5753149894,87.5835845716,2.97173041782,0.02
 09/05  21:00:00,97.3340995371,16.8824346004,26.5119943051,0.0,12.3672932834,27.0668015668,60.2766014307,57.2848710129,2.97173041782,0.02
 09/05  22:00:00,84.1693660718,21.5169250814,27.8912159531,0.0,4.12243109448,15.9888894789,83.0228605271,80.0311301092,2.97173041782,0.02
 09/05  23:00:00,62.8566340097,13.3446847513,14.9437183762,0.0,4.12243109448,15.9888894789,59.9132421991,56.9215117813,2.97173041782,0.02
 09/05  24:00:00,82.5931848905,20.8910482136,26.9650359049,0.0,4.12243109448,15.9888894789,87.1503707631,84.1586403453,2.97173041782,0.02
 09/06  01:00:00,60.6830972372,12.4550391012,13.6839514661,0.0,4.12243109448,15.9888894789,56.8211530157,53.8294225979,2.97173041782,0.02
 09/06  02:00:00,76.2685495309,19.5722043019,21.9592443918,0.0,4.12243109448,15.9888894789,91.2630777652,88.2713473474,2.97173041782,0.02
 09/06  03:00:00,67.097549505,13.7738830129,18.7795597932,0.0,4.12243109448,15.9888894789,57.9955069025,55.0037764847,2.97173041782,0.02
 09/06  04:00:00,113.03044754,28.3305974816,32.5724074569,0.0,12.3672932834,24.9413748627,109.813550194,104.840666165,4.9528840297,0.02
 09/06  05:00:00,126.755693906,28.5071159828,34.7897381747,11.3313971236,12.3672932834,24.9413748627,177.397200761,172.424316731,4.9528840297,0.02
 09/06  06:00:00,177.957972292,29.463519235,33.9599628279,8.95989990752,24.7345865669,70.7195625826,144.217621719,134.291853659,9.90576805939,0.02
 09/06  07:00:00,200.718557897,29.6334600937,36.8365245435,4.02843366055,37.1018798503,92.3937384068,123.226374026,113.300605967,9.90576805939,0.02
 09/06  08:00:00,219.152865125,29.7476827146,45.1886346434,1.95324784137,37.1018798503,104.434947198,114.044520946,104.118752887,9.90576805939,0.02
 09/06  09:00:00,240.526513407,29.9482703449,54.7602591696,1.51311160182,37.1018798503,116.476155989,117.254196767,98.7273681761,9.90576805939,8.62106053185
 09/06  10:00:00,246.689168843,30.3304776064,61.2162142849,0.837088149532,37.1018798503,116.476155989,103.943573808,94.0178057483,9.90576805939,0.02
 09/06  11:00:00,250.106391679,30.7193929556,64.7948635097,0.286489895746,37.1018798503,116.476155989,99.6688801369,89.7431120775,9.90576805939,0.02
 09/06  12:00:00,241.576224602,31.1637134021,68.0269448983,0.121681829186,37.1018798503,104.434947198,104.480753787,85.9526759555,9.90576805939,8.62230977247
 09/06  13:00:00,258.161553926,31.6964983775,72.1418442501,0.0176264311224,37.1018798503,116.476155989,92.902883611,82.9771155516,9.90576805939,0.02
 09/06  14:00:00,259.058799031,32.0802441211,72.6730869834,0.0,37.1018798503,116.476155989,91.2817930429,81.3560249835,9.90576805939,0.02
 09/06  15:00:00,261.974679378,32.3988350422,75.2706303494,0.0,37.1018798503,116.476155989,98.3655711214,79.8364721298,9.90576805939,8.62333093225
 09/06  16:00:00,263.142135212,32.5878187143,76.2496140964,0.0,37.1018798503,116.476155989,88.9805313043,79.0547632449,9.90576805939,0.02
 09/06  17:00:00,261.21159914,32.5848660402,74.3230323618,0.0,37.1018798503,116.476155989,89.1035121809,79.1777441215,9.90576805939,0.02
 09/06  18:00:00,159.013131998,28.6252473675,57.3498655993,0.0,24.7345865669,47.5788473902,66.4881193517,61.515235322,4.9528840297,0.02
 09/06  19:00:00,160.430390017,28.4486810453,51.8961858937,0.0,24.7345865669,47.5788473902,81.6141364168,68.0544611448,4.9528840297,8.60679124233
