Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  20:00:00,142.529801937,28.6676353702,47.9860978859,0.0,12.3672932834,38.6892022431,87.4239628306,84.4322324128,2.97173041782,0.02
 09/06  21:00:00,100.032740488,17.4790038257,28.5899408667,0.0,12.3672932834,27.0668015668,61.2077685028,58.216038085,2.97173041782,0.02
 09/06  22:00:00,87.5060955504,21.5608865451,31.1839839024,0.0,4.12243109448,15.9888894789,81.1615010062,78.1697705884,2.97173041782,0.02
 09/06  23:00:00,73.4652192122,15.5531743131,23.3196896854,0.0,4.12243109448,15.9888894789,61.5951865444,58.6034561266,2.97173041782,0.02
 09/06  24:00:00,76.9922447608,19.5722043019,22.6829396279,0.0,4.12243109448,15.9888894789,83.3137704475,80.3220400296,2.97173041782,0.02
 09/07  01:00:00,66.3468793747,13.4808065881,18.3219660594,0.0,4.12243109448,15.9888894789,56.0133660106,53.0216355927,2.97173041782,0.02
 09/07  02:00:00,76.6763666753,19.5722043019,22.3670614817,0.0,4.12243109448,15.9888894789,90.8721097312,87.8803793134,2.97173041782,0.02
 09/07  03:00:00,65.8159058061,13.3342683757,17.9375306798,0.0,4.12243109448,15.9888894789,58.0974952274,55.1057648096,2.97173041782,0.02
 09/07  04:00:00,115.912716474,28.4478280516,35.337445772,0.0,12.3672932834,24.9413748627,107.925144115,102.952260085,4.9528840297,0.02
 09/07  05:00:00,125.337011316,28.5928328415,37.1979602344,7.41877556865,12.3672932834,24.9413748627,174.36456377,169.39167974,4.9528840297,0.02
 09/07  06:00:00,178.311527985,29.4911238486,37.4963692416,5.74944452846,24.7345865669,70.7195625826,141.69447911,131.768711051,9.90576805939,0.02
 09/07  07:00:00,204.877914639,29.8334958217,41.4324709129,3.39180780408,37.1018798503,92.3937384068,121.952920383,112.027152323,9.90576805939,0.02
 09/07  08:00:00,223.257602693,29.9408927366,48.9955867334,2.05782284434,37.1018798503,104.434947198,114.533587928,104.607819869,9.90576805939,0.02
 09/07  09:00:00,245.681400596,30.1150162414,60.3600368534,0.90146722141,37.1018798503,116.476155989,117.078523133,98.5516550572,9.90576805939,8.62110001651
 09/07  10:00:00,255.12490686,30.5000428471,70.0231541088,0.296319651299,37.1018798503,116.476155989,102.776081097,92.8503130377,9.90576805939,0.02
 09/07  11:00:00,261.88862313,31.042293137,76.4411875402,0.0994964447689,37.1018798503,116.476155989,97.7282687932,87.8025007338,9.90576805939,0.02
 09/07  12:00:00,251.905625482,31.6981871378,77.929354725,0.0141913472768,37.1018798503,104.434947198,102.272267577,83.7441759612,9.90576805939,8.62232355623
 09/07  13:00:00,268.778496503,32.3121360813,82.1607740933,0.0,37.1018798503,116.476155989,90.5198035411,80.5940354817,9.90576805939,0.02
 09/07  14:00:00,273.037131265,32.7491006584,85.9825616042,0.0,37.1018798503,116.476155989,88.6312924924,78.705524433,9.90576805939,0.02
 09/07  15:00:00,272.613810353,32.9922350759,85.3163539273,0.0,37.1018798503,116.476155989,96.2469953183,77.7178196785,9.90576805939,8.62340758045
 09/07  16:00:00,268.514957284,32.974815939,81.2354376277,0.0,37.1018798503,116.476155989,87.8400120373,77.9142439779,9.90576805939,0.02
 09/07  17:00:00,263.097036708,32.7455437283,76.0477914611,0.0,37.1018798503,116.476155989,88.6462791911,78.7205111317,9.90576805939,0.02
 09/07  18:00:00,157.925530022,28.5365366909,56.350973955,0.0,24.7345865669,47.5788473902,66.5153390313,61.5424550016,4.9528840297,0.02
 09/07  19:00:00,159.450596094,28.4484933436,48.5674122155,0.0,24.7345865669,47.5788473902,81.740455574,68.1807625173,4.9528840297,8.60680902705
 09/07  20:00:00,138.376532731,28.594366264,43.9060950734,0.0,12.3672932834,38.6892022431,87.3416761674,84.3499457496,2.97173041782,0.02
 09/07  21:00:00,99.8091818369,17.7720802505,28.0733050208,0.0,12.3672932834,27.0668015668,61.1027940468,58.111063629,2.97173041782,0.02
 09/07  22:00:00,83.7689266866,21.3410792265,27.6666222953,0.0,4.12243109448,15.9888894789,81.1160679078,78.12433749,2.97173041782,0.02
 09/07  23:00:00,67.0683909606,14.6739450386,17.8020906484,0.0,4.12243109448,15.9888894789,61.2660592129,58.2743287951,2.97173041782,0.02
 09/07  24:00:00,82.926105404,21.5169250814,26.6479551645,0.0,4.12243109448,15.9888894789,91.3844898332,88.3927594154,2.97173041782,0.02
 09/08  01:00:00,61.8535781378,13.3446847513,13.9406623327,0.0,4.12243109448,15.9888894789,60.7022049208,57.710474503,2.97173041782,0.02
 09/08  02:00:00,74.5149700786,19.5722043019,20.2056648295,0.0,4.12243109448,15.9888894789,92.8354790046,89.8437485868,2.97173041782,0.02
 09/08  03:00:00,70.9395112502,16.4428199632,19.8443722076,0.0,4.12243109448,15.9888894789,69.726181926,66.7344515082,2.97173041782,0.02
 09/08  04:00:00,109.14006362,28.1840592692,28.8285616484,0.0,12.3672932834,24.9413748627,107.87644877,102.903564741,4.9528840297,0.02
 09/08  05:00:00,126.937253485,28.9969494269,34.1555571837,11.6573041519,12.3672932834,24.9413748627,175.406648605,170.433764575,4.9528840297,0.02
 09/08  06:00:00,172.74920496,29.4876108206,29.7828769185,7.90412680559,24.7345865669,70.7195625826,143.110985788,133.185217728,9.90576805939,0.02
 09/08  07:00:00,199.050138044,29.8179192099,34.5302099996,4.48186805272,37.1018798503,92.3937384068,122.992739461,113.066971402,9.90576805939,0.02
 09/08  08:00:00,217.050720838,29.9122677426,42.3033939428,2.57175721453,37.1018798503,104.434947198,115.090237297,105.164469237,9.90576805939,0.02
 09/08  09:00:00,237.10621508,30.0436248471,51.3604344846,1.39726994647,37.1018798503,116.476155989,117.637732138,99.1108090186,9.90576805939,8.6211550595
 09/08  10:00:00,248.160809004,30.3270269649,62.7648748985,0.763514191995,37.1018798503,116.476155989,104.119134801,94.1933667416,9.90576805939,0.02
 09/08  11:00:00,256.624745252,30.8178964413,71.2742239526,0.226976454559,37.1018798503,116.476155989,99.0258775442,89.1001094848,9.90576805939,0.02
 09/08  12:00:00,247.848339997,31.3505257468,74.1252706467,0.108646080383,37.1018798503,104.434947198,103.391876391,84.8637502083,9.90576805939,8.62235812315
 09/08  13:00:00,262.45524717,31.9056484094,76.2327339609,0.0112755456269,37.1018798503,116.476155989,91.8368412366,81.9110731772,9.90576805939,0.02
 09/08  14:00:00,263.719772364,32.3629945489,77.0513060789,0.0,37.1018798503,116.476155989,89.8556111319,79.9298430725,9.90576805939,0.02
 09/08  15:00:00,263.64912797,32.6174587445,76.7264431616,0.0,37.1018798503,116.476155989,97.5495694457,79.0203480989,9.90576805939,8.62345328731
 09/08  16:00:00,263.853030317,32.7832471079,76.7650769674,0.0,37.1018798503,116.476155989,88.2457905431,78.3200224837,9.90576805939,0.02
 09/08  17:00:00,261.617424222,32.7092201021,74.6045009402,0.0,37.1018798503,116.476155989,88.7207473254,78.794979266,9.90576805939,0.02
 09/08  18:00:00,157.657381602,28.5367089621,56.0826525381,0.0,24.7345865669,47.5788473902,66.4523538333,61.4794698036,4.9528840297,0.02
 09/08  19:00:00,160.514712468,28.4485990183,49.6314221421,0.0,24.7345865669,47.5788473902,81.7532036517,68.1935078474,4.9528840297,8.60681177459
 09/08  20:00:00,139.063232347,28.594366264,44.5927935109,0.0,12.3672932834,38.6892022431,87.5780849854,84.5863545676,2.97173041782,0.02
 09/08  21:00:00,99.7190903981,17.7720802505,27.9832130605,0.0,12.3672932834,27.0668015668,61.3038046784,58.3120742605,2.97173041782,0.02
 09/08  22:00:00,83.7647704256,21.3410792265,27.6624659847,0.0,4.12243109448,15.9888894789,81.4028432423,78.4111128245,2.97173041782,0.02
 09/08  23:00:00,67.1022031976,14.6739450386,17.8359028362,0.0,4.12243109448,15.9888894789,61.3982350072,58.4065045894,2.97173041782,0.02
 09/08  24:00:00,83.740568563,21.5169250814,27.4624182747,0.0,4.12243109448,15.9888894789,94.3277639123,91.3360334944,2.97173041782,0.02
 09/09  01:00:00,60.1830338276,12.4550391012,13.183887892,0.0,4.12243109448,15.9888894789,55.23184508,52.2401146622,2.97173041782,0.02
 09/09  02:00:00,78.7302781825,20.304895364,23.6882818216,0.0,4.12243109448,15.9888894789,91.3665231184,88.3747927006,2.97173041782,0.02
 09/09  03:00:00,61.6801698869,12.8946537385,14.2414092947,0.0,4.12243109448,15.9888894789,58.5888889117,55.5971584939,2.97173041782,0.02
 09/09  04:00:00,86.3201178508,26.6893695026,24.6378129324,0.0,4.12243109448,16.0517297156,117.357189966,114.365459548,2.97173041782,0.02
 09/09  05:00:00,91.4233204961,27.7884060957,28.6414291115,0.000549853696774,4.12243109448,16.0517297156,115.812497634,112.820767216,2.97173041782,0.02
 09/09  06:00:00,113.008902473,29.3270573261,29.4695298736,0.363638296949,4.12243109448,39.6058045677,96.617595883,93.6258654652,2.97173041782,0.02
 09/09  07:00:00,162.558153895,29.361236194,36.5282631762,18.2244445444,12.3672932834,65.3531420225,152.785353648,147.812469618,4.9528840297,0.02
 09/09  08:00:00,169.675625387,29.3492234173,44.243324844,14.7480864332,12.3672932834,68.2430321324,149.340062883,144.367178853,4.9528840297,0.02
 09/09  09:00:00,202.994395802,29.3728792196,54.3897779942,8.8799008388,16.4897243779,93.1370602926,138.238918104,130.294303656,7.92461444751,0.02
 09/09  10:00:00,210.969836182,29.3738068226,66.1740044872,5.07007940113,16.4897243779,93.1370602926,131.612806796,123.668192348,7.92461444751,0.02
 09/09  11:00:00,215.409896859,29.4007502643,73.3580874104,2.29912056967,16.4897243779,93.1370602926,134.811663232,118.276651225,7.92461444751,8.61039756024
 09/09  12:00:00,207.389034049,29.5080992398,75.6876827194,0.99294259931,16.4897243779,83.9857416113,121.495775818,113.551161371,7.92461444751,0.02
 09/09  13:00:00,209.063376561,29.6934677933,77.7336657488,0.435934059599,16.4897243779,83.9857416113,117.853397369,109.908782922,7.92461444751,0.02
 09/09  14:00:00,210.150913738,29.8139177996,79.0112601064,0.125468155417,16.4897243779,83.9857416113,115.912360535,107.967746088,7.92461444751,0.02
 09/09  15:00:00,187.252280072,29.3270573261,74.1818472309,0.0,12.3672932834,70.6512738906,56.2952205546,51.3223365249,4.9528840297,0.02
 09/09  16:00:00,186.846472436,29.3270573261,73.7760324292,0.0,12.3672932834,70.6512738906,54.418467196,49.4455831663,4.9528840297,0.02
 09/09  17:00:00,173.490986039,29.3270573261,72.9440154894,0.0,12.3672932834,58.1284167478,58.3057760958,53.3328920661,4.9528840297,0.02
 09/09  18:00:00,129.870004365,28.535750979,63.3018095625,0.0,12.3672932834,24.9413748627,82.4990221417,77.526138112,4.9528840297,0.02
 09/09  19:00:00,131.293702277,28.228020733,55.6365710341,0.0,12.3672932834,24.9413748627,91.6388851408,86.6660011111,4.9528840297,0.02
 09/09  20:00:00,111.501018789,28.0082134143,48.4998688447,0.0,4.12243109448,16.0517297156,102.589556968,99.5978265499,2.97173041782,0.02
 09/09  21:00:00,72.4516938095,13.598037158,24.3095486404,0.0,4.12243109448,15.9888894789,54.6148464162,51.6231159984,2.97173041782,0.02
 09/09  22:00:00,86.4628195212,20.304895364,31.4208219612,0.0,4.12243109448,15.9888894789,91.7230803752,88.7313499574,2.97173041782,0.02
 09/09  23:00:00,61.532133818,11.1153624383,15.9209118605,0.0,4.12243109448,15.9888894789,56.6370539672,45.0635850648,2.97173041782,8.60173848458
 09/09  24:00:00,77.8772898386,18.6825586518,24.4817533286,0.0,4.12243109448,15.9888894789,80.6931334571,77.7014030393,2.97173041782,0.02
 09/10  01:00:00,68.5259786152,14.4876828081,21.5312791572,0.0,2.06121554724,15.9888894789,59.6184004654,56.6266700476,2.97173041782,0.02
 09/10  02:00:00,61.2573292872,13.3446847513,15.4056279696,0.0,2.06121554724,15.9888894789,59.7914887741,56.7997583563,2.97173041782,0.02
 09/10  03:00:00,70.7260036678,17.7929130017,20.3054528267,0.0,2.06121554724,15.9888894789,79.3806306648,76.388900247,2.97173041782,0.02
 09/10  04:00:00,70.2192733425,17.7929130017,19.7987225659,0.0,2.06121554724,15.9888894789,80.0260680585,77.0343376407,2.97173041782,0.02
 09/10  05:00:00,75.4027864353,18.8919495948,23.8813964235,0.00180269813037,2.06121554724,15.9888894789,81.0272784451,78.0355480272,2.97173041782,0.02
 09/10  06:00:00,76.6496237464,22.2411412522,24.0093901432,0.0,2.06121554724,15.9888894789,102.382370791,99.3906403736,2.97173041782,0.02
 09/10  07:00:00,55.9557896634,17.7929130017,19.6302390312,0.0,2.06121554724,15.9888894789,82.801120447,79.8093900292,2.97173041782,0.02
 09/10  08:00:00,104.424273124,23.8237539462,34.1387072321,0.0,4.12243109448,41.7362269337,98.459069682,93.4861856523,4.9528840297,0.02
 09/10  09:00:00,96.7650271621,19.3315642321,31.0922723576,0.0,4.12243109448,41.7362269337,76.9445519093,71.9716678796,4.9528840297,0.02
 09/10  10:00:00,111.704155924,23.8237539462,41.3844495984,0.0,4.12243109448,41.7362269337,92.9166005809,87.9437165512,4.9528840297,0.02
 09/10  11:00:00,100.353950843,18.9359110586,34.9736361785,0.0,4.12243109448,41.7362269337,73.0952607172,68.1223766875,4.9528840297,0.02
 09/10  12:00:00,114.759865322,23.3401778453,44.6239726323,0.0,4.12243109448,41.7362269337,88.523060619,83.5501765893,4.9528840297,0.02
 09/10  13:00:00,107.51167346,19.7345443162,41.2294363207,0.0,4.12243109448,41.7362269337,69.9627859413,64.9899019116,4.9528840297,0.02
 09/10  14:00:00,120.912620029,23.9995998011,50.1348517437,0.0,4.12243109448,41.7362269337,85.3005910456,80.3277070159,4.9528840297,0.02
 09/10  15:00:00,112.194924758,19.990986188,45.7922686798,0.0,4.12243109448,41.7362269337,68.4771633411,63.5042793114,4.9528840297,0.02
 09/10  16:00:00,106.177293688,23.9995998011,52.5735743078,0.0,4.12243109448,24.8785346261,84.6779308865,79.7050468568,4.9528840297,0.02
 09/10  17:00:00,80.62707545,18.8815332192,43.2370289482,0.0,2.06121554724,15.9888894789,67.5356881714,64.5439577535,2.97173041782,0.02
 09/10  18:00:00,86.8565372191,21.890597523,46.3609293182,0.0,2.06121554724,15.9888894789,84.306739819,81.3150094011,2.97173041782,0.02
 09/10  19:00:00,80.161158881,17.1566197584,35.1234834033,0.0,2.06121554724,15.9888894789,71.1334714432,68.1417410254,2.97173041782,0.02
 09/10  20:00:00,88.5924600207,19.1117569135,36.8530654909,0.0,2.06121554724,15.9888894789,79.8306277073,76.8388972895,2.97173041782,0.02
 09/10  21:00:00,73.866561375,15.5635906887,25.7477058496,0.0,2.06121554724,15.9888894789,69.5660845319,66.5743541141,2.97173041782,0.02
 09/10  22:00:00,74.1395390212,16.003205326,25.5810688272,0.0,2.06121554724,15.9888894789,69.1306021173,66.1388716995,2.97173041782,0.02
 09/10  23:00:00,80.3743028574,18.9359110586,28.8107540882,0.0,2.06121554724,15.9888894789,80.8487915357,77.8570611179,2.97173041782,0.02
 09/10  24:00:00,62.7961603796,13.3446847513,16.9444592272,0.0,2.06121554724,15.9888894789,61.0920488115,58.1003183937,2.97173041782,0.02
 09/11  01:00:00,72.8282064987,16.2230126446,21.9887132764,0.0,4.12243109448,15.9888894789,69.2618580595,66.2701276416,2.97173041782,0.02
 09/11  02:00:00,64.1164432331,14.2343304014,15.2897564808,0.0,4.12243109448,15.9888894789,66.4269094748,63.435179057,2.97173041782,0.02
 09/11  03:00:00,79.5449880378,20.0014025636,24.8211785425,0.00942918909484,4.12243109448,15.9888894789,87.0375436367,84.0458132189,2.97173041782,0.02
 09/11  04:00:00,111.99520522,28.0082134143,31.8368252114,0.0227228132485,12.3672932834,24.9413748627,124.752198457,111.1975866,4.9528840297,8.60172782707
 09/11  05:00:00,133.715289212,28.9215096782,37.7837131457,14.8826226593,12.3672932834,24.9413748627,186.053129559,181.080245529,4.9528840297,0.02
 09/11  06:00:00,182.802130532,29.3933554591,35.4847912114,10.0002258781,24.7345865669,70.7195625826,152.044011944,142.118243884,9.90576805939,0.02
 09/11  07:00:00,203.280520655,29.4850293071,38.5192204589,5.05612611428,37.1018798503,92.3937384068,130.809296184,120.883528125,9.90576805939,0.02
 09/11  08:00:00,217.048234786,29.5752963579,42.9462524415,2.26342396176,37.1018798503,104.434947198,121.488349293,111.562581234,9.90576805939,0.02
 09/11  09:00:00,232.054962351,29.7192921924,46.5792865272,1.45150152562,37.1018798503,116.476155989,115.459722822,105.533954762,9.90576805939,0.02
 09/11  10:00:00,235.07674531,30.0630021226,49.872790606,0.835470121283,37.1018798503,116.476155989,118.871158938,100.340518851,9.90576805939,8.6248720273
 09/11  11:00:00,240.453793099,30.4311434098,55.3338501148,0.383212731405,37.1018798503,116.476155989,105.606856564,95.6810885049,9.90576805939,0.02
 09/11  12:00:00,235.139779422,30.8639998555,61.8779227366,0.133937808688,37.1018798503,104.434947198,101.32031522,91.3945471609,9.90576805939,0.02
 09/11  13:00:00,250.424869618,31.3351911437,64.7533892525,0.0306375133568,37.1018798503,116.476155989,106.362380094,87.8305276334,9.90576805939,8.62608440145
 09/11  14:00:00,251.007839298,31.5934036993,65.1090271797,0.0,37.1018798503,116.476155989,96.4140820364,86.488313977,9.90576805939,0.02
 09/11  15:00:00,251.436228019,31.655467638,65.4754774756,0.0,37.1018798503,116.476155989,95.9112631622,85.9854951028,9.90576805939,0.02
 09/11  16:00:00,251.274279212,31.6822832771,65.2872514754,0.0,37.1018798503,116.476155989,103.715967736,85.189904704,9.90576805939,8.62029497288
 09/11  17:00:00,250.075985687,31.5916443582,64.1806686348,0.0,37.1018798503,116.476155989,95.0635491064,85.137781047,9.90576805939,0.02
 09/11  18:00:00,151.696326044,28.535750979,50.1225699094,0.0,24.7345865669,47.5788473902,69.1911409831,64.2182569534,4.9528840297,0.02
 09/11  19:00:00,154.759492496,28.4478280516,43.8769883525,0.0,24.7345865669,47.5788473902,75.9168854094,70.9440013797,4.9528840297,0.02
 09/11  20:00:00,132.902805425,28.4478280516,38.5789017642,0.0,12.3672932834,38.6892022431,90.7965230096,87.8047925918,2.97173041782,0.02
 09/11  21:00:00,93.1606960904,16.6186658181,22.6023474257,0.0,12.3672932834,27.0668015668,58.6486396288,55.656909211,2.97173041782,0.02
 09/11  22:00:00,77.7803932462,20.9014645892,22.1177022584,0.0,4.12243109448,15.9888894789,85.1433100029,82.1515795851,2.97173041782,0.02
 09/11  23:00:00,65.6699504639,13.7738830129,17.3519594564,0.0,4.12243109448,15.9888894789,53.4858144006,50.4940839827,2.97173041782,0.02
 09/11  24:00:00,74.919755743,20.461849952,19.6966793484,0.0,4.12243109448,15.9888894789,95.3059288518,92.314198434,2.97173041782,0.02
 09/12  01:00:00,64.1759792904,14.1359910983,15.4717558252,0.0,4.12243109448,15.9888894789,63.4892374572,60.4975070394,2.97173041782,0.02
 09/12  02:00:00,78.330315484,22.6807558894,20.714458459,0.0,4.12243109448,15.9888894789,100.354656213,97.3629257949,2.97173041782,0.02
 09/12  03:00:00,67.1473115663,17.7929130017,14.3751653225,0.0,4.12243109448,15.9888894789,79.1065169964,76.1147865785,2.97173041782,0.02
 09/12  04:00:00,107.502612268,28.5064433365,26.8687248994,0.0,12.3672932834,24.9413748627,118.664093361,105.109466084,4.9528840297,8.60174324736
 09/12  05:00:00,121.104908679,28.5267626843,29.4220573961,11.0286446642,12.3672932834,24.9413748627,178.346999893,173.374115864,4.9528840297,0.02
 09/12  06:00:00,172.69221572,29.4903030731,26.0179757144,9.26017874941,24.7345865669,70.7195625826,145.129207699,135.20343964,9.90576805939,0.02
 09/12  07:00:00,196.67380549,29.7174212137,31.0676737823,5.6685630018,37.1018798503,92.3937384068,125.366766318,115.440998259,9.90576805939,0.02
 09/12  08:00:00,213.40931796,29.8076030068,36.6682182207,4.67022827112,37.1018798503,104.434947198,118.81835065,108.892582591,9.90576805939,0.02
 09/12  09:00:00,233.450749889,29.8842164626,45.6782507115,3.58339373339,37.1018798503,116.476155989,114.415642303,104.489874244,9.90576805939,0.02
 09/12  10:00:00,242.310469761,29.9777919277,55.3456248803,2.68157184366,37.1018798503,116.476155989,119.025177544,100.494474136,9.90576805939,8.62493534896
 09/12  11:00:00,245.472655653,30.1240652106,59.2464418023,1.79655530567,37.1018798503,116.476155989,106.590023485,96.664255426,9.90576805939,0.02
 09/12  12:00:00,236.46317503,30.3072176768,62.9675524972,0.92447801906,37.1018798503,104.434947198,103.063829301,93.1380612414,9.90576805939,0.02
 09/12  13:00:00,251.241086298,30.5368355422,66.0947821659,0.303819987572,37.1018798503,116.476155989,108.506773414,89.9748538981,9.90576805939,8.62615145622
 09/12  14:00:00,253.258274342,30.8298495814,68.054783321,0.0682251502436,37.1018798503,116.476155989,97.4500309987,87.5242629393,9.90576805939,0.02
 09/12  15:00:00,255.362324247,31.0068025786,70.0446292161,0.00560086915695,37.1018798503,116.476155989,96.0059192562,86.0801511968,9.90576805939,0.02
 09/12  16:00:00,255.989915499,31.0763811239,70.6087956254,0.0,37.1018798503,116.476155989,103.960913837,85.4347964159,9.90576805939,8.62034936129
 09/12  17:00:00,254.248842307,31.0913314706,68.8538342929,0.0,37.1018798503,116.476155989,95.2181300994,85.29236204,9.90576805939,0.02
 09/12  18:00:00,152.503496173,28.3599051241,51.1055838063,0.0,24.7345865669,47.5788473902,70.834756613,65.8618725833,4.9528840297,0.02
 09/12  19:00:00,157.35951461,28.7775390295,46.1472973353,0.0,24.7345865669,47.5788473902,77.0979563613,72.1250723316,4.9528840297,0.02
 09/12  20:00:00,130.459195892,28.0082134143,36.5749046795,0.0,12.3672932834,38.6892022431,91.0030482853,88.0113178674,2.97173041782,0.02
 09/12  21:00:00,94.2017457741,17.1126582947,23.1252791357,0.0,12.3672932834,27.0668015668,63.7894371928,60.797706775,2.97173041782,0.02
 09/12  22:00:00,77.3512660202,20.461849952,22.1281895465,0.0,4.12243109448,15.9888894789,85.11299878,82.1212683622,2.97173041782,0.02
 09/12  23:00:00,70.3552980442,15.4652513857,20.2976900019,0.0,4.12243109448,15.9888894789,64.8453016619,61.8535712441,2.97173041782,0.02
 09/12  24:00:00,76.6059064106,20.461849952,21.3828298926,0.0,4.12243109448,15.9888894789,96.7869084884,93.7951780705,2.97173041782,0.02
 09/13  01:00:00,67.8273476706,14.663528663,18.5928199698,0.00276654615853,4.12243109448,15.9888894789,62.0855274906,59.0937970728,2.97173041782,0.02
 09/13  02:00:00,72.583333984,19.5722043019,18.2740272744,0.0,4.12243109448,15.9888894789,88.5095764167,85.5178459989,2.97173041782,0.02
 09/13  03:00:00,74.7939805291,19.1117569135,20.8233814146,0.130393892363,4.12243109448,15.9888894789,88.3271327215,76.7536571615,2.97173041782,8.60174514222
 09/13  04:00:00,107.189385238,27.9349443081,27.0237221059,0.103274781786,12.3672932834,24.9413748627,109.317718184,104.344834154,4.9528840297,0.02
 09/13  05:00:00,129.549530616,28.9977787517,33.4888508545,14.9354570599,12.3672932834,24.9413748627,176.868619286,171.895735256,4.9528840297,0.02
 09/13  06:00:00,177.456322287,29.4565354439,28.6437017109,11.4323269275,24.7345865669,70.7195625826,144.330004673,134.404236613,9.90576805939,0.02
 09/13  07:00:00,198.270447224,29.7577265164,32.3758302001,5.91674198931,37.1018798503,92.3937384068,123.277026758,113.351258698,9.90576805939,0.02
 09/13  08:00:00,213.805659303,29.852018784,38.601159145,3.08920630076,37.1018798503,104.434947198,114.314774608,104.389006549,9.90576805939,0.02
 09/13  09:00:00,235.877610168,30.0284181004,49.3689002171,2.17539437911,37.1018798503,116.476155989,108.723874857,98.798106798,9.90576805939,0.02
 09/13  10:00:00,251.071307662,30.4501875443,64.9602080687,1.3554353137,37.1018798503,116.476155989,111.647069725,93.1162914716,9.90576805939,8.62501019402
 09/13  11:00:00,261.607641818,30.9715896145,75.8081000825,0.522350381283,37.1018798503,116.476155989,97.8336825292,87.9079144698,9.90576805939,0.02
 09/13  12:00:00,254.402953337,31.5214772674,80.4149149593,0.202624685113,37.1018798503,104.434947198,93.4591751209,83.5334070615,9.90576805939,0.02
 09/13  13:00:00,271.489080997,32.1829590632,84.9462973458,0.0541821944821,37.1018798503,116.476155989,98.6744553414,80.1424755038,9.90576805939,8.62621177827
 09/13  14:00:00,275.604867678,32.7350658519,88.5643756523,0.0,37.1018798503,116.476155989,84.324801143,74.3990330836,9.90576805939,0.02
 09/13  15:00:00,276.666801453,32.9119003743,89.4495988946,0.0,37.1018798503,116.476155989,82.0197461427,72.0939780833,9.90576805939,0.02
 09/13  16:00:00,276.97446485,33.0861452408,89.5835901295,0.0,37.1018798503,116.476155989,91.641604959,73.1154087308,9.90576805939,8.62042816877
 09/13  17:00:00,276.800361133,33.1990431847,89.2976364638,0.0,37.1018798503,116.476155989,82.3168988795,72.3911308201,9.90576805939,0.02
 09/13  18:00:00,165.97647539,28.628592498,64.3098731015,0.0,24.7345865669,47.5788473902,64.720402955,59.7475189253,4.9528840297,0.02
 09/13  19:00:00,167.615671304,28.4503789719,54.3814448063,0.0,24.7345865669,47.5788473902,71.6434977698,66.6706137401,4.9528840297,0.02
 09/13  20:00:00,144.668382107,28.6680017042,50.1242999484,0.0,12.3672932834,38.6892022431,86.1935384769,83.2018080591,2.97173041782,0.02
 09/13  21:00:00,101.746879954,17.4423692726,30.3407008477,0.0,12.3672932834,27.0668015668,59.7631251121,56.7713946943,2.97173041782,0.02
 09/13  22:00:00,88.650229755,21.6707902044,32.2182128794,0.0,4.12243109448,15.9888894789,80.4000487439,77.4083183261,2.97173041782,0.02
 09/13  23:00:00,71.8521954873,15.2894055308,21.9704331504,0.0,4.12243109448,15.9888894789,58.1142219243,55.1224915065,2.97173041782,0.02
 09/13  24:00:00,85.3887117584,21.5169250814,29.1105599614,0.0,4.12243109448,15.9888894789,90.1435153593,87.1517849414,2.97173041782,0.02
 09/14  01:00:00,63.3600205629,13.3446847513,15.447103169,0.0,4.12243109448,15.9888894789,60.0390126259,57.0472822081,2.97173041782,0.02
 09/14  02:00:00,82.5399374879,20.671240895,27.1315940786,0.0,4.12243109448,15.9888894789,97.572942507,85.9994761066,2.97173041782,8.60173598257
 09/14  03:00:00,60.969042971,12.4550391012,13.9698956129,0.0,4.12243109448,15.9888894789,57.3408429256,54.3491125078,2.97173041782,0.02
 09/14  04:00:00,118.118067856,28.4698087834,37.5208150279,0.0,12.3672932834,24.9413748627,108.763928987,103.791044957,4.9528840297,0.02
 09/14  05:00:00,126.818002868,28.5743476252,40.0110308358,6.10518044646,12.3672932834,24.9413748627,173.52410799,168.55122396,4.9528840297,0.02
 09/14  06:00:00,183.141799974,29.663982069,40.8774196364,4.67664004479,24.7345865669,70.7195625826,140.919390529,130.99362247,9.90576805939,0.02
 09/14  07:00:00,207.355150888,29.9528548036,44.4187477554,2.76339864072,37.1018798503,92.3937384068,121.205406656,111.279638596,9.90576805939,0.02
 09/14  08:00:00,227.23516338,30.059497357,52.938178923,1.97420408946,37.1018798503,104.434947198,114.134434046,104.208665987,9.90576805939,0.02
 09/14  09:00:00,249.189625606,30.1973565281,63.5482263109,1.13913505742,37.1018798503,116.476155989,109.352964574,99.427196515,9.90576805939,0.02
 09/14  10:00:00,263.244137704,30.5215920959,78.0874862254,0.329590653078,37.1018798503,116.476155989,104.594802693,86.063958539,9.90576805939,8.62507609451
 09/14  11:00:00,274.05297501,30.9327340899,88.7397341887,0.0748941021963,37.1018798503,116.476155989,69.5428084105,59.6170403512,9.90576805939,0.02
 09/14  12:00:00,268.457516637,31.633999032,94.5531352013,0.00643437286568,37.1018798503,104.434947198,57.0862118848,47.1604438254,9.90576805939,0.02
 09/14  13:00:00,283.166129948,31.8970429322,96.9634543373,0.0,37.1018798503,116.476155989,62.5690923021,44.037044093,9.90576805939,8.62628014975
 09/14  14:00:00,285.372575955,32.0817556662,98.9853820078,0.0,37.1018798503,116.476155989,50.453167895,40.5273998356,9.90576805939,0.02
 09/14  15:00:00,285.882502085,32.2962807218,99.2809075978,0.0,37.1018798503,116.476155989,57.4262378488,38.8966802286,9.90576805939,8.62378956078
 09/14  16:00:00,284.633770132,32.6410419307,97.6880108584,0.0,37.1018798503,116.476155989,50.0333109714,40.107542912,9.90576805939,0.02
 09/14  17:00:00,282.998314055,32.6715876988,96.0230386939,0.0,37.1018798503,116.476155989,51.4804760223,41.5547079629,9.90576805939,0.02
 09/14  18:00:00,173.518896968,28.5366431442,71.944241004,0.0,24.7345865669,47.5788473902,49.9445718143,44.9716877846,4.9528840297,0.02
 09/14  19:00:00,180.035720986,28.4487804802,66.8030898878,0.0,24.7345865669,47.5788473902,63.0110037551,58.0381197254,4.9528840297,0.02
 09/14  20:00:00,158.755345576,28.6677314522,64.211530537,0.0,12.3672932834,38.6892022431,82.4120881839,79.4203577661,2.97173041782,0.02
 09/14  21:00:00,109.113866422,17.4423692726,37.7076855615,0.0,12.3672932834,27.0668015668,58.3526255089,55.3608950911,2.97173041782,0.02
 09/14  22:00:00,100.113796667,21.7806938637,43.5718759559,0.0,4.12243109448,15.9888894789,78.9642701509,75.972539733,2.97173041782,0.02
 09/14  23:00:00,80.6775238212,15.5531743131,30.5319925258,0.0,4.12243109448,15.9888894789,59.9372652181,56.9455348002,2.97173041782,0.02
 09/14  24:00:00,94.6168687957,21.4290021539,38.4266397528,0.0,4.12243109448,15.9888894789,100.990840749,89.4173743404,2.97173041782,8.6017359912
 09/15  01:00:00,72.1027557431,14.2343304014,23.2760683527,0.0,4.12243109448,15.9888894789,63.6981956668,60.706465249,2.97173041782,0.02
 09/15  02:00:00,92.9100176654,20.671240895,37.5016742712,0.0,4.12243109448,15.9888894789,88.5381622939,85.5464318761,2.97173041782,0.02
 09/15  03:00:00,72.2471360782,14.2343304014,23.4204488884,0.0,4.12243109448,15.9888894789,65.5501326498,62.558402232,2.97173041782,0.02
 09/15  04:00:00,134.18374676,28.4698087834,53.5864939286,0.0,12.3672932834,24.9413748627,105.971447065,100.998563035,4.9528840297,0.02
 09/15  05:00:00,140.73657774,28.635306442,56.1906521676,3.78317515589,12.3672932834,24.9413748627,171.054835218,166.081951189,4.9528840297,0.02
 09/15  06:00:00,203.52871218,29.8269941922,63.2757620126,2.50219772874,24.7345865669,70.7195625826,138.243270658,128.317502598,9.90576805939,0.02
 09/15  07:00:00,227.230380092,30.1239526067,65.4364758621,1.44980055792,37.1018798503,92.3937384068,118.51475992,108.58899186,9.90576805939,0.02
 09/15  08:00:00,245.754555592,30.2952586566,72.3852492629,0.810755341844,37.1018798503,104.434947198,107.15336361,97.2275955505,9.90576805939,0.02
 09/15  09:00:00,263.753121441,30.6158994156,78.6914757263,0.140826568215,37.1018798503,116.476155989,84.9175454644,74.991777405,9.90576805939,0.02
 09/15  10:00:00,268.398895578,31.1589936996,82.9274777248,0.00696730551092,37.1018798503,116.476155989,81.946202677,63.4153019961,9.90576805939,8.62513262149
 09/15  11:00:00,271.811441677,31.8659400157,85.6398754043,0.0,37.1018798503,116.476155989,68.679771947,58.7540038876,9.90576805939,0.02
 09/15  12:00:00,262.887674198,32.6380793928,87.9856332602,0.0,37.1018798503,104.434947198,63.4519809123,53.5262128529,9.90576805939,0.02
 09/15  13:00:00,279.797623886,33.2391407364,92.2528636375,0.0,37.1018798503,116.476155989,63.4119630958,44.8797878525,9.90576805939,8.62640718391
 09/15  14:00:00,283.0587589,33.8091183117,94.9441878672,0.0,37.1018798503,116.476155989,49.0696354941,39.1438674347,9.90576805939,0.02
 09/15  15:00:00,285.293006581,34.159807477,96.8278819979,0.0,37.1018798503,116.476155989,53.041690174,34.5120716354,9.90576805939,8.6238504792
 09/15  16:00:00,285.980125944,34.2614124875,97.4140023232,0.0,37.1018798503,116.476155989,33.7859467055,23.8601786461,9.90576805939,0.02
 09/15  17:00:00,283.900100093,33.971314375,95.6250904896,0.0,37.1018798503,116.476155989,32.3066757423,22.3809076829,9.90576805939,0.02
 09/15  18:00:00,171.456487405,28.6327341069,69.7857369321,0.0,24.7345865669,47.5788473902,39.1976355565,34.2247515268,4.9528840297,0.02
 09/15  19:00:00,179.829959749,28.4552364584,66.5908690641,0.0,24.7345865669,47.5788473902,51.1746317111,46.2017476814,4.9528840297,0.02
 09/15  20:00:00,160.85727427,28.7800881401,66.2010988913,0.0,12.3672932834,38.6892022431,71.6164384429,68.6247080251,2.97173041782,0.02
 09/15  21:00:00,112.511868035,17.6621765912,40.885877811,0.0,12.3672932834,27.0668015668,52.903848666,49.9121182481,2.97173041782,0.02
 09/15  22:00:00,106.137850106,22.6996471563,48.6528516276,0.0,4.12243109448,15.9888894789,78.2661926855,75.2744622677,2.97173041782,0.02
 09/15  23:00:00,84.2796809954,15.729020168,33.9583037023,0.0,4.12243109448,15.9888894789,64.3564060251,52.7829274278,2.97173041782,8.60174817951
 09/15  24:00:00,99.9030231912,21.5608865451,43.580909751,0.0,4.12243109448,15.9888894789,87.6982719542,84.7065415364,2.97173041782,0.02
 09/16  01:00:00,81.3559567652,15.2014826033,31.5621171994,0.0,4.12243109448,15.9888894789,60.1448438685,57.1531134507,2.97173041782,0.02
 09/16  02:00:00,95.1165286018,20.9014645892,39.4538372571,0.0,4.12243109448,15.9888894789,90.6211400803,87.6294096625,2.97173041782,0.02
 09/16  03:00:00,78.0888166329,14.5756057356,28.9449783786,0.0,4.12243109448,15.9888894789,59.8279427,56.8362122822,2.97173041782,0.02
 09/16  04:00:00,108.215493109,27.1289841399,46.0935722454,0.0,4.12243109448,16.0517297156,110.58479061,107.593060192,2.97173041782,0.02
 09/16  05:00:00,109.32162315,27.5685987771,46.7600877117,0.0,4.12243109448,16.0517297156,110.309089588,107.317359171,2.97173041782,0.02
 09/16  06:00:00,144.531786388,29.3270573261,59.0068842704,0.0,4.12243109448,39.6058045677,91.4258335879,88.4341031701,2.97173041782,0.02
 09/16  07:00:00,180.265966009,29.3386331715,65.8742309421,6.60889083907,12.3672932834,65.3531420225,148.330218328,143.357334299,4.9528840297,0.02
 09/16  08:00:00,185.097477086,29.3329419363,68.2933028903,6.13623039603,12.3672932834,68.2430321324,144.44013649,139.467252461,4.9528840297,0.02
 09/16  09:00:00,214.484615966,29.3725033524,71.1346752623,3.62559876807,16.4897243779,93.1370602926,125.129186557,117.184572109,7.92461444751,0.02
 09/16  10:00:00,215.361250759,29.3827183242,72.7407066117,2.88588434343,16.4897243779,93.1370602926,113.443993957,105.49937951,7.92461444751,0.02
 09/16  11:00:00,217.196223684,29.4063658159,75.5892179903,1.84868698892,16.4897243779,93.1370602926,103.195906274,95.2512918262,7.92461444751,0.02
 09/16  12:00:00,212.120877185,29.4447761377,80.3288755068,1.14687213461,16.4897243779,83.9857416113,94.7785539844,78.245300782,7.92461444751,8.60863875485
 09/16  13:00:00,215.828366745,29.482644671,84.4956293957,0.649764890841,16.4897243779,83.9857416113,72.6802003166,64.7355858691,7.92461444751,0.02
 09/16  14:00:00,219.181975094,29.5184400707,88.1746842961,0.288580409787,16.4897243779,83.9857416113,61.9113059023,53.9666914548,7.92461444751,0.02
 09/16  15:00:00,202.14643302,29.3270573261,89.0760015866,0.0,12.3672932834,70.6512738906,23.4990366906,18.5261526609,4.9528840297,0.02
 09/16  16:00:00,201.576043771,29.3270573261,88.5056063476,0.0,12.3672932834,70.6512738906,22.8431532991,17.8702692694,4.9528840297,0.02
 09/16  17:00:00,187.077553715,29.3270573261,86.5305844243,0.0,12.3672932834,58.1284167478,26.6295063032,21.6566222735,4.9528840297,0.02
 09/16  18:00:00,133.182083647,28.0082134143,67.1414265377,0.0,12.3672932834,24.9413748627,44.2979087322,39.3250247025,4.9528840297,0.02
 09/16  19:00:00,145.609694003,28.6676353702,67.1637815853,0.0,12.3672932834,24.9413748627,62.1565256578,57.1836416281,4.9528840297,0.02
 09/16  20:00:00,121.347041908,27.7884060957,58.5656994117,0.0,4.12243109448,16.0517297156,93.6713408651,90.6796104473,2.97173041782,0.02
 09/16  21:00:00,77.3820409551,13.6273448005,29.2105882735,0.0,4.12243109448,15.9888894789,54.4443471898,51.452616772,2.97173041782,0.02
 09/16  22:00:00,97.5545933618,21.4290021539,41.364364873,0.0,4.12243109448,15.9888894789,91.4305484079,88.4388179901,2.97173041782,0.02
 09/16  23:00:00,68.6899869183,12.4550391012,21.6908398737,0.0,4.12243109448,15.9888894789,57.5920737942,54.6003433764,2.97173041782,0.02
 09/16  24:00:00,90.9208679348,19.8548643511,36.3530257191,0.0,4.12243109448,15.9888894789,84.4821880119,81.4904575941,2.97173041782,0.02
 09/17  01:00:00,56.5950812429,9.78610215096,14.3984593717,0.0,2.06121554724,15.9888894789,43.8114566632,40.8197262454,2.97173041782,0.02
 09/17  02:00:00,75.6080975828,17.7929130017,25.1875463956,0.0,2.06121554724,15.9888894789,77.214756796,74.2230263782,2.97173041782,0.02
 09/17  03:00:00,74.6584013272,17.7929130017,24.2378500965,0.0,2.06121554724,15.9888894789,77.8943476925,74.9026172747,2.97173041782,0.02
 09/17  04:00:00,81.3056669193,19.1117569135,29.5661034019,0.000168328858441,2.06121554724,15.9888894789,78.7668785338,75.775148116,2.97173041782,0.02
 09/17  05:00:00,63.9652426016,13.3446847513,18.1135409096,0.0,2.06121554724,15.9888894789,68.6043888844,57.0309159218,2.97173041782,8.60174254478
 09/17  06:00:00,83.7414295998,22.2411412522,31.1011954619,0.0,2.06121554724,15.9888894789,99.9272495801,96.9355191623,2.97173041782,0.02
 09/17  07:00:00,68.5331418632,18.9359110586,31.0645926768,0.0,2.06121554724,15.9888894789,80.6251166298,77.633386212,2.97173041782,0.02
 09/17  08:00:00,112.12099658,23.5599851639,42.0946673529,0.00453165494683,4.12243109448,41.7362269337,96.3215260939,91.3486420642,4.9528840297,0.02
 09/17  09:00:00,101.949904347,18.8479881311,36.7607252132,0.0,4.12243109448,41.7362269337,76.1890847352,71.2162007055,4.9528840297,0.02
 09/17  10:00:00,121.019807457,23.4281007727,51.1298943865,0.0,4.12243109448,41.7362269337,89.1770808165,84.2041967868,4.9528840297,0.02
 09/17  11:00:00,114.388275193,19.5513715507,48.495712735,0.0,4.12243109448,41.7362269337,60.3907509933,55.4178669637,4.9528840297,0.02
 09/17  12:00:00,127.718237741,23.6698888232,57.5865366993,0.0,4.12243109448,41.7362269337,64.1682555124,59.1953714827,4.9528840297,0.02
 09/17  13:00:00,116.32731214,19.5513715507,50.4347497469,0.0,4.12243109448,41.7362269337,48.7737298573,43.8008458276,4.9528840297,0.02
 09/17  14:00:00,130.040961647,23.7797924825,59.7993569984,0.0,4.12243109448,41.7362269337,56.6755152024,51.7026311727,4.9528840297,0.02
 09/17  15:00:00,117.720972709,19.7711788693,51.6086030368,0.0,4.12243109448,41.7362269337,48.7909440298,43.8180600001,4.9528840297,0.02
 09/17  16:00:00,110.911070421,23.8896961418,57.4172544489,0.0,4.12243109448,24.8785346261,60.5452420919,55.5723580622,4.9528840297,0.02
 09/17  17:00:00,80.6449026183,18.5151876882,43.6212014164,0.0,2.06121554724,15.9888894789,53.3224375621,50.3307071443,2.97173041782,0.02
 09/17  18:00:00,87.5769664941,21.2427399234,47.7533402498,0.0,2.06121554724,15.9888894789,72.3245708108,69.332840393,2.97173041782,0.02
 09/17  19:00:00,85.648972027,17.3324656133,38.0862838332,0.0,2.06121554724,15.9888894789,66.9357299408,63.943999523,2.97173041782,0.02
 09/17  20:00:00,91.4631163304,18.9359110586,39.8995674777,0.0,2.06121554724,15.9888894789,74.7361135679,71.7443831501,2.97173041782,0.02
 09/17  21:00:00,79.9768521859,15.6515136162,31.7700735713,0.0,2.06121554724,15.9888894789,66.8084591145,63.8167286967,2.97173041782,0.02
 09/17  22:00:00,87.1671004682,17.7824966261,36.7810902885,0.0,2.06121554724,15.9888894789,73.9027848786,70.9110544608,2.97173041782,0.02
 09/17  23:00:00,81.2886654114,16.0911282534,32.642272123,0.0,2.06121554724,15.9888894789,69.2376349759,66.2459045581,2.97173041782,0.02
 09/17  24:00:00,73.7215569516,15.1239760515,26.0423158413,0.0,2.06121554724,15.9888894789,69.1488221777,66.1570917598,2.97173041782,0.02
 09/18  01:00:00,78.8131774777,15.4652513857,28.7555696691,0.0,4.12243109448,15.9888894789,65.3344811587,62.3427507408,2.97173041782,0.02
 09/18  02:00:00,72.5620210755,15.1239760515,22.8215643014,0.0,4.12243109448,15.9888894789,68.8078718532,65.8161414354,2.97173041782,0.02
 09/18  03:00:00,70.4157002235,14.4101762563,21.4131674806,0.0,4.12243109448,15.9888894789,65.6573026849,62.6655722671,2.97173041782,0.02
 09/18  04:00:00,126.691361087,28.6676353702,45.8962818502,0.0,12.3672932834,24.9413748627,113.999432817,109.026548788,4.9528840297,0.02
 09/18  05:00:00,135.370886243,28.5163770708,46.4231529619,8.30391230439,12.3672932834,24.9413748627,182.914965836,177.942081806,4.9528840297,0.02
 09/18  06:00:00,190.40294271,29.4204183508,46.6949914669,6.36377460866,24.7345865669,70.7195625826,149.274348624,139.348580565,9.90576805939,0.02
 09/18  07:00:00,215.622765918,29.6234541966,52.6453874439,3.13376097371,37.1018798503,92.3937384068,128.672622129,118.74685407,9.90576805939,0.02
 09/18  08:00:00,235.212782816,29.7327733985,61.7350488585,1.4816677741,37.1018798503,104.434947198,128.333801646,109.808872708,9.90576805939,8.61916087914
 09/18  09:00:00,250.286317284,29.9552146613,65.1147646262,0.91146011906,37.1018798503,116.476155989,113.556774821,103.631006761,9.90576805939,0.02
 09/18  10:00:00,252.758825749,30.4026430386,67.6994253219,0.351248778566,37.1018798503,116.476155989,107.888488625,97.9627205653,9.90576805939,0.02
 09/18  11:00:00,255.118826624,30.8642412665,69.8626431268,0.0862961392152,37.1018798503,116.476155989,111.740706175,93.2083703323,9.90576805939,8.62656778372
 09/18  12:00:00,243.052070304,31.3420816478,69.4311121876,0.0149596180097,37.1018798503,104.434947198,99.4058665198,89.4800984604,9.90576805939,0.02
 09/18  13:00:00,257.244074266,31.7641343615,71.1742256406,0.0,37.1018798503,116.476155989,105.008928989,86.4774876721,9.90576805939,8.62567325768
 09/18  14:00:00,256.22944336,31.7883112352,70.135701947,0.0,37.1018798503,116.476155989,96.2644953847,86.3387273253,9.90576805939,0.02
 09/18  15:00:00,254.968847,32.0619157165,68.6016477803,0.0,37.1018798503,116.476155989,93.9215521195,83.9957840601,9.90576805939,0.02
 09/18  16:00:00,253.128563273,32.1575241832,66.6662361094,0.0,37.1018798503,116.476155989,100.93985763,82.4134071396,9.90576805939,8.62068243048
 09/18  17:00:00,250.062649628,32.0829197694,63.6760392143,0.0,37.1018798503,116.476155989,92.1345096802,82.2087416208,9.90576805939,0.02
 09/18  18:00:00,150.981281557,28.6236739065,49.3196004742,0.0,24.7345865669,47.5788473902,67.9090557706,62.9361717409,4.9528840297,0.02
 09/18  19:00:00,157.114357846,28.4478280516,43.8826857409,0.0,24.7345865669,47.5788473902,74.849435282,69.8765512523,4.9528840297,0.02
 09/18  20:00:00,132.052089089,28.228020733,37.9479917246,0.0,12.3672932834,38.6892022431,90.1193223807,87.1275919629,2.97173041782,0.02
 09/18  21:00:00,94.1479412667,16.6186658181,23.5895920844,0.0,12.3672932834,27.0668015668,58.3334407085,55.3417102907,2.97173041782,0.02
 09/18  22:00:00,79.1259546665,20.9014645892,23.4632636281,0.0,4.12243109448,15.9888894789,84.7013655671,81.7096351493,2.97173041782,0.02
 09/18  23:00:00,67.3047738378,14.4437213444,18.2928201791,0.0,4.12243109448,15.9888894789,60.2362586309,57.2445282131,2.97173041782,0.02
 09/18  24:00:00,73.7467282652,19.5722043019,19.43742174,0.0,4.12243109448,15.9888894789,86.8219087041,83.8301782863,2.97173041782,0.02
 09/19  01:00:00,58.9142348766,12.4550391012,11.9150876197,0.0,4.12243109448,15.9888894789,58.6545619129,55.6628314951,2.97173041782,0.02
 09/19  02:00:00,83.7737432456,23.5599851639,25.3273861699,0.0,4.12243109448,15.9888894789,101.056538774,98.0648083562,2.97173041782,0.02
 09/19  03:00:00,68.1305594845,17.7929130017,15.591998797,0.0,4.12243109448,15.9888894789,78.6233163041,75.6315858863,2.97173041782,0.02
 09/19  04:00:00,109.318800339,28.5064433365,28.6812624974,0.00365036744822,12.3672932834,24.9413748627,109.63761136,104.66472733,4.9528840297,0.02
 09/19  05:00:00,121.974194108,28.5311525853,30.5126552383,10.8029421074,12.3672932834,24.9413748627,177.841391628,172.868507598,4.9528840297,0.02
 09/19  06:00:00,173.573563529,29.4992329,27.2870770643,8.86349500987,24.7345865669,70.7195625826,144.674103014,134.748334954,9.90576805939,0.02
 09/19  07:00:00,196.732024435,29.7419397482,31.2126112399,5.55731292783,37.1018798503,92.3937384068,133.569225666,115.056829401,9.90576805939,8.60662820565
 09/19  08:00:00,213.150192377,29.8334325838,36.9491454099,4.10433314449,37.1018798503,104.434947198,118.036754897,108.110986838,9.90576805939,0.02
 09/19  09:00:00,233.295106943,29.9518573722,46.959210463,2.07914460361,37.1018798503,116.476155989,112.096248698,102.170480638,9.90576805939,0.02
 09/19  10:00:00,244.575913797,30.2855904851,59.1039160797,0.880879897207,37.1018798503,116.476155989,113.918300471,95.3871164108,9.90576805939,8.62541600111
 09/19  11:00:00,250.254000651,30.8093238885,64.8225471515,0.316503821645,37.1018798503,116.476155989,99.4429673024,89.517199243,9.90576805939,0.02
 09/19  12:00:00,243.678587153,31.3301121674,69.9491630008,0.135375989091,37.1018798503,104.434947198,95.0716305961,85.1458625367,9.90576805939,0.02
 09/19  13:00:00,260.65917138,31.9300501092,74.392972895,0.0304416313086,37.1018798503,116.476155989,100.23695397,81.7045434691,9.90576805939,8.6266424414
 09/19  14:00:00,260.967946866,32.400215505,74.2622960178,0.0,37.1018798503,116.476155989,89.5203527583,79.5945846989,9.90576805939,0.02
 09/19  15:00:00,261.014674481,32.7452588905,73.9641110581,0.0,37.1018798503,116.476155989,87.7989962313,77.8732281719,9.90576805939,0.02
 09/19  16:00:00,260.517156426,32.7898031878,73.4225652622,0.0,37.1018798503,116.476155989,96.0500170093,77.5241195655,9.90576805939,8.62012938438
 09/19  17:00:00,257.930372706,32.635678406,70.9910051066,0.0,37.1018798503,116.476155989,88.3356251155,78.4098570561,9.90576805939,0.02
 09/19  18:00:00,153.242132392,28.6236823965,51.580438606,0.0,24.7345865669,47.5788473902,66.8650532649,61.8921692352,4.9528840297,0.02
 09/19  19:00:00,157.810747886,28.4478280516,42.2299042643,0.0,24.7345865669,47.5788473902,74.1033920425,69.1305080128,4.9528840297,0.02
 09/19  20:00:00,131.590201537,28.4478280516,37.2662917347,0.0,12.3672932834,38.6892022431,88.7940083878,85.80227797,2.97173041782,0.02
 09/19  21:00:00,96.3192873133,17.6841573231,24.6713194517,0.0,12.3672932834,27.0668015668,60.6861710587,57.6944406408,2.97173041782,0.02
 09/19  22:00:00,78.9623840928,20.9014645892,23.2996927622,0.0,4.12243109448,15.9888894789,84.0046196271,81.0128892093,2.97173041782,0.02
 09/19  23:00:00,69.6448100759,15.3333669945,19.7190862053,0.0,4.12243109448,15.9888894789,62.6446398378,59.6529094199,2.97173041782,0.02
 09/19  24:00:00,76.0212873778,20.461849952,20.7982106402,0.0,4.12243109448,15.9888894789,93.1942736968,90.202543279,2.97173041782,0.02
 09/20  01:00:00,66.6132271429,15.0256367484,16.995233406,0.0,4.12243109448,15.9888894789,66.6612620142,63.6695315964,2.97173041782,0.02
 09/20  02:00:00,74.2175280064,20.0118189392,19.4686064319,0.0,4.12243109448,15.9888894789,91.3057458693,88.3140154515,2.97173041782,0.02
 09/20  03:00:00,67.4040776013,17.7929130017,14.5899159316,0.0,4.12243109448,15.9888894789,79.6104285346,76.6186981168,2.97173041782,0.02
 09/20  04:00:00,108.92988619,28.652981549,28.1380936098,0.0113665980402,12.3672932834,24.9413748627,108.60114175,103.62825772,4.9528840297,0.02
 09/20  05:00:00,120.607603879,28.5507831643,29.707381957,10.2219943209,12.3672932834,24.9413748627,185.108603537,171.553973879,4.9528840297,8.60174562848
 09/20  06:00:00,172.551277907,29.5590904578,26.4801154406,8.58831332698,24.7345865669,70.7195625826,143.77911255,133.85334449,9.90576805939,0.02
 09/20  07:00:00,195.617040368,29.826012337,30.1506326597,5.42024034231,37.1018798503,92.3937384068,124.147913924,114.222145865,9.90576805939,0.02
 09/20  08:00:00,214.127446187,29.9143009966,38.1118583859,3.83799620553,37.1018798503,104.434947198,116.881037446,106.955269387,9.90576805939,0.02
 09/20  09:00:00,234.614872387,30.023070191,48.0155501835,2.27133792701,37.1018798503,116.476155989,111.651139682,101.725371623,9.90576805939,0.02
 09/20  10:00:00,242.486566962,30.2729079005,56.881655736,1.02648292471,37.1018798503,116.476155989,114.417675655,95.8864215101,9.90576805939,8.62548608518
 09/20  11:00:00,247.915395448,30.6910685293,62.590393424,0.328303808446,37.1018798503,116.476155989,100.479506925,90.5537388661,9.90576805939,0.02
 09/20  12:00:00,239.11061754,30.8592803565,65.8326489584,0.154730366782,37.1018798503,104.434947198,98.312215556,88.3864474966,9.90576805939,0.02
 09/20  13:00:00,254.358375925,31.0833899231,68.9151790913,0.0541220508635,37.1018798503,116.476155989,105.433334328,86.9019761248,9.90576805939,8.62559014388
 09/20  14:00:00,255.532491818,31.2923146307,69.9347237471,0.0,37.1018798503,116.476155989,95.54236912,85.6166010606,9.90576805939,0.02
 09/20  15:00:00,255.977930244,31.4576139339,70.2149881035,0.0,37.1018798503,116.476155989,94.2232022652,84.2974342058,9.90576805939,0.02
 09/20  16:00:00,255.96636033,31.4938939149,70.1677071056,0.0,37.1018798503,116.476155989,102.324034157,83.7974784492,9.90576805939,8.62078764792
 09/20  17:00:00,255.127212799,31.4421685391,69.3813468129,0.0,37.1018798503,116.476155989,93.9005230005,83.9747549411,9.90576805939,0.02
 09/20  18:00:00,153.380260564,28.4478280516,51.8944157256,0.0,24.7345865669,47.5788473902,70.049246945,65.0763629153,4.9528840297,0.02
