Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  19:00:00,165.239940752,28.8874426888,49.2194768174,0.0,24.7345865669,47.5788473902,76.1782298983,71.2053458686,4.9528840297,0.02
 09/20  20:00:00,132.409073109,27.7151369895,38.817848559,0.0,12.3672932834,38.6892022431,89.7818639682,86.7901335504,2.97173041782,0.02
 09/20  21:00:00,96.0145726524,17.1566197584,24.8941390897,0.0,12.3672932834,27.0668015668,63.2550375146,60.2633070968,2.97173041782,0.02
 09/20  22:00:00,85.4359029788,21.7806938637,28.8939820458,0.0,4.12243109448,15.9888894789,84.4447071388,81.452976721,2.97173041782,0.02
 09/20  23:00:00,64.0724257893,14.2343304014,15.2457381836,0.0,4.12243109448,15.9888894789,64.4574894667,61.4657590489,2.97173041782,0.02
 09/20  24:00:00,82.3505811541,21.5608865451,26.028467495,0.0,4.12243109448,15.9888894789,92.3403026072,89.3485721894,2.97173041782,0.02
 09/21  01:00:00,60.8230101512,13.3446847513,12.9100923511,0.0,4.12243109448,15.9888894789,61.0225131828,58.030782765,2.97173041782,0.02
 09/21  02:00:00,80.5969024172,21.6927709363,24.1400891972,0.00281509715855,4.12243109448,15.9888894789,106.469962639,94.89648306,2.97173041782,8.60174916085
 09/21  03:00:00,63.9608903114,15.1239760515,14.2000555138,0.0,4.12243109448,15.9888894789,71.8259479862,68.8342175684,2.97173041782,0.02
 09/21  04:00:00,110.88660345,28.5064433365,30.2484829606,0.0042327058974,12.3672932834,24.9413748627,108.890360827,103.917476797,4.9528840297,0.02
 09/21  05:00:00,123.746171004,28.5576063389,32.2266968582,10.8344234443,12.3672932834,24.9413748627,176.271105615,171.298221586,4.9528840297,0.02
 09/21  06:00:00,178.728712889,29.5718124994,29.3885306581,9.49544443941,24.7345865669,70.7195625826,143.520132909,133.59436485,9.90576805939,0.02
 09/21  07:00:00,197.124523553,29.8393361951,31.9413420282,5.12368875587,37.1018798503,92.3937384068,123.106814201,113.181046142,9.90576805939,0.02
 09/21  08:00:00,213.806896202,29.9255239548,39.0486689004,2.56939608846,37.1018798503,104.434947198,114.555643924,104.629875864,9.90576805939,0.02
 09/21  09:00:00,236.092684794,30.0615168713,49.9213390921,1.80489254372,37.1018798503,116.476155989,109.114025079,99.18825702,9.90576805939,0.02
 09/21  10:00:00,244.588733527,30.394912876,58.782734536,1.10559102512,37.1018798503,116.476155989,112.415837963,93.8844987509,9.90576805939,8.62557115273
 09/21  11:00:00,247.771960948,30.8214781698,62.2068848941,0.437947456717,37.1018798503,116.476155989,99.3496175046,89.4238494452,9.90576805939,0.02
 09/21  12:00:00,237.951096203,31.2851975258,64.2173221505,0.184594032766,37.1018798503,104.434947198,95.4061290893,85.4803610299,9.90576805939,0.02
 09/21  13:00:00,253.995235677,31.7741668981,67.8455343642,0.0698798940081,37.1018798503,116.476155989,101.131927195,82.5993037162,9.90576805939,8.62685541946
 09/21  14:00:00,256.269028526,32.0686422466,69.8947530133,0.000154752252402,37.1018798503,116.476155989,91.3308053862,81.4050373268,9.90576805939,0.02
 09/21  15:00:00,256.235236706,32.0775180399,69.852375975,0.0,37.1018798503,116.476155989,100.020641903,81.4906168037,9.90576805939,8.62425703973
 09/21  16:00:00,255.834360556,32.0025500929,69.5270766919,0.0,37.1018798503,116.476155989,91.5584814395,81.6327133801,9.90576805939,0.02
 09/21  17:00:00,253.455085496,31.9532296557,67.1981455413,0.0,37.1018798503,116.476155989,91.1134461116,81.1876780522,9.90576805939,0.02
 09/21  18:00:00,153.718059379,28.535750979,52.144285313,0.0,24.7345865669,47.5788473902,68.0623828175,63.0894987878,4.9528840297,0.02
 09/21  19:00:00,163.111708624,28.4478280516,47.5308529075,0.0,24.7345865669,47.5788473902,74.7855698022,69.8126857725,4.9528840297,0.02
 09/21  20:00:00,138.082106622,28.4478280516,43.7581845074,0.0,12.3672932834,38.6892022431,88.7625461365,85.7708157187,2.97173041782,0.02
 09/21  21:00:00,98.6075964699,17.4203885407,27.2233904816,0.0,12.3672932834,27.0668015668,60.43953001,57.4477995921,2.97173041782,0.02
 09/21  22:00:00,83.3880961557,20.9014645892,27.7254041392,0.0,4.12243109448,15.9888894789,92.1174387829,80.5439569181,2.97173041782,8.60175144696
 09/21  23:00:00,72.8663358196,15.3333669945,22.9406113733,0.0,4.12243109448,15.9888894789,62.243907336,59.2521769182,2.97173041782,0.02
 09/21  24:00:00,81.5765241207,20.461849952,26.3534469442,0.0,4.12243109448,15.9888894789,92.3837559198,89.392025502,2.97173041782,0.02
 09/22  01:00:00,71.7059443935,14.663528663,22.4741826988,0.0,4.12243109448,15.9888894789,57.7242243081,54.7324938903,2.97173041782,0.02
 09/22  02:00:00,79.3431841676,19.5722043019,25.0338770382,0.0,4.12243109448,15.9888894789,90.4602799685,87.4685495507,2.97173041782,0.02
 09/22  03:00:00,67.6820840821,13.2463454483,19.8916300404,0.0,4.12243109448,15.9888894789,58.4138153937,55.4220849759,2.97173041782,0.02
 09/22  04:00:00,121.665125298,28.228020733,41.309660159,0.0,12.3672932834,24.9413748627,106.865267058,101.892383028,4.9528840297,0.02
 09/22  05:00:00,134.90411662,29.0978694471,45.957493972,7.72130885521,12.3672932834,24.9413748627,172.43989043,167.467006401,4.9528840297,0.02
 09/22  06:00:00,189.44038141,29.5827128642,44.7093903979,4.87535285089,24.7345865669,70.7195625826,140.479983626,130.554215567,9.90576805939,0.02
 09/22  07:00:00,209.327365318,29.9614182854,46.3685489839,2.77723907734,37.1018798503,92.3937384068,120.894326528,110.968558468,9.90576805939,0.02
 09/22  08:00:00,223.757425842,30.0568449408,49.5566852583,1.88056946077,37.1018798503,104.434947198,114.039883441,104.114115382,9.90576805939,0.02
 09/22  09:00:00,239.217448781,30.1754777349,53.5948111145,1.14219894653,37.1018798503,116.476155989,109.602665125,99.6768970653,9.90576805939,0.02
 09/22  10:00:00,240.811709508,30.2368108484,55.2199153194,1.04952287994,37.1018798503,116.476155989,115.95382676,97.4224100635,9.90576805939,8.62564863677
 09/22  11:00:00,241.671055641,30.2569833327,55.8716441094,1.23674914572,37.1018798503,116.476155989,106.279199502,96.3534314428,9.90576805939,0.02
 09/22  12:00:00,229.714314189,30.2987839319,55.8014692877,1.35007073539,37.1018798503,104.434947198,113.448841902,94.9198196858,9.90576805939,8.62325415673
 09/22  13:00:00,241.012427702,30.316647842,55.0128412333,1.37730005302,37.1018798503,116.476155989,103.537616119,93.6118480599,9.90576805939,0.02
 09/22  14:00:00,240.733217659,30.3146373597,54.6344867098,1.4785855687,37.1018798503,116.476155989,102.744536725,92.8187686654,9.90576805939,0.02
 09/22  15:00:00,240.808674969,30.3058332702,54.5819971037,1.61552608613,37.1018798503,116.476155989,110.705769292,92.1756491192,9.90576805939,8.62435211297
 09/22  16:00:00,240.826173957,30.3095847662,54.5234575113,1.68838860735,37.1018798503,116.476155989,101.492396976,91.566628917,9.90576805939,0.02
 09/22  17:00:00,240.836214837,30.2913093949,54.4506239037,1.79055570128,37.1018798503,116.476155989,100.989058776,91.0632907167,9.90576805939,0.02
 09/22  18:00:00,143.40712326,27.898309755,42.4707833552,0.0,24.7345865669,47.5788473902,75.9986364852,71.0257524555,4.9528840297,0.02
 09/22  19:00:00,160.784414379,28.6676353702,44.9837441784,0.0,24.7345865669,47.5788473902,80.8576546385,75.8847706088,4.9528840297,0.02
 09/22  20:00:00,126.728439675,26.6893695026,34.1629712892,0.0,12.3672932834,38.6892022431,102.28119381,90.7037028563,2.97173041782,8.60576053554
 09/22  21:00:00,98.5556453918,17.3324656133,27.2593700433,0.0,12.3672932834,27.0668015668,64.5476273761,61.5558969583,2.97173041782,0.02
 09/22  22:00:00,81.8034954465,20.461849952,26.5804192048,0.0,4.12243109448,15.9888894789,85.658901135,82.6671707172,2.97173041782,0.02
 09/22  23:00:00,73.4745287123,15.3773284582,23.5048438825,0.0,4.12243109448,15.9888894789,61.4214114236,58.4296810057,2.97173041782,0.02
 09/22  24:00:00,82.8690662193,20.6816572706,27.4261827176,0.0,4.12243109448,15.9888894789,96.1699099672,93.1781795494,2.97173041782,0.02
 09/23  01:00:00,69.0715250188,14.2239140258,20.2793788721,0.0,4.12243109448,15.9888894789,58.6974628749,55.7057324571,2.97173041782,0.02
 09/23  02:00:00,85.6946589804,20.8031252862,30.1273816905,0.0270500113497,4.12243109448,15.9888894789,90.7615735483,87.7698431304,2.97173041782,0.02
 09/23  03:00:00,64.6114973499,12.806730811,17.2466417139,0.0140169961034,4.12243109448,15.9888894789,58.0408004773,55.0490700595,2.97173041782,0.02
 09/23  04:00:00,98.7761123565,27.5685987771,36.1170858891,0.097491318539,4.12243109448,16.0517297156,115.827344807,112.835614389,2.97173041782,0.02
 09/23  05:00:00,100.669999085,28.0082134143,37.4379501377,0.230899160305,4.12243109448,16.0517297156,114.908228558,111.91649814,2.97173041782,0.02
 09/23  06:00:00,129.905760289,29.3270573261,40.9696794417,1.06201229008,4.12243109448,39.6058045677,95.7897382442,92.7980078264,2.97173041782,0.02
 09/23  07:00:00,174.116221358,29.365823214,45.1438978333,21.162289426,12.3672932834,65.3531420225,152.064515755,147.091631725,4.9528840297,0.02
 09/23  08:00:00,173.779197805,29.3540227922,45.4593137092,17.6308548108,12.3672932834,68.2430321324,149.852188416,144.879304386,4.9528840297,0.02
 09/23  09:00:00,200.596730421,29.3790435476,48.1414461462,12.7243841353,16.4897243779,93.1370602926,139.991977939,132.047363491,7.92461444751,0.02
 09/23  10:00:00,201.494309191,29.3806213629,51.3605022612,10.4012208287,16.4897243779,93.1370602926,134.658630453,126.714016005,7.92461444751,0.02
 09/23  11:00:00,201.771297009,29.3801553279,53.5783155884,8.46085431534,16.4897243779,93.1370602926,140.072073248,123.536720709,7.92461444751,8.61073809141
 09/23  12:00:00,193.613423482,29.3796370942,56.0662175078,6.96723526902,16.4897243779,83.9857416113,129.222898839,121.278284392,7.92461444751,0.02
 09/23  13:00:00,193.448943953,29.3800071993,57.9867341352,4.88187527138,16.4897243779,83.9857416113,126.548295915,118.603681468,7.92461444751,0.02
 09/23  14:00:00,193.582452107,29.3809916961,58.9330276771,4.06814866028,16.4897243779,83.9857416113,125.215196161,117.270581713,7.92461444751,0.02
 09/23  15:00:00,169.52132134,29.3270573261,56.4508723029,0.0,12.3672932834,70.6512738906,65.8265915408,60.8537075111,4.9528840297,0.02
 09/23  16:00:00,168.691534337,29.3270573261,55.6210780763,0.0,12.3672932834,70.6512738906,65.3673589805,60.3944749508,4.9528840297,0.02
 09/23  17:00:00,155.525621255,29.3270573261,54.9786435994,0.0,12.3672932834,58.1284167478,69.0396009738,64.0667169441,4.9528840297,0.02
 09/23  18:00:00,105.004753354,26.6893695026,40.2829393164,0.0,12.3672932834,24.9413748627,91.4104484403,86.4375644106,4.9528840297,0.02
 09/23  19:00:00,125.618285772,28.0082134143,45.4826278024,0.0,12.3672932834,24.9413748627,98.3633989926,93.3905149629,4.9528840297,0.02
 09/23  20:00:00,97.4860173282,26.6893695026,35.8037105825,0.0,4.12243109448,16.0517297156,107.644276567,104.65254615,2.97173041782,0.02
 09/23  21:00:00,64.4262218305,13.3446847513,16.5133040858,0.0,4.12243109448,15.9888894789,58.1526157059,55.1608852881,2.97173041782,0.02
 09/23  22:00:00,67.6882171556,15.1239760515,17.9477595414,0.0,4.12243109448,15.9888894789,65.9844336566,62.9927032387,2.97173041782,0.02
 09/23  23:00:00,71.6804998422,15.4652513857,21.5987607556,0.0241303738462,4.12243109448,15.9888894789,63.0797360527,60.0880056349,2.97173041782,0.02
 09/23  24:00:00,66.6639549417,15.1239760515,16.9234972903,0.0,4.12243109448,15.9888894789,75.5245263677,63.9510458672,2.97173041782,8.60175008269
 09/24  01:00:00,69.9571700431,17.7929130017,19.5366182095,0.0,2.06121554724,15.9888894789,81.0263063272,78.0345759094,2.97173041782,0.02
 09/24  02:00:00,68.2848793912,15.4652513857,20.1312875431,0.157198798082,2.06121554724,15.9888894789,66.6391478053,63.6474173875,2.97173041782,0.02
 09/24  03:00:00,77.5702501757,22.2411412522,22.5808489149,0.0,2.06121554724,15.9888894789,102.523079382,99.5313489642,2.97173041782,0.02
 09/24  04:00:00,74.8340729214,19.023833986,22.6631989536,0.519401389896,2.06121554724,15.9888894789,82.7434830913,79.7517526735,2.97173041782,0.02
 09/24  05:00:00,78.96227619,22.6807558894,23.2405255725,0.292734850443,2.06121554724,15.9888894789,104.000109998,101.00837958,2.97173041782,0.02
 09/24  06:00:00,72.5760165493,18.6721422762,20.3982369895,0.877998805156,2.06121554724,15.9888894789,83.3512105618,80.359480144,2.97173041782,0.02
 09/24  07:00:00,69.7531827355,23.4720622365,26.8682203473,0.759640371184,2.06121554724,15.9888894789,104.227348633,101.235618215,2.97173041782,0.02
 09/24  08:00:00,90.0030078682,18.8479881311,24.6005244974,0.173642702843,4.12243109448,41.7362269337,79.1482857868,74.1754017571,4.9528840297,0.02
 09/24  09:00:00,108.181680512,24.0875227286,37.3759622356,0.253098556345,4.12243109448,41.7362269337,94.6433261657,89.670442136,4.9528840297,0.02
 09/24  10:00:00,99.7052297997,19.1117569135,34.0610351103,0.0867545626896,4.12243109448,41.7362269337,74.0565943452,69.0837103155,4.9528840297,0.02
 09/24  11:00:00,115.233676345,23.5599851639,45.1163112154,0.0197062053716,4.12243109448,41.7362269337,89.1932641023,84.2203800726,4.9528840297,0.02
 09/24  12:00:00,108.050676362,19.6392944782,41.9101662936,0.00232127849869,4.12243109448,41.7362269337,70.7053792075,65.7324951778,4.9528840297,0.02
 09/24  13:00:00,120.586173849,23.9116768737,50.1537840756,0.0,4.12243109448,41.7362269337,86.4467140367,81.473830007,4.9528840297,0.02
 09/24  14:00:00,112.007260688,19.9909892969,45.6750800843,0.0,4.12243109448,41.7362269337,69.2681315159,64.2952474862,4.9528840297,0.02
 09/24  15:00:00,123.610506437,24.0005101771,53.1481836026,0.0,4.12243109448,41.7362269337,85.5489864649,80.5761024352,4.9528840297,0.02
 09/24  16:00:00,96.0402100894,19.9910190227,46.5656920558,0.0,4.12243109448,24.8785346261,68.8388273321,63.8659433024,4.9528840297,0.02
 09/24  17:00:00,90.6031283914,22.8461853687,49.1278076166,0.0,2.06121554724,15.9888894789,88.5172235313,85.5254931134,2.97173041782,0.02
 09/24  18:00:00,71.0248854638,17.2445426858,35.2959529716,0.0,2.06121554724,15.9888894789,70.1103579149,67.1186274971,2.97173041782,0.02
 09/24  19:00:00,95.1484690109,21.4290021539,41.0194556837,0.0,2.06121554724,15.9888894789,94.1290185096,91.1372880918,2.97173041782,0.02
 09/24  20:00:00,69.4410032065,13.7895075763,23.1324164535,0.0,2.06121554724,15.9888894789,64.7360972147,61.7443667969,2.97173041782,0.02
 09/24  21:00:00,87.3146068809,20.461849952,34.1527457049,0.0,2.06121554724,15.9888894789,99.8309010928,96.839170675,2.97173041782,0.02
 09/24  22:00:00,71.6757920862,13.5101142306,25.6827850254,0.0,2.06121554724,15.9888894789,59.0692808676,56.0775504497,2.97173041782,0.02
 09/24  23:00:00,81.4019202296,18.6825586518,30.0675988287,0.0,2.06121554724,15.9888894789,87.6040438801,84.6123134623,2.97173041782,0.02
 09/24  24:00:00,62.2627401355,10.7532543529,19.0989656907,0.0,2.06121554724,15.9888894789,45.9811999514,42.9894695336,2.97173041782,0.02
 09/25  01:00:00,81.5475984965,18.7924623111,28.0421577477,0.0,4.12243109448,15.9888894789,84.3993452551,81.4076148372,2.97173041782,0.02
 09/25  02:00:00,73.5953852989,15.1135596759,23.8894684904,0.0,4.12243109448,15.9888894789,66.064118625,63.0723882072,2.97173041782,0.02
 09/25  03:00:00,77.7444714142,16.4428199632,26.6456597148,0.039510289993,4.12243109448,15.9888894789,69.7095149596,66.7177845418,2.97173041782,0.02
 09/25  04:00:00,122.733681383,28.0082134143,42.598023402,0.0,12.3672932834,24.9413748627,115.006451209,110.03356718,4.9528840297,0.02
 09/25  05:00:00,145.583042216,28.9246791139,49.2822673141,15.2486511999,12.3672932834,24.9413748627,193.065086911,179.510450942,4.9528840297,8.6017519392
 09/25  06:00:00,201.200912281,29.410224128,52.0825357841,9.43522685492,24.7345865669,70.7195625826,150.026934787,140.101166727,9.90576805939,0.02
 09/25  07:00:00,219.162658458,29.5248500697,54.257184344,5.16046525581,37.1018798503,92.3937384068,129.440248359,119.5144803,9.90576805939,0.02
 09/25  08:00:00,234.734717417,29.6182744462,60.0737524651,2.77938250711,37.1018798503,104.434947198,121.050880653,111.125112594,9.90576805939,0.02
 09/25  09:00:00,251.730170775,29.8286278703,65.9207203264,1.67588703524,37.1018798503,116.476155989,114.761959229,104.83619117,9.90576805939,0.02
 09/25  10:00:00,259.816050902,30.2729508663,74.3369383027,0.90061950623,37.1018798503,116.476155989,111.272587651,92.7409282081,9.90576805939,8.62589138356
 09/25  11:00:00,266.91292124,30.7660568932,81.4065677369,0.434639129534,37.1018798503,116.476155989,81.4106836153,71.4849155559,9.90576805939,0.02
 09/25  12:00:00,258.289997376,31.2276033788,84.6617297108,0.136680411193,37.1018798503,104.434947198,71.3989963084,61.473228249,9.90576805939,0.02
 09/25  13:00:00,274.393481627,31.8277492283,88.2501901004,0.0098392694152,37.1018798503,116.476155989,71.6335317018,53.1006314938,9.90576805939,8.62713214856
 09/25  14:00:00,276.710631677,32.0594577118,90.3456904477,0.0,37.1018798503,116.476155989,56.2017286481,46.2759605887,9.90576805939,0.02
 09/25  15:00:00,277.027367471,32.3925912057,90.3294178374,0.0,37.1018798503,116.476155989,54.4621201616,44.5363521022,9.90576805939,0.02
 09/25  16:00:00,276.317611103,32.4400703693,89.5727752753,0.0,37.1018798503,116.476155989,66.308361601,47.7814515605,9.90576805939,8.62114198112
 09/25  17:00:00,272.770008987,32.2326448632,86.2336498783,0.0,37.1018798503,116.476155989,62.2452763262,52.3195082668,9.90576805939,0.02
 09/25  18:00:00,167.261720359,28.5374757329,65.6862200553,0.0,24.7345865669,47.5788473902,59.853459801,54.8805757713,4.9528840297,0.02
 09/25  19:00:00,179.101568387,28.4481935759,63.5203456876,0.0,24.7345865669,47.5788473902,73.3271638204,68.3542797907,4.9528840297,0.02
 09/25  20:00:00,157.161471464,28.5577317109,62.7276442375,0.0,12.3672932834,38.6892022431,87.8284376864,84.8367072686,2.97173041782,0.02
 09/25  21:00:00,110.284105197,17.4423692726,38.8779176695,0.0,12.3672932834,27.0668015668,58.0766737931,55.0849433753,2.97173041782,0.02
 09/25  22:00:00,101.626518527,21.6707902044,45.1945008067,0.0,4.12243109448,15.9888894789,78.8789778014,75.8872473836,2.97173041782,0.02
 09/25  23:00:00,81.4881215988,15.2894055308,31.6063584172,0.0,4.12243109448,15.9888894789,57.4347123897,54.4429819719,2.97173041782,0.02
 09/25  24:00:00,100.669444138,21.6927709363,44.2154456504,0.0,4.12243109448,15.9888894789,101.574874118,90.0013876705,2.97173041782,8.6017560296
 09/26  01:00:00,74.4746706606,14.2343304014,25.6479826128,0.0,4.12243109448,15.9888894789,65.0892429263,62.0975125085,2.97173041782,0.02
 09/26  02:00:00,98.3145825667,21.4290021539,42.124352986,0.0,4.12243109448,15.9888894789,94.4633155901,91.4715851723,2.97173041782,0.02
 09/26  03:00:00,71.7682399461,13.3446847513,23.8553220165,0.0,4.12243109448,15.9888894789,59.5033551648,56.5116247469,2.97173041782,0.02
 09/26  04:00:00,134.012244636,28.4698087834,53.4149911441,0.0,12.3672932834,24.9413748627,105.93427203,100.961388,4.9528840297,0.02
 09/26  05:00:00,138.520107503,28.5779269927,53.9842942182,3.83044165648,12.3672932834,24.9413748627,172.711303409,167.738419379,4.9528840297,0.02
 09/26  06:00:00,202.638647361,29.6857131421,60.2420621133,2.43794653065,24.7345865669,70.7195625826,139.80132559,129.875557531,9.90576805939,0.02
 09/26  07:00:00,225.083329371,29.9596618837,63.5691468768,1.33435812468,37.1018798503,92.3937384068,119.94267219,110.016904131,9.90576805939,0.02
 09/26  08:00:00,239.896876541,30.0917620755,66.683752083,0.858029492192,37.1018798503,104.434947198,113.271545523,103.345777463,9.90576805939,0.02
 09/26  09:00:00,255.032327407,30.2294606779,70.018465954,0.479433187801,37.1018798503,116.476155989,109.261179645,99.335411586,9.90576805939,0.02
 09/26  10:00:00,260.102454002,30.5330201376,75.1782453917,0.085688826526,37.1018798503,116.476155989,103.389958346,84.8582135928,9.90576805939,8.62597669337
 09/26  11:00:00,264.375645292,31.0100740969,79.0457577182,0.0141233998095,37.1018798503,116.476155989,80.2467057057,70.3209376463,9.90576805939,0.02
 09/26  12:00:00,255.59238924,31.6892660319,81.6391104275,0.0,37.1018798503,104.434947198,82.4670627938,63.9377216409,9.90576805939,8.62357309357
 09/26  13:00:00,271.787232472,32.3835891822,85.0979814104,0.0,37.1018798503,116.476155989,64.9911458016,55.0653777422,9.90576805939,0.02
 09/26  14:00:00,273.533089096,32.9154202877,86.3121482207,0.0,37.1018798503,116.476155989,61.1374386971,51.2116706377,9.90576805939,0.02
 09/26  15:00:00,272.35728925,33.1946059775,84.8573366055,0.0,37.1018798503,116.476155989,72.6308165634,54.1003978135,9.90576805939,8.62465069059
 09/26  16:00:00,270.496748792,33.2004178455,82.9915742989,0.0,37.1018798503,116.476155989,72.244099344,62.3183312846,9.90576805939,0.02
 09/26  17:00:00,266.745600208,32.9617858386,79.4800806733,0.0,37.1018798503,116.476155989,84.8934805848,74.9677125254,9.90576805939,0.02
 09/26  18:00:00,162.069727916,28.6250707731,58.0574568411,0.0,24.7345865669,47.5788473902,66.9363068535,61.9634228238,4.9528840297,0.02
 09/26  19:00:00,169.114667276,28.4481682821,53.5334606718,0.0,24.7345865669,47.5788473902,73.3999674832,68.4270834535,4.9528840297,0.02
 09/26  20:00:00,147.597723755,28.5577317109,53.1638875875,0.0,12.3672932834,38.6892022431,95.7351398519,84.1562995506,2.97173041782,8.60710988353
 09/26  21:00:00,106.995817069,17.7720802505,35.2599218341,0.0,12.3672932834,27.0668015668,59.8537282046,56.8619977868,2.97173041782,0.02
 09/26  22:00:00,96.5922523994,21.7806938637,40.0503318162,0.0,4.12243109448,15.9888894789,82.2766024269,79.2848720091,2.97173041782,0.02
 09/26  23:00:00,72.5384522952,14.2343304014,23.7117651053,0.0,4.12243109448,15.9888894789,62.9315283345,59.9397979167,2.97173041782,0.02
 09/26  24:00:00,92.5761090447,20.671240895,37.1677657832,0.0,4.12243109448,15.9888894789,85.7798524685,82.7881220507,2.97173041782,0.02
 09/27  01:00:00,72.1947035245,14.4980991837,23.1042475536,0.0,4.12243109448,15.9888894789,64.3977446027,61.4060141849,2.97173041782,0.02
 09/27  02:00:00,87.667687247,20.4514335764,32.479151292,0.0,4.12243109448,15.9888894789,86.7395084346,83.7477780168,2.97173041782,0.02
 09/27  03:00:00,69.2115083141,13.1584225208,21.5089775881,0.0,4.12243109448,15.9888894789,56.7927062021,53.8009757843,2.97173041782,0.02
 09/27  04:00:00,125.242558389,28.1181170736,44.9969972403,0.0,12.3672932834,24.9413748627,105.303230721,100.330346692,4.9528840297,0.02
 09/27  05:00:00,137.662900529,29.1429201789,51.1926190073,5.19991727513,12.3672932834,24.9413748627,171.839124663,166.866240633,4.9528840297,0.02
 09/27  06:00:00,196.908165375,29.622548962,53.8441433201,3.16854802411,24.7345865669,70.7195625826,139.237662672,129.311894612,9.90576805939,0.02
 09/27  07:00:00,218.129687937,30.016496285,56.0055717441,1.88745945739,37.1018798503,92.3937384068,119.635803755,109.710035695,9.90576805939,0.02
 09/27  08:00:00,230.83129626,30.145151581,57.6033364781,0.819451865769,37.1018798503,104.434947198,112.418777905,102.493009846,9.90576805939,0.02
 09/27  09:00:00,246.268405463,30.2640460623,61.2839549736,0.415429891669,37.1018798503,116.476155989,117.29378427,98.7657187671,9.90576805939,8.62229744323
 09/27  10:00:00,251.478158304,30.5186019077,66.5298171875,0.124264164669,37.1018798503,116.476155989,105.000217191,95.0744491319,9.90576805939,0.02
 09/27  11:00:00,257.614996636,30.9907165771,72.2749426243,0.043605448819,37.1018798503,116.476155989,100.213228604,90.2874605447,9.90576805939,0.02
 09/27  12:00:00,249.158823402,31.6307884413,75.258644545,0.00541118591461,37.1018798503,104.434947198,103.686374709,85.1586586434,9.90576805939,8.62194800614
 09/27  13:00:00,264.807368166,32.2995842002,78.2021027807,0.0,37.1018798503,116.476155989,90.7930126239,80.8672445645,9.90576805939,0.02
 09/27  14:00:00,267.657904622,32.863981304,80.488361024,0.0,37.1018798503,116.476155989,87.9652835083,78.0395154489,9.90576805939,0.02
 09/27  15:00:00,269.729742027,33.206811894,82.2176354754,0.0,37.1018798503,116.476155989,94.9765229846,76.4460081284,9.90576805939,8.62474679672
 09/27  16:00:00,268.579756049,33.1736611994,81.1013100752,0.0,37.1018798503,116.476155989,86.4099198969,76.4841518375,9.90576805939,0.02
 09/27  17:00:00,263.151543476,32.9016530476,75.9461346069,0.0,37.1018798503,116.476155989,87.4728057918,77.5470377324,9.90576805939,0.02
 09/27  18:00:00,160.236569203,28.6240450074,56.2253139847,0.0,24.7345865669,47.5788473902,66.8817478315,61.9088638018,4.9528840297,0.02
 09/27  19:00:00,168.929935378,28.4478280516,53.3490726353,0.0,24.7345865669,47.5788473902,81.5041299308,67.9441466689,4.9528840297,8.60709923221
 09/27  20:00:00,142.86630487,28.5577317109,48.4324921104,0.0,12.3672932834,38.6892022431,86.7974217828,83.805691365,2.97173041782,0.02
 09/27  21:00:00,101.296173232,17.5522729319,29.7800936292,0.0,12.3672932834,27.0668015668,61.7224079811,58.7306775633,2.97173041782,0.02
 09/27  22:00:00,85.6707224373,21.1945410141,29.7149551451,0.0,4.12243109448,15.9888894789,82.9942359527,80.0025055349,2.97173041782,0.02
 09/27  23:00:00,68.207461603,14.6739450386,18.9411601626,0.0,4.12243109448,15.9888894789,61.4360206758,58.444290258,2.97173041782,0.02
 09/27  24:00:00,84.9292170181,21.4290021539,28.7389885638,0.0,4.12243109448,15.9888894789,90.7461772797,87.7544468619,2.97173041782,0.02
 09/28  01:00:00,63.4839209362,13.3446847513,15.5710039534,0.0,4.12243109448,15.9888894789,60.1619666075,57.1702361897,2.97173041782,0.02
 09/28  02:00:00,82.7883145406,21.4290021539,26.5980859796,0.0,4.12243109448,15.9888894789,92.7846566656,89.7929262478,2.97173041782,0.02
 09/28  03:00:00,60.2304160984,12.4550391012,13.23126899,0.0,4.12243109448,15.9888894789,57.5468158239,54.5550854061,2.97173041782,0.02
 09/28  04:00:00,114.678151556,28.4185204091,34.1321872296,0.0,12.3672932834,24.9413748627,108.221659024,103.248774994,4.9528840297,0.02
 09/28  05:00:00,123.074209996,28.5823423743,35.6358408314,6.7285828429,12.3672932834,24.9413748627,174.152486718,169.179602689,4.9528840297,0.02
 09/28  06:00:00,180.394933838,29.6753627773,35.0552951047,5.39135097161,24.7345865669,70.7195625826,141.647734609,131.721966549,9.90576805939,0.02
 09/28  07:00:00,203.105120684,29.9629680056,40.04295799,2.87903169416,37.1018798503,92.3937384068,121.41984962,111.49408156,9.90576805939,0.02
 09/28  08:00:00,219.363608814,30.0772672382,45.8055827944,1.21737461568,37.1018798503,104.434947198,113.151046831,103.225278771,9.90576805939,0.02
 09/28  09:00:00,236.671152982,30.2240954824,51.4157470955,0.726387414831,37.1018798503,116.476155989,117.244473553,98.7163245748,9.90576805939,8.62238091902
 09/28  10:00:00,242.471708052,30.5249779084,57.3393891571,0.301833675777,37.1018798503,116.476155989,104.322781229,94.3970131701,9.90576805939,0.02
 09/28  11:00:00,246.690204529,31.0495961514,61.1893574226,0.145488442839,37.1018798503,116.476155989,107.530571385,88.9974764836,9.90576805939,8.62732684183
 09/28  12:00:00,237.889477559,31.5985066009,63.9507946157,0.0762406286939,37.1018798503,104.434947198,94.7064524664,84.780684407,9.90576805939,0.02
 09/28  13:00:00,252.122547656,32.1585498099,65.6498898903,0.00838421128155,37.1018798503,116.476155989,91.3732376027,81.4474695433,9.90576805939,0.02
 09/28  14:00:00,251.462753255,32.5180486892,64.6391602759,0.0,37.1018798503,116.476155989,98.2833700045,79.7515463619,9.90576805939,8.62605558318
 09/28  15:00:00,251.1009065,32.7851781168,64.0104320814,0.0,37.1018798503,116.476155989,88.1866340085,78.2608659491,9.90576805939,0.02
 09/28  16:00:00,252.087050759,32.7747961524,65.0074349538,0.0,37.1018798503,116.476155989,88.0040095668,78.0782415074,9.90576805939,0.02
 09/28  17:00:00,251.155577892,32.6382998013,64.2135109292,0.0,37.1018798503,116.476155989,97.1300559914,78.6099141362,9.90576805939,8.61437379587
 09/28  18:00:00,153.491648216,28.6243039822,49.4801567018,0.0,24.7345865669,47.5788473902,67.3376501893,62.3647661596,4.9528840297,0.02
 09/28  19:00:00,161.671229293,28.4478280516,46.0903833798,0.0,24.7345865669,47.5788473902,73.9879818448,69.0150978151,4.9528840297,0.02
 09/28  20:00:00,137.016065523,28.4478280516,42.6921560424,0.0,12.3672932834,38.6892022431,88.1622640874,85.1705336696,2.97173041782,0.02
 09/28  21:00:00,98.0248965164,17.5962343956,26.4648522348,0.0,12.3672932834,27.0668015668,60.2819429825,57.2902125647,2.97173041782,0.02
 09/28  22:00:00,79.8308285608,20.9014645892,24.1681373063,0.0,4.12243109448,15.9888894789,83.5873631197,80.5956327019,2.97173041782,0.02
 09/28  23:00:00,69.4060275762,15.3333669945,19.4803037832,0.0,4.12243109448,15.9888894789,62.5391704618,59.547440044,2.97173041782,0.02
 09/28  24:00:00,76.0462617469,20.461849952,20.8231850886,0.0,4.12243109448,15.9888894789,93.0791121968,90.087381779,2.97173041782,0.02
 09/29  01:00:00,67.2170401564,15.1135596759,17.5111235645,0.0,4.12243109448,15.9888894789,66.6302237406,63.6384933228,2.97173041782,0.02
 09/29  02:00:00,79.4269927982,22.6807558894,21.9087504478,0.0,4.12243109448,15.9888894789,100.03422246,97.0424920423,2.97173041782,0.02
 09/29  03:00:00,67.5712299794,17.7929130017,14.901471687,0.0,4.12243109448,15.9888894789,78.2791642853,75.2874338675,2.97173041782,0.02
 09/29  04:00:00,109.434062807,28.5064433365,28.7716222911,0.0285528230962,12.3672932834,24.9413748627,108.877404942,103.904520912,4.9528840297,0.02
 09/29  05:00:00,122.876897528,28.562715982,32.04527052,10.1414666321,12.3672932834,24.9413748627,176.49190507,171.519021041,4.9528840297,0.02
 09/29  06:00:00,178.335373082,29.5930661126,29.7325307559,8.7368507763,24.7345865669,70.7195625826,143.59570896,133.6699409,9.90576805939,0.02
 09/29  07:00:00,196.200997044,29.8533545379,31.0182087347,5.1092623073,37.1018798503,92.3937384068,123.322343937,113.396575878,9.90576805939,0.02
 09/29  08:00:00,212.143361772,29.9479385185,37.4276276078,2.50443324115,37.1018798503,104.434947198,123.657517101,105.131913374,9.90576805939,8.619835668
 09/29  09:00:00,229.71347695,30.097151028,43.9581766034,1.35323398969,37.1018798503,116.476155989,109.331895938,99.4061278789,9.90576805939,0.02
 09/29  10:00:00,232.777055168,30.4219702813,47.3127826205,0.73675172924,37.1018798503,116.476155989,104.152614987,94.2268469281,9.90576805939,0.02
 09/29  11:00:00,237.598626957,30.9048382766,52.0471697241,0.340898227713,37.1018798503,116.476155989,107.733159622,89.1999679815,9.90576805939,8.6274235809
 09/29  12:00:00,226.042832255,31.3197399547,52.2632098126,0.195921867879,37.1018798503,104.434947198,95.3293829752,85.4036149159,9.90576805939,0.02
 09/29  13:00:00,240.552709596,31.7520780871,54.3860434862,0.108818917871,37.1018798503,116.476155989,100.787487916,82.2542894751,9.90576805939,8.62743038145
 09/29  14:00:00,242.876123555,32.1026971375,56.4450881296,0.0228485805243,37.1018798503,116.476155989,90.2573351833,80.3315671239,9.90576805939,0.02
 09/29  15:00:00,243.524593603,32.3230577947,56.896200689,0.0,37.1018798503,116.476155989,88.8534750926,78.9277070332,9.90576805939,0.02
 09/29  16:00:00,243.590750868,32.3123686829,56.9735372956,0.0,37.1018798503,116.476155989,97.1565069872,78.6293166869,9.90576805939,8.62142224087
 09/29  17:00:00,239.9234552,32.0644579351,53.5552789356,0.0,37.1018798503,116.476155989,89.6775664394,79.75179838,9.90576805939,0.02
 09/29  18:00:00,144.197865524,28.535750979,40.2749272884,0.0,24.7345865669,47.5788473902,68.3090496966,63.3361656669,4.9528840297,0.02
 09/29  19:00:00,151.257289727,28.4478280516,35.6764372737,0.0,24.7345865669,47.5788473902,75.452841305,70.4799572753,4.9528840297,0.02
 09/29  20:00:00,122.467277369,27.7884060957,28.8027807834,0.0,12.3672932834,38.6892022431,89.913063797,86.9213333792,2.97173041782,0.02
 09/29  21:00:00,90.7946420008,17.3324656133,19.4983609963,0.0,12.3672932834,27.0668015668,63.5928311502,60.6011007324,2.97173041782,0.02
 09/29  22:00:00,76.6184606758,21.3410792265,20.5082079158,0.0,4.12243109448,15.9888894789,83.1572590192,80.1655286013,2.97173041782,0.02
 09/29  23:00:00,62.8501473826,14.6739450386,13.5802384112,0.0,4.12243109448,15.9888894789,62.5157085103,59.5239780924,2.97173041782,0.02
 09/29  24:00:00,75.3618291389,22.2411412522,17.8998162869,0.0,4.12243109448,15.9888894789,100.757275817,97.7655453992,2.97173041782,0.02
 09/30  01:00:00,72.1558279416,18.8919495948,17.7264650199,0.00664394867984,4.12243109448,15.9888894789,77.3942213767,74.4024909589,2.97173041782,0.02
 09/30  02:00:00,72.8954800029,22.2411412522,15.3454166345,0.0,4.12243109448,15.9888894789,96.7791129726,93.7873825548,2.97173041782,0.02
 09/30  03:00:00,71.9896866625,19.023833986,17.1628317578,0.162590699674,4.12243109448,15.9888894789,79.4129515409,76.4212211231,2.97173041782,0.02
 09/30  04:00:00,81.2453120762,27.1289841399,19.0077909788,0.115599365141,4.12243109448,16.0517297156,117.047770495,114.056040077,2.97173041782,0.02
 09/30  05:00:00,82.8139679843,27.5685987771,19.7792940704,0.473137504894,4.12243109448,16.0517297156,118.386195155,115.394464737,2.97173041782,0.02
 09/30  06:00:00,107.213364028,29.3270573261,16.7415619824,2.5977321931,4.12243109448,39.6058045677,99.4488698993,96.4571394815,2.97173041782,0.02
 09/30  07:00:00,156.664335226,29.3705240637,23.0318608438,25.8177381647,12.3672932834,65.3531420225,164.398968567,150.844326129,4.9528840297,8.60175840808
 09/30  08:00:00,158.790712974,29.3558203169,28.407512428,19.6923640046,12.3672932834,68.2430321324,150.973162933,146.000278903,4.9528840297,0.02
 09/30  09:00:00,188.482652727,29.3798885407,37.5551736009,11.1957420207,16.4897243779,93.1370602926,138.362985485,130.418371037,7.92461444751,0.02
 09/30  10:00:00,192.896121297,29.3903462661,46.1040598966,7.04976601781,16.4897243779,93.1370602926,131.16707774,123.222463292,7.92461444751,0.02
 09/30  11:00:00,193.637510763,29.4467886674,48.8525805042,4.98618163714,16.4897243779,93.1370602926,126.180504004,118.235889557,7.92461444751,0.02
 09/30  12:00:00,185.926326752,29.5816228588,51.1296306748,4.01471267294,16.4897243779,83.9857416113,122.540295533,114.595681086,7.92461444751,0.02
 09/30  13:00:00,187.911630443,29.7167539378,53.822760537,3.17174723818,16.4897243779,83.9857416113,119.764555187,111.81994074,7.92461444751,0.02
 09/30  14:00:00,189.567525406,29.8239514145,56.3867499393,2.15650017611,16.4897243779,83.9857416113,126.297900217,109.766328574,7.92461444751,8.606957196
 09/30  15:00:00,166.713522811,29.3270573261,53.6430661342,0.0,12.3672932834,70.6512738906,58.3372214046,53.3643373749,4.9528840297,0.02
 09/30  16:00:00,166.44088913,29.3270573261,53.3704395652,0.0,12.3672932834,70.6512738906,56.8160782514,51.8431942217,4.9528840297,0.02
 09/30  17:00:00,152.651028698,29.3270573261,52.1040554378,0.0,12.3672932834,58.1284167478,60.9115774072,55.9386933775,4.9528840297,0.02
 09/30  18:00:00,110.742901596,28.4258473197,41.9354435393,0.0,12.3672932834,24.9413748627,85.6195022178,80.6466181881,4.9528840297,0.02
 09/30  19:00:00,111.66291401,27.3487914585,32.1866784646,0.0,12.3672932834,24.9413748627,95.6617380696,90.6888540399,4.9528840297,0.02
 09/30  20:00:00,92.5626481448,27.5685987771,30.0011125972,0.0,4.12243109448,16.0517297156,106.445564952,103.453834534,2.97173041782,0.02
 09/30  21:00:00,61.3189379775,13.3446847513,13.1585107799,0.0,4.12243109448,15.9888894789,59.4209315709,56.4292011531,2.97173041782,0.02
 09/30  22:00:00,64.4227607581,15.1239760515,14.6823036239,0.0,4.12243109448,15.9888894789,66.3141066218,63.322376204,2.97173041782,0.02
 09/30  23:00:00,68.6877925536,17.7929130017,16.206025631,0.0,4.12243109448,15.9888894789,78.8541696291,75.8624392113,2.97173041782,0.02
 09/30  24:00:00,82.6559448463,23.4720622365,24.3016949272,0.00858325726821,4.12243109448,15.9888894789,99.8459568838,96.8542264659,2.97173041782,0.02
 10/01  01:00:00,65.0706103223,17.7929130017,14.5521332638,0.0,2.06121554724,15.9888894789,81.3672174117,78.3754869939,2.97173041782,0.02
 10/01  02:00:00,72.805766876,22.2411412522,17.4696248024,0.0,2.06121554724,15.9888894789,102.982380298,99.99064988,2.97173041782,0.02
 10/01  03:00:00,64.0316429959,17.7929130017,13.4109240511,0.0,2.06121554724,15.9888894789,83.8069278901,80.8151974723,2.97173041782,0.02
 10/01  04:00:00,76.9065446059,23.2962163816,20.1809445664,0.306943286622,2.06121554724,15.9888894789,104.530533706,101.538803288,2.97173041782,0.02
 10/01  05:00:00,63.3635024165,17.7929130017,12.7196772228,0.0,2.06121554724,15.9888894789,86.3951129192,83.4033825014,2.97173041782,0.02
 10/01  06:00:00,78.4031416911,23.5599851639,19.7541444314,1.27698331766,2.06121554724,15.9888894789,107.916710018,104.9249796,2.97173041782,0.02
 10/01  07:00:00,50.744866847,18.1446047115,13.1951706595,0.296564718565,2.06121554724,15.9888894789,87.230269347,84.2385389291,2.97173041782,0.02
 10/01  08:00:00,96.865140998,24.175445656,24.3438180404,1.27825485669,4.12243109448,41.7362269337,103.838131797,98.8652477674,4.9528840297,0.02
 10/01  09:00:00,85.8025766685,18.8479881311,19.6854578413,0.603221837088,4.12243109448,41.7362269337,82.592430202,77.6195461723,4.9528840297,0.02
 10/01  10:00:00,100.207166904,23.9995998011,27.9442799416,0.934857672437,4.12243109448,41.7362269337,100.800989299,95.8281052689,4.9528840297,0.02
 10/01  11:00:00,92.0243812609,19.5513715507,24.8220692958,0.658567804916,4.12243109448,41.7362269337,89.427223353,75.8725788849,4.9528840297,8.60176043842
 10/01  12:00:00,102.3965412,23.5599851639,29.9903036957,0.3101446121,4.12243109448,41.7362269337,97.9577486677,92.984864638,4.9528840297,0.02
 10/01  13:00:00,93.0834962479,19.1996798409,26.3073931384,0.217304957043,4.12243109448,41.7362269337,77.0657089932,72.0928249635,4.9528840297,0.02
 10/01  14:00:00,107.480635385,23.9995998011,34.7366669721,0.143846874673,4.12243109448,41.7362269337,93.4341300348,88.4612460051,4.9528840297,0.02
 10/01  15:00:00,96.3389301543,19.5513715507,29.4655166045,0.0540173800291,4.12243109448,41.7362269337,75.3494064366,70.3765224069,4.9528840297,0.02
 10/01  16:00:00,89.648477078,23.5599851639,35.1817127049,0.00341373830697,4.12243109448,24.8785346261,92.8228748547,87.849990825,4.9528840297,0.02
 10/01  17:00:00,56.4717629897,16.0136217016,21.9737511295,0.0,2.06121554724,15.9888894789,72.3502196522,69.3584892344,2.97173041782,0.02
 10/01  18:00:00,63.3365947906,17.5574811197,24.9334947437,0.0,2.06121554724,15.9888894789,78.773941295,75.7822108771,2.97173041782,0.02
 10/01  19:00:00,71.4816605639,18.232527639,20.2032414657,0.0965714828763,2.06121554724,15.9888894789,85.1317019567,82.1399715389,2.97173041782,0.02
 10/01  20:00:00,70.4492656744,18.6721422762,18.9467206021,0.183330405075,2.06121554724,15.9888894789,85.4953108378,82.50358042,2.97173041782,0.02
 10/01  21:00:00,79.3545968472,23.4720622365,22.597852979,0.536421680534,2.06121554724,15.9888894789,108.552674095,105.560943677,2.97173041782,0.02
 10/01  22:00:00,66.5560445114,18.1226239797,15.6419923574,0.16378957824,2.06121554724,15.9888894789,88.2364006985,85.2446702807,2.97173041782,0.02
 10/01  23:00:00,77.0116976496,23.1203705267,20.2281995467,0.869425844613,2.06121554724,15.9888894789,111.437957958,108.44622754,2.97173041782,0.02
 10/01  24:00:00,71.9340976885,19.1117569135,17.9369723518,2.10319805195,2.06121554724,15.9888894789,89.3638291604,86.3720987425,2.97173041782,0.02
 10/02  01:00:00,78.8964298458,23.1203705267,19.0385462875,1.76543552995,4.12243109448,15.9888894789,111.126949779,108.135219362,2.97173041782,0.02
 10/02  02:00:00,73.1176406993,18.9359110586,16.2958916305,2.79155304678,4.12243109448,15.9888894789,89.5277991418,86.536068724,2.97173041782,0.02
 10/02  03:00:00,84.7349414005,23.9116768737,20.7639067791,5.06257488006,4.12243109448,15.9888894789,111.990549103,108.998818685,2.97173041782,0.02
 10/02  04:00:00,109.056278222,28.4478280516,24.0476337667,4.43337187417,12.3672932834,24.9413748627,126.952593175,121.979709146,4.9528840297,0.02
 10/02  05:00:00,148.590252237,28.9126991777,29.6527662421,37.8973422646,12.3672932834,24.9413748627,197.360394405,192.387510376,4.9528840297,0.02
 10/02  06:00:00,190.282798597,29.3967203495,23.8883530543,26.724799612,24.7345865669,70.7195625826,162.148120014,152.222351955,9.90576805939,0.02
 10/02  07:00:00,205.995540268,29.4331872326,25.634149839,18.3588642542,37.1018798503,92.3937384068,141.126269216,131.200501157,9.90576805939,0.02
 10/02  08:00:00,217.658681945,29.4449665107,31.3842539586,14.5660581791,37.1018798503,104.434947198,141.896146486,123.37030549,9.90576805939,8.62007293591
 10/02  09:00:00,234.057432201,29.4898748934,40.6092740763,9.65335786459,37.1018798503,116.476155989,126.100513145,116.174745086,9.90576805939,0.02
 10/02  10:00:00,240.937118446,29.6130279011,51.0776666804,5.94087974573,37.1018798503,116.476155989,118.544974258,108.619206198,9.90576805939,0.02
 10/02  11:00:00,249.79121144,29.9570187726,61.8537258988,3.67469824076,37.1018798503,116.476155989,120.41883604,101.885285378,9.90576805939,8.62778260223
 10/02  12:00:00,243.724581025,30.4027530062,69.1236918915,1.93417568146,37.1018798503,104.434947198,106.374329568,96.4485615084,9.90576805939,0.02
 10/02  13:00:00,259.870740533,30.8160228722,73.7138450078,1.03510635709,37.1018798503,116.476155989,102.41486523,92.4890971708,9.90576805939,0.02
 10/02  14:00:00,265.260085755,31.2012393353,79.1467948569,0.606515132682,37.1018798503,116.476155989,107.976482481,89.4442275916,9.90576805939,8.62648683012
 10/02  15:00:00,267.370778817,31.4887373081,81.3505997654,0.226108400149,37.1018798503,116.476155989,97.0509889268,87.1252208674,9.90576805939,0.02
 10/02  16:00:00,266.797812885,31.5830515422,80.7792252565,0.130681281534,37.1018798503,116.476155989,96.6106530046,86.6848849452,9.90576805939,0.02
 10/02  17:00:00,262.828000378,31.4654919242,76.8813411423,0.177418941621,37.1018798503,116.476155989,106.180637165,87.6602715816,9.90576805939,8.61459752372
 10/02  18:00:00,162.3468446,28.535750979,56.0747377382,0.0,24.7345865669,47.5788473902,71.6263920235,66.6535079938,4.9528840297,0.02
 10/02  19:00:00,164.191152696,28.4478280516,48.610299646,0.0,24.7345865669,47.5788473902,79.36485929,74.3919752603,4.9528840297,0.02
 10/02  20:00:00,137.098162224,28.228020733,42.9940509062,0.0,12.3672932834,38.6892022431,94.9442792571,91.9525488392,2.97173041782,0.02
 10/02  21:00:00,94.3791360331,15.4652513857,24.9983178314,0.0,12.3672932834,27.0668015668,56.8990719713,53.9073415535,2.97173041782,0.02
 10/02  22:00:00,84.6712222821,20.4514335764,29.4826857537,0.0,4.12243109448,15.9888894789,85.5363475953,82.5446171775,2.97173041782,0.02
 10/02  23:00:00,62.0721038299,12.4550391012,15.0729559115,0.0,4.12243109448,15.9888894789,59.0425717363,56.0508413185,2.97173041782,0.02
 10/02  24:00:00,84.3091802244,20.7445100012,28.8275672274,0.0,4.12243109448,15.9888894789,93.0334877115,90.0417572937,2.97173041782,0.02
 10/03  01:00:00,61.2306045087,12.4550391012,14.2314564675,0.0,4.12243109448,15.9888894789,60.2727803912,57.2810499734,2.97173041782,0.02
 10/03  02:00:00,83.9364823317,22.4065707315,26.7445599362,0.0,4.12243109448,15.9888894789,99.1722595177,96.1805290999,2.97173041782,0.02
 10/03  03:00:00,71.0178988037,17.7929130017,18.5361311818,0.0,4.12243109448,15.9888894789,81.0234010316,78.0316706138,2.97173041782,0.02
 10/03  04:00:00,115.424825597,28.652981549,34.6186371599,0.0257619654666,12.3672932834,24.9413748627,113.396983634,108.424099604,4.9528840297,0.02
 10/03  05:00:00,126.801115241,28.51384634,33.8562070932,12.303616846,12.3672932834,24.9413748627,182.95528759,177.98240356,4.9528840297,0.02
 10/03  06:00:00,180.779258713,29.4726428818,30.381498552,10.6521912718,24.7345865669,70.7195625826,149.325815789,139.40004773,9.90576805939,0.02
 10/03  07:00:00,202.036585589,29.6641938864,32.86102015,6.94202410522,37.1018798503,92.3937384068,138.661079293,120.14841558,9.90576805939,8.60689565407
 10/03  08:00:00,216.578050294,29.7540675497,40.9480308871,3.61261015507,37.1018798503,104.434947198,121.652232537,111.726464478,9.90576805939,0.02
 10/03  09:00:00,239.635246423,29.9383115578,53.5080675003,1.88391665198,37.1018798503,116.476155989,114.895749199,104.96998114,9.90576805939,0.02
 10/03  10:00:00,254.437291927,30.5033021383,68.7237511711,0.904641666206,37.1018798503,116.476155989,116.467419044,97.9368144462,9.90576805939,8.62483653834
 10/03  11:00:00,265.406344013,31.1085929993,79.4563849116,0.535661776705,37.1018798503,116.476155989,101.887500085,91.9617320256,9.90576805939,0.02
 10/03  12:00:00,257.485926795,31.7346607506,83.2478493671,0.239412362361,37.1018798503,104.434947198,97.3948323546,87.4690642952,9.90576805939,0.02
 10/03  13:00:00,272.107039119,32.3688541079,85.3653483448,0.067063582205,37.1018798503,116.476155989,102.707224257,84.1735727482,9.90576805939,8.62788344978
 10/03  14:00:00,276.59402229,32.9723630475,89.3161453881,0.0,37.1018798503,116.476155989,87.6625806819,77.7368126225,9.90576805939,0.02
 10/03  15:00:00,279.359579096,33.3920375658,91.6621567538,0.0,37.1018798503,116.476155989,79.8722199789,69.9464519195,9.90576805939,0.02
 10/03  16:00:00,278.904118755,33.3797537423,91.2195427902,0.0,37.1018798503,116.476155989,90.6499233971,72.1232749115,9.90576805939,8.62088042622
 10/03  17:00:00,276.301964889,33.1632835402,88.8349491578,0.0,37.1018798503,116.476155989,88.7673034829,78.8415354235,9.90576805939,0.02
 10/03  18:00:00,167.963999572,28.6299794991,61.5976546797,0.0,24.7345865669,47.5788473902,68.0360561107,63.063172081,4.9528840297,0.02
 10/03  19:00:00,165.590277471,28.4493846239,50.0078562365,0.0,24.7345865669,47.5788473902,75.3064653011,70.3335812714,4.9528840297,0.02
 10/03  20:00:00,140.221430466,28.594366264,45.750961163,0.0,12.3672932834,38.6892022431,90.9181724666,87.9264420488,2.97173041782,0.02
 10/03  21:00:00,97.2048071466,15.9927889504,27.2964442807,0.0,12.3672932834,27.0668015668,57.2738200126,54.2820895948,2.97173041782,0.02
 10/03  22:00:00,82.449886043,20.1583571516,27.5544252245,0.0,4.12243109448,15.9888894789,82.9859827916,79.9942523737,2.97173041782,0.02
 10/03  23:00:00,64.7956842657,12.8946537385,17.3569209942,0.0,4.12243109448,15.9888894789,56.9467366785,53.9550062607,2.97173041782,0.02
 10/03  24:00:00,84.4821891661,20.8031252862,28.9419601673,0.0,4.12243109448,15.9888894789,91.6607457778,88.66901536,2.97173041782,0.02
 10/04  01:00:00,61.5926648764,12.4550391012,14.5935161172,0.0,4.12243109448,15.9888894789,58.4048836165,55.4131531987,2.97173041782,0.02
 10/04  02:00:00,78.2132854858,19.7920116205,23.6841700878,0.0,4.12243109448,15.9888894789,102.826480067,91.2529919576,2.97173041782,8.60175769186
 10/04  03:00:00,70.2472525825,16.003205326,19.6275649311,0.0,4.12243109448,15.9888894789,69.4916267539,66.4998963361,2.97173041782,0.02
 10/04  04:00:00,113.93868344,28.4185204091,33.3927177249,0.0,12.3672932834,24.9413748627,111.447066522,106.474182493,4.9528840297,0.02
 10/04  05:00:00,124.31652554,28.5473016932,34.9435174318,8.69826119162,12.3672932834,24.9413748627,180.34398001,175.371095981,4.9528840297,0.02
 10/04  06:00:00,179.333195009,29.5574255848,32.211662695,7.29118057514,24.7345865669,70.7195625826,147.226996103,137.301228044,9.90576805939,0.02
 10/04  07:00:00,200.774447445,29.8177924408,33.8944249348,4.49289201897,37.1018798503,92.3937384068,128.308617361,118.382849302,9.90576805939,0.02
 10/04  08:00:00,215.713896478,29.9139062314,41.5077139195,2.0289166039,37.1018798503,104.434947198,120.166939534,110.241171474,9.90576805939,0.02
 10/04  09:00:00,239.726531141,30.1539243867,54.1460935422,1.12151502341,37.1018798503,116.476155989,113.572591236,103.646823177,9.90576805939,0.02
 10/04  10:00:00,253.042275687,30.7534709949,67.4970479797,0.486205447721,37.1018798503,116.476155989,115.467786769,96.9353372152,9.90576805939,8.62668149427
 10/04  11:00:00,264.982431831,31.3777841897,79.0202705228,0.278644239125,37.1018798503,116.476155989,100.998483165,91.0727151053,9.90576805939,0.02
 10/04  12:00:00,256.552691629,32.0779226173,82.0823826119,0.128335430547,37.1018798503,104.434947198,104.973834967,86.4438518214,9.90576805939,8.62421508586
 10/04  13:00:00,271.386113153,32.8263356045,84.2343303365,0.0197387529175,37.1018798503,116.476155989,92.943446115,83.0176780556,9.90576805939,0.02
