Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  14:00:00,275.538504686,33.4566643503,87.7762737008,0.0,37.1018798503,116.476155989,90.4671348882,80.5413668288,9.90576805939,0.02
 10/04  15:00:00,277.304784163,33.8297208383,89.1696829576,0.0,37.1018798503,116.476155989,97.6512233435,79.1201387648,9.90576805939,8.62531651938
 10/04  16:00:00,276.425088629,33.8110327106,88.3092606979,0.0,37.1018798503,116.476155989,88.9842006428,79.0584325834,9.90576805939,0.02
 10/04  17:00:00,272.714603121,33.5216024875,84.8892401682,0.0,37.1018798503,116.476155989,90.340122537,80.4143544776,9.90576805939,0.02
 10/04  18:00:00,163.620751618,28.6296941007,57.2546786185,0.0,24.7345865669,47.5788473902,67.9566155407,62.983731511,4.9528840297,0.02
 10/04  19:00:00,162.908909522,28.4485967633,47.3272624037,0.0,24.7345865669,47.5788473902,75.4543711117,70.481487082,4.9528840297,0.02
 10/04  20:00:00,136.414876511,28.594366264,41.9443999016,0.0,12.3672932834,38.6892022431,99.5945693341,88.0155700286,2.97173041782,8.6072688877
 10/04  21:00:00,94.7058865319,15.9927889504,24.7975306025,0.0,12.3672932834,27.0668015668,57.4366440061,54.4449135883,2.97173041782,0.02
 10/04  22:00:00,78.045266243,19.8652807267,23.4428828301,0.0,4.12243109448,15.9888894789,83.8041870064,80.8124565886,2.97173041782,0.02
 10/04  23:00:00,65.0505388477,13.3342683757,17.1721619608,0.0,4.12243109448,15.9888894789,54.1815962861,51.1898658683,2.97173041782,0.02
 10/04  24:00:00,77.0313015544,19.7920116205,22.502187282,0.0,4.12243109448,15.9888894789,91.9916287898,88.999898372,2.97173041782,0.02
 10/05  01:00:00,68.9992568545,16.003205326,18.3795701587,0.0,4.12243109448,15.9888894789,68.3009214445,65.3091910267,2.97173041782,0.02
 10/05  02:00:00,76.7997703862,22.2411412522,19.7491536129,0.0,4.12243109448,15.9888894789,99.2893582324,96.2976278146,2.97173041782,0.02
 10/05  03:00:00,71.0944286709,18.4083734939,17.9935880089,0.0,4.12243109448,15.9888894789,80.8326858566,77.8409554388,2.97173041782,0.02
 10/05  04:00:00,107.674381834,28.1547516267,27.3906130613,0.00157269740443,12.3672932834,24.9413748627,112.710233901,107.737349872,4.9528840297,0.02
 10/05  05:00:00,126.155482749,29.0536122663,33.6333301161,11.3410959079,12.3672932834,24.9413748627,181.401534688,176.428650658,4.9528840297,0.02
 10/05  06:00:00,176.973017674,29.4989352232,28.5683107878,8.63284618667,24.7345865669,70.7195625826,148.279891236,138.354123177,9.90576805939,0.02
 10/05  07:00:00,198.924693346,29.8174578051,31.0769065544,5.46099309649,37.1018798503,92.3937384068,129.127412671,119.201644611,9.90576805939,0.02
 10/05  08:00:00,212.707154584,29.9132908264,37.983515608,2.54695278089,37.1018798503,104.434947198,120.825279309,110.89951125,9.90576805939,0.02
 10/05  09:00:00,234.758674813,30.1199520539,49.0221040082,1.3116246331,37.1018798503,116.476155989,122.890456336,104.361781657,9.90576805939,8.622906619
 10/05  10:00:00,247.014602385,30.6819267035,61.4141586014,0.61298983581,37.1018798503,116.476155989,107.626245588,97.7004775287,9.90576805939,0.02
 10/05  11:00:00,258.293484115,31.2784071034,72.3513794595,0.35790218344,37.1018798503,116.476155989,101.835495648,91.9097275888,9.90576805939,0.02
 10/05  12:00:00,253.299097973,31.9096617642,78.9497828645,0.175663506004,37.1018798503,104.434947198,105.921292554,87.391013311,9.90576805939,8.62451118364
 10/05  13:00:00,270.33715491,32.5685509753,83.4009214489,0.0619358781731,37.1018798503,116.476155989,93.8644385818,83.9386705224,9.90576805939,0.02
 10/05  14:00:00,272.441910101,33.1268601071,85.0094499249,0.0,37.1018798503,116.476155989,100.236224732,81.7037421732,9.90576805939,8.62671449928
 10/05  15:00:00,271.780746728,33.4717910605,84.0036294704,0.0,37.1018798503,116.476155989,90.0047765301,80.0790084707,9.90576805939,0.02
 10/05  16:00:00,276.92286957,32.9799927018,89.6380361167,0.0,37.1018798503,116.476155989,83.7182031976,73.7924351382,9.90576805939,0.02
 10/05  17:00:00,270.690125391,32.2436591408,84.1426741769,0.0,37.1018798503,116.476155989,92.4098499339,73.8893831715,9.90576805939,8.61469870303
 10/05  18:00:00,163.589836609,28.535750979,57.317715224,0.0,24.7345865669,47.5788473902,70.8460103388,65.8731263091,4.9528840297,0.02
 10/05  19:00:00,167.89275401,28.4478280516,52.3118981038,0.0,24.7345865669,47.5788473902,78.1280358659,73.1551518362,4.9528840297,0.02
 10/05  20:00:00,142.332313785,28.0082134143,48.4480110197,0.0,12.3672932834,38.6892022431,92.458689319,89.4669589011,2.97173041782,0.02
 10/05  21:00:00,103.802418128,17.3324656133,32.5061385724,0.0,12.3672932834,27.0668015668,63.8960126923,60.9042822745,2.97173041782,0.02
 10/05  22:00:00,95.8420634224,21.7806938637,39.3001424947,0.0,4.12243109448,15.9888894789,84.9588620137,81.9671315959,2.97173041782,0.02
 10/05  23:00:00,72.1003920369,14.2343304014,23.2737044393,0.0,4.12243109448,15.9888894789,64.5367925334,61.5450621156,2.97173041782,0.02
 10/05  24:00:00,97.2044952879,21.7806938637,40.6625743212,0.0,4.12243109448,15.9888894789,95.3400663683,92.3483359505,2.97173041782,0.02
 10/06  01:00:00,67.5480736433,12.4550391012,20.5489257644,0.0,4.12243109448,15.9888894789,57.25284818,54.2611177622,2.97173041782,0.02
 10/06  02:00:00,95.3188307462,20.8910482136,39.6906795717,0.0,4.12243109448,15.9888894789,92.0362080536,89.0444776358,2.97173041782,0.02
 10/06  03:00:00,67.9058607824,12.4550391012,20.9067128438,0.0,4.12243109448,15.9888894789,58.3014055583,55.3096751404,2.97173041782,0.02
 10/06  04:00:00,134.386495668,28.5797124428,53.6793384715,0.0,12.3672932834,24.9413748627,109.625259063,104.652375033,4.9528840297,0.02
 10/06  05:00:00,139.63913719,28.6313552795,55.3734370139,3.5069001053,12.3672932834,24.9413748627,175.59752094,170.62463691,4.9528840297,0.02
 10/06  06:00:00,206.065036262,29.8569408935,63.6608649146,2.27430461879,24.7345865669,70.7195625826,142.236065585,132.310297526,9.90576805939,0.02
 10/06  07:00:00,225.201328765,30.1772872622,60.9851104317,1.4695862596,37.1018798503,92.3937384068,123.527603053,113.601834993,9.90576805939,0.02
 10/06  08:00:00,224.492597956,30.2207536205,50.4323557998,1.57608652685,37.1018798503,104.434947198,127.433528765,108.908953097,9.90576805939,8.61880760904
 10/06  09:00:00,228.916814282,30.2407469043,42.7349564527,1.63616526267,37.1018798503,116.476155989,116.663070727,106.737302668,9.90576805939,0.02
 10/06  10:00:00,225.647134534,30.3549731544,39.8607882302,1.12578872752,37.1018798503,116.476155989,113.029308172,103.103540113,9.90576805939,0.02
 10/06  11:00:00,228.803624769,30.6213784156,43.1225942289,0.753886117004,37.1018798503,116.476155989,117.952301618,99.4188469741,9.90576805939,8.62768658431
 10/06  12:00:00,219.59242712,31.0734160515,45.8811978769,0.37381807496,37.1018798503,104.434947198,104.513634448,94.5878663882,9.90576805939,0.02
 10/06  13:00:00,231.242218145,31.2898404943,45.3601184239,0.286449810558,37.1018798503,116.476155989,110.204960992,91.6710763312,9.90576805939,8.6281166013
 10/06  14:00:00,231.106977975,31.1894895673,45.3134968818,0.298464063477,37.1018798503,116.476155989,102.045236155,92.1194680958,9.90576805939,0.02
 10/06  15:00:00,231.108131224,31.1384011564,45.373234769,0.291119656682,37.1018798503,116.476155989,101.784262385,91.8584943259,9.90576805939,0.02
 10/06  16:00:00,231.455270838,31.0775333796,45.4625270035,0.310143572107,37.1018798503,116.476155989,109.893772789,91.3670353367,9.90576805939,8.62096939331
 10/06  17:00:00,231.195577908,30.9010141751,42.547580092,0.457126763824,37.1018798503,116.476155989,101.780325094,91.8545570348,9.90576805939,0.02
 10/06  18:00:00,142.715389298,28.0082134143,32.5538063701,0.0,24.7345865669,47.5788473902,75.6386408092,70.6657567795,4.9528840297,0.02
 10/06  19:00:00,156.623859927,28.6676353702,33.4944819579,0.0,24.7345865669,47.5788473902,81.7742048264,76.8013207967,4.9528840297,0.02
 10/06  20:00:00,125.36348802,26.6893695026,21.8371867238,0.0,12.3672932834,38.6892022431,95.8329912322,92.8412608143,2.97173041782,0.02
 10/06  21:00:00,94.3750000208,15.5531743131,17.756799298,0.0,12.3672932834,27.0668015668,60.6699099325,57.6781795146,2.97173041782,0.02
 10/06  22:00:00,82.2365832522,22.2411412522,15.8126124901,0.0,4.12243109448,15.9888894789,94.5111804491,91.5194500313,2.97173041782,0.02
 10/06  23:00:00,77.1185183936,19.023833986,16.0989895688,0.0501885122715,4.12243109448,15.9888894789,78.2236212813,75.2318908635,2.97173041782,0.02
 10/06  24:00:00,81.1843112235,22.4609485708,15.3096859017,0.0061310364568,4.12243109448,15.9888894789,99.2250971611,96.2333667433,2.97173041782,0.02
 10/07  01:00:00,77.5728907427,18.6721422762,15.729338096,0.194467486206,4.12243109448,15.9888894789,79.8731620479,76.88143163,2.97173041782,0.02
 10/07  02:00:00,91.2343028667,23.4720622365,19.3437553096,0.619525661986,4.12243109448,15.9888894789,101.011776041,98.0200456232,2.97173041782,0.02
 10/07  03:00:00,74.9758648933,18.1446047115,11.784839154,0.258014696136,4.12243109448,15.9888894789,82.2805009336,79.2887705158,2.97173041782,0.02
 10/07  04:00:00,97.0404374876,27.5685987771,16.8596082895,1.04839628848,4.12243109448,16.0517297156,122.006296885,119.014566467,2.97173041782,0.02
 10/07  05:00:00,100.368744374,28.0082134143,17.6591405088,2.26528353571,4.12243109448,16.0517297156,131.994741758,120.421255166,2.97173041782,8.60175617445
 10/07  06:00:00,123.924644434,29.3270573261,12.0221694678,6.07457434828,4.12243109448,39.6058045677,117.209022626,114.217292208,2.97173041782,0.02
 10/07  07:00:00,177.957761734,29.366746174,15.285645203,35.7074120097,12.3672932834,65.3531420225,174.699112542,169.726228513,4.9528840297,0.02
 10/07  08:00:00,168.080562245,29.3549516834,18.9760482268,27.8650660264,12.3672932834,68.2430321324,162.180573378,157.207689348,4.9528840297,0.02
 10/07  09:00:00,198.189010524,29.3804193511,26.763787448,17.9546066807,16.4897243779,93.1370602926,145.043780951,137.099166503,7.92461444751,0.02
 10/07  10:00:00,205.362343068,29.3830831259,31.1167503189,12.7454898856,16.4897243779,93.1370602926,136.576570419,128.631955971,7.92461444751,0.02
 10/07  11:00:00,205.698741846,29.4100288769,33.1900574812,9.9488720902,16.4897243779,93.1370602926,131.941565267,123.99695082,7.92461444751,0.02
 10/07  12:00:00,196.027739534,29.4315384051,34.125740144,8.2987053905,16.4897243779,83.9857416113,129.311842703,121.367228256,7.92461444751,0.02
 10/07  13:00:00,196.535641278,29.5095611473,35.6565910653,7.18534197185,16.4897243779,83.9857416113,126.55186623,118.607251783,7.92461444751,0.02
 10/07  14:00:00,195.565465615,29.585484631,36.821539705,6.2698528173,16.4897243779,83.9857416113,132.999272384,116.467088139,7.92461444751,8.60756979799
 10/07  15:00:00,168.226413159,29.3270573261,32.483306625,0.0,12.3672932834,70.6512738906,64.1331869039,59.1603028743,4.9528840297,0.02
 10/07  16:00:00,168.949323161,29.3270573261,32.0702271372,0.0,12.3672932834,70.6512738906,63.4374608164,58.4645767867,4.9528840297,0.02
 10/07  17:00:00,154.582393262,29.3270573261,29.5890931374,0.0,12.3672932834,58.1284167478,68.4173262424,63.4444422127,4.9528840297,0.02
 10/07  18:00:00,115.786867008,26.6893695026,21.1583420706,0.0,12.3672932834,24.9413748627,93.1804100846,88.2075260549,4.9528840297,0.02
 10/07  19:00:00,126.857311972,27.3487914585,21.9103719616,0.0,12.3672932834,24.9413748627,102.190661281,97.2177772514,4.9528840297,0.02
 10/07  20:00:00,105.505436268,27.1289841399,19.2647576355,0.0,4.12243109448,16.0517297156,112.542706142,109.550975724,2.97173041782,0.02
 10/07  21:00:00,85.8773781194,20.461849952,12.2741942705,0.0,4.12243109448,15.9888894789,94.8759568179,91.8842264001,2.97173041782,0.02
 10/07  22:00:00,76.9572854945,17.7929130017,9.66162592289,0.0,4.12243109448,15.9888894789,84.2683284099,81.2765979921,2.97173041782,0.02
 10/07  23:00:00,89.0322768887,22.6807558894,12.668605683,0.247674990705,4.12243109448,15.9888894789,105.064329209,102.072598791,2.97173041782,0.02
 10/07  24:00:00,79.4448349181,18.6721422762,10.8544591471,0.71155039044,4.12243109448,15.9888894789,84.7176567323,81.7259263144,2.97173041782,0.02
 10/08  01:00:00,92.5311753174,23.5599851639,13.7790977011,2.61905945721,2.06121554724,15.9888894789,107.205621933,104.213891515,2.97173041782,0.02
 10/08  02:00:00,85.9743527594,19.5513715507,12.2265995337,5.13331882393,2.06121554724,15.9888894789,86.9155287461,83.9237983283,2.97173041782,0.02
 10/08  03:00:00,100.814414279,24.4392144384,14.4533530945,8.95006902378,2.06121554724,15.9888894789,109.653515921,106.661785503,2.97173041782,0.02
 10/08  04:00:00,88.6272755621,19.5513715507,10.996753092,9.11242970423,2.06121554724,15.9888894789,88.9794476978,85.98771728,2.97173041782,0.02
 10/08  05:00:00,105.097402049,24.4392144384,13.0683675515,13.2709849348,2.06121554724,15.9888894789,111.922624738,108.93089432,2.97173041782,0.02
 10/08  06:00:00,93.1119560338,19.5513715507,10.0872511476,12.3809280297,2.06121554724,15.9888894789,90.5862609737,87.5945305559,2.97173041782,0.02
 10/08  07:00:00,98.1055183523,24.4392144384,13.4162107861,16.0408599601,2.06121554724,15.9888894789,113.170866472,110.179136054,2.97173041782,0.02
 10/08  08:00:00,103.754170646,19.5513715507,12.6248661843,9.70268222963,4.12243109448,41.7362269337,87.9973600301,83.0244760004,4.9528840297,0.02
 10/08  09:00:00,118.906996196,24.4392144384,20.7800393292,8.32137493991,4.12243109448,41.7362269337,112.931595594,99.3769479551,4.9528840297,8.60176360879
 10/08  10:00:00,105.66218256,19.5513715507,19.4623107451,4.32590268889,4.12243109448,41.7362269337,81.120651058,76.1477670283,4.9528840297,0.02
 10/08  11:00:00,122.876641216,24.4392144384,26.0899618861,4.42962303912,4.12243109448,41.7362269337,96.8379338803,91.8650498506,4.9528840297,0.02
 10/08  12:00:00,105.292819012,19.023833986,20.1501864619,1.86727682718,4.12243109448,41.7362269337,76.6884681936,71.7155841639,4.9528840297,0.02
 10/08  13:00:00,117.631763676,22.2411412522,20.9051237257,0.0,4.12243109448,41.7362269337,92.8380429277,87.865158898,4.9528840297,0.02
 10/08  14:00:00,113.476016483,19.8444479755,24.3608407142,0.982276255004,4.12243109448,41.7362269337,74.2923539793,69.3194699496,4.9528840297,0.02
 10/08  15:00:00,126.900986948,23.9995998011,28.0547421482,0.939356215037,4.12243109448,41.7362269337,91.3859931424,86.4131091127,4.9528840297,0.02
 10/08  16:00:00,92.3885261042,18.8479881311,21.3291387239,0.211628645742,4.12243109448,24.8785346261,74.7360117888,69.7631277591,4.9528840297,0.02
 10/08  17:00:00,93.6846005508,22.2411412522,21.2957015618,0.0,2.06121554724,15.9888894789,96.9735654273,93.9818350095,2.97173041782,0.02
 10/08  18:00:00,84.1435110331,17.7929130017,15.5734622699,0.0,2.06121554724,15.9888894789,81.5420352103,78.5503047925,2.97173041782,0.02
 10/08  19:00:00,95.3796664141,22.2411412522,14.8750713258,0.0,2.06121554724,15.9888894789,106.819073856,103.827343439,2.97173041782,0.02
 10/08  20:00:00,76.591868205,17.7929130017,9.05928408513,0.0,2.06121554724,15.9888894789,88.6141211685,85.6223907507,2.97173041782,0.02
 10/08  21:00:00,83.3615797849,22.2411412522,10.2899968036,0.0,2.06121554724,15.9888894789,110.569766667,107.578036249,2.97173041782,0.02
 10/08  22:00:00,84.9247567306,19.4634486233,12.1559282964,4.02649952794,2.06121554724,15.9888894789,90.0247306737,87.0330002559,2.97173041782,0.02
 10/08  23:00:00,102.743430251,24.4392144384,14.3720606128,8.03597764265,2.06121554724,15.9888894789,112.730250019,109.738519601,2.97173041782,0.02
 10/08  24:00:00,88.4263194863,19.5513715507,11.0051020642,8.84365322104,2.06121554724,15.9888894789,91.8232015445,88.8314711266,2.97173041782,0.02
 10/09  01:00:00,105.965988554,24.4392144384,12.7939450593,13.5293092056,2.06121554724,15.9888894789,114.949123986,111.957393568,2.97173041782,0.02
 10/09  02:00:00,94.1370330489,19.5513715507,9.4690895079,13.150929556,2.06121554724,15.9888894789,93.1302773513,90.1385469335,2.97173041782,0.02
 10/09  03:00:00,112.800102134,24.4392144384,11.9221728249,18.0358986851,2.06121554724,15.9888894789,116.269963213,113.278232795,2.97173041782,0.02
 10/09  04:00:00,98.4412496328,19.5513715507,9.77824379273,16.3313671341,2.06121554724,15.9888894789,93.9596722395,90.9679418216,2.97173041782,0.02
 10/09  05:00:00,117.143510361,24.4392144384,11.7300040617,21.4523288746,2.06121554724,15.9888894789,117.232998726,114.241268308,2.97173041782,0.02
 10/09  06:00:00,102.657841129,19.5513715507,8.625860321,19.2725062871,2.06121554724,15.9888894789,94.7433788687,91.7516484509,2.97173041782,0.02
 10/09  07:00:00,107.828104968,24.4392144384,10.9013076056,24.1811729733,2.06121554724,15.9888894789,118.113234216,115.121503798,2.97173041782,0.02
 10/09  08:00:00,110.060922455,19.5513715507,10.2555976255,15.5702156858,4.12243109448,41.7362269337,91.7331554088,86.7602713792,4.9528840297,0.02
 10/09  09:00:00,120.004924586,24.4392144384,16.7482199564,14.7770358426,4.12243109448,41.7362269337,108.883461107,103.910577077,4.9528840297,0.02
 10/09  10:00:00,101.225148563,19.5513715507,17.1594226946,8.42211534219,4.12243109448,41.7362269337,85.0670583173,80.0941742876,4.9528840297,0.02
 10/09  11:00:00,120.461445783,24.4392144384,25.784982432,8.2040412189,4.12243109448,41.7362269337,100.515766468,95.542882438,4.9528840297,0.02
 10/09  12:00:00,108.632026402,19.5513715507,23.0123531729,4.93601017832,4.12243109448,41.7362269337,79.0845193167,74.111635287,4.9528840297,0.02
 10/09  13:00:00,128.933114869,24.4392144384,30.8413022616,4.98701581504,4.12243109448,41.7362269337,94.3731087269,89.4002246972,4.9528840297,0.02
 10/09  14:00:00,108.697139005,19.1117569135,24.6007589556,1.85551177029,4.12243109448,41.7362269337,84.4342008111,70.8809685303,4.9528840297,8.60034825113
 10/09  15:00:00,126.01886843,23.9995998011,31.8945948623,2.18101471285,4.12243109448,41.7362269337,92.7247333424,87.7518493127,4.9528840297,0.02
 10/09  16:00:00,91.2813626121,19.023833986,24.8177320211,1.14375136872,4.12243109448,24.8785346261,75.6924410024,70.7195569727,4.9528840297,0.02
 10/09  17:00:00,83.8661798762,20.4514335764,25.3788559377,1.08142855014,2.06121554724,15.9888894789,86.8925604713,83.9008300534,2.97173041782,0.02
 10/09  18:00:00,73.6490309066,17.7929130017,16.9738398835,0.0,2.06121554724,15.9888894789,85.670325167,82.6785947492,2.97173041782,0.02
 10/09  19:00:00,85.1109913263,22.2411412522,16.6848396019,0.0,2.06121554724,15.9888894789,108.189134079,105.197403661,2.97173041782,0.02
 10/09  20:00:00,74.0389768872,18.232527639,13.0932603829,0.757398131282,2.06121554724,15.9888894789,89.1208780695,86.1291476517,2.97173041782,0.02
 10/09  21:00:00,93.9820179557,24.2633685835,19.5976151095,5.21075237169,2.06121554724,15.9888894789,111.752254287,108.760523869,2.97173041782,0.02
 10/09  22:00:00,82.6672549068,19.5513715507,14.8218728521,6.61803502195,2.06121554724,15.9888894789,90.946425451,87.9546950331,2.97173041782,0.02
 10/09  23:00:00,97.5655151923,24.4392144384,18.0807948857,10.8684732511,2.06121554724,15.9888894789,113.271754074,110.280023656,2.97173041782,0.02
 10/09  24:00:00,86.0881870707,19.5513715507,14.7087742547,10.3075114341,2.06121554724,15.9888894789,91.7374766973,88.7457462795,2.97173041782,0.02
 10/10  01:00:00,102.071947899,24.4392144384,17.4056784972,14.1567180206,4.12243109448,15.9888894789,113.613904361,110.622173943,2.97173041782,0.02
 10/10  02:00:00,91.4340680184,19.5513715507,13.2573387728,12.7468231633,4.12243109448,15.9888894789,91.7224977154,88.7307672976,2.97173041782,0.02
 10/10  03:00:00,109.461031284,24.4392144384,16.0970004635,17.3988106976,4.12243109448,15.9888894789,114.058164443,111.066434025,2.97173041782,0.02
 10/10  04:00:00,124.976430476,28.4478280516,16.3284104793,11.2334556298,12.3672932834,24.9413748627,130.869478327,125.896594297,4.9528840297,0.02
 10/10  05:00:00,179.506507103,28.8877503481,23.458567035,57.7549878881,12.3672932834,24.9413748627,201.768590354,196.795706324,4.9528840297,0.02
 10/10  06:00:00,217.508454507,29.3295114849,15.6045160175,45.1213729873,24.7345865669,70.7195625826,176.158032666,166.232264607,9.90576805939,0.02
 10/10  07:00:00,220.200492388,29.3426525978,16.1960646072,31.4459763429,37.1018798503,92.3937384068,153.570249166,143.644481106,9.90576805939,0.02
 10/10  08:00:00,216.736531992,29.3548221202,19.5413011135,24.352569098,37.1018798503,104.434947198,138.202466375,128.276698316,9.90576805939,0.02
 10/10  09:00:00,228.016682255,29.3655507696,26.7981324038,17.5480186417,37.1018798503,116.476155989,137.977904895,119.44880276,9.90576805939,8.62333407553
 10/10  10:00:00,233.2572583,29.4084142632,37.8011782829,11.7420876937,37.1018798503,116.476155989,121.792802836,111.867034777,9.90576805939,0.02
 10/10  11:00:00,239.843638301,29.6235569949,47.4812604169,8.43299528195,37.1018798503,116.476155989,123.738583951,105.204229158,9.90576805939,8.62858673368
 10/10  12:00:00,231.174872719,29.8691254562,53.149181831,5.89256634997,37.1018798503,104.434947198,109.930556411,100.004788351,9.90576805939,0.02
 10/10  13:00:00,245.557238249,30.0995357187,57.2363964553,3.91549841031,37.1018798503,116.476155989,105.748763173,95.8229951132,9.90576805939,0.02
 10/10  14:00:00,246.543976106,30.3272981835,59.5932965639,2.3177931379,37.1018798503,116.476155989,111.193050563,92.6600279442,9.90576805939,8.62725455899
 10/10  15:00:00,248.921076653,30.5051243353,62.6277257416,1.48285135299,37.1018798503,116.476155989,100.221663031,90.2958949712,9.90576805939,0.02
 10/10  16:00:00,249.466233904,30.5239727573,63.6863341571,0.9510356342,37.1018798503,116.476155989,99.4411640694,89.51539601,9.90576805939,0.02
 10/10  17:00:00,247.201219039,30.390284988,61.8217415075,0.685422275076,37.1018798503,116.476155989,108.977144405,90.4564261146,9.90576805939,8.61495023126
 10/10  18:00:00,154.095024797,28.535750979,45.4737404911,0.0,24.7345865669,47.5788473902,74.0072826451,69.0343986154,4.9528840297,0.02
 10/10  19:00:00,154.832296927,28.228020733,39.4712401373,0.0,24.7345865669,47.5788473902,81.7699756719,76.7970916422,4.9528840297,0.02
 10/10  20:00:00,123.684146637,26.6893695026,31.1186753163,0.0,12.3672932834,38.6892022431,96.9834009323,93.9916705144,2.97173041782,0.02
 10/10  21:00:00,90.2219240196,15.3773284582,20.929022457,0.0,12.3672932834,27.0668015668,59.1537802621,56.1620498442,2.97173041782,0.02
 10/10  22:00:00,73.7505217913,19.5722043019,19.4412139067,0.0,4.12243109448,15.9888894789,87.2431713071,84.2514408893,2.97173041782,0.02
 10/10  23:00:00,64.1205474825,15.1239760515,14.2810018044,0.0,4.12243109448,15.9888894789,72.226126669,69.2343962512,2.97173041782,0.02
 10/10  24:00:00,75.4361447354,22.2411412522,18.2748015264,0.0,4.12243109448,15.9888894789,100.067383084,97.0756526661,2.97173041782,0.02
 10/11  01:00:00,70.8728563878,18.6721422762,17.0450944287,0.0108090897684,4.12243109448,15.9888894789,81.2983869354,78.3066565176,2.97173041782,0.02
 10/11  02:00:00,75.1467254614,22.6807558894,17.2817658687,0.0361517718189,4.12243109448,15.9888894789,102.222298939,99.2305685212,2.97173041782,0.02
 10/11  03:00:00,65.7591939493,17.7929130017,12.7998026848,0.0,4.12243109448,15.9888894789,82.4860368189,79.494306401,2.97173041782,0.02
 10/11  04:00:00,107.700145846,28.652981549,26.5296452451,0.39007349188,12.3672932834,24.9413748627,116.586319859,111.61343583,4.9528840297,0.02
 10/11  05:00:00,127.689191153,28.4874287756,27.9385047545,19.0615831086,12.3672932834,24.9413748627,186.361137376,181.388253346,4.9528840297,0.02
 10/11  06:00:00,178.725374271,29.4320826091,22.6966908846,16.3236741321,24.7345865669,70.7195625826,152.089980481,142.164212422,9.90576805939,0.02
 10/11  07:00:00,197.510561796,29.5128437517,24.8568429577,10.5715188476,37.1018798503,92.3937384068,140.75927086,122.246448027,9.90576805939,8.60705477359
 10/11  08:00:00,210.017918925,29.5692051711,31.4852931284,6.70004778567,37.1018798503,104.434947198,123.907306228,113.981538168,9.90576805939,0.02
 10/11  09:00:00,231.132487843,29.7013389089,43.1343784013,3.99177548202,37.1018798503,116.476155989,117.175009626,107.249241567,9.90576805939,0.02
 10/11  10:00:00,244.18226665,30.0826559576,57.4231799872,2.37079016594,37.1018798503,116.476155989,118.801106637,100.267977571,9.90576805939,8.62736100607
 10/11  11:00:00,254.300995655,30.5600000636,68.4073774441,1.0278687454,37.1018798503,116.476155989,104.358683661,94.4329156018,9.90576805939,0.02
 10/11  12:00:00,247.534047657,31.028274701,73.5462245064,0.695490660435,37.1018798503,104.434947198,99.8227691414,89.8970010821,9.90576805939,0.02
 10/11  13:00:00,263.226749425,31.4595706991,77.0994652161,0.361912953647,37.1018798503,116.476155989,104.95370559,86.4192465964,9.90576805939,8.62869093416
 10/11  14:00:00,264.191912149,31.6844446963,78.0638757553,0.13801808845,37.1018798503,116.476155989,94.8014736231,84.8757055637,9.90576805939,0.02
 10/11  15:00:00,266.262878681,31.9238703762,80.0131631504,0.020400779905,37.1018798503,116.476155989,102.269315594,83.7375573319,9.90576805939,8.62599020241
 10/11  16:00:00,263.143547857,31.7293849314,77.1093353014,0.0,37.1018798503,116.476155989,95.114274536,85.1885064766,9.90576805939,0.02
 10/11  17:00:00,257.785567185,31.5307286785,71.9510722507,0.0,37.1018798503,116.476155989,96.3021729284,86.376404869,9.90576805939,0.02
 10/11  18:00:00,160.902201645,28.535750979,52.2809027629,0.0,24.7345865669,47.5788473902,70.9116285512,65.9387445215,4.9528840297,0.02
 10/11  19:00:00,161.2020939,28.4478280516,45.6212131728,0.0,24.7345865669,47.5788473902,78.133033998,73.1601499683,4.9528840297,0.02
 10/11  20:00:00,135.793505164,28.0082134143,41.9091724795,0.0,12.3672932834,38.6892022431,93.0055788503,90.0138484325,2.97173041782,0.02
 10/11  21:00:00,94.8498098454,15.5531743131,25.3810525347,0.0,12.3672932834,27.0668015668,59.5802753489,56.588544931,2.97173041782,0.02
 10/11  22:00:00,85.6117322736,20.8031252862,30.0715024551,0.0,4.12243109448,15.9888894789,92.8125799269,81.239073471,2.97173041782,8.60177603804
 10/11  23:00:00,60.9813309104,12.4550391012,13.9821815503,0.0,4.12243109448,15.9888894789,57.995024948,55.0032945302,2.97173041782,0.02
 10/11  24:00:00,79.1906281315,20.304895364,24.1486284633,0.0,4.12243109448,15.9888894789,93.0038567858,90.012126368,2.97173041782,0.02
 10/12  01:00:00,66.4040108925,15.5635906887,16.1456425654,0.0,4.12243109448,15.9888894789,72.0188748731,69.0271444553,2.97173041782,0.02
 10/12  02:00:00,75.6376553516,22.2411412522,18.5212381003,0.0,4.12243109448,15.9888894789,100.414820797,97.4230903796,2.97173041782,0.02
 10/12  03:00:00,73.3585648316,19.023833986,19.5100118549,0.0,4.12243109448,15.9888894789,81.06303497,78.0713045522,2.97173041782,0.02
 10/12  04:00:00,108.301784923,28.4185204091,27.7189850253,0.0368337064978,12.3672932834,24.9413748627,113.666503392,108.693619363,4.9528840297,0.02
 10/12  05:00:00,124.23105259,28.5138361607,30.683326997,12.906443707,12.3672932834,24.9413748627,182.735340006,177.762455976,4.9528840297,0.02
 10/12  06:00:00,178.124310143,29.4786723658,27.1626906959,11.2100204015,24.7345865669,70.7195625826,149.091499077,139.165731017,9.90576805939,0.02
 10/12  07:00:00,198.377033168,29.6739730632,28.7340371189,7.39967340575,37.1018798503,92.3937384068,129.822923149,119.89715509,9.90576805939,0.02
 10/12  08:00:00,213.393415775,29.7541789745,36.3331950462,5.04263023331,37.1018798503,104.434947198,122.57752119,112.65175313,9.90576805939,0.02
 10/12  09:00:00,233.764852353,29.8666782835,47.0106337933,2.58248694173,37.1018798503,116.476155989,125.047802294,106.518550429,9.90576805939,8.62348380585
 10/12  10:00:00,244.236638598,30.195633716,58.4746053394,1.2608390469,37.1018798503,116.476155989,110.197996391,100.272228332,9.90576805939,0.02
 10/12  11:00:00,253.371438054,30.6548682264,67.7493069962,0.661448050419,37.1018798503,116.476155989,104.815730947,94.8899628877,9.90576805939,0.02
 10/12  12:00:00,247.736416523,31.1008103533,73.9551943219,0.416354345314,37.1018798503,104.434947198,109.127384872,90.5966747254,9.90576805939,8.62494208688
 10/12  13:00:00,264.914642919,31.4449310718,78.9830002822,0.180939036659,37.1018798503,116.476155989,97.6624413967,87.7366733374,9.90576805939,0.02
 10/12  14:00:00,262.92662611,31.3865957106,77.1641734711,0.0702094059138,37.1018798503,116.476155989,107.011360343,88.4782104093,9.90576805939,8.62738187477
 10/12  15:00:00,260.428205566,31.2921830046,74.8276447632,0.00301112350667,37.1018798503,116.476155989,99.218834841,89.2930667816,9.90576805939,0.02
 10/12  16:00:00,258.131321276,31.1719429683,72.6545149918,0.0,37.1018798503,116.476155989,99.8369247559,89.9111566965,9.90576805939,0.02
 10/12  17:00:00,255.596674517,31.0586294478,70.234236681,0.0,37.1018798503,116.476155989,100.319485429,90.3937173697,9.90576805939,0.02
 10/12  18:00:00,160.802127987,28.3379243923,52.3786461825,0.0,24.7345865669,47.5788473902,82.3035432052,68.7432130843,4.9528840297,8.60744609116
 10/12  19:00:00,167.587867523,28.7775390295,51.6772883355,0.0,24.7345865669,47.5788473902,79.6788993021,74.7060152724,4.9528840297,0.02
 10/12  20:00:00,140.271414967,27.7884060957,46.606910499,0.0,12.3672932834,38.6892022431,93.5253795401,90.5336491223,2.97173041782,0.02
 10/12  21:00:00,96.906443313,15.3333669945,27.6575064383,0.0,12.3672932834,27.0668015668,59.7097027199,56.7179723021,2.97173041782,0.02
 10/12  22:00:00,82.9291857313,19.5722043019,28.6198781981,0.0,4.12243109448,15.9888894789,84.2386417206,81.2469113028,2.97173041782,0.02
 10/12  23:00:00,68.976499778,13.2463454483,21.1860452372,0.0,4.12243109448,15.9888894789,57.795039273,54.8033088552,2.97173041782,0.02
 10/12  24:00:00,81.8271451176,20.0118189392,27.0782229111,0.0,4.12243109448,15.9888894789,90.8560513002,87.8643208824,2.97173041782,0.02
 10/13  01:00:00,66.2842725012,13.0704995934,18.6696636947,0.0,4.12243109448,15.9888894789,59.6079931223,56.6162627045,2.97173041782,0.02
 10/13  02:00:00,79.353749547,19.1221732891,25.5185971323,0.0,4.12243109448,15.9888894789,86.0207506024,83.0290201845,2.97173041782,0.02
 10/13  03:00:00,66.1734066702,12.6204685805,19.0329530887,0.0,4.12243109448,15.9888894789,53.0268178517,50.0350874339,2.97173041782,0.02
 10/13  04:00:00,119.526532719,28.3745589454,39.0245285877,0.0,12.3672932834,24.9413748627,113.168788055,108.195904025,4.9528840297,0.02
 10/13  05:00:00,129.373695307,28.5476652117,38.9556282721,9.7429566008,12.3672932834,24.9413748627,179.353288476,174.380404446,4.9528840297,0.02
 10/13  06:00:00,186.426760112,29.5682754126,38.6844024548,7.90115598013,24.7345865669,70.7195625826,146.228415579,136.302647519,9.90576805939,0.02
 10/13  07:00:00,209.631585626,29.8412385922,40.2280101667,4.64381819185,37.1018798503,92.3937384068,127.223752799,117.297984739,9.90576805939,0.02
 10/13  08:00:00,220.970014729,29.9444322961,46.5004706964,2.26167120851,37.1018798503,104.434947198,127.760820106,109.234190614,9.90576805939,8.62086143169
 10/13  09:00:00,242.370295492,30.1834193921,56.4242711986,1.45762579878,37.1018798503,116.476155989,112.834044314,102.908276255,9.90576805939,0.02
 10/13  10:00:00,251.582906932,30.7291320806,65.8139426102,0.734211607724,37.1018798503,116.476155989,106.723282155,96.7975140954,9.90576805939,0.02
 10/13  11:00:00,261.818869259,31.3067723359,75.7738400194,0.432444771111,37.1018798503,116.476155989,109.84621757,91.311611586,9.90576805939,8.62883792486
 10/13  12:00:00,257.563821119,31.9328931293,83.1642550942,0.202640930441,37.1018798503,104.434947198,95.2023487392,85.2765806798,9.90576805939,0.02
 10/13  13:00:00,273.874478472,32.5194853601,86.968721187,0.0804210153374,37.1018798503,116.476155989,95.3485160577,76.8139264272,9.90576805939,8.6288215711
 10/13  14:00:00,275.252504966,32.667645473,88.2773004339,0.00199130484972,37.1018798503,116.476155989,84.0740462519,74.1482781925,9.90576805939,0.02
 10/13  15:00:00,274.849002468,32.8668196838,87.6767638194,0.0,37.1018798503,116.476155989,82.9682484822,73.0424804228,9.90576805939,0.02
 10/13  16:00:00,271.893472327,32.5870681251,85.0015091877,0.0,37.1018798503,116.476155989,94.8662528385,76.3380100704,9.90576805939,8.62247470867
 10/13  17:00:00,266.75899574,32.2150102069,80.2402268323,0.0,37.1018798503,116.476155989,93.8777041799,83.9519361206,9.90576805939,0.02
 10/13  18:00:00,167.325218493,28.535750979,58.7039255184,0.0,24.7345865669,47.5788473902,70.2643660817,65.291482052,4.9528840297,0.02
 10/13  19:00:00,170.148273984,28.4478280516,54.567399507,0.0,24.7345865669,47.5788473902,76.7262428233,71.7533587936,4.9528840297,0.02
 10/13  20:00:00,145.334276062,28.4478280516,51.0103351567,0.0,12.3672932834,38.6892022431,91.1511325022,88.1594020844,2.97173041782,0.02
 10/13  21:00:00,103.217649111,17.5083114682,31.745509718,0.0,12.3672932834,27.0668015668,61.5041328407,58.5124024229,2.97173041782,0.02
 10/13  22:00:00,85.3796946147,20.0118189392,30.6307714607,0.0,4.12243109448,15.9888894789,82.2934104914,79.3016800735,2.97173041782,0.02
 10/13  23:00:00,70.2127430928,13.5101142306,22.158518781,0.0,4.12243109448,15.9888894789,53.6666577819,50.6749273641,2.97173041782,0.02
 10/13  24:00:00,80.8230876574,19.5722043019,26.5137790946,0.0,4.12243109448,15.9888894789,91.1085188017,88.1167883839,2.97173041782,0.02
 10/14  01:00:00,69.1141687702,13.6273448005,20.9427137588,0.0,4.12243109448,15.9888894789,58.574659404,55.5829289862,2.97173041782,0.02
 10/14  02:00:00,78.3922059731,19.5722043019,24.0828972739,0.0,4.12243109448,15.9888894789,93.4438620205,90.4521316027,2.97173041782,0.02
 10/14  03:00:00,63.9583327886,12.2687768707,17.16956991,0.0,4.12243109448,15.9888894789,56.4212984373,53.4295680195,2.97173041782,0.02
 10/14  04:00:00,96.5420896784,27.1289841399,34.4201667294,0.0,4.12243109448,16.0517297156,126.097572514,114.524067438,2.97173041782,8.6017746581
 10/14  05:00:00,100.654014503,27.7884060957,37.872669697,0.0,4.12243109448,16.0517297156,117.394021387,114.40229097,2.97173041782,0.02
 10/14  06:00:00,128.858780251,29.3270573261,40.9575112584,0.0271981931788,4.12243109448,39.6058045677,98.5279505942,95.5362201763,2.97173041782,0.02
 10/14  07:00:00,173.705994847,29.3621185874,45.9567399903,15.2445898971,12.3672932834,65.3531420225,156.392090906,151.419206876,4.9528840297,0.02
 10/14  08:00:00,173.494411687,29.3507770544,49.8455436806,12.9630536538,12.3672932834,68.2430321324,153.331581766,148.358697737,4.9528840297,0.02
 10/14  09:00:00,204.600213644,29.3750328788,56.13612977,8.73716794556,16.4897243779,93.1370602926,143.200805127,135.256190679,7.92461444751,0.02
 10/14  10:00:00,208.470403266,29.3754947386,61.2679550273,7.47496534267,16.4897243779,93.1370602926,138.822253572,130.877639124,7.92461444751,0.02
 10/14  11:00:00,214.225635221,29.3753731066,68.0798812005,6.41838101418,16.4897243779,93.1370602926,136.137000881,128.192386433,7.92461444751,0.02
 10/14  12:00:00,208.575808235,29.3775047546,72.706231827,5.29167870597,16.4897243779,83.9857416113,131.330741549,123.386127102,7.92461444751,0.02
 10/14  13:00:00,208.226598271,29.3819829472,73.2740279111,4.37019109065,16.4897243779,83.9857416113,138.612923047,122.078908819,7.92461444751,8.60939978075
 10/14  14:00:00,207.602697264,29.3876623646,73.5964599708,3.41825419639,16.4897243779,83.9857416113,125.849919185,117.905304738,7.92461444751,0.02
 10/14  15:00:00,185.616174498,29.3270573261,72.5457008747,0.0,12.3672932834,70.6512738906,68.452160716,63.4792766863,4.9528840297,0.02
 10/14  16:00:00,183.494321012,29.3270573261,70.4238431921,0.0,12.3672932834,70.6512738906,68.5135629728,63.5406789431,4.9528840297,0.02
 10/14  17:00:00,169.012787432,29.3270573261,68.4658006699,0.0,12.3672932834,58.1284167478,72.2425690675,67.2696850378,4.9528840297,0.02
 10/14  18:00:00,121.334945855,26.6893695026,49.5656309101,0.0,12.3672932834,24.9413748627,94.8731993405,89.9003153108,4.9528840297,0.02
 10/14  19:00:00,133.646236694,27.7884060957,53.7303851357,0.0,12.3672932834,24.9413748627,101.765207172,96.7923231419,4.9528840297,0.02
 10/14  20:00:00,107.355714968,26.6893695026,45.6734073163,0.0,4.12243109448,16.0517297156,110.648046276,107.656315858,2.97173041782,0.02
 10/14  21:00:00,69.8263974835,13.3446847513,21.9134788329,0.0,4.12243109448,15.9888894789,59.3775916957,56.3858612779,2.97173041782,0.02
 10/14  22:00:00,65.8624184408,12.2326276887,19.0917121594,0.0,4.12243109448,15.9888894789,61.7136454591,58.7219150413,2.97173041782,0.02
 10/14  23:00:00,84.4009780743,18.7820459355,30.9300768294,0.0,4.12243109448,15.9888894789,83.2868625225,80.2951321046,2.97173041782,0.02
 10/14  24:00:00,74.5946700664,17.7929130017,22.1129017191,0.0,4.12243109448,15.9888894789,80.8709687784,77.8792383606,2.97173041782,0.02
 10/15  01:00:00,61.6152851126,12.146338113,17.0188102313,0.00342887394208,2.06121554724,15.9888894789,56.5175789633,53.5258485455,2.97173041782,0.02
 10/15  02:00:00,67.4104066408,17.7929130017,16.989853683,0.0,2.06121554724,15.9888894789,83.9424345277,80.9507041099,2.97173041782,0.02
 10/15  03:00:00,78.5953096889,23.1203705267,22.5921316465,0.134546168789,2.06121554724,15.9888894789,106.008533924,103.016803506,2.97173041782,0.02
 10/15  04:00:00,67.055008095,18.232527639,16.0190364089,0.113901554659,2.06121554724,15.9888894789,86.104953874,83.1132234562,2.97173041782,0.02
 10/15  05:00:00,79.085205705,23.4500815046,22.1115853599,0.775277398278,2.06121554724,15.9888894789,108.793051063,105.801320645,2.97173041782,0.02
 10/15  06:00:00,64.0617535249,17.7929130017,13.4566595859,0.0,2.06121554724,15.9888894789,88.1209024267,85.1291720089,2.97173041782,0.02
 10/15  07:00:00,69.2142560312,23.5599851639,20.7096519136,1.49536721633,2.06121554724,15.9888894789,118.800832845,107.227354315,2.97173041782,8.60174811293
 10/15  08:00:00,87.76365581,19.2876027684,21.109949576,0.558267682957,4.12243109448,41.7362269337,84.6494374139,79.6765533842,4.9528840297,0.02
 10/15  09:00:00,101.428627367,23.9995998011,30.5734368537,0.251923274689,4.12243109448,41.7362269337,101.353050765,96.3801667357,4.9528840297,0.02
 10/15  10:00:00,93.6011026254,19.1117569135,27.1113462468,0.0896693564278,4.12243109448,41.7362269337,78.3203323912,73.3474483615,4.9528840297,0.02
 10/15  11:00:00,104.073657397,23.5599851639,33.2413315033,0.0235163330572,4.12243109448,41.7362269337,93.6773974908,88.7045134611,4.9528840297,0.02
 10/15  12:00:00,101.011331552,19.9030632605,32.4043920879,0.00918769285936,4.12243109448,41.7362269337,73.3593377705,68.3864537408,4.9528840297,0.02
 10/15  13:00:00,113.278084304,23.999628013,38.3875523516,0.000258927937421,4.12243109448,41.7362269337,90.3013254598,85.3284414301,4.9528840297,0.02
 10/15  14:00:00,107.921717526,19.9981510933,35.1705377504,0.0,4.12243109448,41.7362269337,71.7724088137,66.799524784,4.9528840297,0.02
 10/15  15:00:00,118.18937207,24.0051587649,39.3763821637,0.0,4.12243109448,41.7362269337,88.6775421916,83.7046581619,4.9528840297,0.02
 10/15  16:00:00,93.2977646501,19.9974087102,35.3224180073,0.0,4.12243109448,24.8785346261,71.3272182104,66.3543341807,4.9528840297,0.02
 10/15  17:00:00,84.9081618104,23.1099541511,36.1045602754,0.0,2.06121554724,15.9888894789,91.3925829902,88.4008525724,2.97173041782,0.02
 10/15  18:00:00,60.5993536873,13.8204485706,18.3560295389,0.0,2.06121554724,15.9888894789,58.791335837,55.7996054192,2.97173041782,0.02
 10/15  19:00:00,68.4755881725,17.7929130017,17.3553986592,0.0,2.06121554724,15.9888894789,86.4562475935,83.4645171757,2.97173041782,0.02
 10/15  20:00:00,65.6933984934,17.7929130017,15.040278079,0.0,2.06121554724,15.9888894789,86.5492148797,83.5574844618,2.97173041782,0.02
 10/15  21:00:00,72.7357807594,22.2411412522,17.2362083436,0.0,2.06121554724,15.9888894789,108.663539947,105.671809529,2.97173041782,0.02
 10/15  22:00:00,67.8668018902,18.6721422762,16.1776042682,0.169936125951,2.06121554724,15.9888894789,88.3663134766,85.3745830588,2.97173041782,0.02
 10/15  23:00:00,73.3640247549,22.6807558894,17.2267321953,0.155676810951,2.06121554724,15.9888894789,110.784926227,107.793195809,2.97173041782,0.02
 10/15  24:00:00,67.1380007439,18.6721422762,14.9689005023,0.546010024232,2.06121554724,15.9888894789,89.915101648,86.9233712301,2.97173041782,0.02
 10/16  01:00:00,74.5368157078,22.6807558894,15.8867306492,0.33526560852,4.12243109448,15.9888894789,111.513796132,108.522065714,2.97173041782,0.02
 10/16  02:00:00,72.2009999313,19.1117569135,15.3752352817,1.35457433622,4.12243109448,15.9888894789,90.0582343929,87.0665039751,2.97173041782,0.02
 10/16  03:00:00,80.1920708253,23.2082934541,16.6392027674,1.5722837605,4.12243109448,15.9888894789,111.991589949,108.999859531,2.97173041782,0.02
 10/16  04:00:00,104.18520205,27.8616752019,19.6702794379,1.31073255762,12.3672932834,24.9413748627,127.603889605,122.631005575,4.9528840297,0.02
 10/16  05:00:00,145.316014692,28.9191215166,27.2025887029,32.1387818824,12.3672932834,24.9413748627,197.822256127,192.849372097,4.9528840297,0.02
 10/16  06:00:00,183.333892912,29.4038794059,19.0127790795,23.3420725244,24.7345865669,70.7195625826,162.949018457,153.023250398,9.90576805939,0.02
 10/16  07:00:00,201.282307354,29.442314829,20.3050397689,16.6164245171,37.1018798503,92.3937384068,142.189948266,132.264180207,9.90576805939,0.02
 10/16  08:00:00,212.155590428,29.4743813664,26.2683498677,14.149439699,37.1018798503,104.434947198,143.440067385,124.913218779,9.90576805939,8.62108054667
 10/16  09:00:00,228.338932639,29.513036038,33.3720212228,11.1488682736,37.1018798503,116.476155989,129.341399169,119.41563111,9.90576805939,0.02
 10/16  10:00:00,233.257795892,29.6005593355,41.6679375063,7.68363346173,37.1018798503,116.476155989,122.377629805,112.451861745,9.90576805939,0.02
 10/16  11:00:00,239.586746185,29.6794318699,50.0002635912,5.601258988,37.1018798503,116.476155989,126.427025051,107.892013065,9.90576805939,8.6292439264
 10/16  12:00:00,231.803833526,29.7991689323,55.9597761375,3.78081579706,37.1018798503,104.434947198,114.560859445,104.635091386,9.90576805939,0.02
 10/16  13:00:00,244.917446598,30.0104609924,58.2840562993,2.3170825718,37.1018798503,116.476155989,119.685769628,101.150759587,9.90576805939,8.62924198209
 10/16  14:00:00,244.337725476,30.3881232349,58.1196772747,1.52433008965,37.1018798503,116.476155989,106.59098122,96.6652131604,9.90576805939,0.02
 10/16  15:00:00,245.702023412,30.6202484875,59.7040672519,1.07224204853,37.1018798503,116.476155989,103.049406034,93.1236379751,9.90576805939,0.02
 10/16  16:00:00,239.887322061,30.4099097527,54.2128067667,0.95974225738,37.1018798503,116.476155989,113.276084585,94.7475810203,9.90576805939,8.62273550544
 10/16  17:00:00,229.288840804,30.2082682723,43.5666568066,1.21013707363,37.1018798503,116.476155989,107.324605437,97.3988373779,9.90576805939,0.02
 10/16  18:00:00,141.080889677,27.898309755,30.7478599989,0.0,24.7345865669,47.5788473902,79.8670423133,74.8941582836,4.9528840297,0.02
 10/16  19:00:00,148.009281681,28.6676353702,32.2085882584,0.0,24.7345865669,47.5788473902,86.506073425,81.5331893953,4.9528840297,0.02
 10/16  20:00:00,115.007605156,26.6893695026,22.4421109682,0.0,12.3672932834,38.6892022431,101.004638192,98.0129077739,2.97173041782,0.02
 10/16  21:00:00,86.6595246561,15.2894055308,17.4545331076,0.0,12.3672932834,27.0668015668,62.8001986633,59.8084682455,2.97173041782,0.02
 10/16  22:00:00,76.063499803,22.4609485708,18.37431188,0.0,4.12243109448,15.9888894789,97.509430051,94.5176996332,2.97173041782,0.02
 10/16  23:00:00,70.822421405,18.6721422762,15.7859764998,0.0534137600772,4.12243109448,15.9888894789,87.8583831036,76.2848687434,2.97173041782,8.60178394231
 10/16  24:00:00,78.5444703954,23.2962163816,18.0734986515,0.316423514884,4.12243109448,15.9888894789,101.284772688,98.2930422698,2.97173041782,0.02
 10/17  01:00:00,68.7766802197,18.1446047115,12.0103236987,0.145747879802,4.12243109448,15.9888894789,82.3816363302,79.3899059124,2.97173041782,0.02
 10/17  02:00:00,82.1314539248,23.1203705267,15.9450167034,0.868805249636,4.12243109448,15.9888894789,103.969608981,100.977878564,2.97173041782,0.02
 10/17  03:00:00,76.9250041606,19.1117569135,14.4745025886,1.91923076976,4.12243109448,15.9888894789,83.8443634428,80.852633025,2.97173041782,0.02
 10/17  04:00:00,110.160027156,28.2426745542,19.2100625084,1.86911781367,12.3672932834,24.9413748627,118.319928564,113.347044534,4.9528840297,0.02
 10/17  05:00:00,138.859009413,28.4930139669,24.2252177948,23.4433169599,12.3672932834,24.9413748627,187.917068723,182.944184693,4.9528840297,0.02
 10/17  06:00:00,187.934191929,29.4397671897,17.6529131544,21.9501284206,24.7345865669,70.7195625826,154.23107339,144.305305331,9.90576805939,0.02
 10/17  07:00:00,205.894972979,29.5192922052,20.9133408107,16.1671101432,37.1018798503,92.3937384068,134.797265242,124.871497183,9.90576805939,0.02
 10/17  08:00:00,210.689351596,29.6083601749,26.1727181604,11.9524870861,37.1018798503,104.434947198,127.011523914,117.085755855,9.90576805939,0.02
 10/17  09:00:00,223.301247153,29.7041105935,31.4063572928,7.48026626317,37.1018798503,116.476155989,128.591899728,110.062234151,9.90576805939,8.62389751822
 10/17  10:00:00,227.578701169,29.8688751374,35.2277942628,5.12237482652,37.1018798503,116.476155989,113.47891011,103.55314205,9.90576805939,0.02
 10/17  11:00:00,235.140098839,30.2010621841,38.0077224204,3.79011932782,37.1018798503,116.476155989,107.682327125,97.7565590653,9.90576805939,0.02
 10/17  12:00:00,231.372936377,30.4947853699,39.6726954198,2.48211920378,37.1018798503,104.434947198,112.185504546,93.654312591,9.90576805939,8.62542389612
 10/17  13:00:00,243.733447729,30.5954735912,41.238572997,1.69583050742,37.1018798503,116.476155989,102.222949123,92.2971810633,9.90576805939,0.02
 10/17  14:00:00,245.28787839,30.6037661682,42.227748631,1.39343376789,37.1018798503,116.476155989,110.341405792,91.8077005506,9.90576805939,8.62793718173
 10/17  15:00:00,245.178756451,30.7516936381,41.2992896394,1.18057548454,37.1018798503,116.476155989,99.5545716154,89.628803556,9.90576805939,0.02
 10/17  16:00:00,244.083301365,30.6476861311,40.1380245322,1.13579628154,37.1018798503,116.476155989,99.5906518489,89.6648837895,9.90576805939,0.02
 10/17  17:00:00,243.487492275,30.502554358,38.5327061945,1.23787120486,37.1018798503,116.476155989,108.932326703,90.4112179674,9.90576805939,8.6153406758
 10/17  18:00:00,161.503977398,27.898309755,28.6205707262,0.0,24.7345865669,47.5788473902,74.7806664296,69.8077823999,4.9528840297,0.02
 10/17  19:00:00,168.16221784,28.6676353702,29.0370067575,0.0,24.7345865669,47.5788473902,81.9377945132,76.9649104835,4.9528840297,0.02
 10/17  20:00:00,134.582841509,26.6893695026,19.2980082176,0.0,12.3672932834,38.6892022431,96.5544991217,93.5627687039,2.97173041782,0.02
 10/17  21:00:00,103.267979866,17.3324656133,17.9124597364,0.0,12.3672932834,27.0668015668,68.5645290751,65.5727986572,2.97173041782,0.02
 10/17  22:00:00,91.8778367223,22.2411412522,15.6611113091,0.0,4.12243109448,15.9888894789,93.4446467239,90.4529163061,2.97173041782,0.02
 10/17  23:00:00,88.8699401201,19.023833986,17.5947864631,0.112598999985,4.12243109448,15.9888894789,77.4137042887,74.4219738709,2.97173041782,0.02
 10/17  24:00:00,99.5216135054,22.900563208,18.166340704,0.150395959402,4.12243109448,15.9888894789,98.0424554277,95.0507250099,2.97173041782,0.02
 10/18  01:00:00,83.9142146704,18.232527639,12.3139010676,0.173489855662,4.12243109448,15.9888894789,80.1506709288,77.158940511,2.97173041782,0.02
 10/18  02:00:00,95.0882509403,23.5599851639,15.3279777982,1.26715470934,4.12243109448,15.9888894789,101.271824615,98.2800941971,2.97173041782,0.02
 10/18  03:00:00,80.1328891984,18.5842193488,10.9573635294,1.26364651719,4.12243109448,15.9888894789,83.2339477892,80.2422173713,2.97173041782,0.02
 10/18  04:00:00,118.914290583,28.1547516267,15.9728903181,2.13479386494,12.3672932834,24.9413748627,117.049298814,112.076414784,4.9528840297,0.02
 10/18  05:00:00,156.127122554,28.956324239,22.7893680612,28.5721004183,12.3672932834,24.9413748627,185.724825589,180.75194156,4.9528840297,0.02
 10/18  06:00:00,198.536191935,29.4422479308,13.9606868147,23.108849586,24.7345865669,70.7195625826,164.485551099,154.55978304,9.90576805939,0.02
