Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  07:00:00,213.01608823,29.5581585253,13.5184330406,17.2774560559,37.1018798503,92.3937384068,145.817888596,135.892120536,9.90576805939,0.02
 10/18  08:00:00,214.612364159,29.6427965426,16.1709993893,13.0195367577,37.1018798503,104.434947198,138.463255677,119.936247084,9.90576805939,8.62124053342
 10/18  09:00:00,223.766258303,29.7391859839,23.4637127856,8.28731129649,37.1018798503,116.476155989,119.132116726,109.206348666,9.90576805939,0.02
 10/18  10:00:00,230.698851319,29.9041427155,30.958941725,5.89105656211,37.1018798503,116.476155989,112.56611334,102.640345281,9.90576805939,0.02
 10/18  11:00:00,239.402462217,30.235676569,35.9914568567,4.34426633158,37.1018798503,116.476155989,115.310597556,96.7754410735,9.90576805939,8.62938842303
 10/18  12:00:00,230.638344606,30.6169991017,39.0752809848,3.03744072045,37.1018798503,104.434947198,102.543137857,92.6173697975,9.90576805939,0.02
 10/18  13:00:00,243.009463675,30.9520556624,40.789349504,2.06234956452,37.1018798503,116.476155989,108.046435582,89.5112712254,9.90576805939,8.62939629744
 10/18  14:00:00,245.018380272,31.2336879453,42.7672518561,1.41585606584,37.1018798503,116.476155989,97.1792210406,87.2534529812,9.90576805939,0.02
 10/18  15:00:00,246.244129214,31.4010835951,44.1384732713,1.0843086533,37.1018798503,116.476155989,95.2925396881,85.3667716287,9.90576805939,0.02
 10/18  16:00:00,247.661142483,31.3536159093,45.4597255278,0.890771743223,37.1018798503,116.476155989,103.681659099,85.1530040735,9.90576805939,8.62288696606
 10/18  17:00:00,243.973068281,31.0738002237,43.1068811746,0.886552862291,37.1018798503,116.476155989,96.800450569,86.8746825097,9.90576805939,0.02
 10/18  18:00:00,149.665896472,28.228020733,29.1834717348,0.0,24.7345865669,47.5788473902,73.7141483015,68.7412642718,4.9528840297,0.02
 10/18  19:00:00,149.87631554,28.7775390295,27.100326391,0.0,24.7345865669,47.5788473902,82.3924416639,77.4195576342,4.9528840297,0.02
 10/18  20:00:00,122.829272261,27.5685987771,19.4465514107,0.0,12.3672932834,38.6892022431,97.717464644,94.7257342262,2.97173041782,0.02
 10/18  21:00:00,97.8589877189,20.9014645892,13.2298196637,0.0,12.3672932834,27.0668015668,82.5398046231,79.5480742053,2.97173041782,0.02
 10/18  22:00:00,71.5008634477,17.7929130017,9.21837777538,0.0,4.12243109448,15.9888894789,76.7068755431,73.7151451253,2.97173041782,0.02
 10/18  23:00:00,87.7422876512,23.4720622365,16.1435026029,0.250418524988,4.12243109448,15.9888894789,98.7976798798,95.8059494619,2.97173041782,0.02
 10/18  24:00:00,73.9809441267,18.4523349576,11.3913170192,0.293100692664,4.12243109448,15.9888894789,89.5587177178,77.9852046395,2.97173041782,8.60178266051
 10/19  01:00:00,84.6382567744,22.6807558894,12.2088161289,0.314891811555,4.12243109448,15.9888894789,101.409695375,98.4179649567,2.97173041782,0.02
 10/19  02:00:00,80.1792992165,18.9359110586,11.7453257193,1.46973028676,4.12243109448,15.9888894789,82.9118604526,79.9201300348,2.97173041782,0.02
 10/19  03:00:00,98.8056803448,24.4392144384,16.2144506852,4.64636081374,4.12243109448,15.9888894789,104.432808081,101.441077663,2.97173041782,0.02
 10/19  04:00:00,119.745196801,28.4478280516,15.2595009157,3.74636969947,12.3672932834,24.9413748627,117.725321574,112.752437544,4.9528840297,0.02
 10/19  05:00:00,154.986091647,28.9397725757,21.618649059,31.5894868402,12.3672932834,24.9413748627,186.861841765,181.888957735,4.9528840297,0.02
 10/19  06:00:00,198.656560362,29.4278262336,13.5133670953,24.8811253855,24.7345865669,70.7195625826,167.12945976,157.203691701,9.90576805939,0.02
 10/19  07:00:00,214.30614652,29.5280867189,13.5251885711,18.5591834075,37.1018798503,92.3937384068,147.018098974,137.092330915,9.90576805939,0.02
 10/19  08:00:00,211.892661221,29.6065876652,16.1231305793,14.1942962118,37.1018798503,104.434947198,131.297212703,121.371444643,9.90576805939,0.02
 10/19  09:00:00,218.676532127,29.7009559527,24.4535287763,9.46907451167,37.1018798503,116.476155989,120.581161794,110.655393734,9.90576805939,0.02
 10/19  10:00:00,224.867959019,29.8572337405,34.2711687751,6.43394301862,37.1018798503,116.476155989,122.411734472,103.877757919,9.90576805939,8.62820849387
 10/19  11:00:00,230.921982784,30.2076039052,41.5977693817,4.60531204558,37.1018798503,116.476155989,107.688773552,97.7630054927,9.90576805939,0.02
 10/19  12:00:00,224.452534321,30.6168324398,47.2053931176,2.99258903328,37.1018798503,104.434947198,111.456119536,92.9246280776,9.90576805939,8.62572339936
 10/19  13:00:00,238.425914992,30.9500199516,50.0397955983,1.83956513578,37.1018798503,116.476155989,99.6481252711,89.7223572117,9.90576805939,0.02
 10/19  14:00:00,240.425584051,31.1843545115,52.0267312359,1.21190452404,37.1018798503,116.476155989,106.309446766,87.7755335705,9.90576805939,8.62814513597
 10/19  15:00:00,241.607654176,31.3329262766,53.4465004682,0.826711438235,37.1018798503,116.476155989,96.0795539639,86.1537859045,9.90576805939,0.02
 10/19  16:00:00,238.24053587,31.301344367,51.7450841969,0.669491592592,37.1018798503,116.476155989,95.877787125,85.9520190656,9.90576805939,0.02
 10/19  17:00:00,233.067800987,31.0293766965,47.0063727726,0.728220873269,37.1018798503,116.476155989,97.6254317153,87.6996636559,9.90576805939,0.02
 10/19  18:00:00,143.762886618,28.228020733,33.1001339638,0.0,24.7345865669,47.5788473902,82.4418035717,68.8812915208,4.9528840297,8.6076280212
 10/19  19:00:00,146.013528411,28.6676353702,30.2128439232,0.0,24.7345865669,47.5788473902,81.8809642364,76.9080802068,4.9528840297,0.02
 10/19  20:00:00,114.386334726,27.1289841399,21.3279471966,0.0,12.3672932834,38.6892022431,97.1594928428,94.1677624249,2.97173041782,0.02
 10/19  21:00:00,88.9491022744,16.8928509761,15.4909922478,0.0,12.3672932834,27.0668015668,65.7358585566,62.7441281388,2.97173041782,0.02
 10/19  22:00:00,76.7294105762,22.2411412522,14.8265742679,0.0,4.12243109448,15.9888894789,94.1331361207,91.1414057029,2.97173041782,0.02
 10/19  23:00:00,74.0240813538,18.9359110586,15.6598459191,0.070584698703,4.12243109448,15.9888894789,78.4199047957,75.4281743779,2.97173041782,0.02
 10/19  24:00:00,77.0910974381,22.4609485708,14.2807478896,0.0190296821732,4.12243109448,15.9888894789,99.9299652497,96.9382348319,2.97173041782,0.02
 10/20  01:00:00,70.7618724829,18.6721422762,14.3369898109,0.286991024752,4.12243109448,15.9888894789,80.8510230523,77.8592926345,2.97173041782,0.02
 10/20  02:00:00,80.6998981957,23.384139309,17.7994557496,0.733542260675,4.12243109448,15.9888894789,102.501953482,99.5102230646,2.97173041782,0.02
 10/20  03:00:00,70.8607475819,18.1446047115,11.4932412934,0.315361552964,4.12243109448,15.9888894789,83.0659757038,80.074245286,2.97173041782,0.02
 10/20  04:00:00,112.703842514,28.7409044764,21.0139505563,2.14250257856,12.3672932834,24.9413748627,116.67759123,111.7047072,4.9528840297,0.02
 10/20  05:00:00,136.045313605,28.5177968839,23.7538361534,20.9396728917,12.3672932834,24.9413748627,185.574507758,180.601623729,4.9528840297,0.02
 10/20  06:00:00,187.782729679,29.4587789275,16.6067493534,20.7870764548,24.7345865669,70.7195625826,155.015269374,145.089501314,9.90576805939,0.02
 10/20  07:00:00,204.353145517,29.6242364513,16.6890536412,15.2395315304,37.1018798503,92.3937384068,133.412366447,123.486598388,9.90576805939,0.02
 10/20  08:00:00,206.221042999,29.6992057367,20.9593307577,12.0733028159,37.1018798503,104.434947198,134.665551549,116.138399345,9.90576805939,8.62138414495
 10/20  09:00:00,220.922514208,29.78543487,29.0587690059,7.77329360402,37.1018798503,116.476155989,119.500035607,109.574267548,9.90576805939,0.02
 10/20  10:00:00,228.809452431,29.9852610006,39.5308657401,4.98765539471,37.1018798503,116.476155989,112.432681217,102.506913158,9.90576805939,0.02
 10/20  11:00:00,239.185093975,30.4776289988,51.3965499023,3.00507249112,37.1018798503,116.476155989,114.531638604,95.9962782515,9.90576805939,8.62959229336
 10/20  12:00:00,233.055813469,31.0233940052,58.2397430732,1.52859646537,37.1018798503,104.434947198,100.639506344,90.7137382847,9.90576805939,0.02
 10/20  13:00:00,248.399511092,31.5026829107,61.7288765436,0.862064615573,37.1018798503,116.476155989,105.69444728,87.1590688644,9.90576805939,8.62961035607
 10/20  14:00:00,250.194010277,31.8368947588,63.5745398042,0.476964870311,37.1018798503,116.476155989,94.840712931,84.9149448716,9.90576805939,0.02
 10/20  15:00:00,250.71753959,32.0760470478,64.0773364464,0.258680516405,37.1018798503,116.476155989,92.9570109325,83.0312428731,9.90576805939,0.02
 10/20  16:00:00,250.544525015,32.0464443377,64.0392943086,0.153884807259,37.1018798503,116.476155989,101.659492669,83.1306691805,9.90576805939,8.62305542956
 10/20  17:00:00,246.653342356,31.7383735212,60.4229178984,0.188264388135,37.1018798503,116.476155989,95.0552472663,85.1294792069,9.90576805939,0.02
 10/20  18:00:00,153.865204959,28.535750979,42.8947309798,0.0,24.7345865669,47.5788473902,71.6895190071,66.7166349774,4.9528840297,0.02
 10/20  19:00:00,150.321281989,28.3379243923,34.8502964889,0.0,24.7345865669,47.5788473902,79.5878891229,74.6150050932,4.9528840297,0.02
 10/20  20:00:00,122.570112358,27.7884060957,28.9055785196,0.0,12.3672932834,38.6892022431,94.8729383567,91.8812079388,2.97173041782,0.02
 10/20  21:00:00,87.9213646122,15.5531743131,18.4380280299,0.0,12.3672932834,27.0668015668,60.6965653203,57.7048349025,2.97173041782,0.02
 10/20  22:00:00,70.9353885563,19.5722043019,16.5775252271,0.0,4.12243109448,15.9888894789,86.0908905898,83.099160172,2.97173041782,0.02
 10/20  23:00:00,72.1886867198,18.7600652037,18.206950395,0.0,4.12243109448,15.9888894789,78.3886834633,75.3969530455,2.97173041782,0.02
 10/20  24:00:00,73.4971777148,22.2411412522,16.0685306292,0.0,4.12243109448,15.9888894789,107.224225487,95.6524463392,2.97173041782,8.60004872998
 10/21  01:00:00,71.572168513,18.9359110586,16.6408853851,0.0937623555011,4.12243109448,15.9888894789,80.2636140025,77.2718835847,2.97173041782,0.02
 10/21  02:00:00,73.7046517092,22.4609485708,15.411864479,0.0215188701195,4.12243109448,15.9888894789,101.674532774,98.6828023562,2.97173041782,0.02
 10/21  03:00:00,70.2000780071,18.6721422762,14.1173086616,0.290861819905,4.12243109448,15.9888894789,82.0325466099,79.040816192,2.97173041782,0.02
 10/21  04:00:00,89.3156478419,28.0082134143,19.6442812611,1.09503036994,4.12243109448,16.0517297156,121.993647617,119.001917199,2.97173041782,0.02
 10/21  05:00:00,83.3736439693,26.9091768212,15.5794805388,0.16307139207,4.12243109448,16.0517297156,123.374797223,120.383066805,2.97173041782,0.02
 10/21  06:00:00,112.254804639,29.3270573261,14.1445770116,4.53651514852,4.12243109448,39.6058045677,110.445112294,107.453381877,2.97173041782,0.02
 10/21  07:00:00,167.145612453,29.373669233,17.2809632067,32.4027557476,12.3672932834,65.3531420225,166.490042077,161.517158047,4.9528840297,0.02
 10/21  08:00:00,157.881623675,29.3580941781,21.1210160515,25.5817294963,12.3672932834,68.2430321324,158.880859356,153.907975326,4.9528840297,0.02
 10/21  09:00:00,186.31335449,29.3842187178,30.4396585967,16.1375718867,16.4897243779,93.1370602926,145.323384365,137.378769918,7.92461444751,0.02
 10/21  10:00:00,190.626617382,29.4091688976,39.873988973,10.9914457186,16.4897243779,93.1370602926,137.070307804,129.125693356,7.92461444751,0.02
 10/21  11:00:00,198.707503862,29.5132425908,50.4949467593,8.34728832313,16.4897243779,93.1370602926,131.139554717,123.19494027,7.92461444751,0.02
 10/21  12:00:00,197.704790229,29.7096608453,60.4562542233,6.33846608014,16.4897243779,83.9857416113,134.982565701,118.448232389,7.92461444751,8.60971886408
 10/21  13:00:00,203.155625755,29.8978326569,67.3327135023,4.72469738889,16.4897243779,83.9857416113,122.840219913,114.895605465,7.92461444751,0.02
 10/21  14:00:00,204.382079785,30.0331341914,69.8418518872,3.30676596245,16.4897243779,83.9857416113,120.483184659,112.538570212,7.92461444751,0.02
 10/21  15:00:00,178.024126275,29.3270573261,64.95363541,0.0,12.3672932834,70.6512738906,60.4934054173,55.5205213876,4.9528840297,0.02
 10/21  16:00:00,175.846397728,29.3270573261,62.7758998141,0.0,12.3672932834,70.6512738906,58.8485666838,53.8756826541,4.9528840297,0.02
 10/21  17:00:00,158.593044286,29.3270573261,58.0460484506,0.0,12.3672932834,58.1284167478,64.0133211967,59.040437167,4.9528840297,0.02
 10/21  18:00:00,118.413761776,28.1181170736,42.8665316787,0.0,12.3672932834,24.9413748627,90.1491709971,85.1762869674,4.9528840297,0.02
 10/21  19:00:00,116.817634436,28.0082134143,36.6819746445,0.0,12.3672932834,24.9413748627,99.7526063439,94.7797223142,4.9528840297,0.02
 10/21  20:00:00,93.9420985569,27.5685987771,31.3805607138,0.0,4.12243109448,16.0517297156,110.285687474,107.293957056,2.97173041782,0.02
 10/21  21:00:00,58.7490088676,11.8619420012,12.230556173,0.0,4.12243109448,15.9888894789,58.4752954114,55.4835649936,2.97173041782,0.02
 10/21  22:00:00,73.4654082484,19.5722043019,19.1082391189,0.0,4.12243109448,15.9888894789,94.5373382346,91.5456078168,2.97173041782,0.02
 10/21  23:00:00,68.8081738537,17.7929130017,16.3214949332,0.0,4.12243109448,15.9888894789,81.3937096729,78.4019792551,2.97173041782,0.02
 10/21  24:00:00,76.2947281576,22.2411412522,19.1723845396,0.0,4.12243109448,15.9888894789,102.456271413,99.464540995,2.97173041782,0.02
 10/22  01:00:00,64.9170463314,17.7929130017,14.4057696233,0.0,2.06121554724,15.9888894789,84.8293232564,81.8375928386,2.97173041782,0.02
 10/22  02:00:00,78.113644572,23.2962163816,21.7081646803,0.199747074743,2.06121554724,15.9888894789,115.17112911,103.59795373,2.97173041782,8.601444962
 10/22  03:00:00,63.6693439043,17.7929130017,13.1181717163,0.0,2.06121554724,15.9888894789,86.2887890657,83.2970586478,2.97173041782,0.02
 10/22  04:00:00,76.877283775,23.2962163816,19.9937936653,0.552264854683,2.06121554724,15.9888894789,108.640804483,105.649074065,2.97173041782,0.02
 10/22  05:00:00,62.8622338489,17.7929130017,12.2686669211,0.0,2.06121554724,15.9888894789,87.9707320093,84.9790015914,2.97173041782,0.02
 10/22  06:00:00,78.1142740589,23.5599851639,19.8022678873,1.52193379124,2.06121554724,15.9888894789,110.715503099,107.723772681,2.97173041782,0.02
 10/22  07:00:00,53.7032604267,17.7929130017,12.5284838121,0.0,2.06121554724,15.9888894789,89.1576692521,86.1659388343,2.97173041782,0.02
 10/22  08:00:00,96.309325268,24.0875227286,24.4653027531,0.739507570813,4.12243109448,41.7362269337,105.766719899,100.793835869,4.9528840297,0.02
 10/22  09:00:00,89.7933526304,19.2876027684,23.4054890038,0.449891910682,4.12243109448,41.7362269337,81.8783586406,76.9054746109,4.9528840297,0.02
 10/22  10:00:00,105.987555031,23.7358310188,34.9898865038,0.183897262767,4.12243109448,41.7362269337,96.9725425872,91.9996585575,4.9528840297,0.02
 10/22  11:00:00,100.433245072,19.2876027684,34.3393474663,0.119390396744,4.12243109448,41.7362269337,75.7037163745,70.7308323448,4.9528840297,0.02
 10/22  12:00:00,122.500984135,24.4398145254,50.5902685161,0.126034358123,4.12243109448,41.7362269337,90.9987045847,86.025820555,4.9528840297,0.02
 10/22  13:00:00,109.493650991,19.5598004761,43.0515284522,0.0467445850645,4.12243109448,41.7362269337,72.0693079207,67.096423891,4.9528840297,0.02
 10/22  14:00:00,127.733752599,24.4686182092,55.9015078284,0.00273378766029,4.12243109448,41.7362269337,87.7449631573,82.7720791277,4.9528840297,0.02
 10/22  15:00:00,109.593964695,19.570100118,43.2252381853,0.0,4.12243109448,41.7362269337,70.6320583719,65.6591743422,4.9528840297,0.02
 10/22  16:00:00,107.464012693,24.4633513936,52.4619989449,0.0,4.12243109448,24.8785346261,87.6978933225,82.7250092928,4.9528840297,0.02
 10/22  17:00:00,75.1381074733,18.6653104983,37.9604629474,0.0038179919097,2.06121554724,15.9888894789,71.8632392502,68.8715088323,2.97173041782,0.02
 10/22  18:00:00,91.4795555631,21.7703187552,39.3663482944,0.0161663253483,2.06121554724,15.9888894789,87.3131211855,84.3213907677,2.97173041782,0.02
 10/22  19:00:00,69.3971758687,15.5635906887,21.2783176566,0.0,2.06121554724,15.9888894789,74.0607972065,71.0690667887,2.97173041782,0.02
 10/22  20:00:00,63.4918176003,14.4567418139,16.2322294693,0.0,2.06121554724,15.9888894789,71.364674611,68.3729441932,2.97173041782,0.02
 10/22  21:00:00,77.8220793333,22.2411412522,22.8326763604,0.0,2.06121554724,15.9888894789,106.263614657,103.271884239,2.97173041782,0.02
 10/22  22:00:00,68.2285827806,17.7929130017,17.8080293783,0.0,2.06121554724,15.9888894789,86.9084273887,83.9166969709,2.97173041782,0.02
 10/22  23:00:00,76.7517494489,22.2411412522,21.7623464194,0.0,2.06121554724,15.9888894789,109.148681404,106.156950986,2.97173041782,0.02
 10/22  24:00:00,73.899858488,19.1117569135,21.8713300084,0.289131102432,2.06121554724,15.9888894789,88.2672066546,85.2754762368,2.97173041782,0.02
 10/23  01:00:00,78.4109184234,22.2411412522,21.3602996992,0.0,4.12243109448,15.9888894789,109.504217304,106.512486887,2.97173041782,0.02
 10/23  02:00:00,74.9678472241,19.0018532542,20.7870992918,0.49003851384,4.12243109448,15.9888894789,88.7581197371,85.7663893193,2.97173041782,0.02
 10/23  03:00:00,77.3306671182,22.6807558894,19.5372447556,0.258507767816,4.12243109448,15.9888894789,110.76734246,107.775612042,2.97173041782,0.02
 10/23  04:00:00,109.238121953,28.7409044764,27.2563887449,1.11338221543,12.3672932834,24.9413748627,125.520340934,120.547456904,4.9528840297,0.02
 10/23  05:00:00,131.748452241,28.4869611552,29.949417983,21.1846265403,12.3672932834,24.9413748627,195.361457294,190.388573264,4.9528840297,0.02
 10/23  06:00:00,184.4590478,29.4038800015,26.1555406708,18.6266995124,24.7345865669,70.7195625826,160.852116405,150.926348345,9.90576805939,0.02
 10/23  07:00:00,205.742169406,29.4907195705,26.2679965099,12.7157581937,37.1018798503,92.3937384068,148.962837611,130.449773836,9.90576805939,8.60729571536
 10/23  08:00:00,213.574642874,29.5229154146,31.3391629706,10.4491409506,37.1018798503,104.434947198,132.908198892,122.982430833,9.90576805939,0.02
 10/23  09:00:00,231.873144173,29.5880041303,40.5133491792,7.46672170318,37.1018798503,116.476155989,125.915508505,115.989740445,9.90576805939,0.02
 10/23  10:00:00,239.180846911,29.7738008298,50.0929847835,5.00836883088,37.1018798503,116.476155989,128.00832964,109.473929948,9.90576805939,8.62863163308
 10/23  11:00:00,245.29461675,29.9703722311,57.6931894001,3.32521864603,37.1018798503,116.476155989,115.106109818,105.180341759,9.90576805939,0.02
 10/23  12:00:00,241.589102907,30.1795531263,67.2365409584,1.90886158506,37.1018798503,104.434947198,111.753130246,101.827362187,9.90576805939,0.02
 10/23  13:00:00,262.341603876,30.3335388276,76.5374654864,1.16476412582,37.1018798503,116.476155989,114.98806264,96.4521928306,9.90576805939,8.63010175009
 10/23  14:00:00,268.955249209,30.850319602,83.1122622405,0.686990362444,37.1018798503,116.476155989,89.4362953622,79.5105273028,9.90576805939,0.02
 10/23  15:00:00,271.745148393,31.3489838786,85.7735855687,0.317098966722,37.1018798503,116.476155989,91.9853748758,73.4524568901,9.90576805939,8.62714992626
 10/23  16:00:00,271.803579299,31.4959557504,85.881226621,0.121505417455,37.1018798503,116.476155989,85.169630483,75.2438624236,9.90576805939,0.02
 10/23  17:00:00,269.793297397,31.3402399319,84.0251121843,0.124119834622,37.1018798503,116.476155989,88.2962621148,78.3704940554,9.90576805939,0.02
 10/23  18:00:00,171.917097992,28.535750979,58.5974391772,0.0,24.7345865669,47.5788473902,71.8222411676,66.8493571379,4.9528840297,0.02
 10/23  19:00:00,166.000392382,28.4478280516,50.4194871027,0.0,24.7345865669,47.5788473902,88.3476656165,74.787074425,4.9528840297,8.60770716172
 10/23  20:00:00,140.875188143,28.0082134143,46.9908536175,0.0,12.3672932834,38.6892022431,94.7691001438,91.777369726,2.97173041782,0.02
 10/23  21:00:00,96.0117705715,15.2894055308,26.8067870367,0.0,12.3672932834,27.0668015668,56.8737178205,53.8819874027,2.97173041782,0.02
 10/23  22:00:00,85.8049914549,19.5722043019,31.4956832021,0.0,4.12243109448,15.9888894789,85.0039260511,82.0121956333,2.97173041782,0.02
 10/23  23:00:00,75.6705617426,13.6859600855,27.4404918579,0.0,4.12243109448,15.9888894789,58.2165593573,55.2248289395,2.97173041782,0.02
 10/23  24:00:00,86.2797823627,19.5722043019,31.9704740991,0.0,4.12243109448,15.9888894789,92.3790118171,89.3872813993,2.97173041782,0.02
 10/24  01:00:00,71.6066418343,12.8842373629,24.2024188431,0.0,4.12243109448,15.9888894789,54.5263241888,51.534593771,2.97173041782,0.02
 10/24  02:00:00,82.3288130705,18.6825586518,28.9332746195,0.0,4.12243109448,15.9888894789,82.8259616055,79.8342311877,2.97173041782,0.02
 10/24  03:00:00,66.1687582046,11.8187458579,19.8541509518,0.0,4.12243109448,15.9888894789,49.0795903957,46.0878599779,2.97173041782,0.02
 10/24  04:00:00,122.987036783,28.4917895153,42.3678014282,0.0,12.3672932834,24.9413748627,111.297604759,106.324720729,4.9528840297,0.02
 10/24  05:00:00,132.722013165,28.5335378293,43.4679090932,8.5931203759,12.3672932834,24.9413748627,179.720669821,174.747785791,4.9528840297,0.02
 10/24  06:00:00,192.056296103,29.540290429,45.8187224959,6.42435627774,24.7345865669,70.7195625826,146.558314719,136.632546659,9.90576805939,0.02
 10/24  07:00:00,216.180458825,29.7865762308,45.2409989006,3.88518850368,37.1018798503,92.3937384068,127.524060486,117.598292427,9.90576805939,0.02
 10/24  08:00:00,223.089946402,29.8982497643,48.5727552384,2.3554483045,37.1018798503,104.434947198,120.327693456,110.401925397,9.90576805939,0.02
 10/24  09:00:00,242.828473664,30.1953196727,57.2433274704,1.08477467915,37.1018798503,116.476155989,122.440211012,103.909852034,9.90576805939,8.62459091855
 10/24  10:00:00,252.336516781,30.7323748045,66.7196686539,0.578807149597,37.1018798503,116.476155989,107.21237406,97.286606001,9.90576805939,0.02
 10/24  11:00:00,265.37447137,31.3514784994,79.3103100047,0.40678098311,37.1018798503,116.476155989,108.004475411,89.4688655013,9.90576805939,8.62984185
 10/24  12:00:00,260.746168011,32.0550556835,86.2464066048,0.180623469031,37.1018798503,104.434947198,86.8735918974,76.9478238381,9.90576805939,0.02
 10/24  13:00:00,276.7889808,32.7723156788,89.6654451365,0.0453073445902,37.1018798503,116.476155989,82.7504560105,72.8246879511,9.90576805939,0.02
 10/24  14:00:00,280.830883693,33.3869480282,93.1382918926,0.0,37.1018798503,116.476155989,86.8304585685,68.2959953568,9.90576805939,8.62869515232
 10/24  15:00:00,283.035782674,33.7854737749,94.944832158,0.0,37.1018798503,116.476155989,74.3625901835,64.4368221241,9.90576805939,0.02
 10/24  16:00:00,281.155446288,33.6524077298,93.1980893058,0.0,37.1018798503,116.476155989,84.6933710983,66.1659440175,9.90576805939,8.62165902146
 10/24  17:00:00,275.414623307,33.0673259066,88.0435035151,0.0,37.1018798503,116.476155989,85.4097399613,75.4839719019,9.90576805939,0.02
 10/24  18:00:00,176.865590204,28.6295350232,63.4521643036,0.0,24.7345865669,47.5788473902,68.4188979466,63.4460139169,4.9528840297,0.02
 10/24  19:00:00,174.851392572,28.4506829524,59.2676475354,0.0,24.7345865669,47.5788473902,74.5998660242,69.6269819945,4.9528840297,0.02
 10/24  20:00:00,153.113456656,28.6676353702,58.5696926517,0.0,12.3672932834,38.6892022431,88.9020353086,85.9103048908,2.97173041782,0.02
 10/24  21:00:00,106.017719531,17.7720802505,34.2818025348,0.0,12.3672932834,27.0668015668,60.836515892,57.8447854742,2.97173041782,0.02
 10/24  22:00:00,89.995691312,21.4290021539,33.8054597896,0.0,4.12243109448,15.9888894789,82.137577204,79.1458467862,2.97173041782,0.02
 10/24  23:00:00,69.6910349168,13.4326076788,21.6901920028,0.0,4.12243109448,15.9888894789,59.2915280121,56.2997975942,2.97173041782,0.02
 10/24  24:00:00,92.6690155839,20.4514335764,37.4804768616,0.0,4.12243109448,15.9888894789,86.2345182416,83.2427878238,2.97173041782,0.02
 10/25  01:00:00,76.7087828196,14.8497908935,27.2666322897,0.0,4.12243109448,15.9888894789,66.1720318056,63.1803013878,2.97173041782,0.02
 10/25  02:00:00,90.5883633888,20.0118189392,35.8394391652,0.0,4.12243109448,15.9888894789,90.2027507611,87.2110203433,2.97173041782,0.02
 10/25  03:00:00,69.3784916949,12.4550391012,22.3793414434,0.0,4.12243109448,15.9888894789,66.2650858844,54.6915757465,2.97173041782,8.6017797201
 10/25  04:00:00,138.478042388,28.6676353702,57.6829600681,0.0,12.3672932834,24.9413748627,108.650288778,103.677404748,4.9528840297,0.02
 10/25  05:00:00,142.702718875,28.6606992084,59.2604967418,2.65407607066,12.3672932834,24.9413748627,175.541503926,170.568619896,4.9528840297,0.02
 10/25  06:00:00,210.976817531,29.8822293331,68.9941225974,1.82753782673,24.7345865669,70.7195625826,142.08119309,132.155425031,9.90576805939,0.02
 10/25  07:00:00,238.323823334,30.2240982028,69.9641263827,0.867900883649,37.1018798503,92.3937384068,122.774633034,112.848864974,9.90576805939,0.02
 10/25  08:00:00,242.007282016,30.4826761601,69.1703273783,0.0908309119342,37.1018798503,104.434947198,115.143297113,105.217529054,9.90576805939,0.02
 10/25  09:00:00,257.927235329,31.0663779362,72.5068345078,0.0489223025276,37.1018798503,116.476155989,108.791935924,98.8661678644,9.90576805939,0.02
 10/25  10:00:00,255.202531499,31.7757434489,69.0927029185,0.0284130838029,37.1018798503,116.476155989,111.5149287,92.9805761882,9.90576805939,8.62858445197
 10/25  11:00:00,254.989759143,32.3720991284,66.3532009596,0.00214336186991,37.1018798503,116.476155989,98.5110810951,88.5853130357,9.90576805939,0.02
 10/25  12:00:00,265.135876421,32.966149176,70.7477069926,0.0,37.1018798503,104.434947198,101.924618726,83.3927582884,9.90576805939,8.62609237831
 10/25  13:00:00,282.448337596,33.3793815581,71.4662910232,0.0,37.1018798503,116.476155989,90.3906289995,80.4648609401,9.90576805939,0.02
 10/25  14:00:00,281.378129952,33.6523623388,72.1029973603,0.0,37.1018798503,116.476155989,88.8940425112,78.9682744518,9.90576805939,0.02
 10/25  15:00:00,283.880431833,33.8071973988,72.5851657336,0.0,37.1018798503,116.476155989,95.8342276696,77.3010625833,9.90576805939,8.62739702691
 10/25  16:00:00,283.783106986,33.5281833875,70.2480366283,0.0,37.1018798503,116.476155989,87.3607977476,77.4350296882,9.90576805939,0.02
 10/25  17:00:00,279.184694113,32.7928151146,63.4552523392,0.0,37.1018798503,116.476155989,90.2184495173,80.2926814579,9.90576805939,0.02
 10/25  18:00:00,190.258987406,28.623720713,43.9202720141,0.0,24.7345865669,47.5788473902,76.4288078133,62.8681455998,4.9528840297,8.60777818379
 10/25  19:00:00,185.840961689,28.4478280516,38.3693865458,0.0,24.7345865669,47.5788473902,74.5788536901,69.6059696604,4.9528840297,0.02
 10/25  20:00:00,161.499131233,28.0082134143,34.7102924174,0.0,12.3672932834,38.6892022431,89.0699932043,86.0782627865,2.97173041782,0.02
 10/25  21:00:00,109.636794004,15.5531743131,21.5783660065,0.0,12.3672932834,27.0668015668,57.5979291442,54.6061987263,2.97173041782,0.02
 10/25  22:00:00,100.092098429,19.5722043019,19.8250974293,0.0,4.12243109448,15.9888894789,81.516838657,78.5251082392,2.97173041782,0.02
 10/25  23:00:00,80.3807563239,13.5540756943,16.8917672639,0.0,4.12243109448,15.9888894789,56.2921608504,53.3004304326,2.97173041782,0.02
 10/25  24:00:00,96.6290028886,19.5722043019,18.5082159616,0.0,4.12243109448,15.9888894789,86.3594778278,83.36774741,2.97173041782,0.02
 10/26  01:00:00,78.5241062348,13.0704995934,14.9126495996,0.0,4.12243109448,15.9888894789,58.1031845345,55.1114541167,2.97173041782,0.02
 10/26  02:00:00,108.546232461,22.6807558894,21.2881867479,0.0,4.12243109448,15.9888894789,99.1544173618,96.162686944,2.97173041782,0.02
 10/26  03:00:00,96.7061964158,19.1117569135,19.8447920936,0.00774476528036,4.12243109448,15.9888894789,77.7260320784,74.7343016606,2.97173041782,0.02
 10/26  04:00:00,140.266578695,28.2426745542,27.3076386715,0.0361147073245,12.3672932834,24.9413748627,109.042853894,104.069969864,4.9528840297,0.02
 10/26  05:00:00,154.789581428,28.553896755,31.256590712,10.2556965535,12.3672932834,24.9413748627,177.615679572,172.642795542,4.9528840297,0.02
 10/26  06:00:00,210.670903263,29.5996370003,30.0980634299,8.52075598222,24.7345865669,70.7195625826,144.107492385,134.181724325,9.90576805939,0.02
 10/26  07:00:00,231.739042019,29.8591152718,29.7303855943,5.79362021552,37.1018798503,92.3937384068,125.608923901,115.683155841,9.90576805939,0.02
 10/26  08:00:00,228.973293294,29.938912165,29.5638032053,4.00129525224,37.1018798503,104.434947198,128.210792801,109.683341499,9.90576805939,8.62168324293
 10/26  09:00:00,242.747358382,30.0897758435,32.8321763692,2.10210842533,37.1018798503,116.476155989,113.801077261,103.875309202,9.90576805939,0.02
 10/26  10:00:00,247.428550038,30.4205789603,36.5267357207,1.06942462765,37.1018798503,116.476155989,108.013695097,98.0879270373,9.90576805939,0.02
 10/26  11:00:00,250.739929529,30.8263306786,39.6297843544,0.711417041109,37.1018798503,116.476155989,111.911208713,93.3751237042,9.90576805939,8.63031694915
 10/26  12:00:00,241.660520439,31.0350623134,41.047261968,0.569328013147,37.1018798503,104.434947198,100.739144505,90.8133764456,9.90576805939,0.02
 10/26  13:00:00,254.021563999,31.2152922268,44.1559921083,0.426544801294,37.1018798503,116.476155989,107.724532193,89.1884466305,9.90576805939,8.63031750362
 10/26  14:00:00,253.699599194,31.170015612,43.301640613,0.361733020542,37.1018798503,116.476155989,98.8141243779,88.8883563185,9.90576805939,0.02
 10/26  15:00:00,248.694990744,31.1719801678,38.9491899137,0.461562311707,37.1018798503,116.476155989,97.9603637237,88.0345956643,9.90576805939,0.02
 10/26  16:00:00,246.453860765,31.0384478855,35.8244488734,0.63732968129,37.1018798503,116.476155989,106.453202939,87.9238179272,9.90576805939,8.62361695202
 10/26  17:00:00,247.203581724,30.7597067169,32.3521921501,0.881269239735,37.1018798503,116.476155989,98.9779375818,89.0521695224,9.90576805939,0.02
 10/26  18:00:00,170.358891498,28.0082134143,25.156925655,0.0,24.7345865669,47.5788473902,74.4888395731,69.5159555434,4.9528840297,0.02
 10/26  19:00:00,174.721208318,28.6676353702,26.2598685611,0.0,24.7345865669,47.5788473902,81.6858087621,76.7129247324,4.9528840297,0.02
 10/26  20:00:00,141.308524397,26.6893695026,16.1790941254,0.0,12.3672932834,38.6892022431,96.2828051004,93.2910746826,2.97173041782,0.02
 10/26  21:00:00,116.078856985,21.7806938637,15.960610537,0.00719730305507,12.3672932834,27.0668015668,83.1594206189,80.1676902011,2.97173041782,0.02
 10/26  22:00:00,79.7497014128,17.7929130017,8.20577329888,0.0,4.12243109448,15.9888894789,84.8118011391,73.2382768989,2.97173041782,8.60179382241
 10/26  23:00:00,100.115550029,23.2962163816,15.8585472544,0.22384558715,4.12243109448,15.9888894789,97.0595911513,94.0678607335,2.97173041782,0.02
 10/26  24:00:00,90.0902068028,18.6721422762,13.4800905621,0.462438757971,4.12243109448,15.9888894789,79.3596830708,76.367952653,2.97173041782,0.02
 10/27  01:00:00,100.951643585,22.6807558894,15.3886529713,0.340511755101,4.12243109448,15.9888894789,99.2788324405,96.2871020226,2.97173041782,0.02
 10/27  02:00:00,90.9015340608,18.8479881311,15.2570102299,1.04347057307,4.12243109448,15.9888894789,81.1225359216,78.1308055038,2.97173041782,0.02
 10/27  03:00:00,105.903927831,23.5599851639,18.5706448645,1.97224151469,4.12243109448,15.9888894789,101.887633022,98.8959026042,2.97173041782,0.02
 10/27  04:00:00,130.937704004,27.8616752019,19.3050096198,1.29689488217,12.3672932834,24.9413748627,114.55432134,109.58143731,4.9528840297,0.02
 10/27  05:00:00,160.592458576,28.9622015913,25.7276136977,26.5859812136,12.3672932834,24.9413748627,183.732089784,178.759205754,4.9528840297,0.02
 10/27  06:00:00,201.357426403,29.4542399637,17.1994854534,20.9117339331,24.7345865669,70.7195625826,152.031725938,142.105957879,9.90576805939,0.02
 10/27  07:00:00,222.636941877,29.6157437182,18.2951304616,15.2624238948,37.1018798503,92.3937384068,131.586128536,121.660360477,9.90576805939,0.02
 10/27  08:00:00,223.191004121,29.6977460142,21.3552657675,11.8130571475,37.1018798503,104.434947198,124.421829308,114.496061249,9.90576805939,0.02
 10/27  09:00:00,234.183277835,29.7822526892,25.3733794109,7.81526042485,37.1018798503,116.476155989,126.787032747,108.256432106,9.90576805939,8.62483258206
 10/27  10:00:00,235.875304473,29.8985529669,27.9274206248,5.87179971017,37.1018798503,116.476155989,112.726157624,102.800389565,9.90576805939,0.02
 10/27  11:00:00,235.363167864,29.9670657866,29.6983830716,5.01106348624,37.1018798503,116.476155989,110.23726364,100.311495581,9.90576805939,0.02
 10/27  12:00:00,224.409690853,29.9935536252,29.5254575215,4.46892616955,37.1018798503,104.434947198,117.897425865,99.3650552997,9.90576805939,8.62660250552
 10/27  13:00:00,237.169190741,30.0947479714,31.0619353321,3.86013421043,37.1018798503,116.476155989,107.339428455,97.4136603954,9.90576805939,0.02
 10/27  14:00:00,237.021860597,30.2370124182,32.944666015,3.05882439285,37.1018798503,116.476155989,113.890880075,95.356075583,9.90576805939,8.62903643276
 10/27  15:00:00,233.175680301,30.2913123322,31.0478454601,2.49579452421,37.1018798503,116.476155989,104.026021048,94.1002529888,9.90576805939,0.02
 10/27  16:00:00,233.673032124,30.2584658666,29.6442811289,2.37533108234,37.1018798503,116.476155989,103.668693826,93.7429257669,9.90576805939,0.02
 10/27  17:00:00,233.607634776,30.1884155056,28.5630468367,2.50683770134,37.1018798503,116.476155989,112.637436835,94.1157979333,9.90576805939,8.61587084196
 10/27  18:00:00,154.286796151,28.0082134143,21.2183358171,0.0,24.7345865669,47.5788473902,79.0281229743,74.0552389446,4.9528840297,0.02
 10/27  19:00:00,158.056763802,28.4478280516,18.5235264064,0.0,24.7345865669,47.5788473902,86.6928249039,81.7199408742,4.9528840297,0.02
 10/27  20:00:00,131.217708714,27.1289841399,11.9173864383,0.0227383101487,12.3672932834,38.6892022431,101.108693982,98.1169635645,2.97173041782,0.02
 10/27  21:00:00,110.676331218,22.5824165864,13.0053505876,0.31543783009,12.3672932834,27.0668015668,88.0094965865,85.0177661687,2.97173041782,0.02
 10/27  22:00:00,76.7963264062,17.7929130017,6.38498256561,0.0,4.12243109448,15.9888894789,78.4119589111,75.4202284932,2.97173041782,0.02
 10/27  23:00:00,93.9093011999,23.2082934541,11.363340418,1.20488136083,4.12243109448,15.9888894789,99.9693358451,96.9776054273,2.97173041782,0.02
 10/27  24:00:00,89.1891907592,19.7711788693,12.9975216545,4.41282705883,4.12243109448,15.9888894789,81.7871071246,78.7953767068,2.97173041782,0.02
 10/28  01:00:00,98.3182484008,23.9995998011,14.0848859671,5.6043526388,4.12243109448,15.9888894789,102.781559451,99.789829033,2.97173041782,0.02
 10/28  02:00:00,90.9390431581,19.990986188,13.987929447,8.58948704315,4.12243109448,15.9888894789,83.4835961757,80.4918657578,2.97173041782,0.02
 10/28  03:00:00,96.9825992116,23.9995998011,14.7993736529,8.09531978074,4.12243109448,15.9888894789,105.26427492,102.272544502,2.97173041782,0.02
 10/28  04:00:00,105.846564443,28.8874426888,21.401054558,10.832079759,4.12243109448,16.0517297156,125.262897486,122.271167068,2.97173041782,0.02
 10/28  05:00:00,98.0830919341,28.4478280516,22.1488072955,8.9386271259,4.12243109448,16.0517297156,126.491507223,123.499776805,2.97173041782,0.02
 10/28  06:00:00,120.092307247,29.3270573261,16.0175643387,14.4483370185,4.12243109448,39.6058045677,108.904518803,105.912788385,2.97173041782,0.02
 10/28  07:00:00,183.610559378,29.328029789,20.1739009862,48.5819594454,12.3672932834,65.3531420225,166.248426871,161.275542841,4.9528840297,0.02
 10/28  08:00:00,171.269904336,29.3280283437,23.20051885,37.4062931218,12.3672932834,68.2430321324,169.222152934,155.660822358,4.9528840297,8.60844654612
 10/28  09:00:00,191.204599694,29.3502457695,26.3958994233,25.1065467039,16.4897243779,93.1370602926,147.033045167,139.08843072,7.92461444751,0.02
 10/28  10:00:00,188.08224412,29.3537232588,28.9514243626,19.4250858505,16.4897243779,93.1370602926,139.845171153,131.900556705,7.92461444751,0.02
 10/28  11:00:00,185.05351714,29.3554183377,29.6256272331,15.7204496795,16.4897243779,93.1370602926,135.420347872,127.475733425,7.92461444751,0.02
 10/28  12:00:00,171.886826077,29.3799890215,27.8353504546,13.4710759625,16.4897243779,83.9857416113,132.137966041,124.193351593,7.92461444751,0.02
 10/28  13:00:00,171.6248686,29.4621401444,28.8700598713,11.5649044756,16.4897243779,83.9857416113,129.736384536,121.791770089,7.92461444751,0.02
 10/28  14:00:00,183.371931813,29.5223187063,29.2061836644,10.2957819207,16.4897243779,83.9857416113,135.54882828,119.014719647,7.92461444751,8.60949418561
 10/28  15:00:00,161.299509815,29.3270573261,23.6363775856,0.0,12.3672932834,70.6512738906,66.0814940374,61.1086100078,4.9528840297,0.02
 10/28  16:00:00,161.469528953,29.3270573261,22.8490089999,0.0,12.3672932834,70.6512738906,65.483922967,60.5110389373,4.9528840297,0.02
 10/28  17:00:00,151.819018282,29.3270573261,21.1821958064,0.118141616469,12.3672932834,58.1284167478,70.8057568873,65.8328728576,4.9528840297,0.02
 10/28  18:00:00,124.961859308,26.6893695026,16.6450316719,0.0,12.3672932834,24.9413748627,95.7591329447,90.786248915,4.9528840297,0.02
 10/28  19:00:00,123.185922262,26.6893695026,14.4045543952,0.0,12.3672932834,24.9413748627,104.746680982,99.7737969523,4.9528840297,0.02
 10/28  20:00:00,103.900381859,26.6893695026,13.0753870562,0.0,4.12243109448,16.0517297156,114.887541406,111.895810988,2.97173041782,0.02
 10/28  21:00:00,87.2823944318,21.3514956021,9.52781613627,0.0,4.12243109448,15.9888894789,97.7809914865,94.7892610687,2.97173041782,0.02
 10/28  22:00:00,76.8384469362,17.7929130017,6.96067911701,0.0,4.12243109448,15.9888894789,84.0610704796,81.0693400618,2.97173041782,0.02
 10/28  23:00:00,100.527048522,24.175445656,14.0674508735,4.09156718451,4.12243109448,15.9888894789,105.781536589,102.789806172,2.97173041782,0.02
 10/28  24:00:00,89.6036220869,19.5513715507,11.2055845437,5.86885968808,4.12243109448,15.9888894789,86.488339237,83.4966088192,2.97173041782,0.02
 10/29  01:00:00,104.725316059,24.4392144384,13.4890566097,10.4291361228,2.06121554724,15.9888894789,109.528015874,106.536285457,2.97173041782,0.02
 10/29  02:00:00,93.8192646074,19.5513715507,9.90214301641,10.3287515196,2.06121554724,15.9888894789,89.3765176943,86.3847872765,2.97173041782,0.02
 10/29  03:00:00,111.25520626,24.4392144384,12.5037628373,15.1233405168,2.06121554724,15.9888894789,112.258302801,109.266572383,2.97173041782,0.02
 10/29  04:00:00,96.665893539,19.5513715507,9.75124563245,13.3608782127,2.06121554724,15.9888894789,91.0010012563,88.0092708385,2.97173041782,0.02
 10/29  05:00:00,116.5481735,24.4392144384,11.8203765268,18.8625674798,2.06121554724,15.9888894789,113.932894814,110.941164396,2.97173041782,0.02
 10/29  06:00:00,100.841688048,19.5513715507,8.9308769984,16.1210070518,2.06121554724,15.9888894789,92.2259348018,89.234204384,2.97173041782,0.02
 10/29  07:00:00,111.554089312,24.4392144384,11.3010901383,21.8253144571,2.06121554724,15.9888894789,115.433251533,112.441521115,2.97173041782,0.02
 10/29  08:00:00,109.641312282,19.5513715507,10.0851048189,14.1340660283,4.12243109448,41.7362269337,89.7196370427,84.746753013,4.9528840297,0.02
 10/29  09:00:00,119.246758532,24.4392144384,15.6823840132,14.0732906836,4.12243109448,41.7362269337,115.835403332,102.281652244,4.9528840297,8.60086705808
 10/29  10:00:00,101.129717748,19.5513715507,15.5954293707,8.21917011451,4.12243109448,41.7362269337,84.022380033,79.0494960033,4.9528840297,0.02
 10/29  11:00:00,121.204406541,24.4392144384,23.7256391931,7.99715100007,4.12243109448,41.7362269337,99.4696448679,94.4967608382,4.9528840297,0.02
 10/29  12:00:00,108.415256339,19.5513715507,20.7119026717,5.27410755896,4.12243109448,41.7362269337,78.0181356878,73.0452516581,4.9528840297,0.02
 10/29  13:00:00,126.450325638,24.4392144384,27.488832298,5.31084385021,4.12243109448,41.7362269337,94.2541258214,89.2812417917,4.9528840297,0.02
 10/29  14:00:00,109.233631284,19.3315642321,22.8112768814,2.73212001188,4.12243109448,41.7362269337,75.5897164374,70.6168324077,4.9528840297,0.02
 10/29  15:00:00,125.076735867,23.9995998011,29.2468781081,2.59520967673,4.12243109448,41.7362269337,91.489836348,86.5169523183,4.9528840297,0.02
 10/29  16:00:00,96.0411055038,19.990986188,25.7975375887,3.00095187358,4.12243109448,24.8785346261,74.4451073499,69.4722233202,4.9528840297,0.02
 10/29  17:00:00,87.8641628902,22.2411412522,22.4434005973,0.0,2.06121554724,15.9888894789,97.4932614282,94.5015310103,2.97173041782,0.02
 10/29  18:00:00,80.2372218157,17.7929130017,14.6856146031,0.0,2.06121554724,15.9888894789,82.9934205029,80.0016900851,2.97173041782,0.02
 10/29  19:00:00,88.4818604743,22.2411412522,14.2725500778,0.0,2.06121554724,15.9888894789,108.351688293,105.359957875,2.97173041782,0.02
 10/29  20:00:00,86.5107619779,19.7711788693,15.573184132,4.98578188751,2.06121554724,15.9888894789,88.934985267,85.9432548492,2.97173041782,0.02
 10/29  21:00:00,98.0833245399,23.9995998011,16.1095500929,6.41975773792,2.06121554724,15.9888894789,110.699613336,107.707882918,2.97173041782,0.02
 10/29  22:00:00,93.4563916848,19.990986188,14.6463316592,10.4780345941,2.06121554724,15.9888894789,90.0588905779,87.0671601601,2.97173041782,0.02
 10/29  23:00:00,101.997214806,23.9995998011,15.0760795369,10.3925323369,2.06121554724,15.9888894789,112.814809427,109.823079009,2.97173041782,0.02
 10/29  24:00:00,97.175879584,19.990986188,13.8232334665,15.2195046611,2.06121554724,15.9888894789,91.5610261293,88.5692957115,2.97173041782,0.02
 10/30  01:00:00,106.376622693,23.9995998011,13.6328012838,13.1541094284,4.12243109448,15.9888894789,113.521937447,110.530207029,2.97173041782,0.02
 10/30  02:00:00,102.69027297,19.990986188,12.3589598984,18.3939865802,4.12243109448,15.9888894789,91.7626956297,88.7709652119,2.97173041782,0.02
 10/30  03:00:00,108.174624538,23.9995998011,13.3241484716,15.6064533557,4.12243109448,15.9888894789,114.456882047,111.465151629,2.97173041782,0.02
 10/30  04:00:00,135.58871235,28.8874426888,15.8553318672,16.6026683494,12.3672932834,24.9413748627,130.857435606,125.884551576,4.9528840297,0.02
 10/30  05:00:00,170.637304917,28.4480658303,19.7310081662,48.2801967157,12.3672932834,24.9413748627,201.872163844,196.899279814,4.9528840297,0.02
 10/30  06:00:00,224.002032312,29.3303163373,13.522462497,48.6838662826,24.7345865669,70.7195625826,183.072778817,173.147010757,9.90576805939,0.02
 10/30  07:00:00,234.306837732,29.3476445947,14.1461340738,34.6741695562,37.1018798503,92.3937384068,161.108095557,151.182327497,9.90576805939,0.02
 10/30  08:00:00,230.474518091,29.3629583778,15.7803273147,29.4652692132,37.1018798503,104.434947198,156.872986216,138.344970213,9.90576805939,8.62224794321
 10/30  09:00:00,230.889818661,29.3727703963,20.4973560658,22.5634864262,37.1018798503,116.476155989,132.965049282,123.039281223,9.90576805939,0.02
 10/30  10:00:00,234.362120877,29.399279334,32.0751767596,15.2610608265,37.1018798503,116.476155989,123.433592706,113.507824646,9.90576805939,0.02
 10/30  11:00:00,247.499860192,29.5695421244,41.6760644137,11.0135280696,37.1018798503,116.476155989,123.727831514,105.191197709,9.90576805939,8.63086574509
 10/30  12:00:00,234.018048894,29.8342986688,46.1652907461,8.06152864301,37.1018798503,104.434947198,109.607260574,99.6814925145,9.90576805939,0.02
 10/30  13:00:00,240.690282447,30.0602021443,47.8180332991,6.13712107169,37.1018798503,116.476155989,114.763918451,96.2272810306,9.90576805939,8.63086936079
 10/30  14:00:00,239.768213572,30.1613382546,49.425923235,4.37100231547,37.1018798503,116.476155989,103.876626635,93.950858576,9.90576805939,0.02
 10/30  15:00:00,236.604487763,30.0803127976,47.3786537321,2.97545719891,37.1018798503,116.476155989,112.669049728,94.1353348415,9.90576805939,8.62794682739
 10/30  16:00:00,234.429287244,30.0740524054,45.4052214478,2.30499189851,37.1018798503,116.476155989,103.723833049,93.7980649893,9.90576805939,0.02
 10/30  17:00:00,233.077806399,29.9639548872,43.7689903222,2.11855894214,37.1018798503,116.476155989,104.686739379,94.7609713194,9.90576805939,0.02
 10/30  18:00:00,149.779437834,27.6785024364,29.4603617378,0.0,24.7345865669,47.5788473902,78.2107911853,73.2379071556,4.9528840297,0.02
 10/30  19:00:00,146.24573539,27.7884060957,25.0070364375,0.0,24.7345865669,47.5788473902,85.5962265636,80.6233425339,4.9528840297,0.02
 10/30  20:00:00,125.651353508,28.0082134143,23.8081791374,0.0,12.3672932834,38.6892022431,109.149532521,97.5699615183,2.97173041782,8.60784058496
 10/30  21:00:00,92.7588283469,18.6825586518,12.9014125848,0.0,12.3672932834,27.0668015668,79.0133244209,76.0215940031,2.97173041782,0.02
 10/30  22:00:00,70.6022583227,17.7929130017,10.514793529,0.0,4.12243109448,15.9888894789,77.8223146125,74.8305841947,2.97173041782,0.02
 10/30  23:00:00,80.9799083815,22.2411412522,12.158605213,0.0,4.12243109448,15.9888894789,100.045174108,97.0534436903,2.97173041782,0.02
 10/30  24:00:00,70.7452819577,17.7929130017,9.19162013186,0.0,4.12243109448,15.9888894789,81.9479055394,78.9561751216,2.97173041782,0.02
 10/31  01:00:00,85.90850354,23.3401778453,15.267027528,0.886747507587,4.12243109448,15.9888894789,103.285896652,100.294166234,2.97173041782,0.02
 10/31  02:00:00,70.3251797429,17.7929130017,9.15448038819,0.0,4.12243109448,15.9888894789,84.1689270613,81.1771966435,2.97173041782,0.02
 10/31  03:00:00,88.1420759686,23.7797924825,17.7388872126,2.6428323915,4.12243109448,15.9888894789,105.092619879,102.100889461,2.97173041782,0.02
 10/31  04:00:00,111.462864715,28.594366264,21.2210878271,3.10718397921,12.3672932834,24.9413748627,118.791440349,113.81855632,4.9528840297,0.02
 10/31  05:00:00,137.849958758,28.4823856133,25.7553693929,26.6197046832,12.3672932834,24.9413748627,188.532539042,183.559655012,4.9528840297,0.02
 10/31  06:00:00,189.339294092,29.4131532984,21.7627379948,24.4895113092,24.7345865669,70.7195625826,153.724092712,143.798324653,9.90576805939,0.02
 10/31  07:00:00,207.505924963,29.4687774817,22.7843002176,17.3169548769,37.1018798503,92.3937384068,134.194232633,124.268464573,9.90576805939,0.02
 10/31  08:00:00,210.799621542,29.5117111153,24.0091257172,15.0152768272,37.1018798503,104.434947198,128.15702297,118.23125491,9.90576805939,0.02
 10/31  09:00:00,222.317159885,29.5553781484,25.8429925591,12.6136682826,37.1018798503,116.476155989,132.769950042,114.238946308,9.90576805939,8.62523567499
 10/31  10:00:00,222.658113166,29.6383770852,29.6596165855,9.05443010603,37.1018798503,116.476155989,118.466440549,108.540672489,9.90576805939,0.02
 10/31  11:00:00,227.356724906,29.8332525093,36.5679895651,6.64952329219,37.1018798503,116.476155989,120.458268832,101.921611766,9.90576805939,8.63088900672
 10/31  12:00:00,219.818038015,30.1342904222,43.0292564982,4.39037585933,37.1018798503,104.434947198,107.211921722,97.2861536624,9.90576805939,0.02
 10/31  13:00:00,233.974939912,30.5102515805,46.2706228158,2.88812537471,37.1018798503,116.476155989,102.940024756,93.0142566968,9.90576805939,0.02
 10/31  14:00:00,236.07489802,30.7690062518,49.0080033066,1.99218321384,37.1018798503,116.476155989,108.69590182,90.1606576679,9.90576805939,8.62947609276
 10/31  15:00:00,237.045525972,30.946272919,50.2085757583,1.58517098646,37.1018798503,116.476155989,97.8362711548,87.9105030954,9.90576805939,0.02
 10/31  16:00:00,236.160736851,30.8990590754,49.648974779,1.30771260177,37.1018798503,116.476155989,106.193511763,87.66368251,9.90576805939,8.62406119387
 10/31  17:00:00,234.068817115,30.6304761946,47.8719356098,1.2625882827,37.1018798503,116.476155989,99.5192762814,89.593508222,9.90576805939,0.02
 10/31  18:00:00,148.141811771,28.1181170736,32.8906287602,0.0,24.7345865669,47.5788473902,75.4946202935,70.5217362638,4.9528840297,0.02
 10/31  19:00:00,147.242107086,28.6676353702,31.4414013736,0.0,24.7345865669,47.5788473902,82.8732780987,77.900394069,4.9528840297,0.02
 10/31  20:00:00,116.204493789,26.6893695026,23.638987395,0.0,12.3672932834,38.6892022431,97.271240728,94.2795103102,2.97173041782,0.02
 10/31  21:00:00,87.4825014558,15.4652513857,17.6545189374,0.0,12.3672932834,27.0668015668,61.546539046,58.5548086282,2.97173041782,0.02
