Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  22:00:00,74.6073588861,22.2411412522,16.6016963939,0.0,4.12243109448,15.9888894789,95.6467410022,92.6550105843,2.97173041782,0.02
 10/31  23:00:00,73.223598211,18.9359110586,18.1944880987,0.071274632663,4.12243109448,15.9888894789,78.2473679824,75.2556375646,2.97173041782,0.02
 10/31  24:00:00,75.6550418168,22.4609485708,17.8400866013,0.00743532635337,4.12243109448,15.9888894789,99.4203589853,96.4286285674,2.97173041782,0.02
 11/01  01:00:00,80.2354708491,18.6721422762,17.1397008869,0.226411997342,4.12243109448,15.9888894789,79.6295503137,76.6378198959,2.97173041782,0.02
 11/01  02:00:00,100.233184661,23.384139309,21.5242129727,0.46211688444,4.12243109448,15.9888894789,99.8637424093,96.8720119915,2.97173041782,0.02
 11/01  03:00:00,84.7447337126,18.232527639,15.8875771725,0.243706199799,4.12243109448,15.9888894789,80.9906130707,77.9988826529,2.97173041782,0.02
 11/01  04:00:00,129.532448935,28.7409044764,28.2709234095,0.994026075189,12.3672932834,24.9413748627,122.094792596,108.540110104,4.9528840297,8.60179846196
 11/01  05:00:00,148.595954194,28.5127434843,31.2646153805,18.02804403,12.3672932834,24.9413748627,182.171793492,177.198909462,4.9528840297,0.02
 11/01  06:00:00,205.558043155,29.4385477338,28.6168481435,16.4958987204,24.7345865669,70.7195625826,148.172083396,138.246315337,9.90576805939,0.02
 11/01  07:00:00,229.603971798,29.6227025962,27.952399778,11.6729500418,37.1018798503,92.3937384068,129.12527082,119.199502761,9.90576805939,0.02
 11/01  08:00:00,224.798796918,29.70400887,27.6904394124,8.14282985612,37.1018798503,104.434947198,122.14114001,112.21537195,9.90576805939,0.02
 11/01  09:00:00,222.146897778,29.825085079,27.6856580998,5.21629785513,37.1018798503,116.476155989,116.894895362,106.969127302,9.90576805939,0.02
 11/01  10:00:00,216.727770424,30.104901284,28.4346901502,3.88246344308,37.1018798503,116.476155989,120.468924283,101.933490817,9.90576805939,8.62966540684
 11/01  11:00:00,217.624937258,30.4667252178,29.2518203129,3.21612361216,37.1018798503,116.476155989,107.821050139,97.8952820795,9.90576805939,0.02
 11/01  12:00:00,209.301860489,30.8281203662,30.5514220816,2.61176229525,37.1018798503,104.434947198,112.849033681,94.3164016404,9.90576805939,8.62686398135
 11/01  13:00:00,221.890791244,31.1631971016,33.638830449,1.92073603904,37.1018798503,116.476155989,101.53024123,91.6044731706,9.90576805939,0.02
 11/01  14:00:00,226.408692881,31.3922579606,35.8793038842,1.62165610874,37.1018798503,116.476155989,107.916922141,89.3816035713,9.90576805939,8.62955051081
 11/01  15:00:00,229.571076484,31.4814557352,36.0500105259,1.45650297229,37.1018798503,116.476155989,97.6160429196,87.6902748602,9.90576805939,0.02
 11/01  16:00:00,230.164402462,31.3464503023,35.0841385646,1.42102305045,37.1018798503,116.476155989,97.6635386908,87.7377706314,9.90576805939,0.02
 11/01  17:00:00,232.36996019,30.9484708787,32.9211179969,1.50195274787,37.1018798503,116.476155989,108.202516658,89.6805635294,9.90576805939,8.61618506918
 11/01  18:00:00,158.998201099,28.1181170736,24.7973490387,0.0,24.7345865669,47.5788473902,75.8109347136,70.8380506839,4.9528840297,0.02
 11/01  19:00:00,159.936442024,28.6676353702,25.2571699066,0.0,24.7345865669,47.5788473902,83.5997601127,78.626876083,4.9528840297,0.02
 11/01  20:00:00,129.783250303,26.6893695026,16.4512954182,0.0,12.3672932834,38.6892022431,98.3991185367,95.4073881189,2.97173041782,0.02
 11/01  21:00:00,112.613429067,21.7806938637,18.4233964673,0.0054955647238,12.3672932834,27.0668015668,83.996119953,81.0043895352,2.97173041782,0.02
 11/01  22:00:00,80.4538786734,17.7929130017,10.8279164661,0.0,4.12243109448,15.9888894789,76.5881071816,73.5963767637,2.97173041782,0.02
 11/01  23:00:00,100.385339936,23.384139309,17.7822540723,0.255289459977,4.12243109448,15.9888894789,98.0180638472,95.0263334293,2.97173041782,0.02
 11/01  24:00:00,86.2186113073,18.4523349576,12.8310604507,0.282437032471,4.12243109448,15.9888894789,80.3322403305,77.3405099127,2.97173041782,0.02
 11/02  01:00:00,98.0131191565,22.6807558894,14.3534670967,0.278615029617,4.12243109448,15.9888894789,100.628320459,97.6365900409,2.97173041782,0.02
 11/02  02:00:00,91.3092529466,19.1117569135,14.536217546,1.44880737332,4.12243109448,15.9888894789,82.264649663,79.2729192451,2.97173041782,0.02
 11/02  03:00:00,105.642851571,23.5599851639,16.8630292973,2.19051677711,4.12243109448,15.9888894789,102.989408934,99.9976785158,2.97173041782,0.02
 11/02  04:00:00,136.688991958,28.4478280516,20.0977277604,2.53494556609,12.3672932834,24.9413748627,116.168446351,111.195562321,4.9528840297,0.02
 11/02  05:00:00,170.221611813,28.9502547618,26.7112464042,29.1762242136,12.3672932834,24.9413748627,185.449005951,180.476121921,4.9528840297,0.02
 11/02  06:00:00,213.071347452,29.4365506448,19.9946987596,21.4059320648,24.7345865669,70.7195625826,151.258322392,141.332554333,9.90576805939,0.02
 11/02  07:00:00,235.661999874,29.5849062017,20.7382571178,15.3397331627,37.1018798503,92.3937384068,131.961798564,122.036030505,9.90576805939,0.02
 11/02  08:00:00,234.777592573,29.6729339484,23.0953615003,11.7447917762,37.1018798503,104.434947198,133.248975204,114.720727057,9.90576805939,8.62248008796
 11/02  09:00:00,243.111517453,29.7676149522,24.9407588555,7.98127998664,37.1018798503,116.476155989,118.485506585,108.559738526,9.90576805939,0.02
 11/02  10:00:00,241.136483262,29.9137760187,25.6989754135,6.33361459408,37.1018798503,116.476155989,121.796793185,103.26131281,9.90576805939,8.6297123162
 11/02  11:00:00,242.373797924,30.2151373245,27.2398252996,5.44986742559,37.1018798503,116.476155989,108.599344404,98.6735763451,9.90576805939,0.02
 11/02  12:00:00,232.000504633,30.5480954999,28.5768469221,4.58024212591,37.1018798503,104.434947198,104.859191153,94.9334230932,9.90576805939,0.02
 11/02  13:00:00,242.560262285,30.8275926053,30.9263340455,3.88242306583,37.1018798503,116.476155989,110.796909984,92.2599105411,9.90576805939,8.63123138339
 11/02  14:00:00,243.242716267,31.0196393614,32.1633657442,3.09812316517,37.1018798503,116.476155989,100.227426427,90.3016583672,9.90576805939,0.02
 11/02  15:00:00,243.504151492,31.0706424089,31.151833487,2.5420724487,37.1018798503,116.476155989,107.374919549,88.8409068417,9.90576805939,8.6282446478
 11/02  16:00:00,241.210452231,30.9057719914,28.721352677,2.30437428931,37.1018798503,116.476155989,99.2363460713,89.3105780119,9.90576805939,0.02
 11/02  17:00:00,238.819387465,30.5272023795,25.4573929114,2.39109074798,37.1018798503,116.476155989,101.942844527,92.0170764681,9.90576805939,0.02
 11/02  18:00:00,165.930557638,27.898309755,21.3391131372,0.0,24.7345865669,47.5788473902,77.6306684485,72.6577844188,4.9528840297,0.02
 11/02  19:00:00,169.587318593,28.7409044764,23.1753748387,0.0,24.7345865669,47.5788473902,85.0479501202,80.0750660905,4.9528840297,0.02
 11/02  20:00:00,138.762367915,26.6893695026,15.0032742877,0.0,12.3672932834,38.6892022431,108.037047104,96.4587684595,2.97173041782,8.60654822684
 11/02  21:00:00,118.731045727,21.7806938637,17.2717837924,0.137093603677,12.3672932834,27.0668015668,84.5863490652,81.5946186474,2.97173041782,0.02
 11/02  22:00:00,85.6917358265,17.7929130017,10.0841055832,0.0,4.12243109448,15.9888894789,77.016553175,74.0248227571,2.97173041782,0.02
 11/02  23:00:00,104.083202972,23.2082934541,15.6039338484,0.437283360426,4.12243109448,15.9888894789,98.1536845939,95.1619541761,2.97173041782,0.02
 11/02  24:00:00,90.6981515654,18.6721422762,11.7113051254,0.927839089435,4.12243109448,15.9888894789,80.7488686257,77.7571382079,2.97173041782,0.02
 11/03  01:00:00,106.438081778,23.7797924825,14.2960367753,2.67453266142,4.12243109448,15.9888894789,101.507747031,98.5160166128,2.97173041782,0.02
 11/03  02:00:00,98.2163473966,19.990986188,13.4087647492,6.2685290135,4.12243109448,15.9888894789,82.7511477015,79.7594172837,2.97173041782,0.02
 11/03  03:00:00,108.196999571,23.9995998011,13.2933716312,6.6491792903,4.12243109448,15.9888894789,104.731844098,101.74011368,2.97173041782,0.02
 11/03  04:00:00,137.280645928,28.8874426888,15.4966135442,7.67514115393,12.3672932834,24.9413748627,119.076653027,114.103768997,4.9528840297,0.02
 11/03  05:00:00,163.831221198,28.4767296919,18.6114743342,31.5784781733,12.3672932834,24.9413748627,189.332540772,184.359656742,4.9528840297,0.02
 11/03  06:00:00,214.377895542,29.4204930998,12.0324894569,30.3057872371,24.7345865669,70.7195625826,173.722651874,163.796883815,9.90576805939,0.02
 11/03  07:00:00,233.6729082,29.4954709398,11.644893813,22.6857115838,37.1018798503,92.3937384068,155.971017617,146.045249558,9.90576805939,0.02
 11/03  08:00:00,226.977799392,29.548211698,12.3476634838,17.8054057058,37.1018798503,104.434947198,145.461942966,135.536174906,9.90576805939,0.02
 11/03  09:00:00,231.677904992,29.6428297567,16.2587746651,12.1487130658,37.1018798503,116.476155989,134.91047782,116.379160301,9.90576805939,8.62554945953
 11/03  10:00:00,230.420647313,29.8036966764,21.3303879265,9.09465140362,37.1018798503,116.476155989,114.964821067,105.039053007,9.90576805939,0.02
 11/03  11:00:00,234.224808357,30.1043826386,25.7793735432,7.70756864853,37.1018798503,116.476155989,118.40256217,99.8655388558,9.90576805939,8.63125525433
 11/03  12:00:00,234.1543593,30.5071419889,30.394197825,6.10728426504,37.1018798503,104.434947198,104.652934302,94.7271662421,9.90576805939,0.02
 11/03  13:00:00,252.57966862,30.8505641233,33.6245070372,4.93391846067,37.1018798503,116.476155989,109.336554438,90.7995402221,9.90576805939,8.63124615602
 11/03  14:00:00,254.251023357,31.1171782417,35.4532139905,3.77930879777,37.1018798503,116.476155989,98.4029345783,88.4771665189,9.90576805939,0.02
 11/03  15:00:00,255.683404312,31.2690506296,36.5830446241,2.72679230631,37.1018798503,116.476155989,96.4673224963,86.5415544369,9.90576805939,0.02
 11/03  16:00:00,255.030174286,31.1882068873,37.0983305508,2.03154602373,37.1018798503,116.476155989,104.977100586,86.4470153793,9.90576805939,8.62431714708
 11/03  17:00:00,247.637123949,30.8027197202,33.2468228784,1.99735167232,37.1018798503,116.476155989,98.9514482409,89.0256801815,9.90576805939,0.02
 11/03  18:00:00,164.244934704,28.0082134143,23.0490797156,0.0,24.7345865669,47.5788473902,76.3635328849,71.3906488552,4.9528840297,0.02
 11/03  19:00:00,164.809165098,28.6676353702,22.0513779217,0.0,24.7345865669,47.5788473902,84.6028621601,79.6299781304,4.9528840297,0.02
 11/03  20:00:00,136.35127465,26.6893695026,13.0744366842,0.0,12.3672932834,38.6892022431,99.5249151996,96.5331847818,2.97173041782,0.02
 11/03  21:00:00,116.631986696,22.4065707315,14.1493800414,0.0632833844607,12.3672932834,27.0668015668,86.3137910663,83.3220606485,2.97173041782,0.02
 11/03  22:00:00,82.0955986986,17.7929130017,7.53128185066,0.0,4.12243109448,15.9888894789,77.6817489442,74.6900185264,2.97173041782,0.02
 11/03  23:00:00,99.9579539371,23.3401778453,12.2914264371,0.770997642,4.12243109448,15.9888894789,99.9271595719,96.9354291541,2.97173041782,0.02
 11/03  24:00:00,83.1405153884,18.1446047115,6.94057117989,0.415677579044,4.12243109448,15.9888894789,90.25515513,78.6816324554,2.97173041782,8.60179225681
 11/04  01:00:00,107.409619167,24.4392144384,14.7514724096,4.84017256638,4.12243109448,15.9888894789,103.653808739,100.662078321,2.97173041782,0.02
 11/04  02:00:00,94.6915453517,19.5513715507,12.571429571,5.40585068237,4.12243109448,15.9888894789,83.9805707777,80.9888403599,2.97173041782,0.02
 11/04  03:00:00,114.414732986,24.4392144384,17.0652995408,8.48899837579,4.12243109448,15.9888894789,105.257357519,102.265627101,2.97173041782,0.02
 11/04  04:00:00,123.592781467,28.4478280516,18.1661884309,7.94504807286,4.12243109448,16.0517297156,124.77867677,121.786946352,2.97173041782,0.02
 11/04  05:00:00,128.268758169,28.8874426888,19.9016556109,11.101985936,4.12243109448,16.0517297156,125.885930629,122.894200211,2.97173041782,0.02
 11/04  06:00:00,148.376416769,29.3270573261,13.9818848278,14.4974486025,4.12243109448,39.6058045677,114.950109805,111.958379387,2.97173041782,0.02
 11/04  07:00:00,215.667028665,29.3296445755,18.1775141766,49.9292599682,12.3672932834,65.3531420225,167.284254397,162.311370367,4.9528840297,0.02
 11/04  08:00:00,197.595187359,29.3297730849,19.3711885327,39.5812175504,12.3672932834,68.2430321324,161.032034158,156.059150128,4.9528840297,0.02
 11/04  09:00:00,214.084669897,29.3541250395,20.4244321614,28.0645073955,16.4897243779,93.1370602926,147.780368801,139.835754353,7.92461444751,0.02
 11/04  10:00:00,209.975764703,29.3570061042,22.2090885256,22.2660066011,16.4897243779,93.1370602926,140.272876899,132.328262452,7.92461444751,0.02
 11/04  11:00:00,208.262786365,29.3753249817,24.7047010304,18.2568279348,16.4897243779,93.1370602926,135.279109288,127.33449484,7.92461444751,0.02
 11/04  12:00:00,198.493007738,29.4476094691,28.4193999919,15.0528149211,16.4897243779,83.9857416113,139.649313429,123.114491306,7.92461444751,8.61020767549
 11/04  13:00:00,198.314338023,29.5772772453,31.8462061065,12.8797970195,16.4897243779,83.9857416113,128.105660348,120.1610459,7.92461444751,0.02
 11/04  14:00:00,199.471115799,29.6446094115,34.0435053972,11.2030478411,16.4897243779,83.9857416113,125.976761649,118.032147202,7.92461444751,0.02
 11/04  15:00:00,167.464450501,29.3270573261,30.2867995294,0.0,12.3672932834,70.6512738906,66.211595744,61.2387117143,4.9528840297,0.02
 11/04  16:00:00,165.963276998,29.3270573261,31.0087109837,0.0,12.3672932834,70.6512738906,65.6103958706,60.6375118409,4.9528840297,0.02
 11/04  17:00:00,153.676696694,29.3270573261,29.3551341887,0.0332047837177,12.3672932834,58.1284167478,71.3576377383,66.3847537086,4.9528840297,0.02
 11/04  18:00:00,125.904358197,26.6893695026,21.7755869216,0.0,12.3672932834,24.9413748627,96.2670469669,91.2941629372,4.9528840297,0.02
 11/04  19:00:00,123.308392777,26.6893695026,20.196856332,0.0,12.3672932834,24.9413748627,104.58459121,99.6117071806,4.9528840297,0.02
 11/04  20:00:00,104.895782507,26.6893695026,19.2026060288,0.0,4.12243109448,16.0517297156,114.327263931,111.335533513,2.97173041782,0.02
 11/04  21:00:00,88.1659388362,20.461849952,14.6149031398,0.0,4.12243109448,15.9888894789,95.3653658094,92.3736353916,2.97173041782,0.02
 11/04  22:00:00,80.2733127791,17.7929130017,12.2965585248,0.0,4.12243109448,15.9888894789,84.066220041,81.0744896232,2.97173041782,0.02
 11/04  23:00:00,90.7414047961,22.2411412522,15.0420981967,0.0,4.12243109448,15.9888894789,105.887669491,102.895939073,2.97173041782,0.02
 11/04  24:00:00,82.8294148803,18.6721422762,14.8525670306,0.831356744997,4.12243109448,15.9888894789,94.1194846496,82.5459464977,2.97173041782,8.60180773409
 11/05  01:00:00,87.7223191155,22.6807558894,16.3105182517,0.611152089296,2.06121554724,15.9888894789,108.388660036,105.396929618,2.97173041782,0.02
 11/05  02:00:00,77.8614088197,18.6721422762,14.6795063194,1.64167144645,2.06121554724,15.9888894789,88.0864396048,85.094709187,2.97173041782,0.02
 11/05  03:00:00,95.4888306984,23.9995998011,20.6576381082,4.41205773764,2.06121554724,15.9888894789,110.013014728,107.02128431,2.97173041782,0.02
 11/05  04:00:00,89.275823069,19.990986188,17.587599904,7.02952872953,2.06121554724,15.9888894789,88.7726218384,85.7808914206,2.97173041782,0.02
 11/05  05:00:00,98.5796081227,23.9995998011,17.346772621,7.11352650832,2.06121554724,15.9888894789,111.255825004,108.264094587,2.97173041782,0.02
 11/05  06:00:00,93.8696652137,19.990986188,15.6772785992,10.5645652693,2.06121554724,15.9888894789,89.7429366279,86.7512062101,2.97173041782,0.02
 11/05  07:00:00,97.6189150377,23.9995998011,16.8050711598,9.5486441714,2.06121554724,15.9888894789,112.331575803,109.339845385,2.97173041782,0.02
 11/05  08:00:00,102.343000649,19.8444479755,16.5671540977,7.55607835431,4.12243109448,41.7362269337,87.4833306402,82.5104466105,4.9528840297,0.02
 11/05  09:00:00,106.576683979,23.9995998011,21.7541653558,4.30501821795,4.12243109448,41.7362269337,103.419298179,98.446414149,4.9528840297,0.02
 11/05  10:00:00,100.115786262,19.990986188,22.7034351499,4.18344907453,4.12243109448,41.7362269337,80.2566739519,75.2837899222,4.9528840297,0.02
 11/05  11:00:00,112.852025888,23.7065233763,27.8997250974,2.18885728716,4.12243109448,41.7362269337,95.4104912297,90.4376072,4.9528840297,0.02
 11/05  12:00:00,104.938954572,19.8812235538,27.3221797502,2.35553383438,4.12243109448,41.7362269337,75.4290624924,70.4561784627,4.9528840297,0.02
 11/05  13:00:00,115.139771562,23.9999836459,33.0213973046,1.72409623053,4.12243109448,41.7362269337,91.9419207005,86.9690366708,4.9528840297,0.02
 11/05  14:00:00,102.973075096,19.9914364676,29.8296993225,1.36791336126,4.12243109448,41.7362269337,75.7691068614,70.7962228317,4.9528840297,0.02
 11/05  15:00:00,109.773908651,23.9997215062,33.1423610111,0.710548265833,4.12243109448,41.7362269337,94.058638149,89.0857541193,4.9528840297,0.02
 11/05  16:00:00,81.815640248,19.9910413677,28.3739663322,0.685743232817,4.12243109448,24.8785346261,76.8297882773,71.8569042476,4.9528840297,0.02
 11/05  17:00:00,65.7947128313,20.0118189392,22.5920351251,0.302261307362,2.06121554724,15.9888894789,88.5269519877,85.5352215699,2.97173041782,0.02
 11/05  18:00:00,68.8866584177,17.7929130017,16.7310783369,0.0,2.06121554724,15.9888894789,87.7088088048,84.717078387,2.97173041782,0.02
 11/05  19:00:00,74.7799059488,22.2411412522,18.6071889251,0.0,2.06121554724,15.9888894789,108.8124525,105.820722082,2.97173041782,0.02
 11/05  20:00:00,64.6353093613,17.7929130017,13.7578973222,0.0,2.06121554724,15.9888894789,89.1367519889,86.1450215711,2.97173041782,0.02
 11/05  21:00:00,72.7034040767,22.2411412522,16.8665302749,0.0,2.06121554724,15.9888894789,112.053416604,109.061686186,2.97173041782,0.02
 11/05  22:00:00,64.1099084108,17.7929130017,13.2736473511,0.0,2.06121554724,15.9888894789,90.9328305989,87.9411001811,2.97173041782,0.02
 11/05  23:00:00,72.9671612066,22.2411412522,16.5122735592,0.0,2.06121554724,15.9888894789,113.648396348,110.656665931,2.97173041782,0.02
 11/05  24:00:00,64.8256894242,17.7929130017,13.100804925,0.0,2.06121554724,15.9888894789,91.9187127393,88.9269823215,2.97173041782,0.02
 11/06  01:00:00,75.3363300798,22.2411412522,16.5179307229,0.0,4.12243109448,15.9888894789,113.722039056,110.730308639,2.97173041782,0.02
 11/06  02:00:00,80.6203730201,19.7711788693,19.3308582988,5.30710079339,4.12243109448,15.9888894789,91.40475199,88.4130215721,2.97173041782,0.02
 11/06  03:00:00,88.0257148877,23.7797924825,21.2368377144,4.93062468177,4.12243109448,15.9888894789,113.73976506,110.748034642,2.97173041782,0.02
 11/06  04:00:00,85.7100681814,19.990986188,19.756463666,8.66181970927,4.12243109448,15.9888894789,100.251348597,88.6778085046,2.97173041782,8.60180967466
 11/06  05:00:00,115.360575222,28.4478280516,25.0710423541,5.36831558725,12.3672932834,24.9413748627,129.130638844,124.157754814,4.9528840297,0.02
 11/06  06:00:00,148.485160299,28.4635041627,29.6930830983,33.4667584407,12.3672932834,24.9413748627,198.822489754,193.849605725,4.9528840297,0.02
 11/06  07:00:00,197.436313628,29.3727612465,26.342144595,31.4933869742,24.7345865669,70.7195625826,163.922362936,153.996594877,9.90576805939,0.02
 11/06  08:00:00,208.988627347,29.4092129938,26.7635874705,21.0806076119,37.1018798503,92.3937384068,142.458186903,132.532418843,9.90576805939,0.02
 11/06  09:00:00,219.443592188,29.440771362,30.929012327,16.7950252466,37.1018798503,104.434947198,134.981918054,125.056149995,9.90576805939,0.02
 11/06  10:00:00,233.074463699,29.4702022504,35.8093855967,13.4897102891,37.1018798503,116.476155989,129.978439789,120.05267173,9.90576805939,0.02
 11/06  11:00:00,233.887315083,29.5020246229,39.413017892,10.6665396248,37.1018798503,116.476155989,134.259454179,115.723440796,9.90576805939,8.63024532302
 11/06  12:00:00,234.225218325,29.5289917018,41.8193229003,8.57094292608,37.1018798503,116.476155989,122.084075835,112.158307775,9.90576805939,0.02
 11/06  13:00:00,222.273014003,29.5478978257,43.3869143558,7.07400578876,37.1018798503,104.434947198,128.119164918,109.586001444,9.90576805939,8.62739541479
 11/06  14:00:00,234.606943706,29.5811385479,44.7421526778,5.97771797024,37.1018798503,116.476155989,117.539839392,107.614071333,9.90576805939,0.02
 11/06  15:00:00,235.49773898,29.6319292436,46.412869148,5.14715447309,37.1018798503,116.476155989,124.826839411,106.290918366,9.90576805939,8.63015298552
 11/06  16:00:00,237.256293308,29.6780618529,48.815838792,4.45688106977,37.1018798503,116.476155989,114.954724167,105.028956107,9.90576805939,0.02
 11/06  17:00:00,235.508915849,29.7113088238,47.4683167832,4.02428615472,37.1018798503,116.476155989,113.887049866,103.961281807,9.90576805939,0.02
 11/06  18:00:00,246.560561853,29.7284472486,44.4471456359,3.98609413558,37.1018798503,116.476155989,122.313891037,103.792904796,9.90576805939,8.61521818127
 11/06  19:00:00,149.703922882,27.7151369895,34.8557146058,0.0,24.7345865669,47.5788473902,84.4165600206,79.4436759909,4.9528840297,0.02
 11/06  20:00:00,151.759592419,28.3379243923,36.2885957881,0.0,24.7345865669,47.5788473902,89.8760820262,84.9031979965,4.9528840297,0.02
 11/06  21:00:00,123.121566471,27.1289841399,30.1164447265,0.0,12.3672932834,38.6892022431,103.507958987,100.516228569,2.97173041782,0.02
 11/06  22:00:00,90.0565051367,15.3333669945,20.8075451437,0.0,12.3672932834,27.0668015668,65.1918828468,62.200152429,2.97173041782,0.02
 11/06  23:00:00,75.6739840943,19.5722043019,21.3646742178,0.0,4.12243109448,15.9888894789,90.6430197223,87.6512893045,2.97173041782,0.02
 11/06  24:00:00,75.606949669,18.5842193488,22.2171657442,0.116707519075,4.12243109448,15.9888894789,82.2314594979,79.2397290801,2.97173041782,0.02
 11/07  01:00:00,82.8268394235,22.6807558894,25.2156435355,0.120961494253,4.12243109448,15.9888894789,101.458481106,98.4667506878,2.97173041782,0.02
 11/07  02:00:00,77.1809091967,18.8919495948,23.1965602781,0.40354213806,4.12243109448,15.9888894789,82.3578521101,79.3661216923,2.97173041782,0.02
 11/07  03:00:00,80.4444738172,22.2411412522,23.393854001,0.0,4.12243109448,15.9888894789,103.10265816,100.110927742,2.97173041782,0.02
 11/07  04:00:00,78.5901905238,19.1117569135,23.8218219924,0.967754366128,4.12243109448,15.9888894789,82.9123582088,79.920627791,2.97173041782,0.02
 11/07  05:00:00,116.303553626,28.5064433365,34.7385282953,0.931134438845,12.3672932834,24.9413748627,117.392132711,112.419248681,4.9528840297,0.02
 11/07  06:00:00,139.503865692,28.4928770048,37.977786495,20.9057545966,12.3672932834,24.9413748627,186.895367615,181.922483586,4.9528840297,0.02
 11/07  07:00:00,190.472102714,29.4393321129,38.2180598022,17.2401154902,24.7345865669,70.7195625826,151.985037706,142.059269647,9.90576805939,0.02
 11/07  08:00:00,210.60517665,29.5629490902,40.9641773816,9.85782496927,37.1018798503,92.3937384068,139.450620256,120.937156126,9.90576805939,8.60769607079
 11/07  09:00:00,225.351704314,29.6721903979,46.9762534641,6.43976424899,37.1018798503,104.434947198,122.690088628,112.764320569,9.90576805939,0.02
 11/07  10:00:00,242.744438656,29.7614946438,53.5802476374,5.09756000326,37.1018798503,116.476155989,118.520243144,108.594475084,9.90576805939,0.02
 11/07  11:00:00,246.957847051,29.8918430544,59.053397235,3.70682118208,37.1018798503,116.476155989,123.164561379,104.629836186,9.90576805939,8.62895713345
 11/07  12:00:00,248.900216774,30.1724426051,62.0822445112,2.33959910252,37.1018798503,116.476155989,110.201253101,100.275485042,9.90576805939,0.02
 11/07  13:00:00,240.053870279,30.5015417439,65.7336965379,1.55440470268,37.1018798503,104.434947198,115.020657949,96.4874304124,9.90576805939,8.6274594772
 11/07  14:00:00,254.152974164,30.9120408317,67.780443825,1.15456203342,37.1018798503,116.476155989,102.029274227,92.1035061674,9.90576805939,0.02
 11/07  15:00:00,253.152496963,31.183378484,66.8228407601,0.840499627396,37.1018798503,116.476155989,99.0090552555,89.0832871961,9.90576805939,0.02
 11/07  16:00:00,253.488925051,31.2734197908,67.2467442833,0.663217498526,37.1018798503,116.476155989,106.398096945,87.8635303121,9.90576805939,8.62879857339
 11/07  17:00:00,251.014092241,31.0113080975,65.0557642854,0.642041450187,37.1018798503,116.476155989,99.3474964646,89.4217284052,9.90576805939,0.02
 11/07  18:00:00,256.624534704,30.5992445712,56.8178546726,0.808550807641,37.1018798503,116.476155989,103.021920433,93.0961523732,9.90576805939,0.02
 11/07  19:00:00,157.845049776,28.1181170736,42.5938366578,0.0,24.7345865669,47.5788473902,85.3722150145,71.8112192385,4.9528840297,8.6081117463
 11/07  20:00:00,160.797714337,28.6676353702,44.997000974,0.0,24.7345865669,47.5788473902,82.9576251006,77.9847410709,4.9528840297,0.02
 11/07  21:00:00,128.580470122,26.6893695026,36.0149659062,0.0,12.3672932834,38.6892022431,96.9673355203,93.9756051025,2.97173041782,0.02
 11/07  22:00:00,96.2584577669,15.4652513857,26.8776164274,0.0,12.3672932834,27.0668015668,60.9687046746,57.9769742568,2.97173041782,0.02
 11/07  23:00:00,83.289887391,19.5722043019,28.9805778497,0.0,4.12243109448,15.9888894789,86.2120150862,83.2202846684,2.97173041782,0.02
 11/07  24:00:00,73.0240229847,13.6859600855,24.793951798,0.0,4.12243109448,15.9888894789,57.7551247562,54.7633943384,2.97173041782,0.02
 11/08  01:00:00,89.7070780631,20.304895364,34.6650773468,0.0,4.12243109448,15.9888894789,92.5262924046,89.5345619868,2.97173041782,0.02
 11/08  02:00:00,64.5738440986,11.1153624383,18.9626189774,0.0,4.12243109448,15.9888894789,50.3901485455,47.3984181277,2.97173041782,0.02
 11/08  03:00:00,91.622186205,20.0014025636,36.9078025067,0.0,4.12243109448,15.9888894789,84.9486779088,81.956947491,2.97173041782,0.02
 11/08  04:00:00,66.0279059649,11.2032853657,20.3287578578,0.0,4.12243109448,15.9888894789,49.0565181306,46.0647877128,2.97173041782,0.02
 11/08  05:00:00,133.433770492,28.228020733,53.0783025628,0.0,12.3672932834,24.9413748627,110.885907745,105.913023716,4.9528840297,0.02
 11/08  06:00:00,149.037927823,29.038334445,58.2167609097,9.65538523461,12.3672932834,24.9413748627,178.168344537,173.195460507,4.9528840297,0.02
 11/08  07:00:00,200.537340048,29.5301117026,59.468998611,5.96363479168,24.7345865669,70.7195625826,144.975377584,135.049609525,9.90576805939,0.02
 11/08  08:00:00,225.011598529,29.8777136082,61.3376442894,3.57602100647,37.1018798503,92.3937384068,125.839392808,115.913624749,9.90576805939,0.02
 11/08  09:00:00,241.435187051,30.0021956978,66.3597296994,2.80971459379,37.1018798503,104.434947198,128.33955037,109.810778566,9.90576805939,8.62300374493
 11/08  10:00:00,257.799635362,30.1310254088,71.2862381797,2.07725541653,37.1018798503,116.476155989,115.517026911,105.591258852,9.90576805939,0.02
 11/08  11:00:00,259.689797466,30.2540052282,73.6660149265,1.46398363331,37.1018798503,116.476155989,108.464298979,98.5385309195,9.90576805939,0.02
 11/08  12:00:00,260.023705719,30.5056312505,74.3913561732,0.820775358759,37.1018798503,116.476155989,114.054461379,95.516840649,9.90576805939,8.63185267015
 11/08  13:00:00,246.181451278,30.5964890479,72.7871025532,0.53365712478,37.1018798503,104.434947198,107.763133997,97.8373659372,9.90576805939,0.02
 11/08  14:00:00,255.194398789,30.7861730045,69.7216984939,0.380553103485,37.1018798503,116.476155989,114.516674564,95.9789589643,9.90576805939,8.63194754075
 11/08  15:00:00,248.374896784,30.8154176537,62.8871677784,0.366561920786,37.1018798503,116.476155989,105.023778748,95.0980106886,9.90576805939,0.02
 11/08  16:00:00,242.646306788,30.7261440019,57.1573210019,0.457252848368,37.1018798503,116.476155989,113.875355741,95.3407140988,9.90576805939,8.62887358264
 11/08  17:00:00,239.965916559,30.6088436965,52.0143306888,0.688613446833,37.1018798503,116.476155989,105.865735009,95.9399669494,9.90576805939,0.02
 11/08  18:00:00,245.830714415,30.4728898509,45.8078077108,1.15114772799,37.1018798503,116.476155989,106.572148914,96.6463808544,9.90576805939,0.02
 11/08  19:00:00,149.949068828,28.0082134143,34.8077615233,0.0,24.7345865669,47.5788473902,78.7877193192,73.8148352895,4.9528840297,0.02
 11/08  20:00:00,150.370529487,28.6676353702,34.5697950159,0.0,24.7345865669,47.5788473902,84.646345507,79.6734614773,4.9528840297,0.02
 11/08  21:00:00,118.142052657,27.1289841399,25.1369189182,0.0,12.3672932834,38.6892022431,107.336236067,95.756374195,2.97173041782,8.60813145435
 11/08  22:00:00,85.2604090785,15.1135596759,16.2312582254,0.0,12.3672932834,27.0668015668,58.6027829183,55.6110525005,2.97173041782,0.02
 11/08  23:00:00,71.2504026047,19.5722043019,16.5348225545,0.0,4.12243109448,15.9888894789,87.5204814063,84.5287509885,2.97173041782,0.02
 11/08  24:00:00,70.3823726062,16.4428199632,17.9720325871,0.00205249860723,4.12243109448,15.9888894789,70.5066332716,67.5149028537,2.97173041782,0.02
 11/09  01:00:00,78.805246305,22.900563208,19.7566344233,0.0318709662729,4.12243109448,15.9888894789,99.6087645934,96.6170341756,2.97173041782,0.02
 11/09  02:00:00,71.4868323054,18.232527639,15.1706915285,0.0708781392387,4.12243109448,15.9888894789,80.8459993458,77.854268928,2.97173041782,0.02
 11/09  03:00:00,83.4680134392,23.3401778453,20.5331977813,0.261948808091,4.12243109448,15.9888894789,101.701535189,98.7098047712,2.97173041782,0.02
 11/09  04:00:00,76.1285020522,18.8919495948,17.0434710817,0.578556485475,4.12243109448,15.9888894789,82.6681343432,79.6764039254,2.97173041782,0.02
 11/09  05:00:00,109.646886813,27.8616752019,22.7018980086,0.408111391456,12.3672932834,24.9413748627,116.031008585,111.058124556,4.9528840297,0.02
 11/09  06:00:00,138.986814694,28.9789774715,30.2897672032,19.4200632092,12.3672932834,24.9413748627,184.561006864,179.588122835,4.9528840297,0.02
 11/09  07:00:00,183.141623452,29.4604600987,23.8647374544,14.9798261005,24.7345865669,70.7195625826,150.62153089,140.695762831,9.90576805939,0.02
 11/09  08:00:00,202.236388779,29.710702937,24.869732683,9.41938600899,37.1018798503,92.3937384068,130.801698789,120.87593073,9.90576805939,0.02
 11/09  09:00:00,212.625214981,29.8110996212,25.8583346834,6.39245145895,37.1018798503,104.434947198,123.042750214,113.116982154,9.90576805939,0.02
 11/09  10:00:00,222.138135045,29.9353709883,27.8964592211,4.62105277118,37.1018798503,116.476155989,126.014781229,107.482881869,9.90576805939,8.6261312999
 11/09  11:00:00,221.575634548,30.0187292653,31.1253478806,3.77487681886,37.1018798503,116.476155989,114.777488963,104.851720903,9.90576805939,0.02
 11/09  12:00:00,227.638119897,30.0726118122,34.8984171223,3.12792922356,37.1018798503,116.476155989,121.639102996,103.101341653,9.90576805939,8.63199328372
 11/09  13:00:00,219.692087494,30.2049124245,36.4397489622,2.67156882026,37.1018798503,104.434947198,110.623694591,100.697926531,9.90576805939,0.02
 11/09  14:00:00,230.334270605,30.5358257195,36.2503857091,2.11895097429,37.1018798503,116.476155989,115.385668211,96.8495673277,9.90576805939,8.63033282385
 11/09  15:00:00,230.179536204,30.7041437519,35.7651502824,1.67482743767,37.1018798503,116.476155989,104.10100577,94.1752377107,9.90576805939,0.02
 11/09  16:00:00,229.241716297,30.7348750728,34.8345514855,1.59813382547,37.1018798503,116.476155989,102.682941397,92.7571733379,9.90576805939,0.02
 11/09  17:00:00,229.131774135,30.4971969952,31.7093485689,1.7163368418,37.1018798503,116.476155989,113.028301343,94.4976553748,9.90576805939,8.62487790838
 11/09  18:00:00,235.063128876,30.2495001062,27.8360907272,2.05839233119,37.1018798503,116.476155989,107.437512909,97.5117448496,9.90576805939,0.02
 11/09  19:00:00,144.495526403,28.0082134143,22.5105129986,0.0,24.7345865669,47.5788473902,81.4462718778,76.4733878481,4.9528840297,0.02
 11/09  20:00:00,146.136572516,28.5210971578,22.9637315184,0.0,24.7345865669,47.5788473902,88.105724534,83.1328405043,4.9528840297,0.02
 11/09  21:00:00,116.032977902,27.1289841399,16.2866850088,0.0,12.3672932834,38.6892022431,102.236566674,99.2448362563,2.97173041782,0.02
 11/09  22:00:00,98.3349652692,21.6927709363,18.8036555303,0.112349159963,12.3672932834,27.0668015668,94.9929602074,83.4166047656,2.97173041782,8.604625024
 11/09  23:00:00,67.3391616966,17.7929130017,13.1178812674,0.0,4.12243109448,15.9888894789,78.1968755955,75.2051451776,2.97173041782,0.02
 11/09  24:00:00,79.9020112207,23.2082934541,20.4089407285,0.250628710473,4.12243109448,15.9888894789,99.3414689968,96.349738579,2.97173041782,0.02
 11/10  01:00:00,70.8747916584,18.6721422762,16.7160638376,0.436708037877,4.12243109448,15.9888894789,81.4071171713,78.4153867535,2.97173041782,0.02
 11/10  02:00:00,77.0805013227,22.6807558894,18.7240319238,0.325540021333,4.12243109448,15.9888894789,101.784924301,98.793193883,2.97173041782,0.02
 11/10  03:00:00,72.5330062306,18.9359110586,16.3090119905,1.15473486573,4.12243109448,15.9888894789,83.454728795,80.4629983772,2.97173041782,0.02
 11/10  04:00:00,86.2634692864,23.2082934541,16.4702450744,1.60675926456,4.12243109448,15.9888894789,104.816389069,101.824658651,2.97173041782,0.02
 11/10  05:00:00,115.448776317,27.8616752019,17.2443921842,1.56752273788,12.3672932834,24.9413748627,118.099874524,113.126990494,4.9528840297,0.02
 11/10  06:00:00,153.017517313,28.9613761905,24.6622100251,27.5431231314,12.3672932834,24.9413748627,187.362725522,182.389841492,4.9528840297,0.02
 11/10  07:00:00,193.350150519,29.4579850217,16.5021606319,21.7433700224,24.7345865669,70.7195625826,157.040691647,147.114923588,9.90576805939,0.02
 11/10  08:00:00,206.597409583,29.6231539533,17.24569638,13.6594690408,37.1018798503,92.3937384068,132.721015538,122.795247479,9.90576805939,0.02
 11/10  09:00:00,214.575018632,29.7482685241,18.9379703403,8.97499936109,37.1018798503,104.434947198,123.165031812,113.239263753,9.90576805939,0.02
 11/10  10:00:00,227.434692515,29.935058551,21.6226838621,6.98411884141,37.1018798503,116.476155989,124.815817871,106.283840792,9.90576805939,8.62620901977
 11/10  11:00:00,229.830311133,30.2494523873,23.8753109697,6.17277120584,37.1018798503,116.476155989,111.176917547,101.251149488,9.90576805939,0.02
 11/10  12:00:00,232.329691635,30.6130199244,26.4541888251,5.08350470101,37.1018798503,116.476155989,115.561968001,97.0240939198,9.90576805939,8.63210602201
 11/10  13:00:00,223.63432943,30.8836806368,28.9803619869,4.32573849764,37.1018798503,104.434947198,104.13768258,94.2119145201,9.90576805939,0.02
 11/10  14:00:00,237.938604322,30.9931445603,31.1194775674,3.38238649047,37.1018798503,116.476155989,102.647078319,92.7213102595,9.90576805939,0.02
 11/10  15:00:00,239.815178916,31.0424558501,32.0480549217,2.60847888026,37.1018798503,116.476155989,109.656182413,91.1197733645,9.90576805939,8.63064098903
 11/10  16:00:00,236.894343733,30.8573008314,30.4268904692,2.28532102974,37.1018798503,116.476155989,101.429719653,91.5039515939,9.90576805939,0.02
 11/10  17:00:00,233.668034805,30.4871010016,25.1127423987,2.42379231286,37.1018798503,116.476155989,112.751321347,94.2208132321,9.90576805939,8.62474005596
 11/10  18:00:00,239.205182831,30.1689690886,20.2583854394,2.96335929854,37.1018798503,116.476155989,107.829700663,97.903932604,9.90576805939,0.02
 11/10  19:00:00,152.928052059,28.0082134143,18.2348104066,0.0,24.7345865669,47.5788473902,81.9802321002,77.0073480705,4.9528840297,0.02
 11/10  20:00:00,154.547268569,28.4478280516,19.0355288994,0.0,24.7345865669,47.5788473902,88.621706537,83.6488225073,4.9528840297,0.02
 11/10  21:00:00,127.530355243,27.1289841399,13.3503204687,0.0448212222311,12.3672932834,38.6892022431,102.383627637,99.3918972189,2.97173041782,0.02
 11/10  22:00:00,109.8462895,22.6703395138,14.5617600887,0.380726845984,12.3672932834,27.0668015668,88.5743773604,85.5826469426,2.97173041782,0.02
 11/10  23:00:00,77.61607999,17.7929130017,9.15562793426,0.0,4.12243109448,15.9888894789,78.5373822955,75.5456518776,2.97173041782,0.02
 11/10  24:00:00,98.5001199051,23.5599851639,17.464335809,1.15119067103,4.12243109448,15.9888894789,99.4190743892,96.4273439714,2.97173041782,0.02
 11/11  01:00:00,84.0160078778,18.8919495948,13.0879613521,1.87127567684,2.06121554724,15.9888894789,82.2732703873,79.2815399695,2.97173041782,0.02
 11/11  02:00:00,100.106359445,23.9995998011,16.0572199737,4.55171198352,2.06121554724,15.9888894789,111.878327828,100.304780555,2.97173041782,8.6018168555
 11/11  03:00:00,91.8166236086,19.990986188,13.9257373463,7.9760516383,2.06121554724,15.9888894789,84.2590195201,81.2672891023,2.97173041782,0.02
 11/11  04:00:00,98.2200435705,23.9995998011,13.4725312708,8.07465834425,2.06121554724,15.9888894789,106.872436626,103.880706208,2.97173041782,0.02
 11/11  05:00:00,92.8104095487,19.990986188,12.9450585097,11.8739231651,2.06121554724,15.9888894789,86.9379193358,83.9461889179,2.97173041782,0.02
 11/11  06:00:00,101.039688023,23.9995998011,12.7175203767,11.2206483161,2.06121554724,15.9888894789,109.43865649,106.446926072,2.97173041782,0.02
 11/11  07:00:00,94.071354556,19.990986188,12.0153322596,15.2072572482,2.06121554724,15.9888894789,88.7989678565,85.8072374387,2.97173041782,0.02
 11/11  08:00:00,88.64159521,23.9995998011,13.2129864605,11.4464941661,2.06121554724,15.9888894789,109.89783401,106.906103592,2.97173041782,0.02
 11/11  09:00:00,106.527805098,19.990986188,13.5124928371,9.09425599156,4.12243109448,41.7362269337,83.9421868115,78.9693027818,4.9528840297,0.02
 11/11  10:00:00,117.414979971,23.9995998011,15.7668034886,5.58937007518,4.12243109448,41.7362269337,98.8296564768,93.8567724471,4.9528840297,0.02
 11/11  11:00:00,113.113616353,19.990986188,16.3101741059,6.51343683706,4.12243109448,41.7362269337,77.5136718645,72.5407878348,4.9528840297,0.02
 11/11  12:00:00,126.824637772,23.9995998011,18.935795903,4.7553482545,4.12243109448,41.7362269337,93.4417934761,88.4689094464,4.9528840297,0.02
 11/11  13:00:00,115.616647376,19.990986188,18.0547024841,5.67743193077,4.12243109448,41.7362269337,74.7779834233,69.8050993936,4.9528840297,0.02
 11/11  14:00:00,127.390209448,23.9997525011,19.970873133,4.00974219153,4.12243109448,41.7362269337,91.996106793,87.0232227633,4.9528840297,0.02
 11/11  15:00:00,115.760025572,19.9912129784,18.2509889011,4.90771409283,4.12243109448,41.7362269337,74.3241096805,69.3512256508,4.9528840297,0.02
 11/11  16:00:00,126.667458097,23.9997359072,19.1437382816,3.70167525452,4.12243109448,41.7362269337,92.5372834247,87.564399395,4.9528840297,0.02
 11/11  17:00:00,91.4065114802,18.6721422762,12.3178858115,2.0055154359,4.12243109448,24.8785346261,77.6097401812,72.6368561515,4.9528840297,0.02
 11/11  18:00:00,107.293793436,23.5599851639,14.1623748275,3.85773505862,2.06121554724,15.9888894789,103.751861559,100.760131142,2.97173041782,0.02
 11/11  19:00:00,99.275304433,19.990986188,13.1185284232,8.22863930868,2.06121554724,15.9888894789,87.1406758642,84.1489454464,2.97173041782,0.02
 11/11  20:00:00,109.85309815,23.9995998011,12.5105174003,8.37589488513,2.06121554724,15.9888894789,110.5667452,107.575014783,2.97173041782,0.02
 11/11  21:00:00,103.024666688,19.990986188,11.8157551391,13.2143990184,2.06121554724,15.9888894789,90.3063875538,87.314657136,2.97173041782,0.02
 11/11  22:00:00,112.553389451,23.9995998011,11.6182453316,12.4448451822,2.06121554724,15.9888894789,113.482775062,110.491044644,2.97173041782,0.02
 11/11  23:00:00,107.016417024,19.990986188,11.047955781,18.0316130355,2.06121554724,15.9888894789,92.1975029535,89.2057725357,2.97173041782,0.02
 11/11  24:00:00,115.126854493,23.9995998011,10.7919222572,15.7545146773,2.06121554724,15.9888894789,115.436561246,112.444830828,2.97173041782,0.02
 11/12  01:00:00,110.02186796,19.990986188,10.5779620974,21.8482188637,2.06121554724,15.9888894789,93.5646193617,90.5728889439,2.97173041782,0.02
 11/12  02:00:00,117.153382491,23.9995998011,10.3271452586,18.4542881491,2.06121554724,15.9888894789,117.002873361,114.011142944,2.97173041782,0.02
 11/12  03:00:00,113.771148175,19.990986188,10.9695846413,24.6506831635,2.06121554724,15.9888894789,94.4803943292,91.4886639114,2.97173041782,0.02
 11/12  04:00:00,122.08221903,23.9995998011,12.4066757633,20.0001241547,2.06121554724,15.9888894789,117.462317096,114.470586678,2.97173041782,0.02
 11/12  05:00:00,117.788697069,19.990986188,12.2867867973,26.1410001559,2.06121554724,15.9888894789,94.6124173755,91.6206869577,2.97173041782,0.02
 11/12  06:00:00,124.969368766,23.9995998011,12.7589319861,21.1385217635,2.06121554724,15.9888894789,126.349813824,114.776267914,2.97173041782,8.60181549184
 11/12  07:00:00,117.110344401,19.990986188,12.2455792181,27.5143238667,2.06121554724,15.9888894789,95.0674245076,92.0756940897,2.97173041782,0.02
 11/12  08:00:00,110.85981781,23.9995998011,13.7548476776,20.3906565996,2.06121554724,15.9888894789,116.928195639,113.936465221,2.97173041782,0.02
 11/12  09:00:00,126.8428647,19.990986188,14.1771682999,19.1878536451,4.12243109448,41.7362269337,89.4174510856,84.4445670559,4.9528840297,0.02
 11/12  10:00:00,133.360107582,23.9995998011,16.1763962839,12.1256848252,4.12243109448,41.7362269337,105.061590962,100.088706932,4.9528840297,0.02
 11/12  11:00:00,122.498722151,19.990986188,15.8472376986,13.2774019492,4.12243109448,41.7362269337,82.7020447277,77.729160698,4.9528840297,0.02
 11/12  12:00:00,132.177643533,23.9995998011,18.172831563,9.40917224648,4.12243109448,41.7362269337,99.2944716622,94.3215876325,4.9528840297,0.02
 11/12  13:00:00,121.005826435,19.990986188,17.3571384875,10.699076301,4.12243109448,41.7362269337,79.4889533939,74.5160693642,4.9528840297,0.02
 11/12  14:00:00,131.835726917,23.9995998011,19.1703704902,7.90763191614,4.12243109448,41.7362269337,97.2619035705,92.2890195408,4.9528840297,0.02
 11/12  15:00:00,119.518850865,19.990986188,17.4761132621,8.93086554404,4.12243109448,41.7362269337,78.7257806771,73.7528966474,4.9528840297,0.02
 11/12  16:00:00,128.753277743,23.8530615887,17.9556221793,6.29915044153,4.12243109448,41.7362269337,97.9323347484,92.9594507187,4.9528840297,0.02
 11/12  17:00:00,103.611787974,19.990986188,15.7940819389,8.97279849123,4.12243109448,24.8785346261,81.9772207708,77.0043367411,4.9528840297,0.02
 11/12  18:00:00,115.388167959,23.9995998011,14.806096161,10.1373170542,2.06121554724,15.9888894789,108.171998212,105.180267794,2.97173041782,0.02
 11/12  19:00:00,107.09668924,19.990986188,12.5426119879,15.7967445242,2.06121554724,15.9888894789,90.6374592611,87.6457288433,2.97173041782,0.02
 11/12  20:00:00,116.855882553,23.9995998011,11.9110578983,14.8763684685,2.06121554724,15.9888894789,114.4434999,111.451769482,2.97173041782,0.02
 11/12  21:00:00,111.423654372,19.990986188,11.0519487984,21.2489488678,2.06121554724,15.9888894789,93.3274934589,90.335763041,2.97173041782,0.02
 11/12  22:00:00,119.399158722,23.9995998011,10.5674498697,18.5184272975,2.06121554724,15.9888894789,116.943393212,113.951662795,2.97173041782,0.02
 11/12  23:00:00,115.105017513,19.990986188,9.96290329058,25.5020934247,2.06121554724,15.9888894789,94.8655220819,91.8737916641,2.97173041782,0.02
 11/12  24:00:00,121.937079158,23.9995998011,9.35051099968,21.5270023717,2.06121554724,15.9888894789,118.616378598,115.62464818,2.97173041782,0.02
 11/13  01:00:00,118.979891543,19.990986188,9.20819627743,28.07644581,4.12243109448,15.9888894789,95.258758575,92.2670281572,2.97173041782,0.02
 11/13  02:00:00,124.721676838,23.9995998011,8.50127651694,23.0817691866,4.12243109448,15.9888894789,118.586654277,115.59492386,2.97173041782,0.02
 11/13  03:00:00,121.135065466,19.990986188,8.67306226031,30.5550158212,4.12243109448,15.9888894789,95.8221940469,92.830463629,2.97173041782,0.02
 11/13  04:00:00,125.353764449,23.9995998011,8.28765350485,24.8225740139,4.12243109448,15.9888894789,119.45185067,116.460120252,2.97173041782,0.02
 11/13  05:00:00,157.188572768,28.8874426888,9.92312079895,27.3229440311,12.3672932834,24.9413748627,136.460327773,131.487443743,4.9528840297,0.02
 11/13  06:00:00,194.366693194,28.4478280516,14.3639840377,60.5693285452,12.3672932834,24.9413748627,207.877055965,202.904171935,4.9528840297,0.02
 11/13  07:00:00,247.459186089,29.3270610822,8.17921700921,64.5334243875,24.7345865669,70.7195625826,206.395578071,196.469810011,9.90576805939,0.02
 11/13  08:00:00,247.645064449,29.3282446371,9.06338559264,45.3413020628,37.1018798503,92.3937384068,192.180036185,173.666434168,9.90576805939,8.60783395722
 11/13  09:00:00,246.645374758,29.3314975611,11.3351334689,34.2744707138,37.1018798503,104.434947198,164.966786781,155.041018721,9.90576805939,0.02
 11/13  10:00:00,254.587380442,29.3379453202,13.3540340689,26.5060507797,37.1018798503,116.476155989,148.743576887,138.817808827,9.90576805939,0.02
 11/13  11:00:00,252.726074373,29.3545719877,14.9077498613,21.923192142,37.1018798503,116.476155989,145.574077564,127.037265098,9.90576805939,8.63104440654
 11/13  12:00:00,249.585628238,29.4535383515,16.3668958542,17.8314713696,37.1018798503,116.476155989,124.418549173,114.492781113,9.90576805939,0.02
 11/13  13:00:00,240.19655818,29.5826569526,17.3901863312,14.811990024,37.1018798503,104.434947198,124.076958183,105.54299094,9.90576805939,8.62819918393
 11/13  14:00:00,248.603503833,29.6728657315,18.3333030554,12.4538653346,37.1018798503,116.476155989,112.456800892,102.531032832,9.90576805939,0.02
 11/13  15:00:00,247.553601909,29.7310190473,19.2719413339,10.57954,37.1018798503,116.476155989,109.851964091,99.9261960314,9.90576805939,0.02
 11/13  16:00:00,245.429391305,29.6788611051,18.9149147056,9.57138797822,37.1018798503,116.476155989,117.634606219,99.0994024221,9.90576805939,8.62943573724
 11/13  17:00:00,244.17995841,29.5012562378,16.4239875448,9.31490572811,37.1018798503,116.476155989,113.53551583,103.609747771,9.90576805939,0.02
 11/13  18:00:00,250.78726498,29.4477508327,11.6243523797,10.4159369953,37.1018798503,116.476155989,141.688470512,123.165717587,9.90576805939,8.61698486651
 11/13  19:00:00,152.28329828,26.6893695026,3.60786973985,0.0,24.7345865669,47.5788473902,91.3926644495,86.4197804198,4.9528840297,0.02
 11/13  20:00:00,156.519632973,27.5685987771,4.4917347736,0.431199697692,24.7345865669,47.5788473902,95.2244785667,90.251594537,4.9528840297,0.02
 11/13  21:00:00,134.204620019,27.1289841399,1.72458710795,0.464336272334,12.3672932834,38.6892022431,108.736807965,105.745077547,2.97173041782,0.02
 11/13  22:00:00,119.728400632,23.1099541511,5.95287545442,4.46158661072,12.3672932834,27.0668015668,94.4444831468,91.452752729,2.97173041782,0.02
 11/13  23:00:00,100.859818544,19.990986188,6.67497168349,10.8173666318,4.12243109448,15.9888894789,86.0942903637,83.1025599459,2.97173041782,0.02
 11/13  24:00:00,113.120138976,23.9995998011,5.17949282157,11.9247533649,4.12243109448,15.9888894789,114.838707649,111.846977231,2.97173041782,0.02
 11/14  01:00:00,108.747157217,19.990986188,6.19105038891,17.4852853582,4.12243109448,15.9888894789,97.8340027561,94.8422723383,2.97173041782,0.02
 11/14  02:00:00,119.214057133,23.9995998011,4.87097582458,16.8931881561,4.12243109448,15.9888894789,126.799739039,123.808008621,2.97173041782,0.02
 11/14  03:00:00,114.335844031,19.990986188,6.01141381202,22.5934195366,4.12243109448,15.9888894789,104.6713592,101.679628783,2.97173041782,0.02
 11/14  04:00:00,123.682743557,23.9995998011,4.76921500463,20.9219990515,4.12243109448,15.9888894789,133.504398561,130.512668144,2.97173041782,0.02
 11/14  05:00:00,156.209965954,28.8874426888,5.98293361101,22.7418432026,12.3672932834,24.9413748627,156.931956052,151.959072022,4.9528840297,0.02
 11/14  06:00:00,188.155699724,28.4536972053,6.47541156135,54.5437005206,12.3672932834,24.9413748627,209.965423527,204.992539498,4.9528840297,0.02
 11/14  07:00:00,251.796849161,29.3280841933,0.0,69.3557545474,24.7345865669,70.7195625826,215.527173022,205.601404963,9.90576805939,0.02
 11/14  08:00:00,251.21125927,29.3447881544,0.489196963832,50.2817141902,37.1018798503,92.3937384068,194.058278577,184.132510518,9.90576805939,0.02
 11/14  09:00:00,244.081695875,29.381026983,4.12876077937,34.7226314604,37.1018798503,104.434947198,190.401461122,171.872195054,9.90576805939,8.62349800858
