Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  10:00:00,244.266013489,29.3983933074,9.13545593504,25.7142532061,37.1018798503,116.476155989,159.858137567,149.932369507,9.90576805939,0.02
 11/14  11:00:00,239.938484667,29.4660971976,14.0211821871,20.0373088059,37.1018798503,116.476155989,143.374145658,124.837220456,9.90576805939,8.63115714289
 11/14  12:00:00,242.526925021,29.6225890431,18.7473439076,15.9544666937,37.1018798503,116.476155989,114.730551366,104.804783307,9.90576805939,0.02
 11/14  13:00:00,231.595162596,29.8193189334,21.9459978081,13.0345218121,37.1018798503,104.434947198,109.701862981,99.7760949218,9.90576805939,0.02
 11/14  14:00:00,239.60427005,29.969695826,22.6713275383,10.7084471426,37.1018798503,116.476155989,115.689305201,97.1512567688,9.90576805939,8.63228037319
 11/14  15:00:00,237.246090553,30.0362652355,22.8918228343,8.95418522457,37.1018798503,116.476155989,105.094270323,95.1685022635,9.90576805939,0.02
 11/14  16:00:00,233.387534702,29.9665310748,21.1950406862,8.12573346226,37.1018798503,116.476155989,113.596141077,95.060803019,9.90576805939,8.62956999836
 11/14  17:00:00,230.619934492,29.7280063157,16.4966361591,7.84057704113,37.1018798503,116.476155989,108.841773937,98.9160058777,9.90576805939,0.02
 11/14  18:00:00,241.470962108,29.6056406299,13.6072643744,8.52946938075,37.1018798503,116.476155989,120.986639192,111.060871133,9.90576805939,0.02
 11/14  19:00:00,152.140562327,27.5685987771,12.1633031046,0.0560330950316,24.7345865669,47.5788473902,95.5063324815,81.9451538563,4.9528840297,8.60829459549
 11/14  20:00:00,157.824610656,28.4478280516,14.2118920449,0.48367970938,24.7345865669,47.5788473902,92.0800065388,87.1071225091,4.9528840297,0.02
 11/14  21:00:00,130.329563967,26.6893695026,7.59482928289,0.0,12.3672932834,38.6892022431,105.523810803,102.532080385,2.97173041782,0.02
 11/14  22:00:00,108.951512198,21.5713029207,7.25578682159,0.231146345793,12.3672932834,27.0668015668,91.0024867896,88.0107563718,2.97173041782,0.02
 11/14  23:00:00,96.3155365185,19.990986188,12.5754135749,5.82548867084,4.12243109448,15.9888894789,80.3780098251,77.3862794072,2.97173041782,0.02
 11/14  24:00:00,108.673993854,23.9995998011,12.0292241231,7.10100170622,4.12243109448,15.9888894789,102.340806012,99.3490755945,2.97173041782,0.02
 11/15  01:00:00,102.477285551,19.990986188,11.4553777008,11.4093370892,4.12243109448,15.9888894789,83.3199835714,80.3282531536,2.97173041782,0.02
 11/15  02:00:00,113.566881853,23.9995998011,11.0867275445,11.0800245067,4.12243109448,15.9888894789,105.47429365,102.482563232,2.97173041782,0.02
 11/15  03:00:00,107.3046743,19.990986188,10.5563658628,15.4355466169,4.12243109448,15.9888894789,85.6979377225,82.7062073046,2.97173041782,0.02
 11/15  04:00:00,116.900859077,23.9995998011,9.69657693283,14.268161447,4.12243109448,15.9888894789,108.154495818,105.1627654,2.97173041782,0.02
 11/15  05:00:00,147.95558823,28.8874426888,10.5042048137,15.5322662216,12.3672932834,24.9413748627,122.572616822,117.599732792,4.9528840297,0.02
 11/15  06:00:00,179.992743231,28.4610734381,13.7247553841,44.0662272627,12.3672932834,24.9413748627,193.257480082,188.284596052,4.9528840297,0.02
 11/15  07:00:00,229.499609817,29.3711622958,7.61102585519,45.0105465362,24.7345865669,70.7195625826,192.912269907,182.986501848,9.90576805939,0.02
 11/15  08:00:00,233.458204153,29.4150300131,9.34485724444,30.4902622324,37.1018798503,92.3937384068,168.664095255,158.738327195,9.90576805939,0.02
 11/15  09:00:00,235.597646218,29.4430947852,10.8604299304,22.6591648249,37.1018798503,104.434947198,161.074191625,142.546178388,9.90576805939,8.62224517734
 11/15  10:00:00,244.115536621,29.5130536582,11.7731600128,17.6249610428,37.1018798503,116.476155989,140.414447339,130.48867928,9.90576805939,0.02
 11/15  11:00:00,243.772094625,29.5793057599,12.9832680159,15.0581191783,37.1018798503,116.476155989,139.459196124,120.922262608,9.90576805939,8.63116545622
 11/15  12:00:00,242.616787744,29.6763286045,14.0500322749,12.6965887624,37.1018798503,116.476155989,121.017952746,111.092184687,9.90576805939,0.02
 11/15  13:00:00,230.335150527,29.8113959637,14.2213245899,10.862819383,37.1018798503,104.434947198,114.223164485,104.297396426,9.90576805939,0.02
 11/15  14:00:00,240.916383588,29.9377603916,15.1809418336,9.32979940436,37.1018798503,116.476155989,117.140910604,98.602335123,9.90576805939,8.63280742137
 11/15  15:00:00,241.754009052,30.0686236097,16.5994199727,8.01969875802,37.1018798503,116.476155989,104.936398917,95.0106308576,9.90576805939,0.02
 11/15  16:00:00,241.704189401,29.9879309917,14.4689894329,7.43503982288,37.1018798503,116.476155989,114.582042239,96.0466040212,9.90576805939,8.62967015813
 11/15  17:00:00,244.131223022,29.7617733602,12.9021610543,7.37130522013,37.1018798503,116.476155989,115.818116595,105.892348536,9.90576805939,0.02
 11/15  18:00:00,256.875879652,29.6792964586,12.2242636303,8.19491867172,37.1018798503,116.476155989,123.405026388,113.479258329,9.90576805939,0.02
 11/15  19:00:00,166.308042679,27.7151369895,10.7017446916,0.0204166959637,24.7345865669,47.5788473902,86.3848613641,81.4119773344,4.9528840297,0.02
 11/15  20:00:00,164.441214801,28.1547516267,9.76520473163,0.360633414003,24.7345865669,47.5788473902,100.534779793,86.9735866311,4.9528840297,8.60830913226
 11/15  21:00:00,143.427225934,27.5685987771,8.21763015473,0.74323450036,12.3672932834,38.6892022431,105.377956924,102.386226506,2.97173041782,0.02
 11/15  22:00:00,120.8246453,22.4065707315,8.51807888294,1.90628844934,12.3672932834,27.0668015668,90.78685381,87.7951233922,2.97173041782,0.02
 11/15  23:00:00,96.8113536199,19.5513715507,8.39882933226,6.40250773605,4.12243109448,15.9888894789,80.8531822332,77.8614518154,2.97173041782,0.02
 11/15  24:00:00,115.164081667,24.4392144384,9.78618812035,11.2468061893,4.12243109448,15.9888894789,103.763286162,100.771555744,2.97173041782,0.02
 11/16  01:00:00,100.284246132,19.5513715507,7.70791438395,11.3559433221,4.12243109448,15.9888894789,84.6488884487,81.6571580309,2.97173041782,0.02
 11/16  02:00:00,117.639015178,24.4392144384,8.73756868844,16.2649743313,4.12243109448,15.9888894789,107.329918752,104.338188334,2.97173041782,0.02
 11/16  03:00:00,102.207610847,19.5513715507,6.76900084483,15.1897049534,4.12243109448,15.9888894789,87.3271700912,84.3354396734,2.97173041782,0.02
 11/16  04:00:00,119.984534563,24.4392144384,9.22369943395,19.676419746,4.12243109448,15.9888894789,109.93305362,106.941323202,2.97173041782,0.02
 11/16  05:00:00,139.756560455,28.4478280516,8.4660822756,14.5713806256,12.3672932834,24.9413748627,124.020671193,119.047787163,4.9528840297,0.02
 11/16  06:00:00,189.663499314,28.8947410366,14.4020381481,57.2232793689,12.3672932834,24.9413748627,193.988287418,189.015403388,4.9528840297,0.02
 11/16  07:00:00,224.799067169,29.3757285619,6.88105976144,46.3591368119,24.7345865669,70.7195625826,196.268835889,186.343067829,9.90576805939,0.02
 11/16  08:00:00,228.636148233,29.4284973675,9.01237592925,31.6044391524,37.1018798503,92.3937384068,170.134685101,160.208917042,9.90576805939,0.02
 11/16  09:00:00,230.199437773,29.4606717197,11.1436751003,23.2202152746,37.1018798503,104.434947198,160.128924029,141.599467972,9.90576805939,8.62368799799
 11/16  10:00:00,235.018853024,29.5492083489,13.3603086205,17.6925926249,37.1018798503,116.476155989,134.6493187,124.72355064,9.90576805939,0.02
 11/16  11:00:00,232.921193392,29.6903369762,14.7534099336,14.8936940923,37.1018798503,116.476155989,120.850007796,110.924239736,9.90576805939,0.02
 11/16  12:00:00,233.355030598,29.911582231,15.2230742633,12.4402476471,37.1018798503,116.476155989,119.916005821,101.377403366,9.90576805939,8.63283439578
 11/16  13:00:00,222.870466633,30.1019886831,16.945228355,10.5121045991,37.1018798503,104.434947198,107.63544093,97.7096728705,9.90576805939,0.02
 11/16  14:00:00,232.989710482,30.2197314559,18.160189651,9.08810914715,37.1018798503,116.476155989,114.308743262,95.7700580524,9.90576805939,8.63291714997
 11/16  15:00:00,232.170471262,30.170834859,17.5769218361,7.84506730286,37.1018798503,116.476155989,105.145031495,95.2192634352,9.90576805939,0.02
 11/16  16:00:00,229.617131116,29.9371842856,16.1741654809,7.24372092121,37.1018798503,116.476155989,115.870316098,97.3359143806,9.90576805939,8.62863365848
 11/16  17:00:00,231.913348908,29.7459798679,14.832108775,7.2159536654,37.1018798503,116.476155989,112.016996379,102.091228319,9.90576805939,0.02
 11/16  18:00:00,242.082182403,29.6973615338,13.4021437427,8.05425467473,37.1018798503,116.476155989,120.447103241,110.521335182,9.90576805939,0.02
 11/16  19:00:00,150.866573422,27.7151369895,13.0331499875,0.00126260829947,24.7345865669,47.5788473902,87.1764703727,82.203586343,4.9528840297,0.02
 11/16  20:00:00,152.045723846,28.3012898392,14.8580516806,0.195999779774,24.7345865669,47.5788473902,100.808180377,87.2469403055,4.9528840297,8.60835604163
 11/16  21:00:00,126.921766886,27.1289841399,9.07018975382,0.296745596048,12.3672932834,38.6892022431,105.750064295,102.758333877,2.97173041782,0.02
 11/16  22:00:00,102.495878917,21.3514956021,5.9353125033,0.0,12.3672932834,27.0668015668,91.2762120998,88.284481682,2.97173041782,0.02
 11/16  23:00:00,90.2103256515,19.990986188,12.5584291444,5.32677065739,4.12243109448,15.9888894789,80.668053595,77.6763231771,2.97173041782,0.02
 11/16  24:00:00,100.366397903,23.9995998011,11.8812627834,6.68451454685,4.12243109448,15.9888894789,102.69167297,99.6999425518,2.97173041782,0.02
 11/17  01:00:00,95.1458437947,19.990986188,11.7480811007,10.8294526574,4.12243109448,15.9888894789,83.5787269205,80.5869965027,2.97173041782,0.02
 11/17  02:00:00,102.818285953,23.9995998011,11.8670437847,10.2105706729,4.12243109448,15.9888894789,105.76352042,102.771790002,2.97173041782,0.02
 11/17  03:00:00,98.6065756511,19.990986188,11.4639227319,14.6952872338,4.12243109448,15.9888894789,85.815503366,82.8237729481,2.97173041782,0.02
 11/17  04:00:00,107.138631104,23.9995998011,10.484089907,12.9839781967,4.12243109448,15.9888894789,108.163170429,105.171440011,2.97173041782,0.02
 11/17  05:00:00,138.555569021,28.8874426888,11.4672200039,14.9832120797,12.3672932834,24.9413748627,122.676752685,117.703868656,4.9528840297,0.02
 11/17  06:00:00,168.859462633,28.4565177353,15.0818448484,41.9716196361,12.3672932834,24.9413748627,193.141956526,188.169072496,4.9528840297,0.02
 11/17  07:00:00,217.796316055,29.3879400286,8.9130209321,41.9660444849,24.7345865669,70.7195625826,187.943129627,178.017361568,9.90576805939,0.02
 11/17  08:00:00,224.692142011,29.4429699896,9.70036470683,30.3393721999,37.1018798503,92.3937384068,167.563187749,157.637419689,9.90576805939,0.02
 11/17  09:00:00,226.594585678,29.4613761436,11.2847161834,24.7312248396,37.1018798503,104.434947198,162.837161298,144.307600191,9.90576805939,8.62379304678
 11/17  10:00:00,229.640296761,29.5159332026,15.9887537633,17.9837874401,37.1018798503,116.476155989,132.20831674,122.282548681,9.90576805939,0.02
 11/17  11:00:00,233.74312549,29.6165613705,20.7220899184,13.6800888161,37.1018798503,116.476155989,116.968118334,107.042350274,9.90576805939,0.02
 11/17  12:00:00,237.340831748,29.8162466096,24.654887095,10.7680560944,37.1018798503,116.476155989,119.753821834,101.215113132,9.90576805939,8.63294064246
 11/17  13:00:00,224.265727247,30.0642114646,29.2258897611,8.42292847308,37.1018798503,104.434947198,107.507428458,97.5816603989,9.90576805939,0.02
 11/17  14:00:00,234.145648652,30.2169291232,32.3233451,6.71728094465,37.1018798503,116.476155989,113.954418983,95.415602616,9.90576805939,8.63304830789
 11/17  15:00:00,232.724034137,30.3085284953,34.6890223523,5.16357362114,37.1018798503,116.476155989,103.631875898,93.7061078384,9.90576805939,0.02
 11/17  16:00:00,228.159897197,30.2079410675,33.6148970153,4.27290759751,37.1018798503,116.476155989,112.841225199,94.3055522928,9.90576805939,8.62990484678
 11/17  17:00:00,227.587996072,29.9932729439,29.3447647056,4.02230246949,37.1018798503,116.476155989,106.629504639,96.7037365795,9.90576805939,0.02
 11/17  18:00:00,239.789074827,29.8436912091,27.6465996347,4.31483936742,37.1018798503,116.476155989,108.797643633,98.8718755736,9.90576805939,0.02
 11/17  19:00:00,150.270059727,27.8616752019,23.6404254404,0.0,24.7345865669,47.5788473902,82.2055023626,77.2326183329,4.9528840297,0.02
 11/17  20:00:00,150.984865986,28.3012898392,24.4832563238,0.0,24.7345865669,47.5788473902,96.8692053031,83.3079363875,4.9528840297,8.60838488588
 11/17  21:00:00,120.044470204,27.1289841399,18.9041323193,0.0049937110544,12.3672932834,38.6892022431,102.204304013,99.2125735952,2.97173041782,0.02
 11/17  22:00:00,94.7055557357,20.6816572706,13.2064811735,0.00945285287332,12.3672932834,27.0668015668,86.8198021698,83.828071752,2.97173041782,0.02
 11/17  23:00:00,72.6963687804,18.6721422762,13.1831408096,0.446006652313,4.12243109448,15.9888894789,79.1153992041,76.1236687863,2.97173041782,0.02
 11/17  24:00:00,77.9802561982,22.2411412522,12.7032820414,0.0,4.12243109448,15.9888894789,101.386576458,98.3948460405,2.97173041782,0.02
 11/18  01:00:00,77.462281138,19.023833986,13.1747571458,1.68617594605,4.12243109448,15.9888894789,82.8207650223,79.8290346045,2.97173041782,0.02
 11/18  02:00:00,90.0455381612,23.7797924825,14.9237735358,3.47051065777,4.12243109448,15.9888894789,104.344753376,101.353022958,2.97173041782,0.02
 11/18  03:00:00,86.1431527553,19.990986188,14.8359019624,7.20955666742,4.12243109448,15.9888894789,84.1305346994,81.1388042816,2.97173041782,0.02
 11/18  04:00:00,92.7909056518,23.9995998011,15.6223327521,7.13740042343,4.12243109448,15.9888894789,106.01576739,103.024036972,2.97173041782,0.02
 11/18  05:00:00,103.837054271,28.8874426888,18.9780951394,10.3974720248,4.12243109448,16.0517297156,126.441816,123.450085582,2.97173041782,0.02
 11/18  06:00:00,99.6674852118,28.4478280516,18.1125562959,9.32475936479,4.12243109448,16.0517297156,127.905420044,124.913689626,2.97173041782,0.02
 11/18  07:00:00,122.066420509,29.3270573261,12.828890372,15.0409983306,4.12243109448,39.6058045677,120.633173151,117.641442733,2.97173041782,0.02
 11/18  08:00:00,183.106548764,29.3275240056,17.1290298509,51.6992073365,12.3672932834,65.3531420225,173.590183903,168.617299873,4.9528840297,0.02
 11/18  09:00:00,174.612367868,29.3276812577,18.1701368058,42.7380022847,12.3672932834,68.2430321324,166.129283739,161.156399709,4.9528840297,0.02
 11/18  10:00:00,195.302735402,29.3506537938,19.0993153341,33.9795158152,16.4897243779,93.1370602926,153.893525538,145.94891109,7.92461444751,0.02
 11/18  11:00:00,196.360030682,29.3538406145,21.7891962475,30.5728071255,16.4897243779,93.1370602926,157.406091845,140.868501035,7.92461444751,8.61297636214
 11/18  12:00:00,196.181755688,29.3545126654,25.3696773009,27.1075712911,16.4897243779,93.1370602926,145.503515735,137.558901287,7.92461444751,0.02
 11/18  13:00:00,183.998826247,29.3543961872,28.5597990329,22.7430723292,16.4897243779,83.9857416113,141.558591277,133.61397683,7.92461444751,0.02
 11/18  14:00:00,180.05613946,29.3540125931,31.1552492393,18.0856331017,16.4897243779,83.9857416113,136.904134827,128.95952038,7.92461444751,0.02
 11/18  15:00:00,178.513936125,29.3535213827,32.0809652056,15.8790549556,16.4897243779,83.9857416113,135.093106514,127.148492066,7.92461444751,0.02
 11/18  16:00:00,139.479118512,29.3270573261,26.2859300139,0.121856889094,12.3672932834,70.6512738906,74.9633873992,69.9905033695,4.9528840297,0.02
 11/18  17:00:00,139.146026645,29.3270573261,22.9021249103,0.693991536268,12.3672932834,70.6512738906,84.6722917688,71.1092189211,4.9528840297,8.61018881802
 11/18  18:00:00,139.505455529,29.3270573261,21.7019796532,1.21812375234,12.3672932834,58.1284167478,81.0943417271,76.1214576974,4.9528840297,0.02
 11/18  19:00:00,99.7673030792,26.6893695026,19.0578227699,0.0,12.3672932834,24.9413748627,103.945159587,98.972275557,4.9528840297,0.02
 11/18  20:00:00,98.1006109754,26.6893695026,18.2087964572,0.0,12.3672932834,24.9413748627,110.858270484,105.885386454,4.9528840297,0.02
 11/18  21:00:00,79.4913128636,26.6893695026,17.4942286594,0.0,4.12243109448,16.0517297156,119.873877298,116.882146881,2.97173041782,0.02
 11/18  22:00:00,71.1912007637,21.3514956021,14.8265618575,0.0,4.12243109448,15.9888894789,101.146617054,98.1548866364,2.97173041782,0.02
 11/18  23:00:00,65.3931889952,17.7929130017,12.7458079522,0.0,4.12243109448,15.9888894789,86.7729835721,83.7812531543,2.97173041782,0.02
 11/18  24:00:00,82.9316743828,23.5599851639,19.1832679944,3.57831647449,4.12243109448,15.9888894789,108.747108766,105.755378348,2.97173041782,0.02
 11/19  01:00:00,83.520922603,19.990986188,17.6375495184,8.38457854793,2.06121554724,15.9888894789,87.9714541369,84.9797237191,2.97173041782,0.02
 11/19  02:00:00,90.0845572579,23.9995998011,18.7355597266,8.22880950542,2.06121554724,15.9888894789,111.152917659,108.161187241,2.97173041782,0.02
 11/19  03:00:00,85.685977202,19.990986188,17.2259369367,11.7006495147,2.06121554724,15.9888894789,89.806436671,86.8147062532,2.97173041782,0.02
 11/19  04:00:00,92.3892257611,23.9995998011,18.2827707061,10.3802434945,2.06121554724,15.9888894789,112.325798275,109.334067857,2.97173041782,0.02
 11/19  05:00:00,89.2589686901,19.990986188,16.726255523,14.1631027812,2.06121554724,15.9888894789,90.3325821987,87.3408517809,2.97173041782,0.02
 11/19  06:00:00,94.3001210203,23.9995998011,18.2831570645,12.0031503966,2.06121554724,15.9888894789,112.9691407,109.977410283,2.97173041782,0.02
 11/19  07:00:00,91.5785654592,19.990986188,16.9133675152,16.0032950158,2.06121554724,15.9888894789,91.239591538,88.2478611201,2.97173041782,0.02
 11/19  08:00:00,78.8161606208,23.9995998011,19.4751651423,11.6186629749,2.06121554724,15.9888894789,113.153886244,110.162155826,2.97173041782,0.02
 11/19  09:00:00,95.9748595471,19.990986188,18.9774001112,8.96500436402,4.12243109448,41.7362269337,86.3385906742,81.3657066445,4.9528840297,0.02
 11/19  10:00:00,102.349538564,23.9995998011,22.6365408003,5.33927771436,4.12243109448,41.7362269337,101.08728174,96.1143977104,4.9528840297,0.02
 11/19  11:00:00,98.2368773126,19.990986188,21.5544371452,5.57847893694,4.12243109448,41.7362269337,79.2730315835,74.3001475538,4.9528840297,0.02
 11/19  12:00:00,110.153821629,23.9995998011,25.0508509128,4.06602828227,4.12243109448,41.7362269337,95.152001826,90.1791177963,4.9528840297,0.02
 11/19  13:00:00,101.786091332,19.5513715507,22.0493224516,3.22979035451,4.12243109448,41.7362269337,76.3960689922,71.4231849625,4.9528840297,0.02
 11/19  14:00:00,118.989151988,24.4392144384,28.493128675,4.07724035076,4.12243109448,41.7362269337,94.1419664667,89.169082437,4.9528840297,0.02
 11/19  15:00:00,102.250274578,19.5514819297,22.9251299433,2.7339034729,4.12243109448,41.7362269337,76.2837701158,71.3108860861,4.9528840297,0.02
 11/19  16:00:00,116.472426273,24.4392210114,27.7151905524,3.48444043733,4.12243109448,41.7362269337,93.5240558361,88.5511718064,4.9528840297,0.02
 11/19  17:00:00,76.4649463256,17.7929130017,15.5297861681,0.0,4.12243109448,24.8785346261,78.2993733273,73.3264892976,4.9528840297,0.02
 11/19  18:00:00,88.5575164363,22.2411412522,17.4680256653,0.0,2.06121554724,15.9888894789,113.377277414,101.803719101,2.97173041782,8.60182789523
 11/19  19:00:00,75.897366072,17.7929130017,12.634907128,0.0,2.06121554724,15.9888894789,88.4038472524,85.4121168346,2.97173041782,0.02
 11/19  20:00:00,86.3287827319,22.2411412522,15.2500918376,0.0,2.06121554724,15.9888894789,111.03542564,108.043695222,2.97173041782,0.02
 11/19  21:00:00,83.9426778973,19.1996798409,16.4919015629,3.9401919322,2.06121554724,15.9888894789,90.1064105018,87.114680084,2.97173041782,0.02
 11/19  22:00:00,102.346388285,24.3512915109,20.4562066056,7.70482933508,2.06121554724,15.9888894789,112.144153571,109.152423153,2.97173041782,0.02
 11/19  23:00:00,89.8541113951,19.5513715507,15.465553798,8.22229002693,2.06121554724,15.9888894789,90.8908131977,87.8990827799,2.97173041782,0.02
 11/19  24:00:00,105.943603626,24.4392144384,19.1957465854,12.2537247649,2.06121554724,15.9888894789,113.508094507,110.51636409,2.97173041782,0.02
 11/20  01:00:00,93.8865629481,19.5513715507,15.0553317372,10.5618953902,4.12243109448,15.9888894789,91.1960747867,88.2043443688,2.97173041782,0.02
 11/20  02:00:00,111.390769628,24.4392144384,18.8009848716,14.491782743,4.12243109448,15.9888894789,113.331648979,110.339918561,2.97173041782,0.02
 11/20  03:00:00,96.2977365323,19.5513715507,15.2821389759,12.5017743852,4.12243109448,15.9888894789,91.5825944322,88.5908640144,2.97173041782,0.02
 11/20  04:00:00,113.709135462,24.4392144384,18.6977449311,16.6638214507,4.12243109448,15.9888894789,113.97292019,110.981189772,2.97173041782,0.02
 11/20  05:00:00,132.670557074,28.4478280516,19.1297613866,10.591776992,12.3672932834,24.9413748627,130.441811171,125.468927142,4.9528840297,0.02
 11/20  06:00:00,185.043469144,28.8878575756,25.6910097493,55.9082340578,12.3672932834,24.9413748627,201.199547653,196.226663623,4.9528840297,0.02
 11/20  07:00:00,224.33356685,29.3301213561,17.5493983463,43.330843701,24.7345865669,70.7195625826,169.199347296,159.273579236,9.90576805939,0.02
 11/20  08:00:00,227.42190065,29.3545286237,17.1944298824,28.6864618714,37.1018798503,92.3937384068,147.44353058,137.51776252,9.90576805939,0.02
 11/20  09:00:00,226.526323397,29.3702151187,18.9339175729,21.2455041979,37.1018798503,104.434947198,135.015094935,125.089326875,9.90576805939,0.02
 11/20  10:00:00,233.00145426,29.4137753557,23.4432837986,16.3030309346,37.1018798503,116.476155989,135.127750477,116.594776995,9.90576805939,8.62720542295
 11/20  11:00:00,231.459202045,29.580776039,29.3332137558,13.0242973421,37.1018798503,116.476155989,120.443282432,110.517514372,9.90576805939,0.02
 11/20  12:00:00,233.592727609,29.8119210156,35.8410806679,10.4340002243,37.1018798503,116.476155989,123.618289267,105.079118793,9.90576805939,8.63340241471
 11/20  13:00:00,228.661696591,30.0203554854,40.9119364655,8.38140495114,37.1018798503,104.434947198,110.576602043,100.650833984,9.90576805939,0.02
 11/20  14:00:00,247.267547251,30.1780469907,45.5249350955,6.72344934735,37.1018798503,116.476155989,115.508127058,96.9689511001,9.90576805939,8.63340789833
 11/20  15:00:00,249.038300331,30.0046632663,46.3866421984,5.30173545646,37.1018798503,116.476155989,106.643942642,96.7181745821,9.90576805939,0.02
 11/20  16:00:00,244.260671722,29.8416253456,42.1116472854,4.47990198493,37.1018798503,116.476155989,116.796452866,98.2604495117,9.90576805939,8.63023529497
 11/20  17:00:00,244.893316953,29.7032363163,35.2094208163,4.4281019534,37.1018798503,116.476155989,109.793476917,99.8677088579,9.90576805939,0.02
 11/20  18:00:00,252.545305887,29.6329382975,29.7787798625,4.8623961412,37.1018798503,116.476155989,110.806425736,100.880657676,9.90576805939,0.02
 11/20  19:00:00,161.276379922,26.9091768212,20.7660986666,0.0,24.7345865669,47.5788473902,82.213267622,77.2403835924,4.9528840297,0.02
 11/20  20:00:00,168.404715735,28.594366264,25.1277292597,0.0,24.7345865669,47.5788473902,88.0647799274,83.0918958977,4.9528840297,0.02
 11/20  21:00:00,137.830045284,26.6893695026,15.2149444247,0.0,12.3672932834,38.6892022431,110.932081735,99.3519071821,2.97173041782,8.6084441352
 11/20  22:00:00,112.073656458,20.461849952,10.9643647001,0.0,12.3672932834,27.0668015668,86.4060037936,83.4142733758,2.97173041782,0.02
 11/20  23:00:00,85.3535062522,17.7929130017,8.80931923038,0.0,4.12243109448,15.9888894789,78.7357630573,75.7440326395,2.97173041782,0.02
 11/20  24:00:00,104.401108593,23.3401778453,14.8044344719,0.78059797882,4.12243109448,15.9888894789,100.718820984,97.7270905657,2.97173041782,0.02
 11/21  01:00:00,85.9107216522,17.7929130017,7.90124520826,0.0,4.12243109448,15.9888894789,82.025116658,79.0333862402,2.97173041782,0.02
 11/21  02:00:00,107.244048087,23.3401778453,12.9901309597,2.02947747274,4.12243109448,15.9888894789,103.914852747,100.923122329,2.97173041782,0.02
 11/21  03:00:00,101.533414899,19.7711788693,13.3277305044,5.73605461208,4.12243109448,15.9888894789,83.7335484485,80.7418180307,2.97173041782,0.02
 11/21  04:00:00,114.454799763,23.9995998011,14.4710400002,6.860560795,4.12243109448,15.9888894789,105.363776536,102.372046118,2.97173041782,0.02
 11/21  05:00:00,144.577739252,28.8874426888,17.9046952622,7.65450374619,12.3672932834,24.9413748627,119.533884509,114.561000479,4.9528840297,0.02
 11/21  06:00:00,173.654276645,28.4656293608,22.2160508806,34.0454136605,12.3672932834,24.9413748627,190.181300536,185.208416506,4.9528840297,0.02
 11/21  07:00:00,221.554064727,29.402193785,16.055287672,31.4615446636,24.7345865669,70.7195625826,161.688354227,151.762586168,9.90576805939,0.02
 11/21  08:00:00,229.63104321,29.4457951407,16.2901794021,22.0025131629,37.1018798503,92.3937384068,140.429167595,130.503399536,9.90576805939,0.02
 11/21  09:00:00,234.723978534,29.4943054095,16.9497802837,17.008908285,37.1018798503,104.434947198,129.014935118,119.089167058,9.90576805939,0.02
 11/21  10:00:00,242.781458926,29.5385185287,17.9643152074,13.6613072873,37.1018798503,116.476155989,130.837764676,112.304693344,9.90576805939,8.62730327197
 11/21  11:00:00,240.002548054,29.5802120639,19.2401310061,11.1452548282,37.1018798503,116.476155989,118.359477854,108.433709795,9.90576805939,0.02
 11/21  12:00:00,236.856667454,29.6765007114,20.9779904417,9.42462242988,37.1018798503,116.476155989,123.109633267,104.57043633,9.90576805939,8.63342887763
 11/21  13:00:00,224.252011566,29.9096350621,19.7466435937,8.14732193401,37.1018798503,104.434947198,110.034422146,100.108654086,9.90576805939,0.02
 11/21  14:00:00,234.263564892,30.1737975281,18.9645095037,7.03657661687,37.1018798503,116.476155989,115.206286673,96.6669984895,9.90576805939,8.63352012382
 11/21  15:00:00,232.195004912,30.3063158049,20.6038882631,5.99241995474,37.1018798503,116.476155989,104.347301939,94.4215338799,9.90576805939,0.02
 11/21  16:00:00,228.366795105,30.2519373684,21.2258944602,5.45234706009,37.1018798503,116.476155989,112.826281206,94.2901951788,9.90576805939,8.6303179674
 11/21  17:00:00,229.958129852,29.9942802469,19.949062497,5.2639223684,37.1018798503,116.476155989,106.79295649,96.8671884303,9.90576805939,0.02
 11/21  18:00:00,238.939979023,29.8001862628,18.2470238608,5.76570157918,37.1018798503,116.476155989,110.312396559,100.386628499,9.90576805939,0.02
 11/21  19:00:00,152.429482496,28.0082134143,17.7079653298,0.0,24.7345865669,47.5788473902,83.8613619161,78.8884778864,4.9528840297,0.02
 11/21  20:00:00,153.526864248,28.3012898392,18.0378033488,0.0786858314932,24.7345865669,47.5788473902,90.2893814752,85.3164974455,4.9528840297,0.02
 11/21  21:00:00,125.169049944,27.1289841399,13.9061212973,0.147897919119,12.3672932834,38.6892022431,112.523527895,100.943313767,2.97173041782,8.6084837106
 11/21  22:00:00,105.597142109,22.5824165864,15.3773598423,0.76702970531,12.3672932834,27.0668015668,89.8796800315,86.8879496137,2.97173041782,0.02
 11/21  23:00:00,72.0014887412,17.7929130017,9.06068074628,0.0,4.12243109448,15.9888894789,79.789142867,76.7974124492,2.97173041782,0.02
 11/21  24:00:00,91.4032873353,23.7797924825,16.5964802104,2.7255440883,4.12243109448,15.9888894789,101.757284825,98.765554407,2.97173041782,0.02
 11/22  01:00:00,88.3756803621,19.990986188,15.6115279016,6.35176327121,4.12243109448,15.9888894789,82.1690201758,79.177289758,2.97173041782,0.02
 11/22  02:00:00,99.7388386595,23.9995998011,15.664669187,6.49891942722,4.12243109448,15.9888894789,103.640889534,100.649159116,2.97173041782,0.02
 11/22  03:00:00,96.731715406,19.990986188,14.7709179504,9.84107392237,4.12243109448,15.9888894789,84.024251934,81.0325215162,2.97173041782,0.02
 11/22  04:00:00,109.588413058,23.9995998011,16.6153311848,8.99981630287,4.12243109448,15.9888894789,105.360944808,102.36921439,2.97173041782,0.02
 11/22  05:00:00,141.125274752,28.8874426888,19.9363923446,9.34597644803,12.3672932834,24.9413748627,118.893636689,113.920752659,4.9528840297,0.02
 11/22  06:00:00,168.837445857,28.4680488633,22.4611062168,34.5355235744,12.3672932834,24.9413748627,189.082544929,184.109660899,4.9528840297,0.02
 11/22  07:00:00,217.190267364,29.3922885919,13.1133836112,34.367130765,24.7345865669,70.7195625826,170.755703031,160.829934971,9.90576805939,0.02
 11/22  08:00:00,222.539337287,29.4516330782,14.9825581211,23.0699784142,37.1018798503,92.3937384068,146.558287431,136.632519372,9.90576805939,0.02
 11/22  09:00:00,228.762247624,29.5220074217,19.5995046515,15.925225091,37.1018798503,104.434947198,124.863018378,114.937250319,9.90576805939,0.02
 11/22  10:00:00,242.674782766,29.6510775292,23.2667711363,11.6380607324,37.1018798503,116.476155989,125.375367864,106.842193342,9.90576805939,8.6274064628
 11/22  11:00:00,245.963903515,29.9026587313,26.2462027581,9.58159849408,37.1018798503,116.476155989,110.783436832,100.857668773,9.90576805939,0.02
 11/22  12:00:00,248.357862379,30.2310735522,28.6635543887,7.59295230567,37.1018798503,116.476155989,114.632753192,96.0934487281,9.90576805939,8.63353640494
 11/22  13:00:00,241.069801825,30.5359100293,31.3526732872,6.37972591851,37.1018798503,104.434947198,102.45015425,92.5243861906,9.90576805939,0.02
 11/22  14:00:00,253.574498537,30.7517497709,32.7465478751,5.2822710448,37.1018798503,116.476155989,108.822695114,90.2832745672,9.90576805939,8.63365248765
 11/22  15:00:00,253.521487712,30.848790592,32.1557897622,4.32174307938,37.1018798503,116.476155989,98.4354960893,88.5097280299,9.90576805939,0.02
 11/22  16:00:00,252.277593367,30.7289854875,29.7885209746,3.75975678541,37.1018798503,116.476155989,107.220663648,88.6844619803,9.90576805939,8.63043360867
 11/22  17:00:00,253.44257917,30.336474968,26.0573142252,3.62684753362,37.1018798503,116.476155989,101.780477944,91.8547098848,9.90576805939,0.02
 11/22  18:00:00,259.599770726,30.0082205097,23.3630799805,3.90004081397,37.1018798503,116.476155989,105.854320418,95.9285523588,9.90576805939,0.02
 11/22  19:00:00,171.035014574,27.8616752019,20.1473859983,0.0,24.7345865669,47.5788473902,80.3975874329,75.4247034032,4.9528840297,0.02
 11/22  20:00:00,171.545053225,28.3012898392,20.3459687815,0.0,24.7345865669,47.5788473902,95.4511417017,81.8897434631,4.9528840297,8.60851420893
 11/22  21:00:00,142.592639929,27.1289841399,14.588525552,0.0381483030523,12.3672932834,38.6892022431,100.896235364,97.9045049464,2.97173041782,0.02
 11/22  22:00:00,118.965160701,22.4944936589,14.4772730067,0.434531551441,12.3672932834,27.0668015668,87.6636307195,84.6719003017,2.97173041782,0.02
 11/22  23:00:00,84.1513849028,17.7929130017,8.75176540686,0.0,4.12243109448,15.9888894789,78.0520593689,75.060328951,2.97173041782,0.02
 11/22  24:00:00,97.8419030419,22.4609485708,11.5348793859,0.184860138427,4.12243109448,15.9888894789,100.329871158,97.3381407406,2.97173041782,0.02
 11/23  01:00:00,94.3687509217,19.990986188,14.7545018489,4.81113015043,2.06121554724,15.9888894789,81.962571207,78.9708407892,2.97173041782,0.02
 11/23  02:00:00,105.389776512,23.9995998011,14.1531547198,5.84852879979,2.06121554724,15.9888894789,103.836117346,100.844386928,2.97173041782,0.02
 11/23  03:00:00,97.8983905459,19.990986188,12.7142401286,9.67207849252,2.06121554724,15.9888894789,84.6822198928,81.690489475,2.97173041782,0.02
 11/23  04:00:00,107.412925335,23.9995998011,12.5103069172,9.73997176021,2.06121554724,15.9888894789,107.285229731,104.293499313,2.97173041782,0.02
 11/23  05:00:00,101.888795948,19.990986188,12.2357810126,13.8945605197,2.06121554724,15.9888894789,87.1732211102,84.1814906923,2.97173041782,0.02
 11/23  06:00:00,110.849534651,23.9995998011,12.5844506773,12.7337809967,2.06121554724,15.9888894789,109.638547738,106.64681732,2.97173041782,0.02
 11/23  07:00:00,104.542912504,19.990986188,12.7172960213,16.4054056788,2.06121554724,15.9888894789,88.6597434575,85.6680130397,2.97173041782,0.02
 11/23  08:00:00,99.2347887442,23.9995998011,14.1675546395,13.0037708206,2.06121554724,15.9888894789,110.033699757,107.041969339,2.97173041782,0.02
 11/23  09:00:00,114.541993375,19.990986188,14.3924660389,11.1961324592,4.12243109448,41.7362269337,84.5993829203,79.6264988906,4.9528840297,0.02
 11/23  10:00:00,121.768021551,23.9995998011,17.0391540213,6.64670699891,4.12243109448,41.7362269337,99.9410760598,94.9681920301,4.9528840297,0.02
 11/23  11:00:00,112.298291555,19.990986188,17.0190979256,7.46849747948,4.12243109448,41.7362269337,78.432664454,73.4597804243,4.9528840297,0.02
 11/23  12:00:00,123.350077401,23.9995998011,20.1830660556,5.3743962188,4.12243109448,41.7362269337,94.3266907379,89.3538067082,4.9528840297,0.02
 11/23  13:00:00,113.02165393,19.990986188,19.3205422873,6.17758784624,4.12243109448,41.7362269337,75.2427484503,70.2698644206,4.9528840297,0.02
 11/23  14:00:00,123.942359714,23.9995998011,21.868723742,4.25142721861,4.12243109448,41.7362269337,92.4750724788,87.5021884491,4.9528840297,0.02
 11/23  15:00:00,113.082343416,19.9909954895,19.8948444489,5.09292466632,4.12243109448,41.7362269337,74.7704204934,69.7975364637,4.9528840297,0.02
 11/23  16:00:00,120.939549692,23.5599851639,20.4662885735,2.8854949474,4.12243109448,41.7362269337,93.5208608124,88.5479767827,4.9528840297,0.02
 11/23  17:00:00,85.8550686882,17.7929130017,12.6267233453,0.0,4.12243109448,24.8785346261,78.6161469931,73.6432629634,4.9528840297,0.02
 11/23  18:00:00,97.1637797579,22.2411412522,15.3179423963,0.0,2.06121554724,15.9888894789,104.622550167,101.630819749,2.97173041782,0.02
 11/23  19:00:00,94.3609215843,19.5513715507,17.3470177806,5.17876975412,2.06121554724,15.9888894789,87.4696373023,84.4779068845,2.97173041782,0.02
 11/23  20:00:00,105.787337919,23.7797924825,19.0374282538,5.47369427356,2.06121554724,15.9888894789,118.076844205,106.503282967,2.97173041782,8.60183082026
 11/23  21:00:00,98.7084920856,19.990986188,17.2995278478,9.87464540363,2.06121554724,15.9888894789,88.7471958963,85.7554654785,2.97173041782,0.02
 11/23  22:00:00,107.221007832,23.9995998011,18.1973893107,9.358914528,2.06121554724,15.9888894789,111.229250407,108.237519989,2.97173041782,0.02
 11/23  23:00:00,99.3152962042,19.990986188,16.510222704,13.330207325,2.06121554724,15.9888894789,90.3975710667,87.4058406489,2.97173041782,0.02
 11/23  24:00:00,106.81031574,23.9995998011,17.6570343261,11.893087842,2.06121554724,15.9888894789,113.035063663,110.043333245,2.97173041782,0.02
 11/24  01:00:00,103.051154501,19.990986188,15.3063735331,15.9971336369,4.12243109448,15.9888894789,90.9326074597,87.9408770419,2.97173041782,0.02
 11/24  02:00:00,109.252349347,23.9995998011,15.3289579431,13.9346061263,4.12243109448,15.9888894789,113.463028437,110.471298019,2.97173041782,0.02
 11/24  03:00:00,105.634422329,19.990986188,13.7888571653,19.0368010803,4.12243109448,15.9888894789,91.9166996275,88.9249692097,2.97173041782,0.02
 11/24  04:00:00,114.02723058,23.9995998011,13.8664933842,16.1683169638,4.12243109448,15.9888894789,114.634384957,111.642654539,2.97173041782,0.02
 11/24  05:00:00,143.649238519,28.8874426888,16.4982559981,17.2244367315,12.3672932834,24.9413748627,131.312279931,126.339395901,4.9528840297,0.02
 11/24  06:00:00,178.316703169,28.4485575989,20.4165199282,48.5386069273,12.3672932834,24.9413748627,202.082551294,197.109667264,4.9528840297,0.02
 11/24  07:00:00,230.387732018,29.3321517884,14.5970132942,48.7337686374,24.7345865669,70.7195625826,180.307422889,170.38165483,9.90576805939,0.02
 11/24  08:00:00,230.794979633,29.3592866248,15.8303453132,32.1040724149,37.1018798503,92.3937384068,153.841479935,143.915711876,9.90576805939,0.02
 11/24  09:00:00,229.956628786,29.3743519017,18.4490787122,23.2139355982,37.1018798503,104.434947198,136.018639664,126.092871605,9.90576805939,0.02
 11/24  10:00:00,238.989169907,29.4413782668,24.6116272495,17.2277248742,37.1018798503,116.476155989,133.940450449,115.407178423,9.90576805939,8.62750396588
 11/24  11:00:00,239.032723809,29.6511414585,32.3647316629,13.4363048802,37.1018798503,116.476155989,118.594797802,108.669029742,9.90576805939,0.02
 11/24  12:00:00,243.133580633,29.9188821836,40.7682073592,10.3692459095,37.1018798503,116.476155989,121.331083735,102.793076756,9.90576805939,8.6322389191
 11/24  13:00:00,240.578712296,30.1698860453,46.5070474901,8.21504477108,37.1018798503,104.434947198,107.996466132,98.0706980723,9.90576805939,0.02
 11/24  14:00:00,253.172840439,30.3395849163,50.2643282684,6.53512703507,37.1018798503,116.476155989,113.337805381,94.7981534084,9.90576805939,8.63388391316
 11/24  15:00:00,252.72666032,30.4287739012,52.4340453698,5.0636909245,37.1018798503,116.476155989,102.223409501,92.2976414411,9.90576805939,0.02
 11/24  16:00:00,252.571418134,30.410911683,53.0403440278,3.86892876321,37.1018798503,116.476155989,109.927958976,91.3915541509,9.90576805939,8.63063676576
 11/24  17:00:00,246.470287906,30.127643519,45.1064001078,3.30126785317,37.1018798503,116.476155989,104.005324538,94.0795564788,9.90576805939,0.02
 11/24  18:00:00,244.321356082,29.8538356326,36.0467750166,3.30047666926,37.1018798503,116.476155989,108.115501658,98.1897335984,9.90576805939,0.02
 11/24  19:00:00,151.717592057,28.0082134143,27.7371341752,0.0,24.7345865669,47.5788473902,81.061015595,76.0881315653,4.9528840297,0.02
 11/24  20:00:00,153.972878024,27.5685987771,23.8107115706,0.0,24.7345865669,47.5788473902,87.1837822953,82.2108982656,4.9528840297,0.02
 11/24  21:00:00,132.966433629,27.1289841399,21.0757803213,0.0,12.3672932834,38.6892022431,109.794737652,98.2154034435,2.97173041782,8.60760379079
 11/24  22:00:00,104.378251502,19.5722043019,14.7828441865,0.0,12.3672932834,27.0668015668,83.1769520742,80.1852216564,2.97173041782,0.02
 11/24  23:00:00,79.6688266769,17.7929130017,12.8632291477,0.0,4.12243109448,15.9888894789,77.726827946,74.7350975282,2.97173041782,0.02
 11/24  24:00:00,92.2914136518,22.4609485708,16.1343669803,0.0164949593483,4.12243109448,15.9888894789,99.630161429,96.6384310112,2.97173041782,0.02
 11/25  01:00:00,83.2382839536,18.6721422762,13.8471775409,0.422039253922,4.12243109448,15.9888894789,81.3286552561,78.3369248383,2.97173041782,0.02
 11/25  02:00:00,91.6434814431,22.4609485708,12.0839026951,0.149028469699,4.12243109448,15.9888894789,103.258607021,100.266876603,2.97173041782,0.02
 11/25  03:00:00,83.6206496843,18.6721422762,10.3551335698,1.11880310542,4.12243109448,15.9888894789,84.1222082467,81.1304778289,2.97173041782,0.02
 11/25  04:00:00,104.987290288,24.4392144384,15.6477298765,5.5430664587,4.12243109448,15.9888894789,106.467694543,103.475964125,2.97173041782,0.02
 11/25  05:00:00,112.976555617,28.4478280516,14.9189360046,6.29217415501,4.12243109448,16.0517297156,126.389270343,123.397539925,2.97173041782,0.02
 11/25  06:00:00,117.741781979,28.8874426888,16.5093259588,9.88880304419,4.12243109448,16.0517297156,128.197614493,125.205884075,2.97173041782,0.02
 11/25  07:00:00,137.66840411,29.3270573261,10.2626906141,13.9196366925,4.12243109448,39.6058045677,129.292777802,126.301047384,2.97173041782,0.02
 11/25  08:00:00,193.098807359,29.3286441811,15.4100283654,48.9144591338,12.3672932834,65.3531420225,180.015894456,175.043010426,4.9528840297,0.02
 11/25  09:00:00,178.903837842,29.3284341863,17.7607845641,35.5912298664,12.3672932834,68.2430321324,164.278037624,159.305153594,4.9528840297,0.02
 11/25  10:00:00,194.374520957,29.3522482773,20.5106090956,24.3393190464,16.4897243779,93.1370602926,146.120135709,138.175521262,7.92461444751,0.02
 11/25  11:00:00,190.855901693,29.3957380246,23.1290975868,20.4954428828,16.4897243779,93.1370602926,147.561168604,131.02324858,7.92461444751,8.61330557692
 11/25  12:00:00,189.955790137,29.5350466778,26.201228629,17.2723084775,16.4897243779,93.1370602926,134.163956921,126.219342474,7.92461444751,0.02
 11/25  13:00:00,181.144777059,29.6808274487,29.2759436421,15.1973548246,16.4897243779,83.9857416113,130.96740109,123.022786643,7.92461444751,0.02
 11/25  14:00:00,181.089983536,29.7472641786,31.7035400047,13.4578842189,16.4897243779,83.9857416113,128.753826696,120.809212249,7.92461444751,0.02
 11/25  15:00:00,179.865445778,29.7460337509,33.1606042099,11.7740685657,16.4897243779,83.9857416113,127.030150658,119.08553621,7.92461444751,0.02
 11/25  16:00:00,144.533831364,29.3270573261,27.7471194186,0.0,12.3672932834,70.6512738906,67.9068588186,62.9339747889,4.9528840297,0.02
 11/25  17:00:00,146.076759583,29.3270573261,25.1344414726,0.0979982566333,12.3672932834,70.6512738906,78.2442584908,64.6809347035,4.9528840297,8.61043975766
 11/25  18:00:00,138.838946346,29.3270573261,22.7561214379,0.549012566666,12.3672932834,58.1284167478,77.3464360711,72.3735520414,4.9528840297,0.02
 11/25  19:00:00,97.5692313869,26.6893695026,18.7524135775,0.0,12.3672932834,24.9413748627,101.766709522,96.7938254918,4.9528840297,0.02
 11/25  20:00:00,97.0383350534,26.6893695026,18.2215172647,0.0,12.3672932834,24.9413748627,108.916965946,103.944081916,4.9528840297,0.02
 11/25  21:00:00,80.0639427865,26.6893695026,18.3816323484,0.0,4.12243109448,16.0517297156,117.913357818,114.9216274,2.97173041782,0.02
 11/25  22:00:00,71.7087329805,21.3514956021,15.3354454089,0.0,4.12243109448,15.9888894789,99.8370005379,96.84527012,2.97173041782,0.02
 11/25  23:00:00,65.6877625668,17.7929130017,13.0025199325,0.0,4.12243109448,15.9888894789,85.7908510851,82.7991206673,2.97173041782,0.02
 11/25  24:00:00,74.0416121228,22.2411412522,16.6470147706,0.0,4.12243109448,15.9888894789,107.859193744,104.867463327,2.97173041782,0.02
 11/26  01:00:00,71.6881850596,19.1117569135,18.0917558526,1.76255264177,2.06121554724,15.9888894789,87.2648725512,84.2731421334,2.97173041782,0.02
 11/26  02:00:00,72.3436922688,22.2411412522,17.2857778006,0.0,2.06121554724,15.9888894789,110.35888097,107.367150552,2.97173041782,0.02
 11/26  03:00:00,77.0963272867,19.7711788693,20.557570468,4.13993540045,2.06121554724,15.9888894789,88.7257911941,85.7340607763,2.97173041782,0.02
 11/26  04:00:00,83.7154301448,23.7797924825,23.033372,4.15400174684,2.06121554724,15.9888894789,111.392749891,108.401019473,2.97173041782,0.02
 11/26  05:00:00,79.7423200197,19.7711788693,20.7577838183,6.58571473999,2.06121554724,15.9888894789,90.0386619944,87.0469315766,2.97173041782,0.02
 11/26  06:00:00,88.3331758185,23.9995998011,24.8568799375,6.72843211394,2.06121554724,15.9888894789,112.538007259,109.546276841,2.97173041782,0.02
 11/26  07:00:00,83.7387666804,19.990986188,22.4716791478,8.64845869513,2.06121554724,15.9888894789,90.2660946913,87.2743642734,2.97173041782,0.02
 11/26  08:00:00,64.3764908646,22.6807558894,21.2408783863,1.80159255919,2.06121554724,15.9888894789,112.237136655,109.245406237,2.97173041782,0.02
 11/26  09:00:00,81.1577273488,17.7929130017,16.7010842228,0.0,4.12243109448,41.7362269337,86.3348018913,81.3619178616,4.9528840297,0.02
 11/26  10:00:00,98.6517644387,23.5599851639,26.1589607095,1.62705092074,4.12243109448,41.7362269337,103.108961022,98.1360769928,4.9528840297,0.02
 11/26  11:00:00,86.483553796,18.6721422762,20.0713254138,0.886341954807,4.12243109448,41.7362269337,81.2905033677,76.317619338,4.9528840297,0.02
 11/26  12:00:00,98.0223490116,23.4720622365,25.5986042172,1.20775369068,4.12243109448,41.7362269337,98.684635194,93.7117511643,4.9528840297,0.02
 11/26  13:00:00,90.6173924613,19.3755256958,22.4449216645,1.6787500285,4.12243109448,41.7362269337,78.6700639539,73.6971799242,4.9528840297,0.02
 11/26  14:00:00,99.0881175443,23.5599851639,25.1190268826,1.55872741461,4.12243109448,41.7362269337,97.8051953143,92.8323112846,4.9528840297,0.02
 11/26  15:00:00,90.7692754123,19.1117569135,19.8599833664,1.23343822031,4.12243109448,41.7362269337,80.3257103902,75.3528263605,4.9528840297,0.02
 11/26  16:00:00,104.618021699,23.2082934541,21.2859422966,0.898947151446,4.12243109448,41.7362269337,100.841991532,95.8691075019,4.9528840297,0.02
 11/26  17:00:00,88.4802701681,19.3755256958,18.3417534826,1.82619457361,4.12243109448,24.8785346261,83.0132370344,78.0403530047,4.9528840297,0.02
 11/26  18:00:00,99.2826122787,23.1203705267,17.2890956626,1.89480384901,2.06121554724,15.9888894789,107.924854493,104.933124075,2.97173041782,0.02
 11/26  19:00:00,80.865114908,17.7929130017,10.2846408214,0.0,2.06121554724,15.9888894789,98.2227600757,86.6492028527,2.97173041782,8.60182680519
 11/26  20:00:00,108.31841272,24.2194071198,17.8620747148,6.76151294864,2.06121554724,15.9888894789,112.185305791,109.193575373,2.97173041782,0.02
 11/26  21:00:00,96.3844577618,19.5513715507,14.135173139,7.92614205859,2.06121554724,15.9888894789,90.9743020665,87.9825716487,2.97173041782,0.02
 11/26  22:00:00,115.714940419,24.4392144384,17.2612061672,11.902704095,2.06121554724,15.9888894789,113.861169918,110.8694395,2.97173041782,0.02
 11/26  23:00:00,100.722996598,19.5513715507,13.3318193795,10.8877578254,2.06121554724,15.9888894789,92.3363306183,89.3446002004,2.97173041782,0.02
 11/26  24:00:00,120.686403898,24.4392144384,16.3413841109,15.4632998909,2.06121554724,15.9888894789,115.192315159,112.200584742,2.97173041782,0.02
 11/27  01:00:00,105.590170151,19.5513715507,12.8283045383,12.8964684775,4.12243109448,15.9888894789,92.4980966377,89.5063662198,2.97173041782,0.02
 11/27  02:00:00,125.984002778,24.4392144384,15.8586999917,17.5444714402,4.12243109448,15.9888894789,114.960753493,111.969023075,2.97173041782,0.02
 11/27  03:00:00,108.797216993,19.5513715507,12.4376062812,14.8186955608,4.12243109448,15.9888894789,92.9143467046,89.9226162868,2.97173041782,0.02
 11/27  04:00:00,129.369224173,24.4392144384,15.3527415177,19.857634738,4.12243109448,15.9888894789,115.656380884,112.664650466,2.97173041782,0.02
 11/27  05:00:00,150.392485311,28.4478280516,15.4467728435,12.9926954588,12.3672932834,24.9413748627,131.715518125,126.742634095,4.9528840297,0.02
 11/27  06:00:00,203.096093202,28.8938545668,22.5536808913,57.6822483761,12.3672932834,24.9413748627,202.351720247,197.378836218,4.9528840297,0.02
 11/27  07:00:00,240.314084785,29.3411634785,14.6085601763,46.7533195225,24.7345865669,70.7195625826,180.008707853,170.082939794,9.90576805939,0.02
 11/27  08:00:00,242.541101273,29.3805461781,14.8716820604,32.5633455088,37.1018798503,92.3937384068,157.710710819,147.784942759,9.90576805939,0.02
 11/27  09:00:00,247.678088991,29.3924422884,15.9857470915,27.4255854083,37.1018798503,104.434947198,146.129934533,136.204166474,9.90576805939,0.02
 11/27  10:00:00,254.594168778,29.3999694726,16.8180938767,23.2157203105,37.1018798503,116.476155989,145.816986674,127.284832547,9.90576805939,8.62638606774
 11/27  11:00:00,250.089408515,29.4057429759,16.7738386946,20.2341140217,37.1018798503,116.476155989,133.37093895,123.44517089,9.90576805939,0.02
 11/27  12:00:00,247.651160888,29.4162274701,17.1767227995,17.1816281973,37.1018798503,116.476155989,136.870117877,118.330129351,9.90576805939,8.63422046669
 11/27  13:00:00,234.461507715,29.4672305209,18.0128214715,13.6319287087,37.1018798503,104.434947198,120.2100495,110.284281441,9.90576805939,0.02
 11/27  14:00:00,244.016242959,29.5286001413,18.6988635938,11.9819958164,37.1018798503,116.476155989,124.484931653,105.944941526,9.90576805939,8.63422206731
 11/27  15:00:00,243.064556395,29.650484015,18.7656923203,10.4631179851,37.1018798503,116.476155989,111.610913589,101.68514553,9.90576805939,0.02
 11/27  16:00:00,242.706815339,29.6863712098,18.5737364268,9.31185364449,37.1018798503,116.476155989,118.052509708,99.5157701362,9.90576805939,8.63097151284
 11/27  17:00:00,247.429020223,29.5845996846,17.4997824837,9.07942692822,37.1018798503,116.476155989,110.976494407,101.050726348,9.90576805939,0.02
 11/27  18:00:00,257.151017183,29.5516730043,16.1528370395,9.85824016569,37.1018798503,116.476155989,116.540267063,106.614499004,9.90576805939,0.02
 11/27  19:00:00,166.634277,27.7151369895,15.2983138794,0.101372832941,24.7345865669,47.5788473902,87.2034537568,82.2305697271,4.9528840297,0.02
 11/27  20:00:00,166.005182207,27.8616752019,13.8940625724,0.294021006517,24.7345865669,47.5788473902,101.476053093,87.9146400474,4.9528840297,8.60852901627
