Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  21:00:00,143.270636771,27.5685987771,11.337335609,0.75480162364,12.3672932834,38.6892022431,106.801771783,103.810041366,2.97173041782,0.02
 11/27  22:00:00,119.885661147,22.5824165864,10.1149684694,2.51799110697,12.3672932834,27.0668015668,91.9537856842,88.9620552664,2.97173041782,0.02
 11/27  23:00:00,96.9651121338,19.5513715507,9.71661775844,6.55450649075,4.12243109448,15.9888894789,81.6891474229,78.6974170051,2.97173041782,0.02
 11/27  24:00:00,115.28005907,24.4392144384,11.0167632748,11.3283361177,4.12243109448,15.9888894789,104.671347572,101.679617154,2.97173041782,0.02
 11/28  01:00:00,100.407513614,19.5513715507,8.10078234779,11.3486521126,4.12243109448,15.9888894789,85.5220353262,82.5303049084,2.97173041782,0.02
 11/28  02:00:00,119.962912007,24.4392144384,9.72798953418,16.0323580695,4.12243109448,15.9888894789,107.991329023,104.999598605,2.97173041782,0.02
 11/28  03:00:00,104.856907809,19.5513715507,7.29778216995,14.9752055907,4.12243109448,15.9888894789,87.3025453459,84.3108149281,2.97173041782,0.02
 11/28  04:00:00,123.797110078,24.4392144384,8.87985893441,19.6430329651,4.12243109448,15.9888894789,109.653040121,106.661309703,2.97173041782,0.02
 11/28  05:00:00,144.982471044,28.4478280516,7.63268794722,14.6547225889,12.3672932834,24.9413748627,124.507339703,119.534455674,4.9528840297,0.02
 11/28  06:00:00,196.196662523,28.8936490263,14.5119166895,58.6985452355,12.3672932834,24.9413748627,196.115034796,191.142150766,4.9528840297,0.02
 11/28  07:00:00,233.993947439,29.3658859317,6.29808118446,47.6694551427,24.7345865669,70.7195625826,199.4162831,189.490515041,9.90576805939,0.02
 11/28  08:00:00,240.071665569,29.4044615079,6.98725668321,34.8292764649,37.1018798503,92.3937384068,180.057073724,170.131305664,9.90576805939,0.02
 11/28  09:00:00,239.403844668,29.4222992299,9.21332920582,27.0017941438,37.1018798503,104.434947198,171.491203831,152.960728894,9.90576805939,8.62470687781
 11/28  10:00:00,244.966164109,29.4629228076,11.1699612823,20.6080362227,37.1018798503,116.476155989,147.016340104,137.090572045,9.90576805939,0.02
 11/28  11:00:00,241.964396591,29.5560151961,12.1809720906,16.9866429286,37.1018798503,116.476155989,135.267229038,125.341460979,9.90576805939,0.02
 11/28  12:00:00,242.217416733,29.7154135373,13.1142883895,14.3294372418,37.1018798503,116.476155989,132.298112643,113.758080156,9.90576805939,8.63426442765
 11/28  13:00:00,229.985596034,29.8882529479,13.6817168891,12.1863770517,37.1018798503,104.434947198,114.490484535,104.564716475,9.90576805939,0.02
 11/28  14:00:00,238.038772069,29.9896653284,13.6437083481,10.6427678008,37.1018798503,116.476155989,119.148499558,100.608402248,9.90576805939,8.63432924996
 11/28  15:00:00,236.897333417,30.0172463102,13.5502368016,9.36931868977,37.1018798503,116.476155989,108.676294318,98.7505262584,9.90576805939,0.02
 11/28  16:00:00,236.031573858,29.9186282159,13.5559327001,8.58793154073,37.1018798503,116.476155989,118.933569457,100.396757064,9.90576805939,8.63104433294
 11/28  17:00:00,240.138754428,29.6947534801,12.6259199046,8.67217789788,37.1018798503,116.476155989,120.030935207,110.105167148,9.90576805939,0.02
 11/28  18:00:00,249.138074035,29.6344677274,10.8458605536,9.5850077178,37.1018798503,116.476155989,131.140866164,121.215098104,9.90576805939,0.02
 11/28  19:00:00,159.476644839,28.0082134143,10.6853287974,0.230141679415,24.7345865669,47.5788473902,97.4506779081,83.8891236932,4.9528840297,8.60867018528
 11/28  20:00:00,158.622307637,27.8616752019,8.83836536512,0.425060438113,24.7345865669,47.5788473902,93.0700985808,88.0972145511,4.9528840297,0.02
 11/28  21:00:00,137.277166269,27.5685987771,7.28510086371,0.918974242988,12.3672932834,38.6892022431,106.600162178,103.608431761,2.97173041782,0.02
 11/28  22:00:00,122.08427017,23.4616458609,10.4895610213,5.00755573423,12.3672932834,27.0668015668,91.9703736265,88.9786432087,2.97173041782,0.02
 11/28  23:00:00,95.730279635,19.5513715507,8.2373855335,7.63784839853,4.12243109448,15.9888894789,81.4956112398,78.503880822,2.97173041782,0.02
 11/28  24:00:00,114.834283411,24.4392144384,10.0916283956,12.7044461118,4.12243109448,15.9888894789,104.536854335,101.545123917,2.97173041782,0.02
 11/29  01:00:00,99.9155064158,19.5513715507,7.75100623143,11.9627102864,4.12243109448,15.9888894789,85.580946983,82.5892165652,2.97173041782,0.02
 11/29  02:00:00,119.309833012,24.4392144384,9.59245801424,17.411143946,4.12243109448,15.9888894789,108.035577024,105.043846607,2.97173041782,0.02
 11/29  03:00:00,103.271020687,19.5513715507,7.3987012567,15.0672593682,4.12243109448,15.9888894789,87.7725414641,84.7808110463,2.97173041782,0.02
 11/29  04:00:00,123.433400192,24.4392144384,8.97961178061,21.0147799358,4.12243109448,15.9888894789,110.419784737,107.428054319,2.97173041782,0.02
 11/29  05:00:00,144.0000778,28.4478280516,7.22017920041,14.9199243976,12.3672932834,24.9413748627,124.069406226,119.096522197,4.9528840297,0.02
 11/29  06:00:00,195.414420158,28.9000805249,14.3170278855,58.2030158742,12.3672932834,24.9413748627,193.899094382,188.926210353,4.9528840297,0.02
 11/29  07:00:00,235.150509615,29.368378025,7.00465203007,48.0827534477,24.7345865669,70.7195625826,195.753705313,185.827937253,9.90576805939,0.02
 11/29  08:00:00,240.602641995,29.4167857428,8.04726927675,34.7524794059,37.1018798503,92.3937384068,174.618907929,164.69313987,9.90576805939,0.02
 11/29  09:00:00,238.74140787,29.4388918531,10.2701459403,26.7302629923,37.1018798503,104.434947198,166.035444628,147.504907378,9.90576805939,8.62476919085
 11/29  10:00:00,243.974526503,29.4959979837,13.1562058672,20.2222236749,37.1018798503,116.476155989,138.593805514,128.668037455,9.90576805939,0.02
 11/29  11:00:00,241.315366375,29.6085136617,15.7516634317,16.4066198136,37.1018798503,116.476155989,129.513466993,110.974861789,9.90576805939,8.63283714518
 11/29  12:00:00,241.910928171,29.8098736495,18.330432026,13.5124990871,37.1018798503,116.476155989,110.989616272,101.063848212,9.90576805939,0.02
 11/29  13:00:00,230.702301402,30.0139984884,20.4123770848,11.1513004181,37.1018798503,104.434947198,116.004724545,97.4692913418,9.90576805939,8.62966514415
 11/29  14:00:00,240.751812774,30.1481821208,21.608299753,9.45419204258,37.1018798503,116.476155989,105.218808627,95.293040568,9.90576805939,0.02
 11/29  15:00:00,240.039206112,30.1851147211,21.748410889,8.07000289697,37.1018798503,116.476155989,103.609614129,93.6838460691,9.90576805939,0.02
 11/29  16:00:00,237.597926461,30.0888378812,20.4614807133,7.29737379785,37.1018798503,116.476155989,112.497666554,93.9607517601,9.90576805939,8.63114673422
 11/29  17:00:00,238.799046606,29.8209243761,17.2151346381,7.13215130749,37.1018798503,116.476155989,107.093990685,97.1682226255,9.90576805939,0.02
 11/29  18:00:00,246.612841453,29.6832077275,14.6173636335,7.79006801527,37.1018798503,116.476155989,123.425158371,104.901493723,9.90576805939,8.6178965886
 11/29  19:00:00,157.070253666,27.7151369895,13.5717590896,0.00459784026954,24.7345865669,47.5788473902,85.5044889655,80.5316049358,4.9528840297,0.02
 11/29  20:00:00,159.005894279,28.1547516267,13.8565760168,0.231543306107,24.7345865669,47.5788473902,91.1934701451,86.2205861154,4.9528840297,0.02
 11/29  21:00:00,136.091262743,27.5685987771,11.2456598504,0.588348853322,12.3672932834,38.6892022431,104.725016807,101.733286389,2.97173041782,0.02
 11/29  22:00:00,107.648233585,21.3514956021,6.69421449563,0.0,12.3672932834,27.0668015668,90.4916254472,87.4998950294,2.97173041782,0.02
 11/29  23:00:00,93.8902591104,19.8151403331,12.1448876615,4.82906369816,4.12243109448,15.9888894789,79.9523922449,76.9606618271,2.97173041782,0.02
 11/29  24:00:00,106.425111079,23.9995998011,12.2040918457,6.64323571021,4.12243109448,15.9888894789,101.811738945,98.8200085276,2.97173041782,0.02
 11/30  01:00:00,100.040272717,19.990986188,11.8477166206,10.8649132114,4.12243109448,15.9888894789,82.9270391328,79.935308715,2.97173041782,0.02
 11/30  02:00:00,108.746648367,23.9995998011,11.9746407381,10.3114743006,4.12243109448,15.9888894789,104.980418918,101.988688501,2.97173041782,0.02
 11/30  03:00:00,101.711496013,19.990986188,12.0448126192,14.8213370391,4.12243109448,15.9888894789,85.267585114,82.2758546962,2.97173041782,0.02
 11/30  04:00:00,108.3486734,23.9995998011,13.193485298,12.7538315577,4.12243109448,15.9888894789,107.385343632,104.393613214,2.97173041782,0.02
 11/30  05:00:00,138.168090617,28.8874426888,17.3226941035,13.9794556021,12.3672932834,24.9413748627,121.415174258,116.442290229,4.9528840297,0.02
 11/30  06:00:00,168.82820117,28.4557827216,22.4351191776,40.640551656,12.3672932834,24.9413748627,191.199600933,186.226716903,4.9528840297,0.02
 11/30  07:00:00,219.807799811,29.3858720604,16.1573815541,39.444846328,24.7345865669,70.7195625826,162.636789221,152.711021161,9.90576805939,0.02
 11/30  08:00:00,227.428116821,29.4381496405,16.2984512634,27.6053276466,37.1018798503,92.3937384068,150.503455091,131.989435843,9.90576805939,8.60825118784
 11/30  09:00:00,227.413105555,29.4675181746,17.3063994616,21.1827996424,37.1018798503,104.434947198,129.784202879,119.85843482,9.90576805939,0.02
 11/30  10:00:00,233.897390846,29.5293796784,18.9434010764,16.0207614375,37.1018798503,116.476155989,121.450781512,111.525013453,9.90576805939,0.02
 11/30  11:00:00,231.757621889,29.5699340518,20.4781734874,13.1942402722,37.1018798503,116.476155989,126.374463083,107.835751977,9.90576805939,8.63294304742
 11/30  12:00:00,231.62283951,29.606005108,21.4493114545,11.2434903095,37.1018798503,116.476155989,115.107965122,105.182197063,9.90576805939,0.02
 11/30  13:00:00,220.147824357,29.589317339,21.4973720674,10.2797685337,37.1018798503,104.434947198,123.869539433,105.333961891,9.90576805939,8.62980948278
 11/30  14:00:00,228.945159299,29.6007724043,21.6545613249,9.95595748364,37.1018798503,116.476155989,115.413976011,105.488207951,9.90576805939,0.02
 11/30  15:00:00,225.308523284,29.6221534583,21.5266571122,9.77892623749,37.1018798503,116.476155989,123.992884212,105.454241741,9.90576805939,8.63287441165
 11/30  16:00:00,220.57468971,29.6395473135,20.6158873037,9.79787432187,37.1018798503,116.476155989,115.420906431,105.495138372,9.90576805939,0.02
 11/30  17:00:00,224.404316013,29.6529729569,19.8518498077,9.93565054305,37.1018798503,116.476155989,115.160252473,105.234484414,9.90576805939,0.02
 11/30  18:00:00,234.77436929,29.6603584512,19.0028990627,10.3927811441,37.1018798503,116.476155989,123.766249013,105.242628363,9.90576805939,8.61785259035
 11/30  19:00:00,143.128924109,27.8616752019,18.5715428231,0.0140876025096,24.7345865669,47.5788473902,87.6483757125,82.6754916828,4.9528840297,0.02
 11/30  20:00:00,145.537986874,28.3012898392,19.9683179438,0.182994645569,24.7345865669,47.5788473902,92.825006073,87.8521220433,4.9528840297,0.02
 11/30  21:00:00,118.847383462,27.1289841399,15.8249191922,0.245002568029,12.3672932834,38.6892022431,105.598082399,102.606351981,2.97173041782,0.02
 11/30  22:00:00,95.1368236396,21.5713029207,13.5515405142,0.0981022139338,12.3672932834,27.0668015668,90.7243201467,87.7325897289,2.97173041782,0.02
 11/30  23:00:00,71.479471447,18.6721422762,14.6223129173,1.35234713482,4.12243109448,15.9888894789,80.2857565032,77.2940260854,2.97173041782,0.02
 11/30  24:00:00,73.815143046,22.2411412522,15.7472522088,0.0,4.12243109448,15.9888894789,102.495847389,99.5041169714,2.97173041782,0.02
 12/01  01:00:00,73.8701464817,18.8479881311,16.9266057262,2.39624222434,4.12243109448,15.9888894789,82.7983678834,79.8066374656,2.97173041782,0.02
 12/01  02:00:00,81.3637352969,22.7686788169,19.526624626,1.25394861066,4.12243109448,15.9888894789,103.731603109,100.739872691,2.97173041782,0.02
 12/01  03:00:00,77.612381314,19.1117569135,19.4632289057,3.87729212076,4.12243109448,15.9888894789,83.690331673,80.6986012552,2.97173041782,0.02
 12/01  04:00:00,89.822966335,23.8237539462,26.0242694739,4.98004948815,4.12243109448,15.9888894789,104.368567916,101.376837498,2.97173041782,0.02
 12/01  05:00:00,113.287761594,28.0082134143,30.1776824534,2.97441620906,12.3672932834,24.9413748627,117.65033163,112.6774476,4.9528840297,0.02
 12/01  06:00:00,151.430447022,28.9362731382,37.9686792543,32.3980450751,12.3672932834,24.9413748627,194.843534371,181.288806112,4.9528840297,8.60184422966
 12/01  07:00:00,202.365147862,29.4236877362,39.143438034,23.5250915955,24.7345865669,70.7195625826,151.822096783,141.896328724,9.90576805939,0.02
 12/01  08:00:00,220.559223115,29.5416926408,43.6093858309,14.8387355441,37.1018798503,92.3937384068,131.484652252,121.558884193,9.90576805939,0.02
 12/01  09:00:00,227.340068928,29.6552722214,46.1599230807,9.26127742722,37.1018798503,104.434947198,122.026488727,112.100720668,9.90576805939,0.02
 12/01  10:00:00,238.472815776,29.8965845263,47.7319755641,6.20251391801,37.1018798503,116.476155989,114.089848271,104.164080212,9.90576805939,0.02
 12/01  11:00:00,242.654125666,30.266767106,50.2973640917,4.69571677074,37.1018798503,116.476155989,116.732806026,98.1939650676,9.90576805939,8.63307289883
 12/01  12:00:00,248.017469678,30.6628158871,52.4737291497,3.3634938798,37.1018798503,116.476155989,103.456911731,93.5311436715,9.90576805939,0.02
 12/01  13:00:00,242.415895894,30.943393047,53.5943011236,2.48334546793,37.1018798503,104.434947198,108.974609174,90.438838638,9.90576805939,8.63000247703
 12/01  14:00:00,256.894242821,31.1576118904,54.0452589788,1.87420593128,37.1018798503,116.476155989,98.2103103235,88.2845422641,9.90576805939,0.02
 12/01  15:00:00,258.830921555,31.1900638025,52.0655734065,1.63863048078,37.1018798503,116.476155989,105.511264879,86.9725534743,9.90576805939,8.63294334499
 12/01  16:00:00,257.901068267,31.0718657648,48.1139545266,1.509662333,37.1018798503,116.476155989,96.8658703254,86.940102266,9.90576805939,0.02
 12/01  17:00:00,258.701372478,30.6577717646,42.3236249031,1.55761190196,37.1018798503,116.476155989,108.307521688,89.7748030425,9.90576805939,8.62695058561
 12/01  18:00:00,262.01356913,30.2893527716,34.4391519095,1.82320863633,37.1018798503,116.476155989,103.374241202,93.4484731427,9.90576805939,0.02
 12/01  19:00:00,169.14653088,28.0082134143,24.5561867485,0.0,24.7345865669,47.5788473902,78.0344854277,73.061601398,4.9528840297,0.02
 12/01  20:00:00,167.018144185,28.5210971578,22.6313475783,0.0,24.7345865669,47.5788473902,85.3464802228,80.3735961931,4.9528840297,0.02
 12/01  21:00:00,136.397392476,27.1289841399,15.4679578776,0.0,12.3672932834,38.6892022431,100.130110703,97.1383802853,2.97173041782,0.02
 12/01  22:00:00,113.894359838,21.6341556513,15.2760366602,0.113994038466,12.3672932834,27.0668015668,84.8720772617,81.8803468439,2.97173041782,0.02
 12/01  23:00:00,82.9608931501,17.7929130017,8.49449082661,0.0,4.12243109448,15.9888894789,77.5689909096,74.5772604918,2.97173041782,0.02
 12/01  24:00:00,101.629952809,23.3401778453,13.8297556143,0.771543124886,4.12243109448,15.9888894789,99.729559057,96.7378286392,2.97173041782,0.02
 12/02  01:00:00,82.8552719774,17.7929130017,7.23416100827,0.0,4.12243109448,15.9888894789,89.9480439184,78.3744647287,2.97173041782,8.60184877195
 12/02  02:00:00,108.18963263,24.4392144384,16.0126760144,4.20757742648,4.12243109448,15.9888894789,103.592001483,100.600271065,2.97173041782,0.02
 12/02  03:00:00,94.5031050098,19.5513715507,11.4510561588,5.4776926877,4.12243109448,15.9888894789,84.3007014389,81.3089710211,2.97173041782,0.02
 12/02  04:00:00,112.273722166,24.4392144384,13.3432135332,9.2905661737,4.12243109448,15.9888894789,106.521670695,103.529940277,2.97173041782,0.02
 12/02  05:00:00,120.589274017,28.4478280516,12.5742892851,9.17880899259,4.12243109448,16.0517297156,126.670296528,123.67856611,2.97173041782,0.02
 12/02  06:00:00,126.737380011,28.8874426888,13.9239640738,13.5055810931,4.12243109448,16.0517297156,128.220144142,125.228413724,2.97173041782,0.02
 12/02  07:00:00,147.950533567,29.3270573261,7.43341315738,17.7172997402,4.12243109448,39.6058045677,137.591938058,134.60020764,2.97173041782,0.02
 12/02  08:00:00,209.885964632,29.3307276187,11.7396982533,54.7868931203,12.3672932834,65.3531420225,193.707699188,188.734815158,4.9528840297,0.02
 12/02  09:00:00,197.37200752,29.3306878772,15.8492281627,41.036783417,12.3672932834,68.2430321324,173.767331826,168.794447797,4.9528840297,0.02
 12/02  10:00:00,217.318195453,29.3558596242,23.8677507039,27.3106442849,16.4897243779,93.1370602926,146.009087995,138.064473548,7.92461444751,0.02
 12/02  11:00:00,219.511996685,29.3870193364,34.988638052,20.9126912653,16.4897243779,93.1370602926,136.785004257,128.84038981,7.92461444751,0.02
 12/02  12:00:00,221.525593999,29.5001095673,42.6404844684,16.6126292225,16.4897243779,93.1370602926,139.539406366,123.001191245,7.92461444751,8.61360067361
 12/02  13:00:00,212.433227042,29.6398037662,45.7762386449,13.9241135792,16.4897243779,83.9857416113,127.562203137,119.61758869,7.92461444751,0.02
 12/02  14:00:00,211.830428349,29.7123258358,48.4868936813,11.9560367439,16.4897243779,83.9857416113,125.423287737,117.478673289,7.92461444751,0.02
 12/02  15:00:00,209.122764939,29.6976553983,47.5747336356,10.2927193269,16.4897243779,83.9857416113,123.889768361,115.945153914,7.92461444751,0.02
 12/02  16:00:00,173.038996022,29.3270573261,38.9100239906,0.0,12.3672932834,70.6512738906,65.8629680587,60.890084029,4.9528840297,0.02
 12/02  17:00:00,172.766597422,29.3270573261,33.8165015853,0.00200805404364,12.3672932834,70.6512738906,67.9313237881,62.9584397584,4.9528840297,0.02
 12/02  18:00:00,163.584589249,29.3270573261,27.1105746119,0.273925644112,12.3672932834,58.1284167478,75.3347353798,70.3618513501,4.9528840297,0.02
 12/02  19:00:00,119.745294728,26.6893695026,19.1117379034,0.0,12.3672932834,24.9413748627,99.6219296444,94.6490456147,4.9528840297,0.02
 12/02  20:00:00,116.709672594,26.6893695026,16.0593258377,0.0,12.3672932834,24.9413748627,107.549046763,102.576162733,4.9528840297,0.02
 12/02  21:00:00,99.0943224106,26.6893695026,14.0372241454,0.0,4.12243109448,16.0517297156,125.903307939,114.329740023,2.97173041782,8.60183749795
 12/02  22:00:00,86.9909830619,21.3514956021,10.7546479846,0.0,4.12243109448,15.9888894789,99.5885236615,96.5967932437,2.97173041782,0.02
 12/02  23:00:00,80.7299067906,18.232527639,9.80332411271,0.609606843717,4.12243109448,15.9888894789,84.8870529078,81.89532249,2.97173041782,0.02
 12/02  24:00:00,103.64121622,24.4392144384,16.6952933728,5.25984145525,4.12243109448,15.9888894789,106.342242685,103.350512267,2.97173041782,0.02
 12/03  01:00:00,89.433012191,19.5513715507,12.9886419049,6.34586936826,2.06121554724,15.9888894789,87.0417046249,84.0499742071,2.97173041782,0.02
 12/03  02:00:00,106.196493654,24.4392144384,16.2775533115,10.2245324896,2.06121554724,15.9888894789,109.903130498,106.91140008,2.97173041782,0.02
 12/03  03:00:00,92.8537503486,19.5513715507,12.6680861864,9.95844552673,2.06121554724,15.9888894789,89.2083253848,86.216594967,2.97173041782,0.02
 12/03  04:00:00,110.192646337,24.4392144384,15.0910020523,14.1826567744,2.06121554724,15.9888894789,112.111703144,109.119972726,2.97173041782,0.02
 12/03  05:00:00,96.0984733357,19.5513715507,11.555213857,13.1338023704,2.06121554724,15.9888894789,90.8963857797,87.9046553619,2.97173041782,0.02
 12/03  06:00:00,112.494873935,24.4392144384,14.6406469577,17.4014462899,2.06121554724,15.9888894789,114.02735019,111.035619772,2.97173041782,0.02
 12/03  07:00:00,96.5306716702,19.5513715507,12.0943041131,15.3673261355,2.06121554724,15.9888894789,92.264719577,89.2729891592,2.97173041782,0.02
 12/03  08:00:00,99.4806257449,24.4392144384,16.2330743843,19.3344496423,2.06121554724,15.9888894789,115.359725368,112.36799495,2.97173041782,0.02
 12/03  09:00:00,105.724387578,19.5513715507,14.6987483017,13.2478845121,4.12243109448,41.7362269337,90.6888445348,85.7159605051,4.9528840297,0.02
 12/03  10:00:00,116.197567018,24.4392144384,21.3400116239,12.75904778,4.12243109448,41.7362269337,107.485181413,102.512297383,4.9528840297,0.02
 12/03  11:00:00,98.7017762816,19.5513715507,19.4692297417,7.57352709182,4.12243109448,41.7362269337,84.186008684,79.2131246543,4.9528840297,0.02
 12/03  12:00:00,112.748307394,24.4392144384,28.6934517181,7.60444115109,4.12243109448,41.7362269337,100.769555766,95.7966717359,4.9528840297,0.02
 12/03  13:00:00,99.5588918321,19.5513715507,26.7541375574,4.6974185519,4.12243109448,41.7362269337,79.1143740753,74.1414900456,4.9528840297,0.02
 12/03  14:00:00,116.895273741,24.3512915109,38.4445284681,4.60024586332,4.12243109448,41.7362269337,95.1110338383,90.1381498086,4.9528840297,0.02
 12/03  15:00:00,102.034463521,19.5513715507,32.0401241367,2.86917157162,4.12243109448,41.7362269337,76.4322373341,71.4593533044,4.9528840297,0.02
 12/03  16:00:00,114.348804691,24.4392144384,37.6304539383,3.4018495498,4.12243109448,41.7362269337,93.887363074,88.9144790443,4.9528840297,0.02
 12/03  17:00:00,74.5107542201,17.7929130017,21.4409787313,0.0,4.12243109448,24.8785346261,79.0190113965,74.0461273668,4.9528840297,0.02
 12/03  18:00:00,80.173079322,22.2411412522,23.5928112622,0.0,2.06121554724,15.9888894789,105.010654935,102.018924518,2.97173041782,0.02
 12/03  19:00:00,67.7287545562,17.7929130017,16.7289063633,0.0,2.06121554724,15.9888894789,88.2925053726,85.3007749547,2.97173041782,0.02
 12/03  20:00:00,75.2566374082,22.2411412522,19.2477595235,0.0,2.06121554724,15.9888894789,111.433090494,108.441360076,2.97173041782,0.02
 12/03  21:00:00,65.6124785108,17.7929130017,14.722933614,0.0,2.06121554724,15.9888894789,90.6773510234,87.6856206056,2.97173041782,0.02
 12/03  22:00:00,74.3607841421,22.2411412522,18.461139923,0.0,2.06121554724,15.9888894789,113.463672833,110.471942415,2.97173041782,0.02
 12/03  23:00:00,67.3869702252,18.0566817841,15.6231887458,0.629098742924,2.06121554724,15.9888894789,91.7508491506,88.7591187327,2.97173041782,0.02
 12/03  24:00:00,87.4813106682,24.0875227286,24.2403526325,5.80572357182,2.06121554724,15.9888894789,113.995316909,111.003586491,2.97173041782,0.02
 12/04  01:00:00,78.0086503011,19.2876027684,18.4817856545,5.3420769006,4.12243109448,15.9888894789,100.216338255,88.6427583196,2.97173041782,8.60184951729
 12/04  02:00:00,92.6448522343,24.4392144384,22.170089213,9.94952390613,4.12243109448,15.9888894789,114.352649009,111.360918591,2.97173041782,0.02
 12/04  03:00:00,82.1358114584,19.5513715507,16.8847954214,9.10532407561,4.12243109448,15.9888894789,92.4402267275,89.4484963097,2.97173041782,0.02
 12/04  04:00:00,97.1259795386,24.4392144384,20.6741488397,12.7558262569,4.12243109448,15.9888894789,115.261469035,112.269738617,2.97173041782,0.02
 12/04  05:00:00,115.167623783,28.4478280516,21.8835218078,7.99783267074,12.3672932834,24.9413748627,131.264942734,126.292058704,4.9528840297,0.02
 12/04  06:00:00,164.540388482,28.8900520793,28.4578844805,50.2902686043,12.3672932834,24.9413748627,201.637032735,196.664148705,4.9528840297,0.02
 12/04  07:00:00,201.720292136,29.3362156629,22.2513287646,37.5433903592,24.7345865669,70.7195625826,166.561080745,156.635312685,9.90576805939,0.02
 12/04  08:00:00,211.199941973,29.3732342952,23.3680565761,25.8764870624,37.1018798503,92.3937384068,144.95374232,135.027974261,9.90576805939,0.02
 12/04  09:00:00,218.732747237,29.3897740493,28.272767557,18.8065768131,37.1018798503,104.434947198,135.144707633,125.218939573,9.90576805939,0.02
 12/04  10:00:00,234.899204704,29.4467481187,37.643038133,13.504126994,37.1018798503,116.476155989,135.926517004,117.392253385,9.90576805939,8.62849556054
 12/04  11:00:00,243.122724619,29.4559283878,48.471078158,10.889847056,37.1018798503,116.476155989,124.262599428,114.336831369,9.90576805939,0.02
 12/04  12:00:00,248.391818824,29.4573660297,55.4385584041,9.18974899551,37.1018798503,116.476155989,130.925540775,112.384749546,9.90576805939,8.63502316962
 12/04  13:00:00,238.066839201,29.4725344347,58.4497394372,7.88027567502,37.1018798503,104.434947198,120.430586305,110.504818245,9.90576805939,0.02
 12/04  14:00:00,253.284746418,29.5208937282,63.1545163214,6.30318844424,37.1018798503,116.476155989,125.71083944,107.170053469,9.90576805939,8.63501791146
 12/04  15:00:00,254.863346024,29.7734277286,66.3921826005,4.39186866336,37.1018798503,116.476155989,111.183286221,101.257518161,9.90576805939,0.02
 12/04  16:00:00,251.739863561,29.9703916403,64.3737370633,3.09001543996,37.1018798503,116.476155989,114.248432908,97.4312829996,9.90576805939,6.9113818486
 12/04  17:00:00,250.107279736,29.8546740291,58.7262580323,2.52293167484,37.1018798503,116.476155989,110.488463177,98.8444905199,9.90576805939,1.73820459805
 12/04  18:00:00,254.085881732,29.7615106447,53.4596554128,2.46578359442,37.1018798503,116.476155989,110.685026955,100.759258896,9.90576805939,0.02
 12/04  19:00:00,155.771126719,27.8616752019,40.7763297776,0.0,24.7345865669,47.5788473902,81.8624533712,76.8895693415,4.9528840297,0.02
 12/04  20:00:00,154.23798957,27.898309755,39.206552674,0.0,24.7345865669,47.5788473902,87.6642065992,82.6913225695,4.9528840297,0.02
 12/04  21:00:00,129.390989402,27.5685987771,35.9462006271,0.0,12.3672932834,38.6892022431,110.354178921,98.7736606379,2.97173041782,8.60878786527
 12/04  22:00:00,85.4729508054,14.2343304014,17.3230086628,0.0,12.3672932834,27.0668015668,64.495255186,61.5035247681,2.97173041782,0.02
 12/04  23:00:00,74.9862730148,18.6825586518,21.5907314813,0.0,4.12243109448,15.9888894789,84.5539727529,81.5622423351,2.97173041782,0.02
 12/04  24:00:00,63.4663319184,12.3566997982,16.5896434136,0.0,4.12243109448,15.9888894789,56.753695121,53.7619647032,2.97173041782,0.02
 12/05  01:00:00,83.132262363,22.6807558894,25.6406588838,0.00136760429827,4.12243109448,15.9888894789,102.574171039,99.5824406213,2.97173041782,0.02
 12/05  02:00:00,75.1547133111,18.5842193488,21.8065491646,0.0750861670052,4.12243109448,15.9888894789,81.2213510791,78.2296206613,2.97173041782,0.02
 12/05  03:00:00,81.7328918484,22.6807558894,24.1517191491,0.0909368350032,4.12243109448,15.9888894789,101.698669623,98.7069392054,2.97173041782,0.02
 12/05  04:00:00,76.9463611432,19.1117569135,22.6926151253,0.453130473694,4.12243109448,15.9888894789,82.7479102375,79.7561798197,2.97173041782,0.02
 12/05  05:00:00,110.579529129,27.8616752019,30.3720913089,0.218313713675,12.3672932834,24.9413748627,117.115261809,112.142377779,4.9528840297,0.02
 12/05  06:00:00,141.336833131,28.9371905319,37.7702721788,22.5019215038,12.3672932834,24.9413748627,187.227514173,182.254630143,4.9528840297,0.02
 12/05  07:00:00,191.073896045,29.4231371408,35.3342129199,16.0436160481,24.7345865669,70.7195625826,152.44190355,142.516135491,9.90576805939,0.02
 12/05  08:00:00,210.026241933,29.5325898206,37.1661980984,10.7580420277,37.1018798503,92.3937384068,132.963566363,123.037798304,9.90576805939,0.02
 12/05  09:00:00,220.854409785,29.6205182324,40.6898390245,8.28039341072,37.1018798503,104.434947198,126.060801933,116.135033874,9.90576805939,0.02
 12/05  10:00:00,235.919282261,29.7129221204,45.7950585551,6.1060500663,37.1018798503,116.476155989,129.304466527,110.770087915,9.90576805939,8.62861055238
 12/05  11:00:00,240.360889511,29.8676940191,51.6425892,4.54469584815,37.1018798503,116.476155989,115.914337913,105.988569853,9.90576805939,0.02
 12/05  12:00:00,247.034650204,30.4310428323,59.6339385716,2.66355385003,37.1018798503,116.476155989,117.272260209,98.7314392025,9.90576805939,8.63505294699
 12/05  13:00:00,238.686727682,30.9481594173,63.7692994449,1.70494518935,37.1018798503,104.434947198,102.887708009,92.9619399496,9.90576805939,0.02
 12/05  14:00:00,251.461100498,31.2504976192,64.6518589932,1.25261903376,37.1018798503,116.476155989,108.759054768,90.2192768675,9.90576805939,8.63400984128
 12/05  15:00:00,249.767079032,31.3065843523,63.3556846813,0.798911893387,37.1018798503,116.476155989,99.3825564007,89.4567883413,9.90576805939,0.02
 12/05  16:00:00,245.838003358,30.9283485021,59.9880039229,0.615943633561,37.1018798503,116.476155989,110.631231666,92.0937104012,9.90576805939,8.63175320512
 12/05  17:00:00,245.829578093,30.6470734184,55.5068204525,0.672261595026,37.1018798503,116.476155989,104.155828457,94.2300603979,9.90576805939,0.02
 12/05  18:00:00,249.964342569,30.4517765282,50.2545752048,0.859033450863,37.1018798503,116.476155989,105.914552261,95.9887842021,9.90576805939,0.02
 12/05  19:00:00,152.567106781,28.0082134143,37.4257621167,0.0,24.7345865669,47.5788473902,86.8262756974,73.2656650322,4.9528840297,8.60772663552
 12/05  20:00:00,154.251371968,28.6676353702,38.4506222592,0.0,24.7345865669,47.5788473902,84.2063430802,79.2334590505,4.9528840297,0.02
 12/05  21:00:00,119.673060316,26.6893695026,27.1075212808,0.0,12.3672932834,38.6892022431,98.4989238281,95.5071934102,2.97173041782,0.02
 12/05  22:00:00,89.8230523545,15.5531743131,20.3542688456,0.0,12.3672932834,27.0668015668,61.8559297307,58.8641993129,2.97173041782,0.02
 12/05  23:00:00,72.6292341278,19.5722043019,18.2436406439,0.0,4.12243109448,15.9888894789,87.6531360885,84.6614056707,2.97173041782,0.02
 12/05  24:00:00,71.0723482581,17.8704195536,18.2720907587,0.0,4.12243109448,15.9888894789,77.5446775355,74.5529471176,2.97173041782,0.02
 12/06  01:00:00,79.0867945939,23.1203705267,20.7393891486,0.0727189617329,4.12243109448,15.9888894789,99.9141132544,96.9223828366,2.97173041782,0.02
 12/06  02:00:00,70.0688986272,18.232527639,16.6351274223,0.058166917299,4.12243109448,15.9888894789,81.4093263648,78.417595947,2.97173041782,0.02
 12/06  03:00:00,81.9621918703,23.3401778453,23.5124865258,0.20452950253,4.12243109448,15.9888894789,102.204084581,99.2123541631,2.97173041782,0.02
 12/06  04:00:00,72.2609841273,18.6721422762,18.3965631301,0.306548950645,4.12243109448,15.9888894789,82.3968247551,79.4050943373,2.97173041782,0.02
 12/06  05:00:00,108.098152685,28.1547516267,27.4240664449,0.391885505164,12.3672932834,24.9413748627,116.548291144,111.575407115,4.9528840297,0.02
 12/06  06:00:00,135.266417078,28.9733967925,34.8919184603,19.2736526786,12.3672932834,24.9413748627,185.397861103,180.424977074,4.9528840297,0.02
 12/06  07:00:00,187.893149044,29.441700587,33.8327032987,14.3458149683,24.7345865669,70.7195625826,151.539894518,141.614126459,9.90576805939,0.02
 12/06  08:00:00,209.420998437,29.6707122321,38.1629329738,9.01793434473,37.1018798503,92.3937384068,131.481933744,121.556165684,9.90576805939,0.02
 12/06  09:00:00,221.687989484,29.7874867465,43.8504425235,5.78641253507,37.1018798503,104.434947198,131.586872578,113.056945522,9.90576805939,8.62415899651
 12/06  10:00:00,239.719687519,29.8970643102,51.2471012731,4.27027271849,37.1018798503,116.476155989,118.102670845,108.176902785,9.90576805939,0.02
 12/06  11:00:00,247.678852138,30.3709218872,60.3993611612,2.60262579087,37.1018798503,116.476155989,119.976199396,101.438527177,9.90576805939,8.6319041596
 12/06  12:00:00,254.767995362,31.0208609274,67.9534953824,1.48754893288,37.1018798503,116.476155989,104.531003932,94.605235873,9.90576805939,0.02
 12/06  13:00:00,248.063967423,31.4639515188,73.2364179138,1.09923542481,37.1018798503,104.434947198,109.280876111,90.7446415538,9.90576805939,8.63046649756
 12/06  14:00:00,264.89090313,31.5686762979,78.3482868868,0.667849949832,37.1018798503,116.476155989,99.5653525778,89.6395845184,9.90576805939,0.02
 12/06  15:00:00,263.593316523,31.6265570383,77.3099269092,0.350888123553,37.1018798503,116.476155989,107.278011647,88.7397299643,9.90576805939,8.63251362336
 12/06  16:00:00,257.183550925,31.6164824277,70.9639783091,0.297424724006,37.1018798503,116.476155989,98.3271687896,88.4014007302,9.90576805939,0.02
 12/06  17:00:00,254.242470456,31.2763597315,63.5707275785,0.391922122465,37.1018798503,116.476155989,100.399969588,90.4742015289,9.90576805939,0.02
 12/06  18:00:00,258.516451138,30.8908067495,58.6770931159,0.549596208627,37.1018798503,116.476155989,111.947277792,93.4232969086,9.90576805939,8.61821282401
 12/06  19:00:00,162.206292114,28.3379243923,46.7352593153,0.0,24.7345865669,47.5788473902,76.213921427,71.2410373973,4.9528840297,0.02
 12/06  20:00:00,157.461929106,28.6676353702,41.6611835196,0.0,24.7345865669,47.5788473902,82.5783037096,77.6054196799,4.9528840297,0.02
 12/06  21:00:00,126.57955235,27.5685987771,33.1347774492,0.0,12.3672932834,38.6892022431,97.1631300188,94.171399601,2.97173041782,0.02
 12/06  22:00:00,88.0615775702,14.6739450386,19.4720179485,0.0,12.3672932834,27.0668015668,60.5927726344,57.6010422166,2.97173041782,0.02
 12/06  23:00:00,79.9335933962,19.5722043019,25.6242813547,0.0,4.12243109448,15.9888894789,86.3041321086,83.3124016908,2.97173041782,0.02
 12/06  24:00:00,67.3593025077,12.7963144354,20.0429987348,0.0,4.12243109448,15.9888894789,54.023434062,51.0317036442,2.97173041782,0.02
 12/07  01:00:00,76.5128886203,19.298019144,22.5018858996,0.0,4.12243109448,15.9888894789,82.7637789679,79.7720485501,2.97173041782,0.02
 12/07  02:00:00,64.2783439447,14.6739450386,14.7157023952,0.0,4.12243109448,15.9888894789,66.233171188,63.2414407702,2.97173041782,0.02
 12/07  03:00:00,82.6077396668,23.3401778453,24.2902626266,0.0640082859667,4.12243109448,15.9888894789,100.775198665,97.7834682472,2.97173041782,0.02
 12/07  04:00:00,75.4613694123,18.6721422762,21.9861471448,0.114220586047,4.12243109448,15.9888894789,81.7104679448,78.718737527,2.97173041782,0.02
 12/07  05:00:00,117.64520198,28.1547516267,37.2140620073,0.148938635784,12.3672932834,24.9413748627,113.9409109,108.96802687,4.9528840297,0.02
 12/07  06:00:00,141.096931224,29.0193203651,46.0449742919,13.9051868152,12.3672932834,24.9413748627,182.383828428,177.410944398,4.9528840297,0.02
 12/07  07:00:00,196.683741369,29.5060867721,47.1807233165,9.72400048132,24.7345865669,70.7195625826,148.474915342,138.549147282,9.90576805939,0.02
 12/07  08:00:00,217.917439751,29.8164748088,49.9945583752,5.53698744745,37.1018798503,92.3937384068,137.131701934,118.617534559,9.90576805939,8.60839931522
 12/07  09:00:00,229.451494382,30.0373687585,54.2984835044,2.85203013383,37.1018798503,104.434947198,119.702496232,109.776728173,9.90576805939,0.02
 12/07  10:00:00,247.127871,30.5426240526,61.0881864434,1.19177184582,37.1018798503,116.476155989,111.997005731,102.071237671,9.90576805939,0.02
 12/07  11:00:00,254.451217586,31.0318898194,68.3712239017,0.742195156653,37.1018798503,116.476155989,115.008206835,96.4687344548,9.90576805939,8.63370432118
 12/07  12:00:00,259.765848793,31.2147983679,73.6900240779,0.55489316106,37.1018798503,116.476155989,104.221635869,94.2958678099,9.90576805939,0.02
 12/07  13:00:00,252.019829029,31.6280606782,77.8029728024,0.32446274749,37.1018798503,104.434947198,109.648073997,91.1118424567,9.90576805939,8.63046348131
 12/07  14:00:00,266.293498953,31.391422795,80.4586982997,0.137253703998,37.1018798503,116.476155989,101.965460692,92.0396926328,9.90576805939,0.02
 12/07  15:00:00,263.574344249,31.170086302,78.0174491023,0.0808892305544,37.1018798503,116.476155989,112.247244368,93.7078560589,9.90576805939,8.63362024965
 12/07  16:00:00,257.057309902,31.0012328583,71.6386618793,0.111721855793,37.1018798503,116.476155989,104.532979403,94.6072113438,9.90576805939,0.02
 12/07  17:00:00,254.857466504,30.8537737759,64.7380869284,0.262133437752,37.1018798503,116.476155989,113.870807527,95.3378069927,9.90576805939,8.62723247478
 12/07  18:00:00,258.403000511,30.7225883643,58.7669501542,0.514538015154,37.1018798503,116.476155989,105.871732431,95.9459643717,9.90576805939,0.02
 12/07  19:00:00,159.618827201,28.1181170736,44.3675943772,0.0,24.7345865669,47.5788473902,77.7829613881,72.8100773584,4.9528840297,0.02
 12/07  20:00:00,160.988965173,28.6676353702,45.1882089302,0.0,24.7345865669,47.5788473902,83.2987995062,78.3259154765,4.9528840297,0.02
 12/07  21:00:00,129.834483882,27.1289841399,36.8293117954,0.0,12.3672932834,38.6892022431,97.2253221807,94.2335917629,2.97173041782,0.02
 12/07  22:00:00,91.80566387,15.1135596759,22.7764828221,0.0,12.3672932834,27.0668015668,57.7208277809,54.7290973631,2.97173041782,0.02
 12/07  23:00:00,79.2857831214,19.5722043019,24.9764703954,0.0,4.12243109448,15.9888894789,86.2917544101,83.3000239923,2.97173041782,0.02
 12/07  24:00:00,67.2641665674,12.7963144354,19.947862109,0.0,4.12243109448,15.9888894789,54.2805547906,51.2888243728,2.97173041782,0.02
 12/08  01:00:00,79.8200328544,19.3859420714,25.7211065821,0.0,4.12243109448,15.9888894789,91.6847123842,80.111758955,2.97173041782,8.60122301135
 12/08  02:00:00,60.2181926093,11.1153624383,14.6069645064,0.0,4.12243109448,15.9888894789,50.2598281636,47.2680977458,2.97173041782,0.02
 12/08  03:00:00,81.9681246401,19.7815952449,27.4679184307,0.00562697542612,4.12243109448,15.9888894789,86.9261217767,83.9343913589,2.97173041782,0.02
 12/08  04:00:00,62.8370400229,11.5549770755,16.7200773126,0.0661201576777,4.12243109448,15.9888894789,51.1120382636,48.1203078458,2.97173041782,0.02
 12/08  05:00:00,119.532212268,28.1547516267,39.1797357054,0.0702751144699,12.3672932834,24.9413748627,114.623904423,109.651020394,4.9528840297,0.02
 12/08  06:00:00,138.346532424,29.0469561055,44.4971122227,12.6750143403,12.3672932834,24.9413748627,180.971204059,175.998320029,4.9528840297,0.02
 12/08  07:00:00,190.850706166,29.5265280381,42.0852208452,8.9660265808,24.7345865669,70.7195625826,147.741031322,137.815263263,9.90576805939,0.02
 12/08  08:00:00,210.14011125,29.861374186,42.3166504056,5.3926692872,37.1018798503,92.3937384068,128.589562149,118.663794089,9.90576805939,0.02
 12/08  09:00:00,218.27961805,29.9780928763,42.5162298981,3.52165027173,37.1018798503,104.434947198,121.709773226,111.784005166,9.90576805939,0.02
 12/08  10:00:00,230.445256466,30.0252863263,42.9382153287,3.17645091532,37.1018798503,116.476155989,127.764867107,109.230249256,9.90576805939,8.62884979176
 12/08  11:00:00,230.942830036,30.0488794247,43.4595141902,3.12854448918,37.1018798503,116.476155989,117.629757766,107.703989707,9.90576805939,0.02
 12/08  12:00:00,230.258866468,30.0468180658,42.598030476,3.30785706087,37.1018798503,116.476155989,125.44419743,106.903045722,9.90576805939,8.6353836484
 12/08  13:00:00,216.659848401,30.0669475341,41.0150254434,3.31356616934,37.1018798503,104.434947198,115.744641923,105.818873864,9.90576805939,0.02
 12/08  14:00:00,227.384279192,30.0807442802,39.6774157152,3.31995436239,37.1018798503,116.476155989,122.933136711,104.391995198,9.90576805939,8.635373454
 12/08  15:00:00,227.241264057,30.0750070437,39.4531821132,3.40718774709,37.1018798503,116.476155989,113.874495858,103.948727798,9.90576805939,0.02
 12/08  16:00:00,227.652551826,30.0933317245,39.9174651374,3.33601490716,37.1018798503,116.476155989,121.162894628,102.625075506,9.90576805939,8.63205106276
 12/08  17:00:00,231.997812419,30.1079737031,39.5622695371,3.32414512733,37.1018798503,116.476155989,111.472970583,101.547202524,9.90576805939,0.02
 12/08  18:00:00,240.506576418,30.0906100037,38.5604963955,3.45652280721,37.1018798503,116.476155989,111.59387588,101.668107821,9.90576805939,0.02
 12/08  19:00:00,147.574084391,28.0082134143,32.4327424319,0.0,24.7345865669,47.5788473902,83.1276913842,78.1548073545,4.9528840297,0.02
 12/08  20:00:00,150.682831026,28.5210971578,35.0285998316,0.0,24.7345865669,47.5788473902,88.4517208763,83.4788368466,4.9528840297,0.02
 12/08  21:00:00,121.107266707,27.1289841399,28.1020970577,0.0,12.3672932834,38.6892022431,110.346962715,98.7663538944,2.97173041782,8.60887840264
 12/08  22:00:00,88.9994850284,15.4652513857,19.6100560376,0.00856631914251,12.3672932834,27.0668015668,63.0278910937,60.0361606759,2.97173041782,0.02
 12/08  23:00:00,73.2835889009,19.5722043019,18.9742773593,0.0,4.12243109448,15.9888894789,89.1088904335,86.1171600156,2.97173041782,0.02
 12/08  24:00:00,73.3793476153,18.7600652037,19.7033497164,0.137825987291,4.12243109448,15.9888894789,80.7985087375,77.8067783197,2.97173041782,0.02
 12/09  01:00:00,80.1556272778,23.2082934541,21.5676720051,0.394704834423,4.12243109448,15.9888894789,100.671966178,97.6802357601,2.97173041782,0.02
 12/09  02:00:00,66.5648952214,17.7929130017,13.4392088824,0.0,4.12243109448,15.9888894789,82.2700610459,79.278330628,2.97173041782,0.02
 12/09  03:00:00,80.6096811196,23.5599851639,20.739294121,1.05018006135,4.12243109448,15.9888894789,103.248330109,100.256599691,2.97173041782,0.02
 12/09  04:00:00,72.5542372555,18.8919495948,16.474783296,1.2319710254,4.12243109448,15.9888894789,84.3205411944,81.3288107766,2.97173041782,0.02
 12/09  05:00:00,82.1261621068,26.9091768212,18.6959302917,0.215061617876,4.12243109448,16.0517297156,124.684817793,121.693087375,2.97173041782,0.02
 12/09  06:00:00,86.6425154558,27.5685987771,20.8648404011,1.43678219935,4.12243109448,16.0517297156,125.577434094,122.585703677,2.97173041782,0.02
 12/09  07:00:00,118.372293582,29.3270573261,18.1382288298,5.63735184521,4.12243109448,39.6058045677,106.246702125,103.254971707,2.97173041782,0.02
 12/09  08:00:00,181.423754116,29.3752182692,21.9021283457,33.9835029917,12.3672932834,65.3531420225,165.366913959,160.394029929,4.9528840297,0.02
 12/09  09:00:00,174.671516847,29.3595097813,22.0498553656,26.1122430866,12.3672932834,68.2430321324,159.84562663,154.872742601,4.9528840297,0.02
 12/09  10:00:00,196.278944281,29.3882784536,22.6448571957,16.9964718355,16.4897243779,93.1370602926,145.367317472,137.422703024,7.92461444751,0.02
 12/09  11:00:00,196.100980563,29.4280020864,23.5696596862,13.937667746,16.4897243779,93.1370602926,146.738756015,130.200280866,7.92461444751,8.61386070133
 12/09  12:00:00,196.819995712,29.5006733123,25.1233842637,11.9940344925,16.4897243779,93.1370602926,133.448354524,125.503740076,7.92461444751,0.02
 12/09  13:00:00,188.945336432,29.6036777415,26.9460670973,10.8610685548,16.4897243779,83.9857416113,130.56556959,122.620955143,7.92461444751,0.02
 12/09  14:00:00,190.909792759,29.6428486357,27.6600085315,10.1451966326,16.4897243779,83.9857416113,128.77756807,120.832953623,7.92461444751,0.02
 12/09  15:00:00,191.485170212,29.6111000777,27.3982490489,9.36408289717,16.4897243779,83.9857416113,127.581592249,119.636977802,7.92461444751,0.02
 12/09  16:00:00,160.745643188,29.3270573261,22.344643844,0.00404319746342,12.3672932834,70.6512738906,77.3714020744,63.807667941,4.9528840297,8.61085010378
 12/09  17:00:00,164.564758931,29.3270573261,20.2967234693,0.258051430731,12.3672932834,70.6512738906,71.7388793078,66.7659952781,4.9528840297,0.02
 12/09  18:00:00,158.308375094,29.3270573261,16.3089403054,0.783395069361,12.3672932834,58.1284167478,79.6324360127,74.659551983,4.9528840297,0.02
 12/09  19:00:00,117.93847926,26.6893695026,12.8450309365,0.0,12.3672932834,24.9413748627,102.974933593,98.0020495636,4.9528840297,0.02
 12/09  20:00:00,119.026242542,27.5685987771,13.519918435,0.574587499359,12.3672932834,24.9413748627,110.161536719,105.18865269,4.9528840297,0.02
 12/09  21:00:00,100.725075335,27.3487914585,11.3085516872,0.698662876594,4.12243109448,16.0517297156,119.713849484,116.722119066,2.97173041782,0.02
 12/09  22:00:00,99.8153415879,23.5495687883,14.0149213035,5.5025894936,4.12243109448,15.9888894789,100.318871707,97.3271412888,2.97173041782,0.02
 12/09  23:00:00,90.8537930506,19.5513715507,11.1895968816,6.47400541826,4.12243109448,15.9888894789,85.6576343525,82.6659039347,2.97173041782,0.02
 12/09  24:00:00,108.723271066,24.4392144384,13.5661030116,10.5501670821,4.12243109448,15.9888894789,108.005610693,105.013880275,2.97173041782,0.02
 12/10  01:00:00,94.8349614688,19.5513715507,10.3720577815,10.838250066,2.06121554724,15.9888894789,88.3613279481,85.3695975303,2.97173041782,0.02
 12/10  02:00:00,113.478451279,24.4392144384,12.7819497803,15.3199179037,2.06121554724,15.9888894789,111.537169101,108.545438683,2.97173041782,0.02
 12/10  03:00:00,99.0847438439,19.5513715507,9.98394272041,14.202300085,2.06121554724,15.9888894789,90.455483817,87.4637533992,2.97173041782,0.02
 12/10  04:00:00,117.148022353,24.4392144384,12.3616065753,18.8093523654,2.06121554724,15.9888894789,113.608866757,110.617136339,2.97173041782,0.02
 12/10  05:00:00,101.656320976,19.5513715507,9.8573194957,16.8418480616,2.06121554724,15.9888894789,91.9494856214,88.9577552036,2.97173041782,0.02
 12/10  06:00:00,119.67235408,24.4392144384,12.5229820646,21.4900360748,2.06121554724,15.9888894789,115.272382109,112.280651691,2.97173041782,0.02
 12/10  07:00:00,103.208693793,19.5513715507,9.94077078858,18.8113699524,2.06121554724,15.9888894789,93.1766417676,90.1849113498,2.97173041782,0.02
 12/10  08:00:00,110.961537936,24.4392144384,12.9125360213,23.2593587876,2.06121554724,15.9888894789,116.51380075,113.522070332,2.97173041782,0.02
 12/10  09:00:00,112.515080692,19.5513715507,11.0564229755,16.3023622267,4.12243109448,41.7362269337,91.4750569754,86.5021729457,4.9528840297,0.02
 12/10  10:00:00,122.789357683,24.4392144384,15.6876217986,15.8753927277,4.12243109448,41.7362269337,108.338663235,103.365779206,4.9528840297,0.02
 12/10  11:00:00,103.193085276,19.5513715507,14.3212840156,9.88565254557,4.12243109448,41.7362269337,84.2978007105,79.3249166808,4.9528840297,0.02
 12/10  12:00:00,118.155618075,24.4392144384,20.4074994514,10.3747347996,4.12243109448,41.7362269337,100.434910782,95.4620267525,4.9528840297,0.02
 12/10  13:00:00,104.360366902,19.5513715507,17.8833323732,7.17481422057,4.12243109448,41.7362269337,79.2374904634,74.2646064337,4.9528840297,0.02
 12/10  14:00:00,124.108573736,24.4392144384,24.5995223977,7.77965118942,4.12243109448,41.7362269337,96.5959735737,91.623089544,4.9528840297,0.02
 12/10  15:00:00,107.182264769,19.5513715507,20.1912051383,5.17785477413,4.12243109448,41.7362269337,86.2879795098,72.7332406443,4.9528840297,8.60185483579
 12/10  16:00:00,122.089350751,24.4392144384,24.4505223927,6.26582039222,4.12243109448,41.7362269337,95.6640452889,90.6911612592,4.9528840297,0.02
 12/10  17:00:00,81.4066071145,17.7929130017,13.2451127364,0.0,4.12243109448,24.8785346261,80.3358282414,75.3629442117,4.9528840297,0.02
 12/10  18:00:00,98.3835454367,23.5599851639,18.8747722516,4.51910855539,2.06121554724,15.9888894789,107.169498516,104.177768099,2.97173041782,0.02
 12/10  19:00:00,89.0857628317,19.7711788693,16.1634678949,8.256034854,2.06121554724,15.9888894789,89.8889602757,86.8972298579,2.97173041782,0.02
 12/10  20:00:00,95.9871538049,23.9995998011,17.3955291323,9.17280027067,2.06121554724,15.9888894789,113.04946103,110.057730613,2.97173041782,0.02
 12/10  21:00:00,91.3342117373,19.990986188,15.9141501146,13.6795978288,2.06121554724,15.9888894789,92.0873612185,89.0956308007,2.97173041782,0.02
 12/10  22:00:00,98.146572159,23.9995998011,17.1738038179,12.4649406708,2.06121554724,15.9888894789,115.151276581,112.159546163,2.97173041782,0.02
 12/10  23:00:00,94.6799236157,19.990986188,15.8809860651,17.2267765772,2.06121554724,15.9888894789,93.3122465676,90.3205161497,2.97173041782,0.02
 12/10  24:00:00,100.345094523,23.9995998011,17.1478836991,14.8017040463,2.06121554724,15.9888894789,116.36058344,113.368853023,2.97173041782,0.02
 12/11  01:00:00,98.7175357304,19.990986188,15.6962247314,19.0905169916,4.12243109448,15.9888894789,93.3345384071,90.3428079893,2.97173041782,0.02
 12/11  02:00:00,103.149169734,23.9995998011,17.1175660918,15.7735913336,4.12243109448,15.9888894789,115.916633013,112.924902595,2.97173041782,0.02
 12/11  03:00:00,101.481078992,19.990986188,15.7667984521,20.6681573992,4.12243109448,15.9888894789,93.5096291804,90.5178987626,2.97173041782,0.02
 12/11  04:00:00,110.015001543,23.9995998011,16.9779045592,16.9770498394,4.12243109448,15.9888894789,115.990272105,112.998541687,2.97173041782,0.02
 12/11  05:00:00,142.748741672,28.8874426888,20.5664283326,17.6697413429,12.3672932834,24.9413748627,132.188262526,127.215378497,4.9528840297,0.02
 12/11  06:00:00,180.484411759,28.4478323746,24.851793597,49.8425144126,12.3672932834,24.9413748627,202.525967472,197.553083443,4.9528840297,0.02
 12/11  07:00:00,231.747589932,29.3275351212,18.7122914663,49.2924757332,24.7345865669,70.7195625826,167.334934381,157.409166321,9.90576805939,0.02
