Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  08:00:00,238.653420835,29.3369417223,19.7085158159,33.8938610052,37.1018798503,92.3937384068,145.286017432,135.360249372,9.90576805939,0.02
 12/11  09:00:00,237.330476088,29.3470515127,22.2197622703,25.3344648477,37.1018798503,104.434947198,144.426296853,125.894837684,9.90576805939,8.62569111038
 12/11  10:00:00,245.149261779,29.3582400285,24.5893254211,19.4940210514,37.1018798503,116.476155989,129.148712638,119.222944579,9.90576805939,0.02
 12/11  11:00:00,241.446753118,29.3787869122,26.3040888152,15.2357278847,37.1018798503,116.476155989,124.046931677,114.121163618,9.90576805939,0.02
 12/11  12:00:00,239.666524735,29.5090999277,27.4996936354,12.1641366351,37.1018798503,116.476155989,126.809371834,108.267815856,9.90576805939,8.63578791778
 12/11  13:00:00,228.901626931,29.6580907568,27.9453345664,10.1401681219,37.1018798503,104.434947198,114.234636245,104.308868185,9.90576805939,0.02
 12/11  14:00:00,238.679697641,29.8221384166,28.3283181716,8.65898398602,37.1018798503,116.476155989,119.517986202,100.976372712,9.90576805939,8.635845431
 12/11  15:00:00,239.561384671,29.9228651551,28.0551976106,7.40226905382,37.1018798503,116.476155989,108.139542633,98.2137745741,9.90576805939,0.02
 12/11  16:00:00,240.154815761,29.8816440734,26.8662030573,6.59885598814,37.1018798503,116.476155989,115.826688762,97.2885479104,9.90576805939,8.63237279178
 12/11  17:00:00,244.286187988,29.6395000054,24.1695308942,6.39926196954,37.1018798503,116.476155989,110.188209636,100.262441577,9.90576805939,0.02
 12/11  18:00:00,250.121064614,29.5349675425,18.386137454,7.15885736958,37.1018798503,116.476155989,122.576526244,104.052233503,9.90576805939,8.61852468135
 12/11  19:00:00,155.276541379,26.6893695026,11.0695394201,0.0,24.7345865669,47.5788473902,86.4334679364,81.4605839067,4.9528840297,0.02
 12/11  20:00:00,160.075531359,28.0082134143,14.0463502137,0.0455999203992,24.7345865669,47.5788473902,92.5658903736,87.5930063439,4.9528840297,0.02
 12/11  21:00:00,139.203854606,28.0082134143,13.0929035085,0.719729067793,12.3672932834,38.6892022431,106.66732805,103.675597632,2.97173041782,0.02
 12/11  22:00:00,107.802732167,21.3514956021,7.04666754441,0.0,12.3672932834,27.0668015668,91.723196477,88.7314660592,2.97173041782,0.02
 12/11  23:00:00,84.143298905,18.5256040638,8.4479893526,1.3409336812,4.12243109448,15.9888894789,81.4613604461,78.4696300283,2.97173041782,0.02
 12/11  24:00:00,103.824558185,23.9995998011,12.8318418774,5.26587469737,4.12243109448,15.9888894789,103.403991063,100.412260645,2.97173041782,0.02
 12/12  01:00:00,97.9713293903,19.990986188,12.0394284198,9.27008971189,4.12243109448,15.9888894789,84.0932991573,81.1015687395,2.97173041782,0.02
 12/12  02:00:00,108.2089906,23.9995998011,11.8003694918,9.34899768607,4.12243109448,15.9888894789,106.275292859,103.283562441,2.97173041782,0.02
 12/12  03:00:00,102.467172781,19.990986188,11.5690052292,13.8446018479,4.12243109448,15.9888894789,86.2933027321,83.3015723143,2.97173041782,0.02
 12/12  04:00:00,110.600426302,23.9995998011,11.7891044585,12.3457539617,4.12243109448,15.9888894789,108.666251594,105.674521176,2.97173041782,0.02
 12/12  05:00:00,140.273655781,28.8874426888,14.4771475856,13.9331272397,12.3672932834,24.9413748627,123.343382132,118.370498103,4.9528840297,0.02
 12/12  06:00:00,171.138958533,28.4534085064,18.0451238808,42.2676905773,12.3672932834,24.9413748627,194.500833818,189.527949788,4.9528840297,0.02
 12/12  07:00:00,221.44322054,29.3675838949,11.45874225,41.9644083613,24.7345865669,70.7195625826,181.745383883,171.819615823,9.90576805939,0.02
 12/12  08:00:00,230.99679585,29.4007960429,12.0671845904,30.5199149966,37.1018798503,92.3937384068,170.165317248,151.65277344,9.90576805939,8.60677574928
 12/12  09:00:00,231.994846843,29.4186950214,13.458718606,26.8840090761,37.1018798503,104.434947198,150.456638605,140.530870545,9.90576805939,0.02
 12/12  10:00:00,241.157665143,29.4314605473,15.5635413546,24.2946741168,37.1018798503,116.476155989,139.510804261,129.585036202,9.90576805939,0.02
 12/12  11:00:00,238.303776478,29.4424039566,17.9409204014,21.4973624721,37.1018798503,116.476155989,137.288095671,118.749897409,9.90576805939,8.63243020197
 12/12  12:00:00,238.337216185,29.4552382238,20.6834139379,18.307892469,37.1018798503,116.476155989,123.701624508,113.775856448,9.90576805939,0.02
 12/12  13:00:00,227.684033282,29.4890040864,22.8977024944,14.8217283047,37.1018798503,104.434947198,128.360798526,109.823980784,9.90576805939,8.63104968226
 12/12  14:00:00,239.184021483,29.5047685418,24.8826177619,13.048023807,37.1018798503,116.476155989,117.785698024,107.859929965,9.90576805939,0.02
 12/12  15:00:00,239.368509371,29.5253215973,25.8769623947,11.6251832795,37.1018798503,116.476155989,124.989772834,106.449919884,9.90576805939,8.63408489082
 12/12  16:00:00,238.755689783,29.5555025055,25.949543596,10.9260509947,37.1018798503,116.476155989,115.517350048,105.591581989,9.90576805939,0.02
 12/12  17:00:00,242.390180805,29.5779252989,25.0715411982,10.7744038898,37.1018798503,116.476155989,123.725712816,105.192081191,9.90576805939,8.62786356538
 12/12  18:00:00,250.641023425,29.5955973486,23.7076980752,10.8907194303,37.1018798503,116.476155989,115.103917572,105.178149512,9.90576805939,0.02
 12/12  19:00:00,157.692350155,28.0082134143,22.1804689667,0.0508023713226,24.7345865669,47.5788473902,87.1106097153,82.1377256856,4.9528840297,0.02
 12/12  20:00:00,155.037493212,28.0082134143,21.2252802314,0.228056363418,24.7345865669,47.5788473902,92.5194381503,87.5465541206,4.9528840297,0.02
 12/12  21:00:00,125.163071319,26.6893695026,15.575030641,0.0,12.3672932834,38.6892022431,105.784557738,102.792827321,2.97173041782,0.02
 12/12  22:00:00,106.760023761,22.4505321952,16.4739469634,1.28067970145,12.3672932834,27.0668015668,90.719934441,87.7282040232,2.97173041782,0.02
 12/12  23:00:00,72.4291283563,17.7929130017,10.2916968124,0.0,4.12243109448,15.9888894789,80.2663578996,77.2746274818,2.97173041782,0.02
 12/12  24:00:00,88.8292593895,23.3401778453,16.5996054521,2.94385363189,4.12243109448,15.9888894789,111.639619387,100.066737145,2.97173041782,8.60115182362
 12/13  01:00:00,87.2901571252,19.990986188,17.0386623634,7.69348286053,4.12243109448,15.9888894789,82.9279751094,79.9362446916,2.97173041782,0.02
 12/13  02:00:00,93.2878631821,23.9995998011,18.1450416657,7.49023105455,4.12243109448,15.9888894789,104.931263349,101.939532931,2.97173041782,0.02
 12/13  03:00:00,88.7603065475,19.990986188,16.7250847522,10.7264023008,4.12243109448,15.9888894789,85.2406217176,82.2488912998,2.97173041782,0.02
 12/13  04:00:00,94.7967422701,23.9995998011,17.771732965,9.2413774285,4.12243109448,15.9888894789,106.76206053,103.770330112,2.97173041782,0.02
 12/13  05:00:00,121.136194106,28.8874426888,21.322026934,9.74856608447,12.3672932834,24.9413748627,121.309244152,116.336360122,4.9528840297,0.02
 12/13  06:00:00,149.683168644,28.4600959807,24.8499076458,35.7197596859,12.3672932834,24.9413748627,191.782196426,186.809312396,4.9528840297,0.02
 12/13  07:00:00,198.372445985,29.395405732,18.9516853727,32.722985779,24.7345865669,70.7195625826,156.576547815,146.650779756,9.90576805939,0.02
 12/13  08:00:00,211.357000882,29.44556316,19.2535384826,23.5094826336,37.1018798503,92.3937384068,137.095323425,127.169555366,9.90576805939,0.02
 12/13  09:00:00,214.068400154,29.4659198066,19.3856344649,20.8744609841,37.1018798503,104.434947198,132.013896308,122.088128248,9.90576805939,0.02
 12/13  10:00:00,223.230804335,29.4776607254,20.062011065,18.9644686163,37.1018798503,116.476155989,137.753942324,119.21889683,9.90576805939,8.62927743458
 12/13  11:00:00,222.378412578,29.4862007042,20.958454453,17.627840725,37.1018798503,116.476155989,126.942077269,117.01630921,9.90576805939,0.02
 12/13  12:00:00,222.179295044,29.508618334,21.8438278211,16.5206702403,37.1018798503,116.476155989,133.968085416,115.426426976,9.90576805939,8.63589038052
 12/13  13:00:00,209.661329096,29.5495763689,22.5630691004,14.7475139508,37.1018798503,104.434947198,122.843865657,112.918097598,9.90576805939,0.02
 12/13  14:00:00,221.514792949,29.5690764583,23.0564907074,14.5830433016,37.1018798503,116.476155989,130.564871614,112.023196429,9.90576805939,8.63590712589
 12/13  15:00:00,221.545074548,29.5933263747,23.7328406994,13.9129939488,37.1018798503,116.476155989,120.998149711,111.072381651,9.90576805939,0.02
 12/13  16:00:00,221.143112269,29.6266291128,24.2835375623,12.577206204,37.1018798503,116.476155989,127.475857078,108.937600831,9.90576805939,8.63248818776
 12/13  17:00:00,226.293722961,29.6459667255,23.8858118054,12.0439923317,37.1018798503,116.476155989,117.706981853,107.781213794,9.90576805939,0.02
 12/13  18:00:00,236.107537635,29.6599610235,22.8508066671,11.8425309136,37.1018798503,116.476155989,116.990292503,107.064524444,9.90576805939,0.02
 12/13  19:00:00,144.229085444,27.8616752019,21.1892447569,0.040152101799,24.7345865669,47.5788473902,88.7097940954,83.7369100657,4.9528840297,0.02
 12/13  20:00:00,148.375867597,28.3012898392,22.946041069,0.228830016442,24.7345865669,47.5788473902,102.084678861,88.522818791,4.9528840297,8.60897604006
 12/13  21:00:00,124.656923851,27.1289841399,18.5942229253,0.384590697486,12.3672932834,38.6892022431,106.02067449,103.028944072,2.97173041782,0.02
 12/13  22:00:00,107.644683989,21.5169250814,17.8807943396,1.38008225993,12.3672932834,27.0668015668,88.6383905586,85.6466601408,2.97173041782,0.02
 12/13  23:00:00,77.3751967359,17.7929130017,12.1437886902,0.0,4.12243109448,15.9888894789,80.0979976624,77.1062672446,2.97173041782,0.02
 12/13  24:00:00,92.5027662896,22.4609485708,15.5671809639,0.492215527949,4.12243109448,15.9888894789,102.248291631,99.2565612128,2.97173041782,0.02
 12/14  01:00:00,96.4448924573,19.990986188,17.9547025546,7.39107981252,4.12243109448,15.9888894789,82.5888853315,79.5971549137,2.97173041782,0.02
 12/14  02:00:00,106.031357171,23.9995998011,17.9445076511,7.42300364217,4.12243109448,15.9888894789,103.977835086,100.986104668,2.97173041782,0.02
 12/14  03:00:00,99.3709214424,19.990986188,15.8753331011,10.975036662,4.12243109448,15.9888894789,84.5344348721,81.5427044543,2.97173041782,0.02
 12/14  04:00:00,108.715264284,23.9995998011,16.103202561,10.1280776398,4.12243109448,15.9888894789,106.568821444,103.577091026,2.97173041782,0.02
 12/14  05:00:00,137.855440805,28.8874426888,18.435747689,10.7502194214,12.3672932834,24.9413748627,120.840895143,115.868011113,4.9528840297,0.02
 12/14  06:00:00,166.684851378,28.4716246101,21.3058379029,35.7508239568,12.3672932834,24.9413748627,191.192958427,186.220074398,4.9528840297,0.02
 12/14  07:00:00,218.327607433,29.3990841785,14.6500438611,35.6804192827,24.7345865669,70.7195625826,167.902333764,157.976565704,9.90576805939,0.02
 12/14  08:00:00,230.938699915,29.4644346322,15.2489135219,27.2087133339,37.1018798503,92.3937384068,147.248170661,137.322402602,9.90576805939,0.02
 12/14  09:00:00,232.041981739,29.4884142419,16.3912726262,21.3355601549,37.1018798503,104.434947198,143.170769402,124.639102591,9.90576805939,8.62589875186
 12/14  10:00:00,241.888798616,29.5606032126,18.690388683,14.97954764,37.1018798503,116.476155989,121.815922729,111.89015467,9.90576805939,0.02
 12/14  11:00:00,244.099476012,29.6861990946,22.0346750808,11.9025233167,37.1018798503,116.476155989,123.947584628,105.407553222,9.90576805939,8.63426334679
 12/14  12:00:00,245.269029808,29.9408475416,24.9132325383,9.73367801924,37.1018798503,116.476155989,109.897707033,99.9719389739,9.90576805939,0.02
 12/14  13:00:00,235.51001752,30.1696584961,26.6738467302,8.25084455329,37.1018798503,104.434947198,115.148080152,96.6112621313,9.90576805939,8.6310499611
 12/14  14:00:00,248.317000487,30.3349563377,27.8933063136,7.15246038643,37.1018798503,116.476155989,104.258529971,94.3327619121,9.90576805939,0.02
 12/14  15:00:00,247.898212985,30.3757938115,27.2629816488,6.24714508945,37.1018798503,116.476155989,111.473245986,92.9331730472,9.90576805939,8.63430487901
 12/14  16:00:00,244.971273776,30.2711253811,24.7922594645,5.86872669941,37.1018798503,116.476155989,103.002380641,93.0766125813,9.90576805939,0.02
 12/14  17:00:00,245.748117565,29.9726230266,20.8434072588,5.99723974924,37.1018798503,116.476155989,106.09131507,96.1655470103,9.90576805939,0.02
 12/14  18:00:00,251.786386469,29.7988480162,16.3887810976,7.02127297569,37.1018798503,116.476155989,118.851224154,100.326812377,9.90576805939,8.6186437181
 12/14  19:00:00,163.191690338,28.0082134143,15.2049759002,0.0103236036101,24.7345865669,47.5788473902,84.3090866107,79.336202581,4.9528840297,0.02
 12/14  20:00:00,162.722356361,28.3012898392,14.1143049028,0.185438369055,24.7345865669,47.5788473902,90.9253671104,85.9524830807,4.9528840297,0.02
 12/14  21:00:00,136.301741044,27.1289841399,8.46912945076,0.27612351683,12.3672932834,38.6892022431,104.853348145,101.861617728,2.97173041782,0.02
 12/14  22:00:00,117.067273836,22.6703395138,9.91540991302,1.69286019085,12.3672932834,27.0668015668,90.6771968552,87.6854664373,2.97173041782,0.02
 12/14  23:00:00,93.9966043197,19.5513715507,9.77046987324,4.99731247307,4.12243109448,15.9888894789,80.6059500528,77.614219635,2.97173041782,0.02
 12/14  24:00:00,112.349768535,24.4392144384,11.493178652,9.33826798872,4.12243109448,15.9888894789,103.310639641,100.318909223,2.97173041782,0.02
 12/15  01:00:00,98.1361492923,19.5513715507,8.60486218102,9.84151963948,4.12243109448,15.9888894789,84.3965347136,81.4048042958,2.97173041782,0.02
 12/15  02:00:00,116.292831643,24.4392144384,10.5432360515,14.3924013355,4.12243109448,15.9888894789,106.797725751,103.805995333,2.97173041782,0.02
 12/15  03:00:00,101.353955491,19.5513715507,8.00371866601,13.6481728433,4.12243109448,15.9888894789,86.8950718298,83.903341412,2.97173041782,0.02
 12/15  04:00:00,120.012595082,24.4392144384,9.5524460719,18.3143824232,4.12243109448,15.9888894789,109.537531932,106.545801514,2.97173041782,0.02
 12/15  05:00:00,141.041752955,28.4478280516,8.25764507135,13.6456722599,12.3672932834,24.9413748627,123.782043086,118.809159057,4.9528840297,0.02
 12/15  06:00:00,189.351710231,28.8970177369,14.8361302141,54.3334757694,12.3672932834,24.9413748627,193.877726649,188.904842619,4.9528840297,0.02
 12/15  07:00:00,229.003605599,29.3827847026,6.6656447026,44.1358219214,24.7345865669,70.7195625826,196.274163221,186.348395161,9.90576805939,0.02
 12/15  08:00:00,240.198235119,29.4437774766,6.91029178754,32.9583367365,37.1018798503,92.3937384068,186.682856855,168.16958489,9.90576805939,8.60750390557
 12/15  09:00:00,237.647931993,29.4674412686,9.22100067641,25.3548469558,37.1018798503,104.434947198,161.102995145,151.177227086,9.90576805939,0.02
 12/15  10:00:00,241.437299032,29.5397749175,13.0891512666,18.7293533936,37.1018798503,116.476155989,138.364792009,128.43902395,9.90576805939,0.02
 12/15  11:00:00,236.401624315,29.6737939051,17.6885113171,15.0787351672,37.1018798503,116.476155989,126.745442365,108.205206627,9.90576805939,8.63446767898
 12/15  12:00:00,238.083031958,29.9161691488,22.7324763742,12.1093222007,37.1018798503,116.476155989,110.889486505,100.963718446,9.90576805939,0.02
 12/15  13:00:00,231.319943514,30.170567483,26.5249138537,9.63668585329,37.1018798503,104.434947198,115.40092866,96.8636498297,9.90576805939,8.6315107713
 12/15  14:00:00,244.527220792,30.336350972,29.0981010311,7.91744272352,37.1018798503,116.476155989,104.164701588,94.2389335281,9.90576805939,0.02
 12/15  15:00:00,244.891717026,30.4137382727,29.784692493,6.58035051821,37.1018798503,116.476155989,111.07108006,92.5308948249,9.90576805939,8.63441717595
 12/15  16:00:00,244.327012574,30.3317797834,29.03117802,5.79886841561,37.1018798503,116.476155989,102.492817433,92.5670493732,9.90576805939,0.02
 12/15  17:00:00,246.832302863,30.0514144164,26.7969980215,5.42329853842,37.1018798503,116.476155989,113.862404232,95.3286088466,9.90576805939,8.62802732571
 12/15  18:00:00,252.849405908,29.8183357035,22.1988005954,5.84022990719,37.1018798503,116.476155989,108.705288079,98.7795200196,9.90576805939,0.02
 12/15  19:00:00,161.821623081,27.8616752019,17.940521778,0.0,24.7345865669,47.5788473902,82.9923512193,78.0194671896,4.9528840297,0.02
 12/15  20:00:00,160.728147268,28.3012898392,16.6561233429,0.0558473167258,24.7345865669,47.5788473902,89.8476798531,84.8747958234,4.9528840297,0.02
 12/15  21:00:00,133.45774809,27.1289841399,11.0071929965,0.181760943762,12.3672932834,38.6892022431,103.994848793,101.003118375,2.97173041782,0.02
 12/15  22:00:00,108.079224455,21.5713029207,8.79908080052,0.120977437313,12.3672932834,27.0668015668,98.5578758018,86.9804983324,2.97173041782,8.60564705158
 12/15  23:00:00,86.346466767,19.1117569135,11.3116399507,1.71841862314,4.12243109448,15.9888894789,80.0295498034,77.0378193856,2.97173041782,0.02
 12/15  24:00:00,105.791811463,24.4392144384,15.7175767199,6.01597594545,4.12243109448,15.9888894789,102.340519612,99.3487891946,2.97173041782,0.02
 12/16  01:00:00,92.8010525543,19.5513715507,12.3680862256,6.65298072316,4.12243109448,15.9888894789,83.3054337923,80.3137033745,2.97173041782,0.02
 12/16  02:00:00,110.033173548,24.4392144384,15.7911860516,10.3279705012,4.12243109448,15.9888894789,105.073482617,102.081752199,2.97173041782,0.02
 12/16  03:00:00,95.9354781792,19.5513715507,12.6725846732,9.78763657253,4.12243109448,15.9888894789,85.2930159244,82.3012855065,2.97173041782,0.02
 12/16  04:00:00,113.808040199,24.4392144384,16.0075961472,13.6353919141,4.12243109448,15.9888894789,107.149885081,104.158154663,2.97173041782,0.02
 12/16  05:00:00,120.601929717,28.4478280516,16.4737977716,12.2136042573,4.12243109448,16.0517297156,127.207184949,124.215454532,2.97173041782,0.02
 12/16  06:00:00,126.189876921,28.8874426888,17.6957682222,15.9418908926,4.12243109448,16.0517297156,128.416045926,125.424315509,2.97173041782,0.02
 12/16  07:00:00,147.762683442,29.3270573261,11.0734281748,19.7753836419,4.12243109448,39.6058045677,127.081199025,124.089468607,2.97173041782,0.02
 12/16  08:00:00,215.455742846,29.3270573261,15.0523754408,59.9523578659,12.3672932834,65.3531420225,182.597769002,177.624884972,4.9528840297,0.02
 12/16  09:00:00,201.293494363,29.3270573261,15.6016013077,49.810490299,12.3672932834,68.2430321324,176.774377755,171.801493726,4.9528840297,0.02
 12/16  10:00:00,219.818649611,29.3339344985,18.1852008926,39.2917464224,16.4897243779,93.1370602926,158.228989966,150.284375518,7.92461444751,0.02
 12/16  11:00:00,218.027240483,29.340370809,23.99382619,31.6995917446,16.4897243779,93.1370602926,146.031179681,138.086565234,7.92461444751,0.02
 12/16  12:00:00,215.686166339,29.343767303,28.362858335,24.4945682982,16.4897243779,93.1370602926,146.943279482,130.404514401,7.92461444751,8.61415063356
 12/16  13:00:00,205.939611269,29.3666393762,31.0517820473,19.9440270865,16.4897243779,83.9857416113,132.786799664,124.842185216,7.92461444751,0.02
 12/16  14:00:00,206.617558813,29.4160566529,33.2159526841,17.0172778868,16.4897243779,83.9857416113,129.71826658,121.773652133,7.92461444751,0.02
 12/16  15:00:00,205.469866624,29.4453324326,32.3272976159,14.9969017549,16.4897243779,83.9857416113,127.718671021,119.774056574,7.92461444751,0.02
 12/16  16:00:00,168.301601112,29.3270573261,25.082102159,0.276490064739,12.3672932834,70.6512738906,68.623471267,63.6505872373,4.9528840297,0.02
 12/16  17:00:00,170.753704504,29.3270573261,20.9150201579,1.01589450848,12.3672932834,70.6512738906,79.2302558917,65.6661926261,4.9528840297,8.61117923596
 12/16  18:00:00,164.144413898,29.3270573261,16.6872175059,1.60947801451,12.3672932834,58.1284167478,79.088349404,74.1154653743,4.9528840297,0.02
 12/16  19:00:00,122.907359998,26.6893695026,13.967718095,0.0,12.3672932834,24.9413748627,102.810351155,97.8374671255,4.9528840297,0.02
 12/16  20:00:00,119.418141039,26.6893695026,12.221231522,0.0,12.3672932834,24.9413748627,110.118585535,105.145701506,4.9528840297,0.02
 12/16  21:00:00,107.397401939,27.7884060957,14.9056935166,2.26327248333,4.12243109448,16.0517297156,119.5903031,116.598572682,2.97173041782,0.02
 12/16  22:00:00,98.7565013861,23.1099541511,14.6070531151,5.41095273976,4.12243109448,15.9888894789,99.7829900345,96.7912596167,2.97173041782,0.02
 12/16  23:00:00,94.4037627892,19.990986188,14.3211595326,9.18139158749,4.12243109448,15.9888894789,85.760644863,82.7689144452,2.97173041782,0.02
 12/16  24:00:00,102.702216667,23.9995998011,15.2514098848,8.9082735567,4.12243109448,15.9888894789,108.069412866,105.077682449,2.97173041782,0.02
 12/17  01:00:00,96.2587831722,19.990986188,14.3466327505,13.255290392,2.06121554724,15.9888894789,88.2151662232,85.2234358054,2.97173041782,0.02
 12/17  02:00:00,104.531969256,23.9995998011,15.6600618243,12.095758503,2.06121554724,15.9888894789,111.122728447,108.130998029,2.97173041782,0.02
 12/17  03:00:00,99.1895908562,19.990986188,14.8182652653,16.064713121,2.06121554724,15.9888894789,89.9594358167,86.9677053989,2.97173041782,0.02
 12/17  04:00:00,106.919878236,23.9995998011,16.0468259106,14.1067419875,2.06121554724,15.9888894789,112.694855436,109.703125018,2.97173041782,0.02
 12/17  05:00:00,101.712757293,19.990986188,15.1639428344,18.0787464789,2.06121554724,15.9888894789,91.0712779708,88.079547553,2.97173041782,0.02
 12/17  06:00:00,109.412475863,23.9995998011,17.5595893212,15.3545276949,2.06121554724,15.9888894789,113.690910233,110.699179815,2.97173041782,0.02
 12/17  07:00:00,104.687621502,19.990986188,17.4030518375,19.1348341445,2.06121554724,15.9888894789,91.5170397788,88.525309361,2.97173041782,0.02
 12/17  08:00:00,102.55752061,23.9995998011,19.9040653123,15.805493755,2.06121554724,15.9888894789,113.868318798,110.87658838,2.97173041782,0.02
 12/17  09:00:00,117.751839249,19.990986188,18.1074257463,16.7114107467,4.12243109448,41.7362269337,89.2542444708,84.2813604411,4.9528840297,0.02
 12/17  10:00:00,126.89097581,23.9995998011,20.562323697,12.3554469168,4.12243109448,41.7362269337,107.968952195,102.996068165,4.9528840297,0.02
 12/17  11:00:00,116.498687148,19.990986188,18.7486268054,12.011043217,4.12243109448,41.7362269337,84.6193375941,79.6464535644,4.9528840297,0.02
 12/17  12:00:00,123.847913618,23.9995998011,21.3130551416,7.36095432865,4.12243109448,41.7362269337,100.262183999,95.2892999698,4.9528840297,0.02
 12/17  13:00:00,113.065067117,19.990986188,19.5129999219,8.28220359472,4.12243109448,41.7362269337,79.4416939332,74.4688099035,4.9528840297,0.02
 12/17  14:00:00,121.766726372,23.9995998011,22.0647200683,5.88734259508,4.12243109448,41.7362269337,96.9358484926,91.9629644629,4.9528840297,0.02
 12/17  15:00:00,105.065336351,19.1117569135,16.3659406616,4.12331831604,4.12243109448,41.7362269337,78.8895634991,73.9166794694,4.9528840297,0.02
 12/17  16:00:00,114.812485349,23.1203705267,16.9254980565,2.78503808818,4.12243109448,41.7362269337,98.1025608293,93.1296767996,4.9528840297,0.02
 12/17  17:00:00,97.2197294364,19.6979097631,16.7050288821,5.82166039141,4.12243109448,24.8785346261,81.8953830142,76.9224989845,4.9528840297,0.02
 12/17  18:00:00,110.000324639,23.9995998011,17.6759293132,8.48883856514,2.06121554724,15.9888894789,107.804125994,104.812395576,2.97173041782,0.02
 12/17  19:00:00,103.339166465,19.990986188,15.502868896,13.4606818637,2.06121554724,15.9888894789,98.3748467722,86.8012533166,2.97173041782,8.60186303784
 12/17  20:00:00,113.927356179,23.9995998011,16.4506283,12.5188791115,2.06121554724,15.9888894789,112.946555558,109.954825141,2.97173041782,0.02
 12/17  21:00:00,107.780873113,19.990986188,14.9786535471,17.5244551891,2.06121554724,15.9888894789,91.780974591,88.7892441732,2.97173041782,0.02
 12/17  22:00:00,116.437166796,23.9995998011,15.7530223181,15.1712414223,2.06121554724,15.9888894789,114.76530546,111.773575042,2.97173041782,0.02
 12/17  23:00:00,110.262652952,19.990986188,14.4641800869,20.4409122046,2.06121554724,15.9888894789,92.9543314801,89.9626010623,2.97173041782,0.02
 12/17  24:00:00,117.730201194,23.9995998011,14.3018494069,17.2534285965,2.06121554724,15.9888894789,116.133411044,113.141680626,2.97173041782,0.02
 12/18  01:00:00,113.539873157,19.990986188,11.9967032283,22.702085327,4.12243109448,15.9888894789,93.4680194755,90.4762890577,2.97173041782,0.02
 12/18  02:00:00,119.997236758,23.9995998011,10.7232242047,19.1352746092,4.12243109448,15.9888894789,116.746285683,113.754555265,2.97173041782,0.02
 12/18  03:00:00,115.839443446,19.990986188,10.6531732119,25.6527795763,4.12243109448,15.9888894789,94.5479759594,91.5562455416,2.97173041782,0.02
 12/18  04:00:00,122.331195294,23.9995998011,12.1245050385,20.9790484481,4.12243109448,15.9888894789,117.73991143,114.748181012,2.97173041782,0.02
 12/18  05:00:00,154.236934722,28.8874426888,15.9073233046,22.2971266826,12.3672932834,24.9413748627,134.170296343,129.197412313,4.9528840297,0.02
 12/18  06:00:00,192.190773792,28.4478280516,20.82830913,55.5102321813,12.3672932834,24.9413748627,204.870506329,199.897622299,4.9528840297,0.02
 12/18  07:00:00,246.313818774,29.327207358,14.7087220389,57.1129316266,24.7345865669,70.7195625826,182.318841636,172.393073577,9.90576805939,0.02
 12/18  08:00:00,252.343685945,29.3323267316,15.2574977588,40.2695366686,37.1018798503,92.3937384068,159.390118962,149.464350903,9.90576805939,0.02
 12/18  09:00:00,248.854676994,29.3409166727,16.8079446779,30.1428514124,37.1018798503,104.434947198,143.684282554,133.758514495,9.90576805939,0.02
 12/18  10:00:00,255.078395639,29.3483270592,18.2533698798,22.4067694613,37.1018798503,116.476155989,137.940564984,119.406846806,9.90576805939,8.62795011933
 12/18  11:00:00,253.266357724,29.408549426,20.4392549673,18.3474648163,37.1018798503,116.476155989,121.501630723,111.575862664,9.90576805939,0.02
 12/18  12:00:00,252.441178016,29.6124573988,22.7595522511,14.8673798675,37.1018798503,116.476155989,124.67656087,106.134321225,9.90576805939,8.63647158559
 12/18  13:00:00,241.34426635,29.8082855549,24.2096430932,12.3157571576,37.1018798503,104.434947198,111.734376135,101.808608076,9.90576805939,0.02
 12/18  14:00:00,251.216066234,29.9526619139,25.2859196463,10.6009986198,37.1018798503,116.476155989,117.481559197,98.9393088973,9.90576805939,8.63648224041
 12/18  15:00:00,250.424305144,30.0188366277,25.5769548442,9.18342293473,37.1018798503,116.476155989,106.555634741,96.6298666818,9.90576805939,0.02
 12/18  16:00:00,248.308155736,29.9363857481,24.8045663098,8.34760276777,37.1018798503,116.476155989,114.678282782,96.139557513,9.90576805939,8.63295720935
 12/18  17:00:00,249.298304401,29.6943578201,22.5838468996,7.93100040314,37.1018798503,116.476155989,108.700520284,98.7747522251,9.90576805939,0.02
 12/18  18:00:00,255.156981836,29.5167370816,18.3677940376,8.35320732133,37.1018798503,116.476155989,121.230330086,102.705663879,9.90576805939,8.61889814817
 12/18  19:00:00,159.704637004,26.6893695026,11.7211560207,0.0,24.7345865669,47.5788473902,85.5257019128,80.5528178831,4.9528840297,0.02
 12/18  20:00:00,164.183171318,28.0082134143,14.1315530764,0.139845538616,24.7345865669,47.5788473902,92.0609186149,87.0880345852,4.9528840297,0.02
 12/18  21:00:00,137.610219586,26.6893695026,9.39885989488,0.0,12.3672932834,38.6892022431,106.021408035,103.029677617,2.97173041782,0.02
 12/18  22:00:00,113.348355291,21.3514956021,9.30069391421,0.0,12.3672932834,27.0668015668,90.966309661,87.9745792432,2.97173041782,0.02
 12/18  23:00:00,85.4674491141,17.7929130017,8.95425472959,0.0,4.12243109448,15.9888894789,80.4228473863,77.4311169685,2.97173041782,0.02
 12/18  24:00:00,111.556453159,24.0875227286,17.6159435746,3.82838803928,4.12243109448,15.9888894789,101.889530136,98.8977997177,2.97173041782,0.02
 12/19  01:00:00,99.083053109,19.5513715507,13.9970424835,5.62651845788,4.12243109448,15.9888894789,83.3615661274,80.3698357096,2.97173041782,0.02
 12/19  02:00:00,116.202678309,24.4392144384,16.948192239,9.07525823173,4.12243109448,15.9888894789,105.099484079,102.107753662,2.97173041782,0.02
 12/19  03:00:00,100.388014678,19.5513715507,13.3737148818,8.70599950099,4.12243109448,15.9888894789,85.5389349274,82.5472045096,2.97173041782,0.02
 12/19  04:00:00,118.651814352,24.4392144384,17.2232441015,12.4637780641,4.12243109448,15.9888894789,107.750580007,104.758849589,2.97173041782,0.02
 12/19  05:00:00,140.170013995,28.4478280516,18.3719604568,8.31364021763,12.3672932834,24.9413748627,120.892691349,115.91980732,4.9528840297,0.02
 12/19  06:00:00,184.83801259,28.8995240153,25.4746850498,45.9306661847,12.3672932834,24.9413748627,190.806145112,185.833261083,4.9528840297,0.02
 12/19  07:00:00,223.888390773,29.3646463281,17.6854604398,35.1304211081,24.7345865669,70.7195625826,158.411774581,148.486006522,9.90576805939,0.02
 12/19  08:00:00,236.011525205,29.4023933881,18.4054087983,24.5610960716,37.1018798503,92.3937384068,145.167333158,126.652898774,9.90576805939,8.60866632463
 12/19  09:00:00,236.557051885,29.4230330083,19.1001477201,19.4203767321,37.1018798503,104.434947198,128.519596007,118.593827948,9.90576805939,0.02
 12/19  10:00:00,244.121402239,29.4797001973,21.6818319599,14.669210677,37.1018798503,116.476155989,122.347199669,112.42143161,9.90576805939,0.02
 12/19  11:00:00,242.277939664,29.5539739456,25.8111610247,11.6412591438,37.1018798503,116.476155989,125.781506469,107.24087748,9.90576805939,8.6348609293
 12/19  12:00:00,243.616387003,29.5609058766,29.2753458232,9.79624083241,37.1018798503,116.476155989,115.257925712,105.332157652,9.90576805939,0.02
 12/19  13:00:00,232.675288914,29.5719573537,31.3437041792,8.52910315415,37.1018798503,104.434947198,122.743242607,104.207422698,9.90576805939,8.63005184983
 12/19  14:00:00,240.0459659,29.5933641801,32.3641057721,7.65519087633,37.1018798503,116.476155989,113.734991656,103.809223596,9.90576805939,0.02
 12/19  15:00:00,238.691568632,29.6152055737,32.8334551938,7.14624099321,37.1018798503,116.476155989,122.196431255,103.655862968,9.90576805939,8.63480022774
 12/19  16:00:00,237.930358337,29.6369898559,32.7903743603,6.85771613646,37.1018798503,116.476155989,113.164664313,103.238896254,9.90576805939,0.02
 12/19  17:00:00,240.152251219,29.65836778,31.8183564366,6.89059701827,37.1018798503,116.476155989,121.560613461,103.026514827,9.90576805939,8.62833057455
 12/19  18:00:00,246.673918244,29.6753645099,30.1184978446,7.05614826363,37.1018798503,116.476155989,112.892026146,102.966258087,9.90576805939,0.02
 12/19  19:00:00,154.09090065,28.0082134143,26.169867732,0.0,24.7345865669,47.5788473902,84.7843298644,79.8114458347,4.9528840297,0.02
 12/19  20:00:00,151.245031391,27.8616752019,25.4017827286,0.0,24.7345865669,47.5788473902,90.1617501825,85.1888661528,4.9528840297,0.02
 12/19  21:00:00,128.132929679,27.5685987771,23.4898440365,0.079292411929,12.3672932834,38.6892022431,103.376848172,100.385117754,2.97173041782,0.02
 12/19  22:00:00,98.4640807825,19.5722043019,14.8971644468,0.0,12.3672932834,27.0668015668,84.7736196927,81.7818892749,2.97173041782,0.02
 12/19  23:00:00,73.7689200352,17.7929130017,12.5442713123,0.0,4.12243109448,15.9888894789,87.6704898494,76.0968875687,2.97173041782,8.60187186288
 12/19  24:00:00,90.9170280198,23.4720622365,20.121895932,1.06842257335,4.12243109448,15.9888894789,101.262918964,98.2711885466,2.97173041782,0.02
 12/20  01:00:00,73.3250831516,17.7929130017,12.4585199053,0.0,4.12243109448,15.9888894789,82.6242026587,79.6324722409,2.97173041782,0.02
 12/20  02:00:00,90.0637146036,23.4720622365,20.3656062674,1.98461939056,4.12243109448,15.9888894789,103.869426516,100.877696098,2.97173041782,0.02
 12/20  03:00:00,74.5053061733,18.232527639,14.3497988303,0.869785830585,4.12243109448,15.9888894789,83.6594593483,80.6677289304,2.97173041782,0.02
 12/20  04:00:00,95.0416998632,23.9995998011,20.5342693205,4.83729893313,4.12243109448,15.9888894789,104.345703364,101.353972947,2.97173041782,0.02
 12/20  05:00:00,120.269092599,28.1547516267,19.5068859735,3.52189108208,12.3672932834,24.9413748627,118.613964127,113.641080097,4.9528840297,0.02
 12/20  06:00:00,160.707265056,28.9343892228,25.5702780342,34.9404028926,12.3672932834,24.9413748627,188.765249504,183.792365474,4.9528840297,0.02
 12/20  07:00:00,202.141254199,29.4214764036,17.1274970099,27.38803647,24.7345865669,70.7195625826,157.417110737,147.491342677,9.90576805939,0.02
 12/20  08:00:00,217.142363236,29.4887221163,17.4284538694,20.3615345385,37.1018798503,92.3937384068,136.615073562,126.689305503,9.90576805939,0.02
 12/20  09:00:00,218.107420944,29.5324456423,22.7591281852,17.0405019017,37.1018798503,104.434947198,129.832757941,119.906989882,9.90576805939,0.02
 12/20  10:00:00,226.637530922,29.6035781107,27.8847896737,13.3041625059,37.1018798503,116.476155989,133.455914436,114.920346228,9.90576805939,8.62980014846
 12/20  11:00:00,225.766687342,29.6749635437,30.5502010988,10.3150116746,37.1018798503,116.476155989,120.047970039,110.12220198,9.90576805939,0.02
 12/20  12:00:00,226.572545366,29.8178931874,34.4005359467,7.88999284981,37.1018798503,116.476155989,122.367606402,103.82524857,9.90576805939,8.63658977237
 12/20  13:00:00,216.393028731,29.8212127507,36.7137842365,6.33763482867,37.1018798503,104.434947198,112.752548035,102.826779976,9.90576805939,0.02
 12/20  14:00:00,228.106288919,29.922454313,37.9405850878,5.21295154768,37.1018798503,116.476155989,119.271644096,100.729209414,9.90576805939,8.63666662182
 12/20  15:00:00,228.504636211,30.0730442929,38.2326360319,4.12874125613,37.1018798503,116.476155989,108.225495776,98.2997277164,9.90576805939,0.02
 12/20  16:00:00,226.717461505,30.103227088,37.2542573809,3.34973532072,37.1018798503,116.476155989,115.719517381,97.1806127225,9.90576805939,8.63313659874
 12/20  17:00:00,229.638852016,29.9710246093,35.2957651044,3.37361100418,37.1018798503,116.476155989,108.545612263,98.6198442041,9.90576805939,0.02
 12/20  18:00:00,238.280286302,29.9118240436,33.1382451219,3.76636130357,37.1018798503,116.476155989,109.949777374,100.024009315,9.90576805939,0.02
 12/20  19:00:00,149.17323042,28.0082134143,27.6624964777,0.0,24.7345865669,47.5788473902,90.7224900312,77.1604294351,4.9528840297,8.6091765664
 12/20  20:00:00,151.802701976,28.4478280516,29.361811596,0.0,24.7345865669,47.5788473902,87.6321530794,82.6592690497,4.9528840297,0.02
 12/20  21:00:00,124.304457881,27.1289841399,23.1950881038,0.0,12.3672932834,38.6892022431,101.02456281,98.0328323925,2.97173041782,0.02
 12/20  22:00:00,96.5380233569,17.3324656133,18.8340547029,0.0598294846098,12.3672932834,27.0668015668,70.1902362795,67.1985058616,2.97173041782,0.02
 12/20  23:00:00,82.3863176791,22.2411412522,17.1401052918,0.0,4.12243109448,15.9888894789,96.2492554986,93.2575250807,2.97173041782,0.02
 12/20  24:00:00,80.362546277,19.1117569135,18.1829808216,0.419254286469,4.12243109448,15.9888894789,79.0676236206,76.0758932027,2.97173041782,0.02
 12/21  01:00:00,83.1915853333,22.2411412522,15.4596264637,0.0,4.12243109448,15.9888894789,101.173434436,98.1817040182,2.97173041782,0.02
 12/21  02:00:00,79.6169385062,18.9359110586,15.9982955889,0.797082016113,4.12243109448,15.9888894789,82.25995022,79.2682198022,2.97173041782,0.02
 12/21  03:00:00,88.4416461887,23.384139309,17.3899707186,1.61216909791,4.12243109448,15.9888894789,104.040403817,101.048673399,2.97173041782,0.02
 12/21  04:00:00,71.7739786308,17.8808359292,10.9893166833,0.0583339612694,4.12243109448,15.9888894789,84.7909332066,81.7992027888,2.97173041782,0.02
 12/21  05:00:00,114.169068664,28.7409044764,23.4042013461,3.11661526526,12.3672932834,24.9413748627,119.079412422,114.106528393,4.9528840297,0.02
 12/21  06:00:00,138.738719862,28.5043799585,27.1903771135,23.6388344806,12.3672932834,24.9413748627,188.294147463,183.321263434,4.9528840297,0.02
 12/21  07:00:00,191.337627816,29.4433858768,22.2008996162,22.6704964489,24.7345865669,70.7195625826,153.737942444,143.812174385,9.90576805939,0.02
 12/21  08:00:00,205.411967381,29.5745721502,22.9184667799,16.1684818369,37.1018798503,92.3937384068,134.67596671,124.750198651,9.90576805939,0.02
 12/21  09:00:00,209.713326492,29.6467005896,23.7425810414,14.047682041,37.1018798503,104.434947198,137.464986555,118.932827545,9.90576805939,8.62639095078
 12/21  10:00:00,221.348493396,29.6906507592,24.8682923798,12.4842381808,37.1018798503,116.476155989,125.449943065,115.524175006,9.90576805939,0.02
 12/21  11:00:00,221.796820675,29.7262903426,26.8136797443,10.9508600193,37.1018798503,116.476155989,131.348563167,112.808906865,9.90576805939,8.63388824299
 12/21  12:00:00,223.829716624,29.7584185517,30.1482769298,9.61685088645,37.1018798503,116.476155989,120.43418066,110.508412601,9.90576805939,0.02
 12/21  13:00:00,213.872364895,29.8126636391,34.019676433,7.77562102502,37.1018798503,104.434947198,125.916182266,107.378641989,9.90576805939,8.63177221724
 12/21  14:00:00,229.137335412,29.9518195297,38.9535078385,5.92583954953,37.1018798503,116.476155989,111.607096622,101.681328562,9.90576805939,0.02
 12/21  15:00:00,232.964778529,30.0109181069,44.1945003371,4.45337175012,37.1018798503,116.476155989,118.096260296,99.555532022,9.90576805939,8.63496021492
 12/21  16:00:00,232.807849782,30.0165698837,44.797592241,3.68794899491,37.1018798503,116.476155989,109.14771653,99.2219484705,9.90576805939,0.02
 12/21  17:00:00,233.95106828,29.9712222214,41.2992121258,3.67711143417,37.1018798503,116.476155989,118.607270399,100.073102602,9.90576805939,8.62839973776
 12/21  18:00:00,241.188084423,29.9581864504,38.9624020587,3.8685420588,37.1018798503,116.476155989,110.853678227,100.927910168,9.90576805939,0.02
 12/21  19:00:00,147.878759284,28.0082134143,32.737417849,0.0,24.7345865669,47.5788473902,82.8423190376,77.8694350079,4.9528840297,0.02
 12/21  20:00:00,150.59155701,28.4478280516,35.0105958059,0.0,24.7345865669,47.5788473902,88.2076852741,83.2348012444,4.9528840297,0.02
 12/21  21:00:00,122.705711994,27.1289841399,29.7005275514,0.0,12.3672932834,38.6892022431,101.346076916,98.3543464983,2.97173041782,0.02
 12/21  22:00:00,91.5488761726,15.5531743131,22.0601755428,0.0198980434215,12.3672932834,27.0668015668,62.7834214157,59.7916909979,2.97173041782,0.02
 12/21  23:00:00,77.7334223819,19.5722043019,23.4241089642,0.0,4.12243109448,15.9888894789,88.4206239759,85.4288935581,2.97173041782,0.02
 12/21  24:00:00,65.8680814827,12.6204685805,18.6697322332,0.0578899539366,4.12243109448,15.9888894789,55.2260156069,52.2342851891,2.97173041782,0.02
 12/22  01:00:00,84.1519887783,20.5393565038,28.7652011758,0.110321917946,4.12243109448,15.9888894789,98.8328508305,87.2592492023,2.97173041782,8.60187121044
 12/22  02:00:00,58.9545694576,10.675747801,13.7829552745,0.0,4.12243109448,15.9888894789,51.1352981904,48.1435677726,2.97173041782,0.02
 12/22  03:00:00,85.4194450737,20.0014025636,30.4381857347,0.266872070786,4.12243109448,15.9888894789,86.7082496444,83.7165192266,2.97173041782,0.02
 12/22  04:00:00,64.069358586,11.5549770755,17.850877138,0.167638181208,4.12243109448,15.9888894789,51.0243233064,48.0325928886,2.97173041782,0.02
 12/22  05:00:00,123.089967934,28.228020733,42.5751116081,0.159385058462,12.3672932834,24.9413748627,112.916114429,107.943230399,4.9528840297,0.02
 12/22  06:00:00,145.411167062,28.996026909,48.1146124544,16.1730772313,12.3672932834,24.9413748627,180.9009985,175.928114471,4.9528840297,0.02
 12/22  07:00:00,199.146596866,29.4802203092,47.431560693,11.9618844509,24.7345865669,70.7195625826,147.561721146,137.635953087,9.90576805939,0.02
 12/22  08:00:00,219.885659802,29.762416196,47.5904708918,7.61417664658,37.1018798503,92.3937384068,128.728405214,118.802637154,9.90576805939,0.02
 12/22  09:00:00,221.120528926,29.8325226493,42.3079833048,6.71633627067,37.1018798503,104.434947198,123.751199955,113.825431895,9.90576805939,0.02
 12/22  10:00:00,224.929592751,29.8617997826,34.3538816277,6.40856405274,37.1018798503,116.476155989,130.281175209,111.74543693,9.90576805939,8.62997022014
 12/22  11:00:00,225.100875195,29.8771296336,29.0521844112,6.40162008192,37.1018798503,116.476155989,119.991673422,110.065905362,9.90576805939,0.02
 12/22  12:00:00,232.204854781,29.8899581778,26.6814462071,6.4456204722,37.1018798503,116.476155989,126.628490879,108.086011134,9.90576805939,8.63671168508
 12/22  13:00:00,224.921772008,29.8988946946,25.5127609741,6.47300578534,37.1018798503,104.434947198,116.513691861,106.587923801,9.90576805939,0.02
 12/22  14:00:00,238.961029025,29.9113165892,24.3755725556,6.43606849099,37.1018798503,116.476155989,123.552659398,105.010116695,9.90576805939,8.63677464392
 12/22  15:00:00,243.016429737,29.9502524009,24.0683237985,5.51077217557,37.1018798503,116.476155989,111.671457308,101.745689248,9.90576805939,0.02
 12/22  16:00:00,245.53581462,29.9633477122,22.6829215742,5.25058271723,37.1018798503,116.476155989,118.099744478,99.5606413101,9.90576805939,8.63333510847
 12/22  17:00:00,250.961006215,29.9382932601,19.3701233662,5.94641895199,37.1018798503,116.476155989,109.618098162,99.6923301027,9.90576805939,0.02
 12/22  18:00:00,261.643720916,29.8987435915,16.7436956069,7.36449559251,37.1018798503,116.476155989,111.406943841,101.481175781,9.90576805939,0.02
 12/22  19:00:00,174.785684499,28.0082134143,16.1385286788,0.0107077580334,24.7345865669,47.5788473902,93.3393794402,79.7773071151,4.9528840297,8.60918829541
 12/22  20:00:00,175.540743388,28.4478280516,15.7647468238,0.241847551634,24.7345865669,47.5788473902,91.0203452708,86.0474612411,4.9528840297,0.02
 12/22  21:00:00,148.470632907,27.1289841399,9.53207851913,0.354465234626,12.3672932834,38.6892022431,104.529667536,101.537937119,2.97173041782,0.02
 12/22  22:00:00,126.934044392,22.6703395138,10.7251860238,1.97194900523,12.3672932834,27.0668015668,90.343550239,87.3518198212,2.97173041782,0.02
 12/22  23:00:00,104.12184348,19.8151403331,11.2749727908,5.81916429212,4.12243109448,15.9888894789,79.9268747913,76.9351443735,2.97173041782,0.02
 12/22  24:00:00,118.373195889,23.9995998011,10.7799826069,7.21117041662,4.12243109448,15.9888894789,102.036065627,99.0443352091,2.97173041782,0.02
 12/23  01:00:00,109.787292683,19.990986188,10.2466118822,11.6722528552,4.12243109448,15.9888894789,83.3558870558,80.364156638,2.97173041782,0.02
 12/23  02:00:00,121.146386377,23.9995998011,9.35323748868,11.1134965281,4.12243109448,15.9888894789,105.783618188,102.79188777,2.97173041782,0.02
 12/23  03:00:00,113.460088899,19.990986188,9.20033826584,16.2241779715,4.12243109448,15.9888894789,86.0629536141,83.0712231963,2.97173041782,0.02
 12/23  04:00:00,122.943541498,23.9995998011,7.90254002357,14.2795821029,4.12243109448,15.9888894789,108.791612475,105.799882057,2.97173041782,0.02
 12/23  05:00:00,142.245349805,28.8874426888,8.62438924518,19.9611412418,4.12243109448,16.0517297156,129.797384903,126.805654485,2.97173041782,0.02
 12/23  06:00:00,136.804982999,28.4478280516,6.88958971118,16.7806104479,4.12243109448,16.0517297156,131.304571591,128.312841173,2.97173041782,0.02
 12/23  07:00:00,167.509049596,29.3270573261,1.56583260335,28.5273018015,4.12243109448,39.6058045677,154.996266813,152.004536395,2.97173041782,0.02
 12/23  08:00:00,236.196494533,29.3270573261,5.52658514589,67.5495547904,12.3672932834,65.3531420225,218.333185462,213.360301432,4.9528840297,0.02
 12/23  09:00:00,221.110376789,29.3270573261,6.49642055828,56.9867712143,12.3672932834,68.2430321324,212.473532021,207.500647992,4.9528840297,0.02
 12/23  10:00:00,240.612927688,29.3367071285,7.57882645054,47.4066912743,16.4897243779,93.1370602926,205.939766644,189.401610932,7.92461444751,8.61354126379
 12/23  11:00:00,237.976783665,29.3431303932,8.84256121729,43.596382882,16.4897243779,93.1370602926,187.470558452,179.525944004,7.92461444751,0.02
 12/23  12:00:00,236.324363759,29.3454612654,9.82902976517,41.136474531,16.4897243779,93.1370602926,181.318300346,173.373685899,7.92461444751,0.02
 12/23  13:00:00,225.734430497,29.3465026097,10.5490591066,39.2657892357,16.4897243779,83.9857416113,176.807822802,168.863208355,7.92461444751,0.02
 12/23  14:00:00,224.374766819,29.3470197763,11.1904122823,38.0345269165,16.4897243779,83.9857416113,173.371243509,165.426629061,7.92461444751,0.02
 12/23  15:00:00,222.993247386,29.3473280558,11.5189732269,37.1428355875,16.4897243779,83.9857416113,179.659109809,163.123274673,7.92461444751,8.61122068865
 12/23  16:00:00,172.021838233,29.3270573261,7.95675550072,7.29653086696,12.3672932834,70.6512738906,117.313920224,112.341036195,4.9528840297,0.02
 12/23  17:00:00,179.491056854,29.3270573261,6.97901138786,11.9853357517,12.3672932834,70.6512738906,120.320121031,115.347237001,4.9528840297,0.02
 12/23  18:00:00,176.495250794,29.3270573261,6.08216383841,14.3153711244,12.3672932834,58.1284167478,127.044234974,122.071350944,4.9528840297,0.02
 12/23  19:00:00,144.170183167,28.7115968339,11.4479171702,12.5003113197,12.3672932834,24.9413748627,115.734322609,110.761438579,4.9528840297,0.02
 12/23  20:00:00,139.78634538,28.4478280516,11.0447990898,11.8012460748,12.3672932834,24.9413748627,117.809634796,112.836750766,4.9528840297,0.02
 12/23  21:00:00,131.148034624,28.8874426888,12.3187971999,19.320408097,4.12243109448,16.0517297156,126.000985061,123.009254643,2.97173041782,0.02
 12/23  22:00:00,113.022810231,23.1099541511,9.91283489161,16.7187290853,4.12243109448,15.9888894789,104.382969988,101.39123957,2.97173041782,0.02
 12/23  23:00:00,111.648107637,19.990986188,10.4186349003,22.5752981951,4.12243109448,15.9888894789,89.2175862349,86.2258558171,2.97173041782,0.02
 12/23  24:00:00,117.815937243,23.9995998011,10.3463883949,18.4395636903,4.12243109448,15.9888894789,112.149054868,109.15732445,2.97173041782,0.02
 12/24  01:00:00,112.293604281,19.990986188,10.1632635413,25.2119277486,2.06121554724,15.9888894789,91.3984773194,88.4067469016,2.97173041782,0.02
 12/24  02:00:00,117.979562354,23.9995998011,10.2168263152,20.6525082267,2.06121554724,15.9888894789,115.090403418,112.098673001,2.97173041782,0.02
 12/24  03:00:00,114.115982502,19.990986188,10.1936479387,27.2204252489,2.06121554724,15.9888894789,92.9368715263,89.9451411084,2.97173041782,0.02
 12/24  04:00:00,119.30933844,23.9995998011,10.039033145,22.1054036482,2.06121554724,15.9888894789,116.5930615,113.601331082,2.97173041782,0.02
 12/24  05:00:00,115.741407717,19.990986188,10.1229914691,28.8365588308,2.06121554724,15.9888894789,94.0595842208,91.067853803,2.97173041782,0.02
 12/24  06:00:00,120.492306635,23.9995998011,10.0593192588,23.3145178534,2.06121554724,15.9888894789,117.764893051,114.773162633,2.97173041782,0.02
 12/24  07:00:00,117.104560815,19.990986188,9.84482036056,30.3002705536,2.06121554724,15.9888894789,94.9504454806,91.9587150628,2.97173041782,0.02
 12/24  08:00:00,114.372514299,23.9995998011,9.93178004253,24.3117222804,2.06121554724,15.9888894789,118.751028625,115.759298207,2.97173041782,0.02
 12/24  09:00:00,128.937399221,19.990986188,10.2071841063,28.3104563225,4.12243109448,41.7362269337,102.041595379,88.4868374069,4.9528840297,8.60187394231
 12/24  10:00:00,133.603079444,23.9995998011,10.7486643785,22.0581586111,4.12243109448,41.7362269337,114.319304417,109.346420387,4.9528840297,0.02
 12/24  11:00:00,129.353046271,19.990986188,10.9151006393,27.384068537,4.12243109448,41.7362269337,92.0888855096,87.1160014799,4.9528840297,0.02
 12/24  12:00:00,134.097846651,23.9995998011,11.6304238452,20.8563972584,4.12243109448,41.7362269337,113.052045029,108.079161,4.9528840297,0.02
 12/24  13:00:00,128.237908298,19.990986188,11.8155978537,25.5513165871,4.12243109448,41.7362269337,91.139749402,86.1668653723,4.9528840297,0.02
 12/24  14:00:00,134.88859437,23.9995998011,12.6997357266,19.8649726508,4.12243109448,41.7362269337,112.243070952,107.270186922,4.9528840297,0.02
 12/24  15:00:00,128.126214065,19.990986188,12.3627814203,24.2861669425,4.12243109448,41.7362269337,90.6249856362,85.6521016065,4.9528840297,0.02
 12/24  16:00:00,133.435081013,23.9995998011,12.9265314345,18.6824566024,4.12243109448,41.7362269337,111.408670718,106.435786688,4.9528840297,0.02
 12/24  17:00:00,114.461151392,19.990986188,11.9259000186,24.0787374511,4.12243109448,24.8785346261,90.6903625754,85.7174785457,4.9528840297,0.02
