Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  18:00:00,120.507412547,23.9995998011,11.3469925171,22.3980671921,2.06121554724,15.9888894789,116.362575181,113.370844763,2.97173041782,0.02
 12/24  19:00:00,116.611949319,19.990986188,10.6196072909,30.1211239873,2.06121554724,15.9888894789,95.7565246265,92.7647942087,2.97173041782,0.02
 12/24  20:00:00,121.060803978,23.9995998011,10.7951094771,24.7723935328,2.06121554724,15.9888894789,120.025634928,117.03390451,2.97173041782,0.02
 12/24  21:00:00,118.500769867,19.990986188,10.7320449627,32.509170395,2.06121554724,15.9888894789,97.0031280232,94.0113976054,2.97173041782,0.02
 12/24  22:00:00,123.006027268,23.9995998011,10.7330238612,26.4212187732,2.06121554724,15.9888894789,121.062107926,118.070377508,2.97173041782,0.02
 12/24  23:00:00,121.429324982,19.990986188,10.3827297543,34.4454648623,2.06121554724,15.9888894789,97.6479839436,94.6562535258,2.97173041782,0.02
 12/24  24:00:00,125.992850957,23.9995998011,10.1305597917,27.8562812998,2.06121554724,15.9888894789,121.750643476,118.758913058,2.97173041782,0.02
 12/25  01:00:00,124.184164853,19.990986188,9.94270822987,36.153708436,2.06121554724,15.9888894789,98.1456805523,95.1539501345,2.97173041782,0.02
 12/25  02:00:00,128.177223293,23.9995998011,9.97206828692,29.0240517964,2.06121554724,15.9888894789,122.336293806,119.344563388,2.97173041782,0.02
 12/25  03:00:00,126.301475532,19.990986188,10.0024459929,37.3924300055,2.06121554724,15.9888894789,98.5628926185,95.5711622007,2.97173041782,0.02
 12/25  04:00:00,130.490846512,23.9995998011,9.55028873114,30.0088290225,2.06121554724,15.9888894789,122.823083809,119.831353391,2.97173041782,0.02
 12/25  05:00:00,128.894176528,19.990986188,9.2002567733,38.8374276717,2.06121554724,15.9888894789,99.0168402131,96.0251097953,2.97173041782,0.02
 12/25  06:00:00,133.071543608,23.9995998011,8.43562688521,31.2074933075,2.06121554724,15.9888894789,123.479190836,120.487460418,2.97173041782,0.02
 12/25  07:00:00,130.806574807,19.990986188,7.56782003288,40.6845140498,2.06121554724,15.9888894789,99.7445936984,96.7528632806,2.97173041782,0.02
 12/25  08:00:00,125.465804605,23.9995998011,5.1361955589,32.5897893555,2.06121554724,15.9888894789,124.622259836,121.630529418,2.97173041782,0.02
 12/25  09:00:00,137.808384488,19.990986188,5.73495318787,35.1524310119,4.12243109448,41.7362269337,98.5172308924,93.5443468627,4.9528840297,0.02
 12/25  10:00:00,138.135334744,23.9995998011,5.7635896196,23.8007966989,4.12243109448,41.7362269337,114.989249008,110.016364979,4.9528840297,0.02
 12/25  11:00:00,130.196738864,19.990986188,9.14848875857,25.5953002334,4.12243109448,41.7362269337,89.684578591,84.7116945613,4.9528840297,0.02
 12/25  12:00:00,135.453009586,23.9995998011,11.8203992184,17.2332216973,4.12243109448,41.7362269337,115.575156313,102.020399014,4.9528840297,8.60187326978
 12/25  13:00:00,126.467342694,19.990986188,12.7922133823,19.2098157678,4.12243109448,41.7362269337,85.0250918108,80.0522077811,4.9528840297,0.02
 12/25  14:00:00,135.091316488,23.9995998011,14.4194989831,13.9073829797,4.12243109448,41.7362269337,103.309044183,98.3361601538,4.9528840297,0.02
 12/25  15:00:00,124.941461595,19.990986188,13.9740095833,15.8010865173,4.12243109448,41.7362269337,83.1168783068,78.1439942771,4.9528840297,0.02
 12/25  16:00:00,133.954977734,23.9995998011,14.5172910222,11.8311222703,4.12243109448,41.7362269337,102.529626844,97.5567428142,4.9528840297,0.02
 12/25  17:00:00,112.008723126,19.990986188,12.8508420802,15.4328724166,4.12243109448,24.8785346261,85.2426948963,80.2698108666,4.9528840297,0.02
 12/25  18:00:00,123.738246667,23.9995998011,12.7470507448,16.6458200279,2.06121554724,15.9888894789,111.962411151,108.970680733,2.97173041782,0.02
 12/25  19:00:00,117.771870441,19.990986188,10.9178002605,24.5062586046,2.06121554724,15.9888894789,93.4546640296,90.4629336118,2.97173041782,0.02
 12/25  20:00:00,124.638581803,23.9995998011,8.39284967918,22.0224792148,2.06121554724,15.9888894789,118.296597047,115.30486663,2.97173041782,0.02
 12/25  21:00:00,120.874785288,19.990986188,7.53290734144,30.9007417367,2.06121554724,15.9888894789,96.5820376572,93.5903072394,2.97173041782,0.02
 12/25  22:00:00,126.610786314,23.9995998011,6.26843366851,26.1350434403,2.06121554724,15.9888894789,121.211710904,118.219980486,2.97173041782,0.02
 12/25  23:00:00,124.319875003,19.990986188,6.58919560583,35.4019926928,2.06121554724,15.9888894789,98.2379073659,95.2461769481,2.97173041782,0.02
 12/25  24:00:00,128.738501908,23.9995998011,5.18386184029,29.1902194709,2.06121554724,15.9888894789,122.925247818,119.933517401,2.97173041782,0.02
 12/26  01:00:00,128.431120831,19.990986188,5.73717095133,37.8653900202,4.12243109448,15.9888894789,97.94581536,94.9540849422,2.97173041782,0.02
 12/26  02:00:00,132.090786034,23.9995998011,4.60973528139,30.5631860301,4.12243109448,15.9888894789,122.434217747,119.442487329,2.97173041782,0.02
 12/26  03:00:00,130.835505635,19.990986188,5.6749250017,40.0100864134,4.12243109448,15.9888894789,99.3632569006,96.3715264828,2.97173041782,0.02
 12/26  04:00:00,133.819886709,23.9995998011,4.5664903689,32.1716982836,4.12243109448,15.9888894789,124.640371358,121.64864094,2.97173041782,0.02
 12/26  05:00:00,168.025844648,28.8874426888,5.6721937558,36.3314927135,12.3672932834,24.9413748627,142.150080664,137.177196634,4.9528840297,0.02
 12/26  06:00:00,205.068056522,28.4478280516,10.1126041946,69.6623271891,12.3672932834,24.9413748627,212.851069923,207.878185893,4.9528840297,0.02
 12/26  07:00:00,265.65217567,29.3270573261,4.10587874876,79.1520376332,24.7345865669,70.7195625826,221.032939509,211.10717145,9.90576805939,0.02
 12/26  08:00:00,270.247049926,29.3270573261,4.66794048531,59.6641268527,37.1018798503,92.3937384068,203.792151846,193.866383787,9.90576805939,0.02
 12/26  09:00:00,264.256964848,29.3276515969,5.86659337835,51.4375998522,37.1018798503,104.434947198,201.953741671,183.421251533,9.90576805939,8.62672207933
 12/26  10:00:00,268.566074383,29.3292713547,7.61363119956,45.1655548044,37.1018798503,116.476155989,182.167215074,172.241447014,9.90576805939,0.02
 12/26  11:00:00,260.38923177,29.3314181612,9.56592713431,38.596225514,37.1018798503,116.476155989,178.594461655,160.053245192,9.90576805939,8.63544840341
 12/26  12:00:00,255.323751792,29.3366488273,11.1097048174,33.9712005617,37.1018798503,116.476155989,160.678755035,150.752986976,9.90576805939,0.02
 12/26  13:00:00,241.483298264,29.3414745845,12.1981869373,29.7294235177,37.1018798503,104.434947198,161.901240839,143.364746546,9.90576805939,8.63072623355
 12/26  14:00:00,246.807960089,29.3459288723,13.1441349299,24.8221922635,37.1018798503,116.476155989,145.567737241,135.641969182,9.90576805939,0.02
 12/26  15:00:00,246.841857858,29.3496783031,14.7784065508,22.0337132762,37.1018798503,116.476155989,146.540417718,127.999282703,9.90576805939,8.63536695495
 12/26  16:00:00,245.424364703,29.3531975356,15.2895531764,18.5623831402,37.1018798503,116.476155989,131.246624858,121.320856799,9.90576805939,0.02
 12/26  17:00:00,248.034905723,29.3611025584,14.1682349795,17.5462292634,37.1018798503,116.476155989,141.981623237,123.446999039,9.90576805939,8.62885613884
 12/26  18:00:00,259.328210551,29.3697294947,11.6925201092,18.6296349668,37.1018798503,116.476155989,142.372068831,132.446300771,9.90576805939,0.02
 12/26  19:00:00,155.97329906,26.6893695026,5.75336505898,0.0,24.7345865669,47.5788473902,95.5358181243,90.5629340946,4.9528840297,0.02
 12/26  20:00:00,154.35715772,26.6893695026,3.79796042777,0.0,24.7345865669,47.5788473902,98.6333124877,93.660428458,4.9528840297,0.02
 12/26  21:00:00,143.698513192,28.0082134143,7.28141130981,4.23749645504,12.3672932834,38.6892022431,112.239754953,109.248024535,2.97173041782,0.02
 12/26  22:00:00,128.974085011,23.5495687883,9.50454460283,10.4382631927,12.3672932834,27.0668015668,96.4108672607,93.4191368429,2.97173041782,0.02
 12/26  23:00:00,101.038800049,19.5513715507,7.49506965907,11.9336555673,4.12243109448,15.9888894789,84.9931020956,82.0013716778,2.97173041782,0.02
 12/26  24:00:00,121.562845011,24.4392144384,9.10412644883,17.9267203245,4.12243109448,15.9888894789,108.742305545,105.750575128,2.97173041782,0.02
 12/27  01:00:00,105.341484508,19.5513715507,6.74616275048,15.9208703539,4.12243109448,15.9888894789,88.6575461629,85.6658157451,2.97173041782,0.02
 12/27  02:00:00,125.883143744,24.4392144384,8.25620712273,22.4163587821,4.12243109448,15.9888894789,120.220767853,108.647161098,2.97173041782,8.60187633691
 12/27  03:00:00,108.605782389,19.5513715507,6.10730421259,19.1325476193,4.12243109448,15.9888894789,90.5269563835,87.5352259656,2.97173041782,0.02
 12/27  04:00:00,130.380233716,24.4392144384,6.96284705833,26.7638914895,4.12243109448,15.9888894789,113.907174487,110.915444069,2.97173041782,0.02
 12/27  05:00:00,148.355772939,28.4478280516,4.781576164,18.4493507754,12.3672932834,24.9413748627,127.531943729,122.559059699,4.9528840297,0.02
 12/27  06:00:00,205.528174691,28.8892475893,11.8658641869,67.9245172043,12.3672932834,24.9413748627,199.992524457,195.019640427,4.9528840297,0.02
 12/27  07:00:00,246.328663379,29.3302558731,4.00858811791,59.4585425553,24.7345865669,70.7195625826,208.594794357,198.669026297,9.90576805939,0.02
 12/27  08:00:00,256.361841762,29.3532757412,4.01454658529,45.2786270569,37.1018798503,92.3937384068,192.954716237,183.028948178,9.90576805939,0.02
 12/27  09:00:00,249.078898658,29.3720416872,6.23703389283,35.5177457102,37.1018798503,104.434947198,179.306073446,169.380305387,9.90576805939,0.02
 12/27  10:00:00,251.812154137,29.3811021617,10.4806356109,27.6115692932,37.1018798503,116.476155989,165.94785229,147.411765245,9.90576805939,8.63031898592
 12/27  11:00:00,243.434313778,29.3878937038,14.8864538237,21.8388214029,37.1018798503,116.476155989,135.958020883,126.032252823,9.90576805939,0.02
 12/27  12:00:00,238.375688608,29.4392707323,17.0973937226,17.2415339003,37.1018798503,116.476155989,128.924676909,110.381691604,9.90576805939,8.63721724546
 12/27  13:00:00,226.395392385,29.5179038002,18.1834758287,14.329261616,37.1018798503,104.434947198,113.780394684,103.854626625,9.90576805939,0.02
 12/27  14:00:00,235.300340015,29.4954184953,19.0678164923,12.2361175003,37.1018798503,116.476155989,122.267234278,103.724195023,9.90576805939,8.63727119509
 12/27  15:00:00,234.586366962,29.4767645603,19.2167121752,11.1350549202,37.1018798503,116.476155989,114.131981611,104.206213552,9.90576805939,0.02
 12/27  16:00:00,232.81693711,29.4758511177,18.5979345802,10.7751717162,37.1018798503,116.476155989,123.151816502,104.612380688,9.90576805939,8.63366775508
 12/27  17:00:00,235.895643572,29.484362306,17.2096614824,11.4517210566,37.1018798503,116.476155989,116.299140409,106.37337235,9.90576805939,0.02
 12/27  18:00:00,245.870873778,29.494669919,15.8082135426,12.5205612899,37.1018798503,116.476155989,121.125807008,111.200038949,9.90576805939,0.02
 12/27  19:00:00,151.394364179,27.1289841399,13.0734586171,0.0601556153245,24.7345865669,47.5788473902,97.9559062464,84.3937124165,4.9528840297,8.60930980014
 12/27  20:00:00,158.505083587,28.4478280516,17.0533694499,0.560530509027,24.7345865669,47.5788473902,94.0414688271,89.0685847974,4.9528840297,0.02
 12/27  21:00:00,132.051917508,27.1289841399,11.7315749271,0.402029411337,12.3672932834,38.6892022431,107.122741294,104.131010876,2.97173041782,0.02
 12/27  22:00:00,105.748371947,21.3514956021,8.19042298709,0.0,12.3672932834,27.0668015668,92.0869736867,89.0952432689,2.97173041782,0.02
 12/27  23:00:00,93.4759512741,19.8151403331,13.3660953509,6.66461422769,4.12243109448,15.9888894789,81.3215624354,78.3298320176,2.97173041782,0.02
 12/27  24:00:00,104.994465459,23.9995998011,13.9529193339,8.15321046472,4.12243109448,15.9888894789,103.413520556,100.421790138,2.97173041782,0.02
 12/28  01:00:00,99.1293211794,19.990986188,13.397679057,12.3630150052,4.12243109448,15.9888894789,84.0814185967,81.0896881789,2.97173041782,0.02
 12/28  02:00:00,106.564619324,23.9995998011,14.1731732125,11.0777930385,4.12243109448,15.9888894789,106.141268076,103.149537658,2.97173041782,0.02
 12/28  03:00:00,101.045893303,19.990986188,13.6084483483,15.4365932556,4.12243109448,15.9888894789,86.0200914731,83.0283610553,2.97173041782,0.02
 12/28  04:00:00,107.414753057,23.9995998011,14.0861556625,13.1721069289,4.12243109448,15.9888894789,108.280851708,105.28912129,2.97173041782,0.02
 12/28  05:00:00,135.251184428,28.8874426888,16.7845321153,14.618021733,12.3672932834,24.9413748627,122.894768953,117.921884923,4.9528840297,0.02
 12/28  06:00:00,166.820763984,28.4539413475,20.8343530194,43.1561928447,12.3672932834,24.9413748627,193.501557139,188.52867311,4.9528840297,0.02
 12/28  07:00:00,218.215042918,29.3719961659,14.6806138951,42.6147249773,24.7345865669,70.7195625826,170.312644859,160.386876799,9.90576805939,0.02
 12/28  08:00:00,230.322455716,29.4095530947,15.2335029307,30.3325895413,37.1018798503,92.3937384068,149.070708678,139.144940618,9.90576805939,0.02
 12/28  09:00:00,228.81042486,29.4299305004,16.2056679119,25.2629904583,37.1018798503,104.434947198,146.581170669,128.049860816,9.90576805939,8.62554179378
 12/28  10:00:00,237.489527589,29.4423273195,16.9731572853,22.8020205444,37.1018798503,116.476155989,131.38387582,121.458107761,9.90576805939,0.02
 12/28  11:00:00,233.766114356,29.4529548089,17.4534336509,20.5542827736,37.1018798503,116.476155989,135.315168656,116.773780769,9.90576805939,8.63561982785
 12/28  12:00:00,232.829164433,29.4627308727,18.8309739665,18.3940970896,37.1018798503,116.476155989,123.498952728,113.573184669,9.90576805939,0.02
 12/28  13:00:00,221.933663649,29.4715994807,20.5534475432,16.3002399023,37.1018798503,104.434947198,129.72793358,111.189842396,9.90576805939,8.63232312509
 12/28  14:00:00,232.304043677,29.4881160178,22.0817527642,14.6129315488,37.1018798503,116.476155989,119.310149585,109.384381526,9.90576805939,0.02
 12/28  15:00:00,232.542577818,29.5116094542,22.5872419094,13.5797636911,37.1018798503,116.476155989,126.651591709,108.110326476,9.90576805939,8.63549717274
 12/28  16:00:00,232.798914599,29.5402272415,22.0774318691,13.0647488876,37.1018798503,116.476155989,117.145834823,107.220066764,9.90576805939,0.02
 12/28  17:00:00,236.905455774,29.5619719619,20.6013788628,12.9821706599,37.1018798503,116.476155989,125.335487778,106.8019318,9.90576805939,8.62778791906
 12/28  18:00:00,244.480759355,29.5778517546,18.93622891,13.1446003508,37.1018798503,116.476155989,116.644174769,106.718406709,9.90576805939,0.02
 12/28  19:00:00,147.204551414,27.7151369895,18.0420215376,0.0804648559925,24.7345865669,47.5788473902,89.0845814719,84.1116974422,4.9528840297,0.02
 12/28  20:00:00,148.156054599,28.1547516267,19.2483047013,0.379901268754,24.7345865669,47.5788473902,94.3161798173,89.3432957876,4.9528840297,0.02
 12/28  21:00:00,125.771697058,27.5685987771,16.9188837426,1.02523516319,12.3672932834,38.6892022431,107.145900204,104.154169786,2.97173041782,0.02
 12/28  22:00:00,99.9272322455,21.3514956021,11.2034359876,0.0,12.3672932834,27.0668015668,91.8921364273,88.9004060094,2.97173041782,0.02
 12/28  23:00:00,81.8964291047,18.8479881311,12.6539548427,3.12168185555,4.12243109448,15.9888894789,89.6517485711,78.0781451155,2.97173041782,8.60187303786
 12/28  24:00:00,103.354709356,24.4392144384,18.0598006022,8.73577761954,4.12243109448,15.9888894789,103.462813217,100.471082799,2.97173041782,0.02
 12/29  01:00:00,90.2835847281,19.5513715507,13.7493993744,8.51706228062,4.12243109448,15.9888894789,84.311023393,81.3192929751,2.97173041782,0.02
 12/29  02:00:00,105.69304587,24.4392144384,16.9907055964,12.3003382352,4.12243109448,15.9888894789,106.502364511,103.510634093,2.97173041782,0.02
 12/29  03:00:00,91.9711994826,19.5513715507,13.517190785,10.8708791853,4.12243109448,15.9888894789,86.7756264631,83.7838960452,2.97173041782,0.02
 12/29  04:00:00,108.524551542,24.4392144384,17.3675843319,14.949816126,4.12243109448,15.9888894789,108.819722887,105.827992469,2.97173041782,0.02
 12/29  05:00:00,126.683595123,28.4478280516,17.2653610928,10.1522254934,12.3672932834,24.9413748627,122.371234016,117.398349986,4.9528840297,0.02
 12/29  06:00:00,171.405687066,28.9032611719,23.2495425229,47.9098101698,12.3672932834,24.9413748627,192.011116231,187.038232202,4.9528840297,0.02
 12/29  07:00:00,211.379437682,29.3818561784,15.1232387574,38.2924073547,24.7345865669,70.7195625826,167.871643947,157.945875888,9.90576805939,0.02
 12/29  08:00:00,225.352145235,29.4369083217,15.3639632232,28.34539774,37.1018798503,92.3937384068,147.632362538,137.706594478,9.90576805939,0.02
 12/29  09:00:00,224.863849509,29.4563989814,15.7301155533,25.2804326468,37.1018798503,104.434947198,139.797180905,129.871412846,9.90576805939,0.02
 12/29  10:00:00,233.336449941,29.4680635352,16.2829515648,21.6375280612,37.1018798503,116.476155989,141.706044541,123.169839588,9.90576805939,8.63043689358
 12/29  11:00:00,230.459377458,29.478287766,17.2303013709,19.5620489575,37.1018798503,116.476155989,127.186490331,117.260722272,9.90576805939,0.02
 12/29  12:00:00,227.981450709,29.4881339568,17.9936050201,17.9882935133,37.1018798503,116.476155989,132.790201796,114.247052175,9.90576805939,8.63738156238
 12/29  13:00:00,215.098547584,29.5055522861,18.1119785167,16.7039753028,37.1018798503,104.434947198,122.554519231,112.628751171,9.90576805939,0.02
 12/29  14:00:00,223.016518948,29.5269277395,18.0382371067,15.5855829522,37.1018798503,116.476155989,129.774615376,111.23140563,9.90576805939,8.63744168672
 12/29  15:00:00,222.956531737,29.5573638219,18.7957973007,14.5390759483,37.1018798503,116.476155989,119.843913634,109.918145574,9.90576805939,0.02
 12/29  16:00:00,224.347208209,29.5855956778,19.7786482102,13.6537835947,37.1018798503,116.476155989,127.114651186,108.57502625,9.90576805939,8.63385687673
 12/29  17:00:00,227.056130601,29.6087050848,19.8394085098,13.0576451592,37.1018798503,116.476155989,117.440648493,107.514880434,9.90576805939,0.02
 12/29  18:00:00,239.846682471,29.6175556535,18.887736002,13.3692227313,37.1018798503,116.476155989,125.907232641,107.382239258,9.90576805939,8.61922532385
 12/29  19:00:00,146.349457858,27.8616752019,18.2607002317,0.118906358183,24.7345865669,47.5788473902,89.7347077792,84.7618237495,4.9528840297,0.02
 12/29  20:00:00,148.159649782,28.3012898392,19.2250093594,0.4211448283,24.7345865669,47.5788473902,94.4452144578,89.4723304281,4.9528840297,0.02
 12/29  21:00:00,122.215339553,27.1289841399,14.4195647572,0.571395015634,12.3672932834,38.6892022431,107.534153863,104.542423445,2.97173041782,0.02
 12/29  22:00:00,101.449488023,21.8790331668,12.5114471722,0.963502274735,12.3672932834,27.0668015668,92.1203355674,89.1286051496,2.97173041782,0.02
 12/29  23:00:00,82.9567359881,19.2582951259,13.8584240623,4.43415745064,4.12243109448,15.9888894789,80.9968931144,78.0051626966,2.97173041782,0.02
 12/29  24:00:00,96.378369431,23.9995998011,16.8817860538,6.98115055308,4.12243109448,15.9888894789,102.970655661,99.9789252427,2.97173041782,0.02
 12/30  01:00:00,91.5447328602,19.990986188,15.5629657383,10.3373524154,4.12243109448,15.9888894789,83.674518473,80.6827880551,2.97173041782,0.02
 12/30  02:00:00,98.4110569406,23.9995998011,16.4578979175,9.38178720924,4.12243109448,15.9888894789,105.55047133,102.558740912,2.97173041782,0.02
 12/30  03:00:00,93.5320876073,19.990986188,15.3212248282,12.7507237724,4.12243109448,15.9888894789,85.565895783,82.5741653652,2.97173041782,0.02
 12/30  04:00:00,100.211959515,23.9995998011,16.1062245721,11.2711464882,4.12243109448,15.9888894789,107.60902481,104.617294392,2.97173041782,0.02
 12/30  05:00:00,114.038108634,28.8874426888,19.0365045875,14.8739007072,4.12243109448,16.0517297156,128.140628762,125.148898344,2.97173041782,0.02
 12/30  06:00:00,110.098076225,28.4478280516,17.7674296403,12.877945556,4.12243109448,16.0517297156,129.59970314,126.607972723,2.97173041782,0.02
 12/30  07:00:00,141.954027594,29.3270573261,11.510741368,19.7038336343,4.12243109448,39.6058045677,126.471778515,123.480048098,2.97173041782,0.02
 12/30  08:00:00,220.775176621,29.3270573261,13.922073632,60.6175475503,12.3672932834,65.3531420225,186.419778876,181.446894846,4.9528840297,0.02
 12/30  09:00:00,211.259910279,29.3270573261,13.6549370327,49.8698599371,12.3672932834,68.2430321324,191.565401373,178.002362143,4.9528840297,8.61015519993
 12/30  10:00:00,234.108526063,29.3327402937,12.3119195275,41.1271311129,16.4897243779,93.1370602926,175.881291591,167.936677144,7.92461444751,0.02
 12/30  11:00:00,229.462884325,29.3393915425,12.0632631081,35.0866471536,16.4897243779,93.1370602926,170.509965618,162.565351171,7.92461444751,0.02
 12/30  12:00:00,225.301707265,29.3422046924,12.8144906591,29.7120775494,16.4897243779,93.1370602926,161.490757667,153.54614322,7.92461444751,0.02
 12/30  13:00:00,214.028228615,29.3438921694,13.1618956977,26.3756410813,16.4897243779,83.9857416113,156.217230898,148.272616451,7.92461444751,0.02
 12/30  14:00:00,212.539399556,29.3476336349,13.4398440591,24.2961124027,16.4897243779,83.9857416113,161.835115607,145.2986439,7.92461444751,8.61185725933
 12/30  15:00:00,211.473346679,29.3495401443,13.1933524667,22.8832172906,16.4897243779,83.9857416113,151.997325363,144.052710915,7.92461444751,0.02
 12/30  16:00:00,170.660903525,29.3270573261,8.93848769207,2.08659609816,12.3672932834,70.6512738906,99.3296639908,94.3567799611,4.9528840297,0.02
 12/30  17:00:00,174.977969369,29.3270573261,7.28480520637,4.50357682595,12.3672932834,70.6512738906,107.74874634,102.77586231,4.9528840297,0.02
 12/30  18:00:00,175.748652301,29.3270573261,5.50228659445,7.07808214746,12.3672932834,58.1284167478,122.024322178,117.051438148,4.9528840297,0.02
 12/30  19:00:00,146.711084417,28.6236739065,9.65200816123,7.28829681784,12.3672932834,24.9413748627,111.577657461,106.604773431,4.9528840297,0.02
 12/30  20:00:00,146.510833667,28.4478280516,8.3848133549,8.46602256569,12.3672932834,24.9413748627,114.390961166,109.418077136,4.9528840297,0.02
 12/30  21:00:00,137.992652067,28.8874426888,9.02446918663,15.9120431426,4.12243109448,16.0517297156,123.48293768,120.491207262,2.97173041782,0.02
 12/30  22:00:00,118.017696257,23.1099541511,7.03045935804,14.7148286546,4.12243109448,15.9888894789,103.533360953,100.541630535,2.97173041782,0.02
 12/30  23:00:00,115.243046599,19.990986188,7.70485564971,21.1786501556,4.12243109448,15.9888894789,88.5258910355,85.5341606177,2.97173041782,0.02
 12/30  24:00:00,123.151937011,23.9995998011,6.97371859034,18.073526064,4.12243109448,15.9888894789,111.704486163,108.712755745,2.97173041782,0.02
 12/31  01:00:00,117.116930679,19.990986188,7.70039088902,25.6028244761,2.06121554724,15.9888894789,91.1357893709,88.144058953,2.97173041782,0.02
 12/31  02:00:00,124.030919476,23.9995998011,7.44991011594,21.2023448489,2.06121554724,15.9888894789,114.889225105,111.897494687,2.97173041782,0.02
 12/31  03:00:00,120.178595936,19.990986188,8.21397016854,28.4442670959,2.06121554724,15.9888894789,92.7503196217,89.7585892039,2.97173041782,0.02
 12/31  04:00:00,127.495362318,23.9995998011,7.88676833718,23.2363041873,2.06121554724,15.9888894789,124.961910582,113.388299599,2.97173041782,8.60188056534
 12/31  05:00:00,123.898767843,19.990986188,8.59885938369,30.6938040345,2.06121554724,15.9888894789,93.8768815851,90.8851511673,2.97173041782,0.02
 12/31  06:00:00,130.176804943,23.9995998011,8.28978786375,24.7910905537,2.06121554724,15.9888894789,117.620621812,114.628891394,2.97173041782,0.02
 12/31  07:00:00,125.502911175,19.990986188,8.41587721356,32.4808418655,2.06121554724,15.9888894789,94.8937207679,91.9019903501,2.97173041782,0.02
 12/31  08:00:00,123.316287871,23.9995998011,8.15721861332,25.7748188936,2.06121554724,15.9888894789,118.596006548,115.60427613,2.97173041782,0.02
 12/31  09:00:00,132.399050322,19.990986188,8.4127792058,27.6213921079,4.12243109448,41.7362269337,92.2000832073,87.2271991776,4.9528840297,0.02
 12/31  10:00:00,135.286465359,23.9995998011,8.16063662851,21.1231502042,4.12243109448,41.7362269337,112.534799546,107.561915517,4.9528840297,0.02
 12/31  11:00:00,128.963581555,19.990986188,9.20460526923,26.4386412093,4.12243109448,41.7362269337,91.052649123,86.0797650933,4.9528840297,0.02
 12/31  12:00:00,134.289979506,23.9995998011,9.75559207718,20.5083251091,4.12243109448,41.7362269337,112.323008846,107.350124816,4.9528840297,0.02
 12/31  13:00:00,128.678300375,19.990986188,10.2789141795,25.4011646956,4.12243109448,41.7362269337,90.7433388814,85.7704548517,4.9528840297,0.02
 12/31  14:00:00,134.738292752,23.9995998011,10.8815534878,19.7484369108,4.12243109448,41.7362269337,112.007103794,107.034219764,4.9528840297,0.02
 12/31  15:00:00,128.157600263,19.990986188,11.0433869893,24.4080148342,4.12243109448,41.7362269337,90.6329803765,85.6600963468,4.9528840297,0.02
 12/31  16:00:00,133.509946796,23.9995998011,11.5618571731,18.3671306872,4.12243109448,41.7362269337,110.873117028,105.900232998,4.9528840297,0.02
 12/31  17:00:00,111.707990703,19.990986188,11.083226681,23.1049409509,4.12243109448,24.8785346261,89.7261516104,84.7532675807,4.9528840297,0.02
 12/31  18:00:00,121.332655161,23.9995998011,9.80401244618,21.9869267157,2.06121554724,15.9888894789,115.620627064,112.628896646,2.97173041782,0.02
 12/31  19:00:00,118.699894132,19.990986188,8.48281488673,30.4710030778,2.06121554724,15.9888894789,95.5212255615,92.5294951436,2.97173041782,0.02
 12/31  20:00:00,124.923903573,23.9995998011,6.89898302019,25.7523126493,2.06121554724,15.9888894789,120.345553433,117.353823016,2.97173041782,0.02
 12/31  21:00:00,123.439916297,19.990986188,6.87114988446,34.832697936,2.06121554724,15.9888894789,97.6043649087,94.6126344909,2.97173041782,0.02
 12/31  22:00:00,128.378061612,23.9995998011,5.43993913333,28.765547768,2.06121554724,15.9888894789,122.363552547,119.37182213,2.97173041782,0.02
 12/31  23:00:00,127.146791641,19.990986188,5.87325623752,38.276402738,2.06121554724,15.9888894789,98.6057896899,95.6140592721,2.97173041782,0.02
 12/31  24:00:00,131.173289354,23.9995998011,4.59671550186,31.2187408877,2.06121554724,15.9888894789,124.945755172,121.954024754,2.97173041782,0.02
 01/01  01:00:00,123.486513051,19.990986188,9.75928644675,39.0178090656,2.06121554724,15.9888894789,99.9083847639,96.9166543461,2.97173041782,0.02
 01/01  02:00:00,114.626741304,23.9995998011,14.4453588204,29.3673224234,2.06121554724,15.9888894789,123.296007506,120.304277089,2.97173041782,0.02
 01/01  03:00:00,113.019495909,19.990986188,13.7476258154,36.0813436426,2.06121554724,15.9888894789,98.6921703882,95.7004399704,2.97173041782,0.02
 01/01  04:00:00,113.033570543,23.9995998011,14.8944252535,27.8982955891,2.06121554724,15.9888894789,122.189911052,119.198180635,2.97173041782,0.02
 01/01  05:00:00,112.125388872,19.990986188,13.9134599445,34.5221979119,2.06121554724,15.9888894789,98.157119278,95.1653888601,2.97173041782,0.02
 01/01  06:00:00,111.990611956,23.9995998011,14.8906717715,27.0207464481,2.06121554724,15.9888894789,121.926496299,118.934765881,2.97173041782,0.02
 01/01  07:00:00,109.636210081,19.990986188,13.9100700804,33.7084855422,2.06121554724,15.9888894789,98.269087252,95.2773568342,2.97173041782,0.02
 01/01  08:00:00,102.535185466,23.9995998011,15.1854281671,26.497017775,2.06121554724,15.9888894789,130.676337839,119.10272525,2.97173041782,8.60188217083
 01/01  09:00:00,119.042731562,19.990986188,14.5892110928,29.8656163044,4.12243109448,41.7362269337,95.9805980437,91.007714014,4.9528840297,0.02
 01/01  10:00:00,116.516496423,23.9995998011,16.8283142888,22.4610321188,4.12243109448,41.7362269337,116.703230374,111.730346345,4.9528840297,0.02
 01/01  11:00:00,110.717705846,19.990986188,16.5972013955,26.2076356595,4.12243109448,41.7362269337,93.8441023051,88.8712182754,4.9528840297,0.02
 01/01  12:00:00,110.602845059,23.9995998011,20.1938659107,18.6793842732,4.12243109448,41.7362269337,113.961062324,108.988178295,4.9528840297,0.02
 01/01  13:00:00,107.942478979,19.990986188,20.2002709823,21.0382932658,4.12243109448,41.7362269337,91.4040641451,86.4311801154,4.9528840297,0.02
 01/01  14:00:00,111.947772253,23.9995998011,25.7594096467,15.20919483,4.12243109448,41.7362269337,111.505343424,106.532459395,4.9528840297,0.02
 01/01  15:00:00,108.352027555,19.990986188,24.6016703458,17.2408421573,4.12243109448,41.7362269337,89.9317945548,84.9589105251,4.9528840297,0.02
 01/01  16:00:00,112.221808716,23.9995998011,28.3939456025,13.0450401775,4.12243109448,41.7362269337,110.214286301,105.241402271,4.9528840297,0.02
 01/01  17:00:00,90.1657056609,19.990986188,22.4851523902,15.658018979,4.12243109448,24.8785346261,89.2957544817,84.322870452,4.9528840297,0.02
 01/01  18:00:00,94.9698033982,23.9995998011,22.0551035574,15.8276415508,2.06121554724,15.9888894789,114.787484125,111.795753707,2.97173041782,0.02
 01/01  19:00:00,92.7324566816,19.990986188,16.8869599014,21.5472048809,2.06121554724,15.9888894789,94.9266870303,91.9349566125,2.97173041782,0.02
 01/01  20:00:00,101.322559105,23.9995998011,16.1274818997,18.5701235037,2.06121554724,15.9888894789,118.408124537,115.416394119,2.97173041782,0.02
 01/01  21:00:00,100.706984959,19.990986188,14.3824387907,24.8839174468,2.06121554724,15.9888894789,95.8168471292,92.8251167114,2.97173041782,0.02
 01/01  22:00:00,103.534788285,23.9995998011,15.997641573,20.5755029509,2.06121554724,15.9888894789,119.589696189,116.597965771,2.97173041782,0.02
 01/01  23:00:00,100.111008207,19.990986188,15.792155022,26.535819666,2.06121554724,15.9888894789,96.6969763595,93.7052459417,2.97173041782,0.02
 01/01  24:00:00,100.010327212,23.9995998011,17.6006467871,21.4708800319,2.06121554724,15.9888894789,120.360898922,117.369168504,2.97173041782,0.02
